Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,37.6181698713,5.4975755199,1.55435074873,0.0,12.925468867,10.100111941,18.2669839488,18.2469839488,0.0,0.02
 01/01  02:00:00,37.5045609605,5.48296187419,1.45651395067,0.0,12.925468867,10.100111941,21.2833805365,15.5252548162,0.0,5.75812572033
 01/01  03:00:00,32.5002567446,5.43788429165,1.11580490837,0.000521097633686,8.34152022915,10.0650221343,16.8793094918,16.8593094918,0.0,0.02
 01/01  04:00:00,32.3779502637,5.42085936056,0.986821257945,0.0242221771955,8.34152022915,10.0650221343,23.5529541525,17.7945532246,0.0,5.75840092796
 01/01  05:00:00,33.9099382809,5.40908946418,0.895819398168,0.0523147446782,8.34152022915,11.6705166398,24.3213221335,18.5570800214,0.0,5.76424211203
 01/01  06:00:00,37.9433267043,5.39094425882,0.758750034356,0.0825621182497,8.80141237637,15.3678112995,24.8516806684,19.0816590211,0.0,5.77002164734
 01/01  07:00:00,58.6012405015,5.47350055995,1.40157714471,0.038396004172,18.5082010057,25.6353820695,24.0347867257,18.2543529986,0.0,5.78043372714
 01/01  08:00:00,69.2380321867,5.66942104468,2.96181300538,0.0,19.4926561212,41.1001056674,27.2433615071,15.6409203273,0.0,11.6024411798
 01/01  09:00:00,96.371809618,5.92733018061,6.0801191468,0.0,26.3286599382,57.9988325916,46.2418510353,10.7753832606,0.0,35.4664677747
 01/01  10:00:00,81.750029337,5.75126876999,6.90805892655,0.0,26.2443270014,42.8153538416,57.3209169665,9.89502131033,18.025,29.4008956561
 01/01  11:00:00,56.1344971609,5.53046367495,5.38809263736,0.0,21.7447113004,23.4437158914,51.1971697923,9.71802818377,18.025,23.4541416085
 01/01  12:00:00,53.1970874151,5.47777172076,4.90551059743,0.0,19.3449162599,23.4437158914,51.0760350701,9.64723680744,18.025,23.4037982627
 01/01  13:00:00,53.2866890827,5.47794596089,4.85287238142,0.0,19.190480192,23.7425572507,50.925893293,9.54927497535,18.025,23.3516183177
 01/01  14:00:00,53.5134461175,5.50047752895,5.03097080264,0.0,19.260583323,23.698576057,41.2893432503,5.74961959079,18.025,17.5147236595
 01/01  15:00:00,53.6460370859,5.50587000422,5.15817746804,0.0,19.260583323,23.698576057,45.9380399339,4.55867825311,18.025,23.3543616808
 01/01  16:00:00,53.4620311117,5.51038315352,5.25960179471,0.0,19.260583323,23.4086260847,46.3942797869,5.02304770535,18.025,23.3462320816
 01/01  17:00:00,57.0527788522,5.50346901801,4.40594569711,0.0,19.260583323,27.8781056672,23.2332890692,5.18828906924,18.025,0.02
 01/01  18:00:00,72.2213951962,5.60321494969,3.31628658869,0.0,18.1807569449,37.5792895564,11.6128683614,5.84292965201,0.0,5.76993870936
 01/01  19:00:00,87.2261484698,5.75383333245,4.27679132064,0.0,32.6059821062,37.0465235296,15.7987026616,10.0230976133,0.0,5.77560504833
 01/01  20:00:00,87.9389846023,5.84159469422,4.67067610534,0.0,36.8143715336,33.066984531,25.4980919057,13.9442831967,0.0,11.553808709
 01/01  21:00:00,94.2803896327,6.00066607074,5.49350774732,0.0,36.43363367,38.8072253906,28.1278424047,18.3194821972,0.0,9.80836020752
 01/01  22:00:00,91.7171452921,5.99671220441,5.29092933492,0.0,36.0963922311,36.7877557581,27.6566282682,20.1249027859,0.0,7.53172548235
 01/01  23:00:00,67.9764989168,5.70894314957,3.15796623641,0.0,30.9507766546,20.6087787026,33.37564145,21.7743530002,0.0,11.6012884499
 01/01  24:00:00,43.9442656125,5.52249921216,1.74688564226,0.0,17.4250845679,11.7056064465,34.5011562956,22.95757871,0.0,11.5435775856
 01/02  01:00:00,36.075593697,5.47119541382,1.35745859264,0.0,11.6412384099,10.0650221343,23.3175278394,23.2975278394,0.0,0.02
 01/02  02:00:00,34.262010677,5.43886122712,1.1239439886,0.0130168120705,10.0992000411,10.047477231,28.6694245465,22.9110791207,0.0,5.75834542578
 01/02  03:00:00,32.2374534067,5.41405437995,0.922056928466,0.0747097740145,8.25718729233,10.0299323277,28.5136093755,22.7552251489,0.0,5.75838422659
 01/02  04:00:00,32.1117685779,5.39475070773,0.762341849805,0.128048005059,8.25718729233,10.0299323277,23.682223593,23.662223593,0.0,0.02
 01/02  05:00:00,33.7014130603,5.38658947815,0.673506773357,0.20802068067,8.25718729233,11.6354268332,29.3497503422,23.5857403394,0.0,5.76401000277
 01/02  06:00:00,41.2140445446,5.37310355149,0.550324904108,0.277482252395,12.1011305571,15.3678112995,28.424946155,22.6430827186,0.0,5.78186343642
 01/02  07:00:00,72.8448980763,5.63558450668,2.64539921777,0.0222084128047,19.7275818095,37.2640762949,38.5369484158,21.1463061631,0.0,17.3906422527
 01/02  08:00:00,85.8938393827,5.87061226229,4.41317441205,0.0,24.3117294858,51.2795993405,35.2633179026,17.7980782667,0.0,17.465239636
 01/02  09:00:00,73.2522425939,5.57410365764,3.34344231207,0.0,23.6694662846,40.6342015617,35.1307959695,11.6024172246,0.0,23.5283787449
 01/02  10:00:00,70.2807650431,5.54896108682,5.40460312439,0.0,23.6694662846,35.6302164847,56.9125152788,9.57979016135,18.025,29.3077251175
 01/02  11:00:00,51.714448722,5.42539384753,4.49897015184,0.0596887223232,18.7433767983,22.9618409725,51.6094566809,10.1765507921,18.025,23.4079058888
 01/02  12:00:00,51.5692985181,5.41776980931,4.35998604609,0.0634882071656,18.7433767983,22.9618409725,45.9974006509,10.4493431506,18.025,17.5230575003
 01/02  13:00:00,51.6299295775,5.42137956903,4.39177498725,0.0452741737489,18.5889407304,23.1597249699,50.0869225274,8.70848717106,18.025,23.3534353563
 01/02  14:00:00,51.7224995398,5.42495115715,4.25837063698,0.0211688699224,18.7433767983,23.2517909448,42.6521155319,7.11016175588,18.025,17.516953776
 01/02  15:00:00,51.7779278344,5.42694518935,4.33135964625,0.00162109567564,18.7433767983,23.2517909448,47.4140925137,6.0325082858,18.025,23.3565842279
 01/02  16:00:00,51.5742712104,5.43395878495,4.41225705658,0.0,18.7433767983,22.9618409725,48.2157845516,6.84228381359,18.025,23.348500738
 01/02  17:00:00,55.3161209849,5.44668978622,3.69005305305,0.0,18.7433767983,27.431320555,25.314338535,7.26933853497,18.025,0.02
 01/02  18:00:00,74.4311827643,5.58532137335,2.9421355262,0.0,17.6635504202,40.6971502883,19.2637865395,7.73229038324,0.0,11.5314961563
 01/02  19:00:00,81.7158077868,5.67968220882,3.62734336418,0.0,27.5259009287,37.3340067412,22.695941815,11.1052267599,0.0,11.5907150551
 01/02  20:00:00,84.7458096817,5.76357334125,4.2482969197,0.0,33.8341110165,33.3544677425,17.521148249,11.7337248677,0.0,5.78742338133
 01/02  21:00:00,94.1949353841,5.93062247138,5.37621248735,0.0,36.5179666069,38.8247702939,24.4127717902,12.8585643893,0.0,11.5542074009
 01/02  22:00:00,89.3074695448,6.02125563174,5.91289603569,0.0,32.965339924,36.8579353714,24.8870527939,13.2854388506,0.0,11.6016139433
 01/02  23:00:00,63.0089984326,5.71127018518,3.47175424623,0.0,25.6355707503,20.6438685092,26.1690160002,14.6023513411,0.0,11.5666646591
 01/02  24:00:00,41.7384110194,5.52919502113,1.93646825861,0.0,15.0252895274,11.7056064465,21.5536146656,15.7834970862,0.0,5.77011757941
 01/03  01:00:00,36.1646896633,5.4782481042,1.4394986337,0.0,11.6412384099,10.0650221343,16.6812858121,16.6612858121,0.0,0.02
 01/03  02:00:00,34.3328788828,5.44634417575,1.20034438803,0.0,10.0992000411,10.047477231,23.0156042652,17.2573137327,0.0,5.75829053248
 01/03  03:00:00,32.2378119508,5.4176476037,0.990397039517,0.00313251356811,8.25718729233,10.0299323277,23.2162842233,17.4580644112,0.0,5.75821981219
 01/03  04:00:00,32.1205107343,5.40091325787,0.854457967526,0.0385094323928,8.25718729233,10.0299323277,18.2408149356,18.2208149356,0.0,0.02
 01/03  05:00:00,33.6353061336,5.38717103561,0.741874205686,0.0729619243265,8.25718729233,11.6354268332,25.2360642343,19.4718496315,0.0,5.76421460283
 01/03  06:00:00,41.3423740065,5.40071610532,0.848658502944,0.0798601733247,12.1011305571,15.3678112995,24.8579399065,19.0763553495,0.0,5.78158455702
 01/03  07:00:00,73.0994800362,5.66735214769,2.89041492801,0.0,19.7275818095,37.2640762949,36.1521094998,18.7599975273,0.0,17.3921119724
 01/03  08:00:00,85.83521217,5.86223783246,4.36290891091,0.0,24.3117294858,51.2795993405,34.5128493483,17.0465141726,0.0,17.4663351757
 01/03  09:00:00,73.0763015214,5.55699781554,3.18459965954,0.0,23.6694662846,40.6342015617,41.8856713425,12.4812044878,0.0,29.4044668547
 01/03  10:00:00,69.9105690889,5.52606197584,5.05730143453,0.0,23.6694662846,35.6302164847,53.1163913919,11.6424714597,18.025,23.4489199322
 01/03  11:00:00,51.3569865431,5.40529882353,4.16597086678,0.0553162468987,18.7433767983,22.9618409725,54.0058947427,12.5737023943,18.025,23.4071923484
 01/03  12:00:00,51.2119439721,5.40050793439,4.01626097308,0.0671174989317,18.7433767983,22.9618409725,48.1119438455,12.5625408195,18.025,17.5244030259
 01/03  13:00:00,51.2192819938,5.40342772181,3.98643579732,0.0579150636227,18.5889407304,23.1597249699,52.2535585203,10.8732469066,18.025,23.3553116137
 01/03  14:00:00,51.1847187944,5.39907531304,3.71254134766,0.0550918020715,18.7433767983,23.2517909448,51.9328521857,10.5605446691,18.025,23.3473075166
 01/03  15:00:00,51.0392612134,5.38990753599,3.57107883032,0.0602683355509,18.7433767983,23.2517909448,46.80099028,11.2527640168,18.025,17.5232262632
 01/03  16:00:00,50.7055303164,5.38959675602,3.52625641925,0.0616206773811,18.7433767983,22.9618409725,54.1156271714,12.7400041,18.025,23.3506230714
 01/03  17:00:00,54.4682257449,5.40021062303,2.82815346102,0.0604781096705,18.7433767983,27.431320555,32.7157830286,12.6520686988,18.025,2.03871432979
 01/03  18:00:00,73.4169832836,5.51846437899,1.9879867074,0.00680160795419,17.6635504202,40.6971502883,23.0891872354,13.5814919543,0.0,9.50769528113
 01/03  19:00:00,80.6523598881,5.59579706718,2.64777262601,0.0,27.5259009287,37.3340067412,28.761218372,17.1710644947,0.0,11.5901538773
 01/03  20:00:00,83.5573151832,5.66723102653,3.15613859935,0.0,33.8341110165,33.3544677425,23.6321415655,17.8460309138,0.0,5.78611065169
 01/03  21:00:00,92.7767151438,5.80888883616,4.07972019933,0.0,36.5179666069,38.8247702939,30.9235132513,19.369189297,0.0,11.5543239543
 01/03  22:00:00,87.4659880494,5.84532732038,4.24733417312,0.0,32.965339924,36.8579353714,32.2052623158,20.6030795769,0.0,11.6021827389
 01/03  23:00:00,61.9322207239,5.61059484753,2.49564529604,0.0,25.6355707503,20.6438685092,33.6389609894,22.0720831628,0.0,11.5668778266
 01/03  24:00:00,40.9251444036,5.44323611239,1.14574727195,0.0634100587495,15.0252895274,11.7056064465,30.0672687062,24.2970812934,0.0,5.77018741274
 01/04  01:00:00,35.603285884,5.39927036707,0.747424320951,0.209644289033,11.6412384099,10.0650221343,31.9319471463,26.1675681368,0.0,5.76437900948
 01/04  02:00:00,34.0234047404,5.38189368221,0.523097509825,0.432223187444,10.0992000411,10.047477231,27.16786406,27.14786406,0.0,0.02
 01/04  03:00:00,32.1571317803,5.36475041825,0.313729104554,0.652015120209,8.25718729233,10.0299323277,33.3701557116,27.6117605477,0.0,5.75839516392
 01/04  04:00:00,32.1974916174,5.35785366367,0.206081753289,0.806923620012,8.25718729233,10.0299323277,28.0209490434,28.0009490434,0.0,0.02
 01/04  05:00:00,33.8792037745,5.35526630865,0.133893233543,0.956743314942,8.25718729233,11.6354268332,34.733852266,28.9694606523,0.0,5.76439161377
 01/04  06:00:00,41.743867633,5.36645832028,0.0987830336828,1.26548079175,12.1011305571,15.3678112995,41.9170919999,30.374532727,0.0,11.5425592729
 01/04  07:00:00,72.3850537493,5.53383802597,1.68129628795,0.628201458742,19.7275818095,37.2640762949,42.6720101534,31.0709375169,0.0,11.6010726365
 01/04  08:00:00,86.8009950942,5.73013941948,3.3140567293,0.262721777831,24.3117294858,51.2795993405,45.682155141,28.2154747583,0.0,17.4666803827
 01/04  09:00:00,72.4583322355,5.49659694726,2.09019981157,0.536823949761,23.6694662846,40.6342015617,48.5363472135,19.1277641815,0.0,29.408583032
 01/04  10:00:00,69.5511545047,5.49168434077,4.22941338441,0.502847119578,23.6694662846,35.6302164847,57.4153585602,15.9390663569,18.025,23.4512922033
 01/04  11:00:00,51.2495615452,5.385314694,3.45924914315,0.674592161501,18.7433767983,22.9618409725,57.3306067598,15.8973931566,18.025,23.4082136032
 01/04  12:00:00,51.2828660763,5.40661221619,3.66332266608,0.48487073824,18.7433767983,22.9618409725,55.6672837353,14.2853499983,18.025,23.356933737
 01/04  13:00:00,50.9923404744,5.38534645176,3.45347988737,0.382006924574,18.5889407304,23.1597249699,47.5694711066,12.0211802436,18.025,17.5232908631
 01/04  14:00:00,50.9724776274,5.37649718045,3.24887923024,0.329091441936,18.7433767983,23.2517909448,52.7949570263,11.4192045024,18.025,23.3507525239
 01/04  15:00:00,50.844843986,5.36682098838,3.13347619258,0.326533673006,18.7433767983,23.2517909448,47.7800725495,12.2353308127,18.025,17.5197417368
 01/04  16:00:00,50.5041513252,5.36297863918,3.07598998741,0.337126086255,18.7433767983,22.9618409725,55.7049997638,14.3257697987,18.025,23.3542299651
 01/04  17:00:00,54.1907665442,5.36704955099,2.29297418888,0.351353879767,18.7433767983,27.431320555,38.9929092086,15.2038294877,18.025,5.76407972093
 01/04  18:00:00,73.006564232,5.47435852603,1.50768335808,0.120788595205,17.6635504202,40.6971502883,21.5687579725,15.7927072981,0.0,5.77605067436
 01/04  19:00:00,80.1203496496,5.54099295137,2.10230653764,0.0682527533925,27.5259009287,37.3340067412,31.4810889434,19.8908149917,0.0,11.5902739517
 01/04  20:00:00,82.8656505296,5.58615709658,2.4274830996,0.118058703162,33.8341110165,33.3544677425,29.9594584944,24.1724796995,0.0,5.7869787949
 01/04  21:00:00,91.9157529212,5.70166677859,3.22304860409,0.102926227903,36.5179666069,38.8247702939,39.0722046194,27.5178787845,0.0,11.5543258349
 01/04  22:00:00,86.515320844,5.72295182987,3.26640615975,0.152627278279,32.965339924,36.8579353714,41.7395076654,30.1363928778,0.0,11.6031147876
 01/04  23:00:00,61.3722142049,5.51580344745,1.56700094924,0.463423946601,25.6355707503,20.6438685092,44.85684914,33.2904130285,0.0,11.5664361115
 01/04  24:00:00,41.2639101655,5.39682597508,0.393325139243,1.20100464917,15.0252895274,11.7056064465,40.7757881583,35.0056465229,0.0,5.77014163534
 01/05  01:00:00,37.0744509232,5.42163049017,0.156700820088,2.24916850131,11.6412384099,10.0650221343,42.1554380111,36.3911404586,0.0,5.76429755251
 01/05  02:00:00,37.6074620695,5.53240787029,0.105082708774,4.28377973483,10.0992000411,10.047477231,37.6944827123,37.6744827123,0.0,0.02
 01/05  03:00:00,37.5014596646,5.62542688845,0.0693661402769,5.98002867864,8.25718729233,10.0299323277,45.3016828419,39.5434492486,0.0,5.75823359327
 01/05  04:00:00,38.7283755791,5.68852138173,0.0464272127221,7.1667898009,8.25718729233,10.0299323277,46.4606649919,40.7024956525,0.0,5.75816933943
 01/05  05:00:00,41.3227156374,5.73916373299,0.0390834911135,8.11116673318,8.25718729233,11.6354268332,41.9114270332,41.8914270332,0.0,0.02
 01/05  06:00:00,49.189820469,5.75163944553,0.0372996459167,8.38773059614,12.1011305571,15.3678112995,53.0727691923,41.5291612105,0.0,11.5436079817
 01/05  07:00:00,75.4574969934,5.60848546047,0.701633719658,4.60565444317,19.7275818095,37.2640762949,51.9100109329,40.3075561378,0.0,11.6024547951
 01/05  08:00:00,87.4715389488,5.67146968497,2.48836311201,1.81761777647,24.3117294858,51.2795993405,52.6745926402,35.2086890676,0.0,17.4659035726
 01/05  09:00:00,74.3626486333,5.55659917008,1.38594858143,3.08538103337,23.6694662846,40.6342015617,53.524366004,24.1149029195,0.0,29.4094630845
 01/05  10:00:00,71.2606221067,5.57452869096,3.93996690019,2.41891194875,23.6694662846,35.6302164847,59.9296508852,18.4506647549,18.025,23.4539861303
 01/05  11:00:00,53.4108534812,5.52659837642,3.77818606955,2.37566027035,18.7433767983,22.9618409725,56.853002303,15.4186052987,18.025,23.4093970043
 01/05  12:00:00,53.2209763782,5.56327736261,4.52910219278,1.40053398872,18.7433767983,22.9618409725,52.6108668892,11.2267430451,18.025,23.359123844
 01/05  13:00:00,52.6184889657,5.5457625617,4.78052803675,0.520685312678,18.5889407304,23.1597249699,43.252928893,7.70754248062,18.025,17.5203864124
 01/05  14:00:00,52.2748764281,5.50264085745,4.56389354524,0.190333156279,18.7433767983,23.2517909448,45.3383543911,3.95775964858,18.025,23.3555947426
 01/05  15:00:00,52.3564681437,5.50572063455,4.76268448068,0.0700469957466,18.7433767983,23.2517909448,43.3488508522,1.97604591827,18.025,23.347804934
 01/05  16:00:00,51.9827563508,5.49754495319,4.74590784476,0.0112425976022,18.7433767983,22.9618409725,38.6977242021,3.14899384093,18.025,17.5237303612
 01/05  17:00:00,55.5965979142,5.48901910166,3.92819017783,0.0,18.7433767983,27.431320555,27.7112561026,3.92230070367,18.025,5.76395539889
 01/05  18:00:00,74.3460216493,5.58323842096,2.85904916039,0.0,17.6635504202,40.6971502883,11.547443092,5.77141521674,0.0,5.77602787524
 01/05  19:00:00,81.6571380537,5.67537305076,3.57296135668,0.0,27.5259009287,37.3340067412,20.5417289227,8.95040614064,0.0,11.5913227821
 01/05  20:00:00,84.6186053004,5.75116998547,4.13347650594,0.0,33.8341110165,33.3544677425,21.2799693638,9.72482564161,0.0,11.5551437221
 01/05  21:00:00,94.166407212,5.9330220882,5.34527005885,0.0,36.5179666069,38.8247702939,16.5617288336,10.7738720226,0.0,5.78785681108
 01/05  22:00:00,89.1124052779,6.00135894876,5.73770030732,0.0,32.965339924,36.8579353714,27.4091795491,10.8850880289,0.0,16.5240915202
 01/05  23:00:00,63.018088555,5.70497942116,3.48712074146,0.0,25.6355707503,20.6438685092,18.4083690632,11.7479828297,0.0,6.66038623357
 01/05  24:00:00,41.8697597693,5.53629577386,2.06070634781,0.0,15.0252895274,11.7056064465,17.8885820749,12.1183587553,0.0,5.77022331959
 01/06  01:00:00,36.3328143341,5.49447227519,1.59138839269,0.0,11.6412384099,10.0650221343,17.933302282,12.169274305,0.0,5.76402797706
 01/06  02:00:00,34.5422500771,5.47038267293,1.38566985423,0.0,10.0992000411,10.047477231,18.0951305042,12.3367393479,0.0,5.75839115624
 01/06  03:00:00,32.5032275719,5.44849064341,1.22810084122,0.0,8.25718729233,10.0299323277,12.4781647789,12.4581647789,0.0,0.02
 01/06  04:00:00,32.3769981909,5.43306913923,1.11728817394,0.0,8.25718729233,10.0299323277,18.9000562761,13.1420747359,0.0,5.75798154018
 01/06  05:00:00,33.9089399033,5.42358328156,1.05205060328,0.0,8.25718729233,11.6354268332,19.3673817927,13.6032631031,0.0,5.7641186896
 01/06  06:00:00,41.6866919089,5.4453691567,1.22817070392,0.0,12.1011305571,15.3678112995,18.0546555447,12.2726839148,0.0,5.78197162991
 01/06  07:00:00,73.7651041814,5.73722688447,3.48614310895,0.0,19.7275818095,37.2640762949,21.9894893807,10.3856774822,0.0,11.6038118985
 01/06  08:00:00,89.3906577455,6.01670360126,5.87985789516,0.0,24.3117294858,51.2795993405,25.0078693847,7.5404914477,0.0,17.467377937
 01/06  09:00:00,75.1556594856,5.67137294539,5.14956041339,0.0,23.6694662846,40.6342015617,31.5426289911,2.13325969698,0.0,29.4093692941
 01/06  10:00:00,72.6052795567,5.6735613482,7.60449540716,0.0,23.6694662846,35.6302164847,41.7910188574,0.308697627243,18.025,23.4573212301
 01/06  11:00:00,54.7586945159,5.57675789884,7.45152580032,0.0,18.7433767983,22.9618409725,41.4355482038,0.0,18.025,23.4105482038
 01/06  12:00:00,55.4745844268,5.60921709776,8.13730205602,0.0,18.7433767983,22.9618409725,41.3833509951,0.0,18.025,23.3583509951
 01/06  13:00:00,57.2900625339,5.67311127817,9.8454379937,0.0,18.5889407304,23.1597249699,41.3774515419,0.0,18.025,23.3524515419
 01/06  14:00:00,59.3333931461,5.78076598493,11.5346112574,0.0,18.7433767983,23.2517909448,35.5492547719,0.0,18.025,17.5242547719
 01/06  15:00:00,60.5529331658,5.86996484546,12.6649556442,0.0,18.7433767983,23.2517909448,41.3790555641,0.0,18.025,23.3540555641
 01/06  16:00:00,60.6075987605,5.93443299421,12.9450962202,0.0,18.7433767983,22.9618409725,35.5404819815,0.0,18.025,17.5154819815
 01/06  17:00:00,64.5427874732,5.98201807529,12.3813856762,0.0,18.7433767983,27.431320555,23.7890940086,0.0,18.025,5.7640940086
 01/06  18:00:00,83.8891170012,6.25849562212,11.7268860846,0.0,17.6635504202,40.6971502883,5.77591449584,0.0,0.0,5.77591449584
 01/06  19:00:00,90.6489899518,6.4373184387,11.8028620674,0.0,27.5259009287,37.3340067412,11.5906113333,0.0,0.0,11.5906113333
 01/06  20:00:00,94.0295628596,6.58836643392,12.7072331622,0.0,33.8341110165,33.3544677425,11.5558279827,0.0,0.0,11.5558279827
 01/06  21:00:00,104.298384775,6.86693960367,14.5433244181,0.0,36.5179666069,38.8247702939,11.5823475466,0.0282202912581,0.0,11.5541272553
 01/06  22:00:00,99.1467664959,6.93869250809,14.8347225898,0.0,32.965339924,36.8579353714,11.6024477294,0.0,0.0,11.6024477294
 01/06  23:00:00,71.4731650172,6.49782174183,11.1493472794,0.0,25.6355707503,20.6438685092,11.5673916657,0.0,0.0,11.5673916657
 01/06  24:00:00,48.476413718,6.12345185986,8.08020072914,0.0,15.0252895274,11.7056064465,5.77027124586,0.0,0.0,5.77027124586
 01/07  01:00:00,43.5109943576,6.02323129934,7.04091214643,0.0,12.8411359301,10.0650221343,0.116235498064,0.096235498064,0.0,0.02
 01/07  02:00:00,42.8544743173,5.97311030392,6.43568338798,0.0,12.8411359301,10.0650221343,6.19694131564,0.438417798916,0.0,5.75852351673
 01/07  03:00:00,36.9006515057,5.85032921071,5.22368125397,0.0,8.25718729233,10.0299323277,6.87516490142,1.11668248908,0.0,5.75848241234
 01/07  04:00:00,35.725484786,5.76016714398,4.13867879284,0.0,8.25718729233,10.0299323277,3.4573225239,3.4373225239,0.0,0.02
 01/07  05:00:00,36.1678030784,5.66659260547,3.06790072423,0.0,8.25718729233,11.6354268332,13.4400978735,7.67626156881,0.0,5.76383630472
 01/07  06:00:00,39.4344832117,5.57433371074,2.26847994594,0.0,8.71707943955,15.3327214929,15.9575466142,10.1871181218,0.0,5.77042849248
 01/07  07:00:00,60.1782492126,5.64929983401,2.84115344918,0.0,18.5082010057,25.6353820695,18.1273740956,12.3461591956,0.0,5.78121490003
 01/07  08:00:00,73.0782804588,5.90868577453,4.79816869541,0.0,19.4083231844,41.0650158608,31.0143138019,13.6184849353,0.0,17.3958288666
 01/07  09:00:00,99.0648419505,6.25288289382,8.44753361882,0.0,26.3286599382,57.9988325916,40.3476157174,10.7813064453,0.0,29.5663092721
 01/07  10:00:00,83.4873517067,5.95967314953,8.31751205601,0.0,26.3286599382,42.8504436482,58.3653284489,10.9351583294,18.025,29.4051701195
 01/07  11:00:00,56.6799209531,5.61750317032,5.8464444597,0.0,21.7447113004,23.4437158914,60.1248073116,12.7816958983,18.025,29.3181114133
 01/07  12:00:00,53.7289097033,5.58000713378,5.39478363563,0.0,19.3027497915,23.426170988,53.7322012269,13.4882979594,18.025,22.2189032675
 01/07  13:00:00,53.3818236301,5.55796474577,4.92768480785,0.0,19.1483137236,23.7250123474,51.3542008953,14.6216187944,18.025,18.7075821009
 01/07  14:00:00,53.2377429945,5.54164382648,4.65437877734,0.0,19.3027497915,23.7161209604,54.5927536955,13.2152399983,18.025,23.3525136972
 01/07  15:00:00,53.1708750764,5.53855852704,4.59059284276,0.0,19.3027497915,23.7161209604,48.4346482503,12.8909481664,18.025,17.5187000839
 01/07  16:00:00,52.6779115834,5.51889916482,4.40724561677,0.0,19.3027497915,23.426170988,55.7824158508,14.4009776267,18.025,23.3564382241
 01/07  17:00:00,56.2465738686,5.50516983439,3.53830429647,0.0,19.3027497915,27.8956505705,38.3799776345,14.5907231917,18.025,5.76425444275
 01/07  18:00:00,71.1647356822,5.57423729456,2.22886973054,0.0,18.2229234133,37.5968344597,21.8033313076,16.0333088863,0.0,5.77002242138
 01/07  19:00:00,86.1585020833,5.69961133459,3.14391973797,0.0,32.690315043,37.0816133363,26.7886060945,21.0124686152,0.0,5.77613747934
 01/07  20:00:00,86.8877575925,5.78047385036,3.68053995088,0.0,36.8143715336,33.066984531,29.4787561215,23.6918318106,0.0,5.78692431094
 01/07  21:00:00,93.0023728575,5.89845844214,4.43708730278,0.0,36.3493007332,38.7721355839,37.5724869367,26.0181753467,0.0,11.5543115899
 01/07  22:00:00,90.844696882,5.90177558304,4.39396156802,0.0,36.1807251679,36.8228455648,32.7346447524,26.9472306568,0.0,5.78741409553
 01/07  23:00:00,67.6553812492,5.67406759537,2.7522512339,0.0,31.0351095914,20.6438685092,46.7290554391,29.3334939504,0.0,17.3955614887
 01/07  24:00:00,43.4854739672,5.47552429811,1.33504548367,0.0,17.4250845679,11.7056064465,38.8662454479,33.0839438913,0.0,5.78230155665
 01/08  01:00:00,37.0441334527,5.4249202311,0.955722043647,0.0972121541626,12.925468867,10.100111941,40.4180996399,34.6539519256,0.0,5.76414771423
 01/08  02:00:00,36.915552663,5.39901505829,0.714286923588,0.237147287967,12.925468867,10.100111941,41.3457631218,35.5873665676,0.0,5.75839655423
 01/08  03:00:00,32.3037854146,5.36869190083,0.353321093608,0.635708896147,8.34152022915,10.0650221343,37.5270801914,37.5070801914,0.0,0.02
 01/08  04:00:00,32.5359570754,5.3644665019,0.175661705434,1.04976179201,8.34152022915,10.0650221343,45.3071639243,39.5488120068,0.0,5.75835191759
 01/08  05:00:00,34.9961222633,5.4041660098,0.0949695903368,1.94425375494,8.34152022915,11.6705166398,46.4230134162,40.6592007058,0.0,5.76381271037
 01/08  06:00:00,40.6137361076,5.48174890841,0.0678091415594,3.35308354828,8.80141237637,15.3678112995,46.0471862759,40.2777412621,0.0,5.76944501374
 01/08  07:00:00,60.5341560567,5.48461031858,0.221638861925,3.14010354709,18.5082010057,25.6353820695,46.6512345679,40.869779666,0.0,5.78145490186
 01/08  08:00:00,70.8729128212,5.54793128402,1.54909927274,1.28503170984,19.4926561212,41.1001056674,49.6009932388,37.9969589868,0.0,11.604034252
 01/08  09:00:00,94.8483490685,5.80963813476,4.15160959737,0.522663686421,26.3286599382,57.9988325916,63.2073831861,27.734506049,0.0,35.4728771371
 01/08  10:00:00,80.8711090119,5.72903759612,5.59380694912,0.457513233955,26.2443270014,42.8153538416,70.5171187984,23.0852543106,18.025,29.4068644878
 01/08  11:00:00,56.1514448079,5.59735173487,4.75361724522,0.584500495263,21.7447113004,23.4437158914,61.8075953567,20.3229821293,18.025,23.4596132274
 01/08  12:00:00,53.9578296782,5.64064116553,5.10915371213,0.394201901956,19.3449162599,23.4437158914,58.2497169357,16.8164653312,18.025,23.4082516045
 01/08  13:00:00,54.1614237258,5.6849782563,5.33157154112,0.188985398117,19.190480192,23.7425572507,55.5172551906,14.1389558483,18.025,23.3532993423
 01/08  14:00:00,54.4300418088,5.72801894848,5.69363741282,0.0263708088076,19.260583323,23.698576057,45.2435766066,9.69714701642,18.025,17.5214295902
 01/08  15:00:00,54.7573409783,5.76481862393,6.01051463677,0.0,19.260583323,23.698576057,49.2296160803,7.84742520126,18.025,23.357190879
 01/08  16:00:00,54.3438476522,5.74553883667,5.90624440024,0.0,19.260583323,23.4086260847,50.1225368632,8.74791918534,18.025,23.3496176778
 01/08  17:00:00,57.4649260624,5.67300915977,4.64853456557,0.0,19.260583323,27.8781056672,28.1693876439,10.1243876439,18.025,0.02
 01/08  18:00:00,71.8574914508,5.67796900407,2.8776059172,0.0,18.1807569449,37.5792895564,18.9980809192,13.2285709945,0.0,5.76950992474
 01/08  19:00:00,86.5716789238,5.77840386454,3.59772334066,0.0,32.6059821062,37.0465235296,25.9237998107,20.1477276955,0.0,5.77607211516
 01/08  20:00:00,87.3351410506,5.84558758789,4.0628033329,0.0,36.8143715336,33.066984531,34.4015618878,22.8454549391,0.0,11.5561069487
 01/08  21:00:00,93.5213193272,5.95581164104,4.77925512692,0.0,36.43363367,38.8072253906,37.1477387438,25.5932435509,0.0,11.5544951929
 01/08  22:00:00,90.8870785526,5.92993693435,4.52760122629,0.0,36.0963922311,36.7877557581,34.0533196341,28.265319375,0.0,5.78800025906
 01/08  23:00:00,67.419232405,5.66285234112,2.64219029214,0.00454347193155,30.9507766546,20.6087787026,42.462581764,30.8583902815,0.0,11.6041914825
 01/08  24:00:00,43.6161777579,5.48576027367,1.38464941178,0.0708551066082,17.4250845679,11.7056064465,43.8664968186,32.3220111281,0.0,11.5444856904
 01/09  01:00:00,35.9298195247,5.43226224319,0.950477008236,0.300121298575,11.6412384099,10.0650221343,39.4907367747,33.7262434348,0.0,5.76449333989
 01/09  02:00:00,34.4846355462,5.40895783325,0.621304714819,0.768173155079,10.0992000411,10.047477231,36.957184349,36.937184349,0.0,0.02
 01/09  03:00:00,33.4613263132,5.43402146071,0.412926783197,1.78773172239,8.25718729233,10.0299323277,44.5530814651,38.7945861728,0.0,5.7584952923
 01/09  04:00:00,34.3195918315,5.46588248922,0.266763322375,2.76030416842,8.25718729233,10.0299323277,40.2601560199,40.2401560199,0.0,0.02
 01/09  05:00:00,36.5948089506,5.49008642578,0.148633590829,3.52277567205,8.25718729233,11.6354268332,47.0376124472,41.2730420472,0.0,5.7645704
 01/09  06:00:00,44.7149500163,5.51840725049,0.152203075434,4.03117259333,12.1011305571,15.3678112995,51.4695886239,39.9254787771,0.0,11.5441098469
 01/09  07:00:00,73.632291339,5.58123194328,1.56242547034,1.94687949028,19.7275818095,37.2640762949,51.4219061606,39.8195230645,0.0,11.602383096
 01/09  08:00:00,87.2569477507,5.71745152222,2.95008920287,1.09527987486,24.3117294858,51.2795993405,54.4714438408,37.001948055,0.0,17.4694957858
 01/09  09:00:00,73.7287568734,5.57506033151,1.97162350672,1.84732778824,23.6694662846,40.6342015617,53.9469440317,24.5348158449,0.0,29.4121281868
 01/09  10:00:00,70.7580295651,5.59987352309,4.55374527001,1.27717733445,23.6694662846,35.6302164847,58.0148969747,16.534182799,18.025,23.4557141757
 01/09  11:00:00,52.7614854556,5.5167996485,4.07922629078,1.43503602415,18.7433767983,22.9618409725,54.8283546746,13.3932753926,18.025,23.410079282
 01/09  12:00:00,52.23137637,5.50618762562,4.36216305366,0.634953736149,18.7433767983,22.9618409725,51.3493232603,9.96532882649,18.025,23.3589944338
 01/09  13:00:00,51.8222436402,5.47188603184,4.36501619467,0.213819695938,18.5889407304,23.1597249699,41.9943101689,6.44395470222,18.025,17.5253554667
 01/09  14:00:00,51.9007182594,5.46360784506,4.32920956622,0.0898820853602,18.7433767983,23.2517909448,44.7968954032,3.41521739727,18.025,23.3566780059
 01/09  15:00:00,51.8193876342,5.45369998721,4.32312291557,0.0245388463936,18.7433767983,23.2517909448,40.1795221236,3.09015929777,18.025,19.0643628258
 01/09  16:00:00,51.5138899439,5.45094672651,4.33425332579,0.000620237332961,18.7433767983,22.9618409725,44.2336532628,4.39658015237,18.025,21.8120731105
 01/09  17:00:00,55.154954022,5.45072161765,3.5248337734,0.0,18.7433767983,27.431320555,29.7666882291,5.97846581926,18.025,5.76322240979
 01/09  18:00:00,73.9564904353,5.55834948464,2.49439216564,0.0,17.6635504202,40.6971502883,14.2561650727,8.47993455208,0.0,5.77623052061
 01/09  19:00:00,81.0571348125,5.63128496313,3.01701935023,0.0,27.5259009287,37.3340067412,24.668957228,13.0766513389,0.0,11.5923058892
 01/09  20:00:00,83.8853436068,5.6982151934,3.45315018506,0.0,33.8341110165,33.3544677425,26.215283873,14.6605546257,0.0,11.5547292473
 01/09  21:00:00,92.9838424177,5.83430718992,4.26140000143,0.0,36.5179666069,38.8247702939,22.954575816,17.1663077881,0.0,5.78826802791
 01/09  22:00:00,87.7265179995,5.88024738556,4.47289670614,0.0,32.965339924,36.8579353714,35.7935905482,18.3988260831,0.0,17.3947644652
 01/09  23:00:00,62.1039372504,5.63155572161,2.64637128279,0.0,25.6355707503,20.6438685092,26.1403072623,20.3473261367,0.0,5.79298112569
 01/09  24:00:00,41.0956632144,5.46743227826,1.35546109747,0.0,15.0252895274,11.7056064465,27.4554522959,21.6849550879,0.0,5.77049720803
 01/10  01:00:00,35.6924998545,5.42185439352,0.981919628894,0.0417632661795,11.6412384099,10.0650221343,27.8199630115,22.0555149453,0.0,5.76444806619
 01/10  02:00:00,34.0439792962,5.39796797036,0.718355348494,0.241450745045,10.0992000411,10.047477231,29.6003925087,23.8419444894,0.0,5.75844801925
 01/10  03:00:00,32.1703839635,5.37952000845,0.503201246721,0.46101977927,8.25718729233,10.0299323277,25.1996667431,25.1796667431,0.0,0.02
 01/10  04:00:00,32.2066046062,5.3720484283,0.39068883554,0.617219774571,8.25718729233,10.0299323277,31.3262179567,25.567793152,0.0,5.75842480467
 01/10  05:00:00,33.8694927277,5.3645189166,0.271392105442,0.800265009694,8.25718729233,11.6354268332,33.0192688813,27.2551034019,0.0,5.76416547944
 01/10  06:00:00,41.6051291433,5.37224379233,0.286374347312,0.933343798544,12.1011305571,15.3678112995,33.7667245318,27.9844474403,0.0,5.78227709155
 01/10  07:00:00,72.5602857456,5.57640341751,2.08570528525,0.356414112394,19.7275818095,37.2640762949,38.5286335844,26.9239122411,0.0,11.6047213433
 01/10  08:00:00,86.8400013819,5.75001536393,3.46104444075,0.134807625326,24.3117294858,51.2795993405,41.1278227706,23.6597509574,0.0,17.4680718132
 01/10  09:00:00,72.7833486517,5.53366325009,2.61874588622,0.296188167929,23.6694662846,40.6342015617,44.7155396175,15.3001093587,0.0,29.4154302588
 01/10  10:00:00,69.9453941134,5.54742544016,4.84337564346,0.22734917932,23.6694662846,35.6302164847,59.2637866327,11.9222262511,18.025,29.3165603816
 01/10  11:00:00,52.0056240649,5.48181036904,4.57933577532,0.214055439427,18.7433767983,22.9618409725,50.8558148786,9.4187208415,18.025,23.4120940372
 01/10  12:00:00,52.4671066175,5.5234209697,5.12142391173,0.0941881903868,18.7433767983,22.9618409725,41.0319849064,5.48085937869,18.025,17.5261255277
 01/10  13:00:00,53.2662502368,5.58503401026,5.90157498672,0.00812048902293,18.5889407304,23.1597249699,44.9455591917,3.56360466352,18.025,23.3569545281
 01/10  14:00:00,53.9906817587,5.63335457516,6.33929868183,0.0,18.7433767983,23.2517909448,35.5728335253,0.0286179756907,18.025,17.5192155496
 01/10  15:00:00,54.4412812836,5.66211409782,6.7611466293,0.0,18.7433767983,23.2517909448,41.3851995853,0.0,18.025,23.3601995853
 01/10  16:00:00,54.8052280038,5.72518175768,7.35197136047,0.0,18.7433767983,22.9618409725,41.3783686961,0.0,18.025,23.3533686961
 01/10  17:00:00,58.312940921,5.70879167516,6.42475078185,0.0,18.7433767983,27.431320555,18.3383082052,0.293308205211,18.025,0.02
 01/10  18:00:00,75.0396647633,5.82354359718,5.19636539606,0.0,17.6635504202,40.6971502883,13.2032091649,1.67073088279,0.0,11.5324782821
 01/10  19:00:00,83.9907126786,5.92211403559,5.65976126605,0.0,27.5259009287,37.3340067412,15.5985681813,4.0064769558,0.0,11.5920912255
 01/10  20:00:00,87.1219386575,6.02218764811,6.36577112884,0.0,33.8341110165,33.3544677425,11.5857585642,5.79737672495,0.0,5.78838183927
 01/10  21:00:00,96.7923445499,6.22787157506,7.67633159354,0.0,36.5179666069,38.8247702939,19.5334503016,7.97716522946,0.0,11.5562850721
 01/10  22:00:00,91.5430475835,6.27881082799,7.89085952901,0.0,32.965339924,36.8579353714,20.2104742406,8.60657803856,0.0,11.603896202
 01/10  23:00:00,64.7475531138,5.89658130913,5.02495285441,0.0,25.6355707503,20.6438685092,21.3641989615,9.79579622942,0.0,11.5684027321
 01/10  24:00:00,42.7592450946,5.63083903432,2.85563338336,0.0,15.0252895274,11.7056064465,17.3788378331,11.6087385616,0.0,5.77009927155
 01/11  01:00:00,36.9879762192,5.56530354334,2.17570835644,0.0,11.6412384099,10.0650221343,18.0776362697,12.3138343496,0.0,5.7638019201
 01/11  02:00:00,35.0779367107,5.5330401881,1.85869429184,0.0,10.0992000411,10.047477231,12.6080914702,12.5880914702,0.0,0.02
 01/11  03:00:00,32.9778624072,5.5048635245,1.6463495423,0.0,8.25718729233,10.0299323277,18.5709112752,12.8123281841,0.0,5.7585830911
 01/11  04:00:00,32.8194850347,5.48633719997,1.50650152734,0.0,8.25718729233,10.0299323277,13.0508540323,13.0308540323,0.0,0.02
 01/11  05:00:00,34.2891708471,5.47093498861,1.38491938539,0.0,8.25718729233,11.6354268332,19.6000890062,13.835446974,0.0,5.76464203217
 01/11  06:00:00,41.951245488,5.48167903426,1.45639108062,0.0,12.1011305571,15.3678112995,25.5803134013,14.0355891617,0.0,11.5447242396
 01/11  07:00:00,73.846093437,5.7637319013,3.54059559888,0.0,19.7275818095,37.2640762949,25.1884976486,13.5863177273,0.0,11.6021799213
 01/11  08:00:00,88.9404572179,6.00788270636,5.43843066865,0.0,24.3117294858,51.2795993405,30.9079441844,13.4382269847,0.0,17.4697171997
 01/11  09:00:00,74.0112469884,5.64745227804,4.02903707847,0.0,23.6694662846,40.6342015617,40.1646209628,10.7493286712,0.0,29.4152922917
 01/11  10:00:00,70.7288756804,5.60821507788,5.79341836739,0.0,23.6694662846,35.6302164847,52.246707339,10.763802191,18.025,23.457905148
 01/11  11:00:00,52.0861161081,5.4765761742,4.87911081791,0.0,18.7433767983,22.9618409725,52.456291323,11.0179086825,18.025,23.4133826405
 01/11  12:00:00,51.6013924051,5.43772910589,4.43558681202,0.0,18.7433767983,22.9618409725,52.8033549045,11.4152091974,18.025,23.3631457071
 01/11  13:00:00,51.7593243028,5.45490723245,4.5328903778,0.0,18.5889407304,23.1597249699,45.3984914776,9.85197919778,18.025,17.5215122798
 01/11  14:00:00,52.8533090431,5.55432207277,5.28096458079,0.0,18.7433767983,23.2517909448,47.7061832219,6.32074494697,18.025,23.360438275
 01/11  15:00:00,52.6219474578,5.50997965853,5.09394088457,0.0,18.7433767983,23.2517909448,46.0820906809,4.70404608952,18.025,23.3530445914
 01/11  16:00:00,52.4622912056,5.51764477026,5.21656814022,0.0,18.7433767983,22.9618409725,40.7835636082,5.23487750213,18.025,17.5236861061
 01/11  17:00:00,56.1864355557,5.52725300662,4.47978449384,0.0,18.7433767983,27.431320555,29.5428413838,5.75359470345,18.025,5.76424668039
 01/11  18:00:00,73.3831475197,5.66687109054,3.69652389839,0.0,17.6635504202,40.6971502883,11.9390152791,6.16285698342,0.0,5.77615829566
 01/11  19:00:00,82.6302197327,5.77946196992,4.44191651915,0.0,27.5259009287,37.3340067412,21.8290028511,10.2378569008,0.0,11.5911459503
 01/11  20:00:00,85.9737048334,5.89890962544,5.3408065239,0.0,33.8341110165,33.3544677425,22.2723776753,10.7164702162,0.0,11.5559074591
 01/11  21:00:00,96.0087275296,6.13646567364,6.98412004163,0.0,36.5179666069,38.8247702939,17.3280816413,11.5406675678,0.0,5.78741407347
 01/11  22:00:00,90.8218130702,6.19659946455,7.25182708002,0.0,32.965339924,36.8579353714,29.9262444238,12.5300073465,0.0,17.3962370772
 01/11  23:00:00,64.0465530277,5.82349572773,4.39703657447,0.0,25.6355707503,20.6438685092,19.5441163326,13.7497862703,0.0,5.79433006226
 01/11  24:00:00,42.395608327,5.59861308873,2.52421982266,0.0,15.0252895274,11.7056064465,20.9406805626,15.1701752484,0.0,5.77050531423
 01/12  01:00:00,36.7415706011,5.54127773779,1.95332773509,0.0,11.6412384099,10.0650221343,21.5229657221,15.7583182705,0.0,5.76464745169
 01/12  02:00:00,34.8570197838,5.50611835296,1.66469288457,0.0,10.0992000411,10.047477231,21.7485790362,15.9901076617,0.0,5.7584713745
 01/12  03:00:00,32.741142409,5.47626684367,1.43822730615,0.0,8.25718729233,10.0299323277,16.2099521653,16.1899521653,0.0,0.02
 01/12  04:00:00,32.5822351768,5.45841619187,1.29717108516,0.0,8.25718729233,10.0299323277,22.1333173738,16.3746129048,0.0,5.758704469
 01/12  05:00:00,34.0782755258,5.4452249637,1.19972937999,0.0,8.25718729233,11.6354268332,22.2929186346,16.5291487833,0.0,5.76376985132
 01/12  06:00:00,41.5445086569,5.43073704793,1.10059685806,0.0,12.1011305571,15.3678112995,22.3039865935,16.5214970021,0.0,5.78248959138
 01/12  07:00:00,73.5173156637,5.72003408239,3.25550343926,0.0,19.7275818095,37.2640762949,33.4359888469,16.0388952962,0.0,17.3970935508
 01/12  08:00:00,88.6642724862,5.96913132656,5.20099115651,0.0,24.3117294858,51.2795993405,30.8796243349,13.4100200335,0.0,17.4696043015
 01/12  09:00:00,74.1547162634,5.64644745367,4.17350638079,0.0,23.6694662846,40.6342015617,38.3137696423,8.8989182048,0.0,29.4148514375
 01/12  10:00:00,71.1030974081,5.61877918481,6.15707083823,0.0,23.6694662846,35.6302164847,48.9430840803,7.46419297501,18.025,23.4538911052
 01/12  11:00:00,52.3998815187,5.48527410191,5.18417570965,0.0,18.7433767983,22.9618409725,49.4834524082,8.04528365925,18.025,23.4131687489
 01/12  12:00:00,52.2170685074,5.47657289656,5.01241719242,0.0,18.7433767983,22.9618409725,43.8640675201,8.31342936999,18.025,17.5256381501
 01/12  13:00:00,52.2858620985,5.48045781391,5.03387957715,0.0,18.5889407304,23.1597249699,48.066301659,6.67939837113,18.025,23.3619032879
 01/12  14:00:00,52.3606383378,5.48218885166,4.86042133743,0.0,18.7433767983,23.2517909448,46.7825940009,5.40307648558,18.025,23.3545175153
 01/12  15:00:00,52.2307295508,5.47390684472,4.73879142126,0.0,18.7433767983,23.2517909448,41.4026313276,5.85718094061,18.025,17.520450387
 01/12  16:00:00,51.8472235756,5.47155909708,4.64759017697,0.0,18.7433767983,22.9618409725,49.3536339618,7.96951252438,18.025,23.3591214375
 01/12  17:00:00,55.5748594988,5.48263172775,3.91282013836,0.0,18.7433767983,27.431320555,32.0138841761,8.22444907693,18.025,5.76443509919
 01/12  18:00:00,72.8222155664,5.62401633624,3.17843838861,0.0,17.6635504202,40.6971502883,14.1687413436,8.39227457198,0.0,5.77646677162
 01/12  19:00:00,82.0188262261,5.71948302799,3.89049412307,0.0,27.5259009287,37.3340067412,23.3147586071,11.7232382188,0.0,11.5915203883
 01/12  20:00:00,85.1207020167,5.81190938515,4.57480315784,0.0,33.8341110165,33.3544677425,23.8808969797,12.325764031,0.0,11.5551329486
 01/12  21:00:00,95.0013428791,6.03605968655,6.07713619593,0.0,36.5179666069,38.8247702939,19.6157698961,13.8279525894,0.0,5.78781730668
 01/12  22:00:00,89.8342489394,6.09829434702,6.36256111894,0.0,32.965339924,36.8579353714,26.3845761404,14.7797571478,0.0,11.6048189927
 01/12  23:00:00,63.1854356335,5.74165971638,3.61775011273,0.0,25.6355707503,20.6438685092,27.8709078328,16.3018754087,0.0,11.5690324241
 01/12  24:00:00,41.9363964069,5.55495808059,2.10866066306,0.0,15.0252895274,11.7056064465,23.2758906337,17.5054037265,0.0,5.77048690715
 01/13  01:00:00,36.3476540475,5.50044568464,1.60023933674,0.0,11.6412384099,10.0650221343,23.534375796,17.7698713017,0.0,5.76450449427
 01/13  02:00:00,34.4748530299,5.46504594855,1.32359840866,0.0,10.0992000411,10.047477231,24.3810131527,18.6232600595,0.0,5.7577530932
 01/13  03:00:00,32.3994820097,5.43864841242,1.13418564042,0.0,8.25718729233,10.0299323277,18.5947304783,18.5747304783,0.0,0.02
 01/13  04:00:00,32.2540755675,5.42066311542,1.00675988745,0.0,8.25718729233,10.0299323277,24.8908102644,19.1320843703,0.0,5.75872589407
 01/13  05:00:00,33.7843821497,5.41076842593,0.939283679342,0.0010090246748,8.25718729233,11.6354268332,24.8314798462,19.067230269,0.0,5.76424957716
 01/13  06:00:00,41.506155083,5.4260532104,1.05931330688,0.00760948774095,12.1011305571,15.3678112995,23.6300963297,17.8478371699,0.0,5.7822591598
 01/13  07:00:00,73.4101530321,5.70876884355,3.15960393519,0.0,19.7275818095,37.2640762949,28.5452678179,16.9400550311,0.0,11.6052127868
 01/13  08:00:00,88.1207218205,5.91083965399,4.7157244465,0.0,24.3117294858,51.2795993405,32.4557267444,14.9853604654,0.0,17.4703662789
 01/13  09:00:00,73.7217910138,5.61636620079,3.77065705344,0.0,23.6694662846,40.6342015617,39.5670358977,10.1503733376,0.0,29.4166625601
 01/13  10:00:00,71.1609649201,5.63460076388,6.19910776898,0.0,23.6694662846,35.6302164847,54.3192851283,6.97060393178,18.025,29.3236811965
 01/13  11:00:00,52.9450910446,5.5330732025,5.68158683036,0.0,18.7433767983,22.9618409725,46.6349304594,5.19711498772,18.025,23.4128154716
 01/13  12:00:00,53.1478610862,5.55444415148,5.86533764271,0.0,18.7433767983,22.9618409725,39.2393429874,3.68687406332,18.025,17.5274689241
 01/13  13:00:00,54.3461239351,5.67756064773,6.8970365937,0.0,18.5889407304,23.1597249699,44.6541183031,3.27129165594,18.025,23.3578266472
 01/13  14:00:00,55.4692757958,5.79289387148,7.65834760132,0.0,18.7433767983,23.2517909448,35.6194851136,0.0734150565392,18.025,17.521070057
 01/13  15:00:00,55.9079416754,5.84319912452,8.04671626107,0.0,18.7433767983,23.2517909448,41.3864358969,0.0,18.025,23.3614358969
 01/13  16:00:00,55.8258703392,5.87742787772,8.22036213466,0.0,18.7433767983,22.9618409725,42.7727812527,1.39362737589,18.025,23.3541538768
 01/13  17:00:00,59.1176464964,5.84140874661,7.09683231626,0.0,18.7433767983,27.431320555,19.9362754977,1.89127549766,18.025,0.02
 01/13  18:00:00,75.8867113533,5.95773443335,5.90921157748,0.0,17.6635504202,40.6971502883,14.4112262147,2.87905264002,0.0,11.5321735747
 01/13  19:00:00,84.7147427467,6.03921165683,6.26667654237,0.0,27.5259009287,37.3340067412,18.4064777102,6.81409623138,0.0,11.5923814788
 01/13  20:00:00,87.6987694949,6.12069752131,6.84408045041,0.0,33.8341110165,33.3544677425,14.1530993605,8.36625307021,0.0,5.78684629032
 01/13  21:00:00,96.9350961858,6.28212026022,7.76482143915,0.0,36.5179666069,38.8247702939,22.9198840364,11.363050523,0.0,11.5568335134
 01/13  22:00:00,91.4669281254,6.30802253747,7.78551096853,0.0,32.965339924,36.8579353714,24.2869435905,12.6821077244,0.0,11.6048358662
 01/13  23:00:00,64.7848069634,5.92622619612,5.03254844939,0.0,25.6355707503,20.6438685092,24.8609912381,13.2920010054,0.0,11.5689902328
 01/13  24:00:00,42.7543466119,5.64552821576,2.83603827672,0.0,15.0252895274,11.7056064465,20.4596191143,14.689046705,0.0,5.77057240929
 01/14  01:00:00,38.156120654,5.57262604744,2.13662658324,0.0,12.8411359301,10.0650221343,22.9220268716,17.1573402334,0.0,5.76468663824
 01/14  02:00:00,37.7865627011,5.53425615624,1.80661929045,0.0,12.8411359301,10.0650221343,19.025304959,19.005304959,0.0,0.02
 01/14  03:00:00,32.7069966351,5.47920568478,1.40113777011,0.0,8.25718729233,10.0299323277,25.4017559509,19.6431700896,0.0,5.7585858613
 01/14  04:00:00,32.5088237304,5.45504583512,1.22712636062,0.0,8.25718729233,10.0299323277,25.1931634899,19.434946624,0.0,5.75821686596
 01/14  05:00:00,33.9672455113,5.43610603241,1.09781780841,0.0,8.25718729233,11.6354268332,19.9826371715,19.9626371715,0.0,0.02
 01/14  06:00:00,37.9249651522,5.4107758395,0.922501907413,0.0,8.71707943955,15.3327214929,28.1959742262,22.4253420458,0.0,5.77063218045
 01/14  07:00:00,58.4957572386,5.46771812318,1.34021182006,0.0,18.5082010057,25.6353820695,36.1693542542,24.6243206828,0.0,11.5450335715
 01/14  08:00:00,68.8950933847,5.65768633765,2.74994241254,0.0,19.4083231844,41.0650158608,35.3290899091,23.7240954607,0.0,11.6049944484
 01/14  09:00:00,96.7397330893,6.01911889541,6.35613044545,0.0,26.3286599382,57.9988325916,48.4903641455,13.0044055268,0.0,35.4859586186
 01/14  10:00:00,83.5740224651,5.98276554765,8.38104548947,0.0,26.3286599382,42.8504436482,55.3532919961,7.91361892164,18.025,29.4146730744
 01/14  11:00:00,58.5263193644,5.83219989602,7.47812083574,0.0,21.7447113004,23.4437158914,47.6862076115,6.19910571206,18.025,23.4621018995
 01/14  12:00:00,57.1174265971,5.95354622558,8.40974062329,0.0,19.3027497915,23.426170988,44.731583277,3.29673127053,18.025,23.4098520064
 01/14  13:00:00,58.1501716594,6.06859467045,9.18538788401,0.0,19.1483137236,23.7250123474,44.3228862599,2.94332930907,18.025,23.3545569508
 01/14  14:00:00,58.8832852779,6.15109794254,9.69045012928,0.0,19.3027497915,23.7161209604,35.5512976773,0.0,18.025,17.5262976773
 01/14  15:00:00,59.3225986334,6.19724815902,10.0836193807,0.0,19.3027497915,23.7161209604,41.3845304371,0.0,18.025,23.3595304371
 01/14  16:00:00,59.1708670683,6.2055305138,10.2135489662,0.0,19.3027497915,23.426170988,41.3795300736,0.0,18.025,23.3545300736
 01/14  17:00:00,62.1287182011,6.11734792063,8.80826398386,0.0,19.3027497915,27.8956505705,18.7436862154,0.69868621539,18.025,0.02
 01/14  18:00:00,74.4305582089,6.12113380151,6.83178086215,0.0,18.2229234133,37.5968344597,8.45796226745,2.68749960474,0.0,5.7704626627
 01/14  19:00:00,90.9053620649,6.24149469508,7.34887392152,0.0,32.690315043,37.0816133363,20.1620770601,8.62959616767,0.0,11.5324808925
 01/14  20:00:00,91.0757358242,6.27715948809,7.37180188027,0.0,36.8143715336,33.066984531,18.6834938116,12.89493513,0.0,5.78855868157
 01/14  21:00:00,96.5581584873,6.34320902117,7.54809470865,0.0,36.3493007332,38.7721355839,29.7263253714,18.1705582978,0.0,11.5557670736
 01/14  22:00:00,93.5812052652,6.25093855635,6.78127935264,0.0,36.1807251679,36.8228455648,28.77428118,22.9869638888,0.0,5.78731729116
 01/14  23:00:00,69.2364766516,5.86970017287,4.13766897272,0.0,31.0351095914,20.6438685092,38.0132867756,26.4081511739,0.0,11.6051356017
 01/14  24:00:00,44.5055942335,5.60303764826,2.2276234596,0.0,17.4250845679,11.7056064465,40.7506239196,29.2055023949,0.0,11.5451215247
 01/15  01:00:00,37.817708913,5.53186724744,1.71954948412,0.0,12.925468867,10.100111941,36.9736466976,31.2090980786,0.0,5.76454861898
 01/15  02:00:00,37.5394267657,5.49649929129,1.47781613692,0.0,12.925468867,10.100111941,30.1835547529,30.1635547529,0.0,0.02
 01/15  03:00:00,32.4082076709,5.43162699564,1.03050308053,0.0,8.34152022915,10.0650221343,38.1446492985,32.3862034018,0.0,5.75844589675
 01/15  04:00:00,32.1236903081,5.39232491364,0.745620714285,0.0396694367789,8.34152022915,10.0650221343,41.2661542974,35.5080732453,0.0,5.7580810521
