Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  05:00:00,33.746930351,5.37740143081,0.551689876325,0.265092731081,8.34152022915,11.6705166398,37.3041462901,37.2841462901,0.0,0.02
 01/15  06:00:00,38.0440081256,5.37115278192,0.394382409115,0.56736054594,8.80141237637,15.3678112995,43.3969779811,37.6262993265,0.0,5.77067865462
 01/15  07:00:00,58.5329650545,5.42436530374,0.767330869492,0.653438464729,18.5082010057,25.6353820695,49.1254116602,37.5816119146,0.0,11.5437997456
 01/15  08:00:00,68.6289978167,5.58626909877,2.07575083187,0.360085170564,19.4926561212,41.1001056674,45.2467744324,33.6418879021,0.0,11.6048865303
 01/15  09:00:00,94.9684487073,5.864288094,4.60788623741,0.131784175576,26.3286599382,57.9988325916,60.1953859219,24.7087117593,0.0,35.4866741626
 01/15  10:00:00,80.9919332548,5.77093346433,5.98405936326,0.146146881562,26.2443270014,42.8153538416,69.2524566173,21.8109991772,18.025,29.4164574401
 01/15  11:00:00,56.1259554073,5.62642699199,5.00396350362,0.27956270885,21.7447113004,23.4437158914,62.2611778455,20.7731660928,18.025,23.4630117527
 01/15  12:00:00,53.8488287195,5.65353502739,5.11525655197,0.266183377567,19.3449162599,23.4437158914,60.8327995872,19.3977735103,18.025,23.4100260769
 01/15  13:00:00,53.7922978198,5.66443758888,4.99655054207,0.175407535462,19.190480192,23.7425572507,59.8985921802,18.5179853338,18.025,23.3556068464
 01/15  14:00:00,53.7093346685,5.66702372258,4.97920803938,0.0810756068312,19.260583323,23.698576057,51.2344067928,15.6819398048,18.025,17.527466988
 01/15  15:00:00,52.9195581441,5.56461951079,4.3374366379,0.0354805227192,19.260583323,23.698576057,57.3082191804,15.9234147865,18.025,23.3598043939
 01/15  16:00:00,52.3562939369,5.5270790539,4.11081937154,0.0263177094642,19.260583323,23.4086260847,58.5526261552,17.174969645,18.025,23.3526565102
 01/15  17:00:00,55.6947764583,5.4876002902,3.01769135617,0.0460879112191,19.260583323,27.8781056672,36.656110799,18.611110799,18.025,0.02
 01/15  18:00:00,68.7332005669,5.53026212579,1.76029968778,0.0247042411608,18.1807569449,37.5792895564,27.1298020175,21.3593032482,0.0,5.77049876928
 01/15  19:00:00,85.4428313653,5.64001208127,2.58805113443,0.0191947389775,32.6059821062,37.0465235296,38.0184196772,26.4858405507,0.0,11.5325791265
 01/15  20:00:00,86.3225846466,5.71594057182,3.10994135422,0.0699247347261,36.8143715336,33.066984531,34.1431769527,28.3545482401,0.0,5.78862871252
 01/15  21:00:00,92.4772190498,5.81734893878,3.75973957804,0.113849490675,36.43363367,38.8072253906,42.3819307411,30.8260112261,0.0,11.555919515
 01/15  22:00:00,90.085113017,5.81750763228,3.69348699758,0.144550362255,36.0963922311,36.7877557581,37.648082521,31.85975685,0.0,5.78832567099
 01/15  23:00:00,67.1225767698,5.61032538216,2.22141808723,0.181143114948,30.9507766546,20.6087787026,45.2734783535,33.6681077716,0.0,11.6053705819
 01/15  24:00:00,43.7777444605,5.46119984344,1.0627271453,0.578881520237,17.4250845679,11.7056064465,46.8264427007,35.2811326217,0.0,11.545310079
 01/16  01:00:00,37.7227489637,5.43102619783,0.716108788766,1.0093200557,12.925468867,10.100111941,42.7937845648,37.0291548645,0.0,5.76462970033
 01/16  02:00:00,38.3442881976,5.44638067637,0.515937623867,1.81685733143,12.925468867,10.100111941,38.6400517829,38.6200517829,0.0,0.02
 01/16  03:00:00,34.4887341378,5.46781529743,0.281381660763,2.79345849607,8.34152022915,10.0650221343,45.1582860334,39.3997612654,0.0,5.75852476805
 01/16  04:00:00,34.932057939,5.48201491866,0.168619000322,3.3353474008,8.34152022915,10.0650221343,45.0057992081,39.2476352923,0.0,5.75816391587
 01/16  05:00:00,36.96751055,5.49999151745,0.098998795641,3.81577232968,8.34152022915,11.6705166398,38.5609973619,38.5409973619,0.0,0.02
 01/16  06:00:00,41.728218973,5.53112607476,0.0584490726903,4.42752945425,8.80141237637,15.3678112995,42.5122615032,36.74274787,0.0,5.7695136332
 01/16  07:00:00,60.8628841281,5.50358023353,0.340531645788,3.33093894776,18.5082010057,25.6353820695,46.6988412769,35.153763167,0.0,11.5450781099
 01/16  08:00:00,69.2156944371,5.55299833112,1.49015409638,1.56564442004,19.4926561212,41.1001056674,43.7944426836,32.1892373233,0.0,11.6052053604
 01/16  09:00:00,94.353995999,5.72629896799,3.56966575471,0.693534128782,26.3286599382,57.9988325916,60.2713675751,24.7834278742,0.0,35.4879397009
 01/16  10:00:00,79.9062922556,5.58340647071,4.35844993671,0.87363793234,26.2443270014,42.8153538416,70.1143687956,22.6739413888,18.025,29.4154274068
 01/16  11:00:00,55.4604177669,5.45672970659,3.33923199215,1.44845090977,21.7447113004,23.4437158914,63.5536060223,22.0655159273,18.025,23.463090095
 01/16  12:00:00,52.9819701387,5.45428901502,3.44904092919,1.26478425787,19.3449162599,23.4437158914,60.801807287,19.3657545928,18.025,23.4110526942
 01/16  13:00:00,52.6361063056,5.44407795202,3.55218888816,0.683935522043,19.190480192,23.7425572507,57.2927060893,15.9094126094,18.025,23.3582934799
 01/16  14:00:00,52.7128928884,5.45610099747,4.03553435689,0.239228060288,19.260583323,23.698576057,42.6524214076,7.10576317721,18.025,17.5216582304
 01/16  15:00:00,53.22628656,5.48396610871,4.71970315332,0.0405945567371,19.260583323,23.698576057,43.3532706425,1.967315551,18.025,23.3609550915
 01/16  16:00:00,53.1551034452,5.49584125884,4.96517284987,0.00201086768232,19.260583323,23.4086260847,43.7188187624,2.33996492976,18.025,23.3538538326
 01/16  17:00:00,56.674696418,5.47424864021,4.05704772307,0.0,19.260583323,27.8781056672,21.2915159789,3.24651597887,18.025,0.02
 01/16  18:00:00,69.7827781405,5.55615274568,2.80868777606,0.0,18.1807569449,37.5792895564,11.2316597757,5.46234998382,0.0,5.76930979191
 01/16  19:00:00,86.7580149142,5.70288514822,3.85955307125,0.0,32.6059821062,37.0465235296,20.4132559345,8.88025277804,0.0,11.5330031565
 01/16  20:00:00,88.0454775471,5.82582526042,4.79287173097,0.0,36.8143715336,33.066984531,14.6750478855,8.88704769833,0.0,5.78800018719
 01/16  21:00:00,95.4609119586,6.06128522966,6.61334151451,0.0,36.43363367,38.8072253906,19.2367941374,7.68211956698,0.0,11.5546745704
 01/16  22:00:00,93.7840366788,6.14256553962,7.21190012911,0.0,36.0963922311,36.7877557581,12.5248980453,6.7362764111,0.0,5.78862163425
 01/16  23:00:00,69.7421963945,5.82865586652,4.80384495047,0.0,30.9507766546,20.6087787026,24.3051977086,6.90740257623,0.0,17.3977951323
 01/16  24:00:00,45.4166371457,5.6158537875,3.12584533706,0.0,17.4250845679,11.7056064465,12.41180294,6.62919563948,0.0,5.78260730051
 01/17  01:00:00,37.4821189314,5.57907549365,2.65606776539,0.0,11.6412384099,10.0650221343,11.9992134618,6.23449461928,0.0,5.76471884255
 01/17  02:00:00,35.5272567319,5.55120851772,2.28983789947,0.0,10.0992000411,10.047477231,6.31799380236,6.29799380236,0.0,0.02
 01/17  03:00:00,33.6030881197,5.5398585607,2.23657292918,0.0,8.25718729233,10.0299323277,10.4591046054,4.70031085314,0.0,5.75879375226
 01/17  04:00:00,32.9638547273,5.49358166301,1.64361738679,0.0,8.25718729233,10.0299323277,15.5880433036,9.82960674054,0.0,5.7584365631
 01/17  05:00:00,34.1593000746,5.45332677893,1.2726467374,0.0,8.25718729233,11.6354268332,14.7636531304,14.7436531304,0.0,0.02
 01/17  06:00:00,41.5963544088,5.43569765821,1.14746301927,0.0,12.1011305571,15.3678112995,26.9628042997,15.4177256736,0.0,11.5450786261
 01/17  07:00:00,73.4039025378,5.7040821249,3.15802257366,0.0,19.7275818095,37.2640762949,27.673385038,16.0682503823,0.0,11.6051346557
 01/17  08:00:00,86.5101603819,5.93746008545,4.9625138231,0.0,24.3117294858,51.2795993405,32.8925667443,15.4224627332,0.0,17.4701040111
 01/17  09:00:00,73.359905834,5.58426120997,3.44085832003,0.0,23.6694662846,40.6342015617,42.4278656366,13.0090097615,0.0,29.418855875
 01/17  10:00:00,69.9605714123,5.54025773397,5.09304669721,0.0,23.6694662846,35.6302164847,55.0593987329,13.5722529856,18.025,23.4621457474
 01/17  11:00:00,51.334187836,5.41716085162,4.18658443457,0.0,18.7433767983,22.9618409725,55.7810566591,14.3410356467,18.025,23.4150210124
 01/17  12:00:00,51.0521780089,5.40213481443,3.92195661999,0.0,18.7433767983,22.9618409725,56.8040322253,15.4161607096,18.025,23.3628715158
 01/17  13:00:00,50.7470092037,5.39150071818,3.58397410222,0.0,18.5889407304,23.1597249699,56.8073272331,15.4224850716,18.025,23.3598421614
 01/17  14:00:00,50.8337309268,5.38599667665,3.41937180818,0.010323915791,18.7433767983,23.2517909448,50.6628893021,15.1099233315,18.025,17.5279659706
 01/17  15:00:00,50.8342714212,5.39157362037,3.40336053606,0.0213043659204,18.7433767983,23.2517909448,56.6414107631,15.2558378534,18.025,23.3605729097
 01/17  16:00:00,50.9610355495,5.44459116312,3.77579139465,0.01256395797,18.7433767983,22.9618409725,56.9776331374,15.5991104257,18.025,23.3535227117
 01/17  17:00:00,54.6227981716,5.43816936399,2.99080420154,0.0144157278948,18.7433767983,27.431320555,33.3399126151,15.2949126151,18.025,0.02
 01/17  18:00:00,71.5001612333,5.53145491807,1.94893290636,0.0,17.6635504202,40.6971502883,28.2560176429,16.7229659463,0.0,11.5330516966
 01/17  19:00:00,80.4660071322,5.5918860714,2.46524984246,0.0,27.5259009287,37.3340067412,33.4772590923,21.8843361046,0.0,11.5929229877
 01/17  20:00:00,83.2291129585,5.64437339565,2.85073379838,0.0,33.8341110165,33.3544677425,30.1591954122,24.3706736267,0.0,5.78852178548
 01/17  21:00:00,92.2242114121,5.75830713049,3.57773799288,0.0,36.5179666069,38.8247702939,39.4179803071,27.8622702118,0.0,11.5557100953
 01/17  22:00:00,86.8109983106,5.78047891895,3.614873005,0.0422293765675,32.965339924,36.8579353714,41.6982850578,30.0934587005,0.0,11.6048263573
 01/17  23:00:00,61.3760376309,5.54744369166,1.88329982369,0.11924623326,25.6355707503,20.6438685092,44.2466123432,32.6774343505,0.0,11.5691779927
 01/17  24:00:00,40.998661147,5.4102362116,0.682895009225,0.632741219984,15.0252895274,11.7056064465,40.7786366178,35.0079982086,0.0,5.77063840916
 01/18  01:00:00,36.1293965208,5.38593839026,0.30136593827,1.19511562876,11.6412384099,10.0650221343,42.6434627614,36.8789124906,0.0,5.76455027082
 01/18  02:00:00,35.2591448953,5.40725009433,0.129662915873,2.03602049711,10.0992000411,10.047477231,38.5113476146,38.4913476146,0.0,0.02
 01/18  03:00:00,34.8303423527,5.48003057889,0.0761265195845,3.4475268261,8.25718729233,10.0299323277,45.6892098265,39.9304768304,0.0,5.75873299613
 01/18  04:00:00,36.2095798751,5.55335516568,0.0517595089622,4.77780933692,8.25718729233,10.0299323277,41.1887599186,41.1687599186,0.0,0.02
 01/18  05:00:00,39.0230002518,5.61733365914,0.0402522039634,5.93208600517,8.25718729233,11.6354268332,48.5386976733,42.7738957536,0.0,5.76480191965
 01/18  06:00:00,47.3678588886,5.65663859366,0.037492555127,6.66053263184,12.1011305571,15.3678112995,55.4450421352,43.9002030973,0.0,11.5448390378
 01/18  07:00:00,73.9755537965,5.54348690807,0.866797366923,3.02346635901,19.7275818095,37.2640762949,55.0783695598,43.4738153224,0.0,11.6045542374
 01/18  08:00:00,85.1624775326,5.64763845312,2.3375965537,1.56704921666,24.3117294858,51.2795993405,58.0850697326,40.6136174469,0.0,17.4714522857
 01/18  09:00:00,74.1649333895,5.54339283109,0.97786913738,3.30888070884,23.6694662846,40.6342015617,62.1678418899,32.7505207356,0.0,29.4173211544
 01/18  10:00:00,71.5246447594,5.59703973077,3.18149946969,3.41883761938,23.6694662846,35.6302164847,71.5057431649,30.0181367245,18.025,23.4626064404
 01/18  11:00:00,54.6519494404,5.62683837292,3.31328278766,3.98138257993,18.7433767983,22.9618409725,69.6485170627,28.2079794712,18.025,23.4155375915
 01/18  12:00:00,54.5683841358,5.64702455277,3.58432887867,3.60894213486,18.7433767983,22.9618409725,68.5921143576,27.2050993992,18.025,23.3620149584
 01/18  13:00:00,53.8381528309,5.6322589391,3.5915196791,2.84283842019,18.5889407304,23.1597249699,65.8532039184,24.4721007009,18.025,23.3561032175
 01/18  14:00:00,53.4587603265,5.60980890326,3.70694888347,2.12396384612,18.7433767983,23.2517909448,57.0742456499,21.5218639944,18.025,17.5273816555
 01/18  15:00:00,53.1001185837,5.59853849893,3.78934044982,1.69420466035,18.7433767983,23.2517909448,61.9592954209,20.5744292572,18.025,23.3598661637
 01/18  16:00:00,52.3873806266,5.57058446312,3.70019525385,1.38850942607,18.7433767983,22.9618409725,63.0914520221,21.7135916941,18.025,23.3528603281
 01/18  17:00:00,55.4810245739,5.52096368788,2.59804499018,1.18260719212,18.7433767983,27.431320555,40.6355687309,22.5905687309,18.025,0.02
 01/18  18:00:00,71.3617661669,5.50192896415,1.34852202198,0.49154142471,17.6635504202,40.6971502883,31.9541117419,26.1775946128,0.0,5.77651712913
 01/18  19:00:00,80.0586651179,5.52766724863,1.64939856525,0.472724634635,27.5259009287,37.3340067412,49.3279782388,31.9486339385,0.0,17.3793443003
 01/18  20:00:00,82.7781350693,5.56199066617,1.93531470919,0.546820872041,33.8341110165,33.3544677425,39.7379101838,33.9495824816,0.0,5.78832770221
 01/18  21:00:00,91.7462633462,5.6616856853,2.64270093011,0.553707640297,36.5179666069,38.8247702939,48.6046821553,37.0493504245,0.0,11.5553317308
 01/18  22:00:00,86.4229245063,5.68287954914,2.74417899612,0.622444664705,32.965339924,36.8579353714,49.7714174637,38.1662888407,0.0,11.605128623
 01/18  23:00:00,61.9803602317,5.51076933175,1.23354009747,1.40999914273,25.6355707503,20.6438685092,51.8142985655,40.2451871568,0.0,11.5691114087
 01/18  24:00:00,44.0134605911,5.53086456895,0.393248311886,3.81655722889,15.0252895274,11.7056064465,48.379928551,42.6100650592,0.0,5.76986349181
 01/19  01:00:00,40.2169678171,5.57423040409,0.130873254063,5.26488671783,11.6412384099,10.0650221343,50.34001281,44.5753345457,0.0,5.76467826429
 01/19  02:00:00,40.7738312911,5.68173703568,0.0441321764625,7.36174936864,10.0992000411,10.047477231,46.8100808285,46.7900808285,0.0,0.02
 01/19  03:00:00,40.65720092,5.77434277971,0.0315520591305,9.02464646273,8.25718729233,10.0299323277,53.8082959174,48.0496830627,0.0,5.75861285474
 01/19  04:00:00,42.0454542903,5.84643195285,0.024799010176,10.3475671654,8.25718729233,10.0299323277,49.5370188269,49.5170188269,0.0,0.02
 01/19  05:00:00,44.7070692821,5.90093127098,0.019053607294,11.3537540629,8.25718729233,11.6354268332,56.2730714462,50.5083118185,0.0,5.76475962771
 01/19  06:00:00,52.5251183926,5.91141196524,0.0173692923651,11.5831379821,12.1011305571,15.3678112995,61.2888118506,49.7439192474,0.0,11.5448926032
 01/19  07:00:00,77.9639929193,5.70409691668,0.400940723265,7.31714873977,19.7275818095,37.2640762949,60.0654879912,48.4611869441,0.0,11.6043010471
 01/19  08:00:00,86.8685479652,5.65684567298,1.5425081288,4.05899596441,24.3117294858,51.2795993405,62.3193396583,44.8473482101,0.0,17.4719914482
 01/19  09:00:00,78.0068752407,5.69732032274,0.364931404079,7.60982875302,23.6694662846,40.6342015617,64.5539244079,35.1344864568,0.0,29.4194379511
 01/19  10:00:00,74.7089248271,5.69587429823,2.23331741743,7.45246324658,23.6694662846,35.6302164847,74.0352779201,32.5476653172,18.025,23.4626126029
 01/19  11:00:00,58.0482881293,5.73543413741,2.29034365095,8.29206223703,18.7433767983,22.9618409725,72.4708429587,31.0311330474,18.025,23.4147099114
 01/19  12:00:00,56.1235870224,5.65245572922,2.66241435692,6.08062683848,18.7433767983,22.9618409725,69.6092361682,28.2219970004,18.025,23.3622391678
 01/19  13:00:00,54.6627795385,5.61226935276,2.9928449849,4.28612790255,18.5889407304,23.1597249699,65.2883554349,23.9074277784,18.025,23.3559276565
 01/19  14:00:00,54.133352651,5.59034920108,3.32552857963,3.19943549429,18.7433767983,23.2517909448,55.2512118209,19.6990356771,18.025,17.5271761439
 01/19  15:00:00,53.2348350815,5.54539443346,3.39499623098,2.27640786107,18.7433767983,23.2517909448,58.8219125,17.4371397176,18.025,23.3597727823
 01/19  16:00:00,51.9278752663,5.46869281793,3.09891271292,1.63217658499,18.7433767983,22.9618409725,58.2599876077,18.3358684003,18.025,21.8991192074
 01/19  17:00:00,54.9909672755,5.43254459504,2.20227296891,1.17674003435,18.7433767983,27.431320555,37.8873133957,18.4118348699,18.025,1.45047852584
 01/19  18:00:00,70.9477638678,5.44433304616,0.992755072309,0.490900482626,17.6635504202,40.6971502883,26.9898984661,21.2134084866,0.0,5.77648997954
 01/19  19:00:00,79.690495037,5.47414782008,1.32880818175,0.478660649848,27.5259009287,37.3340067412,44.6133349997,27.2339673684,0.0,17.3793676313
 01/19  20:00:00,82.3935737615,5.50668116951,1.58152833998,0.57135263438,33.8341110165,33.3544677425,36.4662796287,30.6779514429,0.0,5.78832818584
 01/19  21:00:00,91.3206977682,5.60480691197,2.31167438546,0.516044647083,36.5179666069,38.8247702939,45.2995347126,33.7441918047,0.0,11.5553429079
 01/19  22:00:00,86.1044948462,5.64142658025,2.53260327628,0.557039638884,32.965339924,36.8579353714,45.9596078701,34.354409533,0.0,11.6051983371
 01/19  23:00:00,61.5832552593,5.47846833857,1.08536911116,1.19336302544,25.6355707503,20.6438685092,47.1351845712,35.5668877662,0.0,11.568296805
 01/19  24:00:00,42.9647148951,5.46987149509,0.283836312903,2.93821488105,15.0252895274,11.7056064465,42.5161872488,36.7462664688,0.0,5.76992077999
 01/20  01:00:00,39.4404995666,5.53254054793,0.0842203567996,4.57675995511,11.6412384099,10.0650221343,45.0679919159,39.3033038308,0.0,5.76468808508
 01/20  02:00:00,39.747665746,5.62970659214,0.0428240795709,6.38892137737,10.0992000411,10.047477231,41.2171350091,41.1971350091,0.0,0.02
 01/20  03:00:00,39.1278030908,5.69640033721,0.0352133081862,7.56952885806,8.25718729233,10.0299323277,47.029143609,41.2705226357,0.0,5.7586209733
 01/20  04:00:00,39.4549070096,5.7156858967,0.0305927181015,7.88197124752,8.25718729233,10.0299323277,39.1651738152,39.1451738152,0.0,0.02
 01/20  05:00:00,41.1885551135,5.72392514233,0.0270976621257,8.00420068378,8.25718729233,11.6354268332,43.0718418417,37.3070657939,0.0,5.76477604771
 01/20  06:00:00,48.1899740148,5.69378969584,0.0278944922306,7.45508842319,12.1011305571,15.3678112995,46.0212607367,34.476214898,0.0,11.5450458386
 01/20  07:00:00,74.1471484915,5.54117158564,0.770945224662,3.29321961706,19.7275818095,37.2640762949,44.4702513234,32.8645754764,0.0,11.6056758471
 01/20  08:00:00,84.92099951,5.61650312151,2.15918737957,1.53510714191,24.3117294858,51.2795993405,47.4436869945,29.9720679324,0.0,17.4716190621
 01/20  09:00:00,73.9537124653,5.49877793935,0.837207991408,3.28292844959,23.6694662846,40.6342015617,52.7862052004,23.3660861533,0.0,29.420119047
 01/20  10:00:00,71.1089005091,5.50811011818,2.68161736981,3.59190039058,23.6694662846,35.6302164847,63.0777563484,21.589600835,18.025,23.4631555135
 01/20  11:00:00,54.7832846106,5.55708683307,2.65598138112,4.83976655224,18.7433767983,22.9618409725,62.3429030058,20.9020247535,18.025,23.4158782523
 01/20  12:00:00,54.3470189549,5.53456270053,2.69871408212,4.38565092747,18.7433767983,22.9618409725,61.6031516858,20.2158007704,18.025,23.3623509154
 01/20  13:00:00,53.6111513764,5.50261162101,2.54440463406,3.7925967704,18.5889407304,23.1597249699,59.9144889492,18.5329699344,18.025,23.3565190148
 01/20  14:00:00,53.1237522719,5.46618538797,2.52426663295,3.11525911461,18.7433767983,23.2517909448,52.5218787364,16.9691195652,18.025,17.5277591711
 01/20  15:00:00,52.5969692572,5.43798138403,2.56202718847,2.57892313478,18.7433767983,23.2517909448,57.3234176996,15.9379705738,18.025,23.3604471258
 01/20  16:00:00,51.8247422915,5.41098796892,2.6276798019,2.05798060371,18.7433767983,22.9618409725,57.6539050996,16.2753831128,18.025,23.3535219868
 01/20  17:00:00,55.1940512743,5.39738988728,1.86928452112,1.74796526679,18.7433767983,27.431320555,34.4255640599,16.3805640599,18.025,0.02
 01/20  18:00:00,70.761151284,5.39215531053,0.531599901748,0.817617976092,17.6635504202,40.6971502883,28.5004513213,17.484045962,0.0,11.0164053593
 01/20  19:00:00,79.6144630664,5.44430939065,1.11421196454,0.647059015489,27.5259009287,37.3340067412,33.9407988221,21.8283461458,0.0,12.1124526764
 01/20  20:00:00,82.3487967688,5.49341066956,1.59394401545,0.527428533531,33.8341110165,33.3544677425,29.4713150499,23.6828156322,0.0,5.7884994177
 01/20  21:00:00,91.3526691459,5.60905433096,2.55766830652,0.297772205693,36.5179666069,38.8247702939,37.2681919292,25.7124929091,0.0,11.5556990201
 01/20  22:00:00,86.0048285115,5.63857582882,2.72270578668,0.270117360944,32.965339924,36.8579353714,38.3083027299,26.703161393,0.0,11.6051413368
 01/20  23:00:00,61.0428708722,5.4573529035,1.09956589211,0.659894873361,25.6355707503,20.6438685092,39.0241953586,27.4548971062,0.0,11.5692982524
 01/20  24:00:00,41.0694404819,5.37428947248,0.228948874652,1.19340832118,15.0252895274,11.7056064465,33.7298636257,27.959018725,0.0,5.77084490064
 01/21  01:00:00,37.7909952032,5.39745816506,0.139981703778,1.80667748211,12.8411359301,10.0650221343,34.3409496831,28.5760801729,0.0,5.76486951022
 01/21  02:00:00,38.477609656,5.43305515605,0.102798327581,2.49606105523,12.8411359301,10.0650221343,28.9317490997,28.9117490997,0.0,0.02
 01/21  03:00:00,34.9739280831,5.49159410792,0.0567259275456,3.59894673979,8.25718729233,10.0299323277,35.5419115884,29.7831110256,0.0,5.75880056281
 01/21  04:00:00,35.6147308476,5.52596898911,0.0446792009766,4.21742402569,8.25718729233,10.0299323277,30.6587056849,30.6387056849,0.0,0.02
 01/21  05:00:00,37.7533003744,5.55503468677,0.0391288965596,4.72580444135,8.25718729233,11.6354268332,37.6659293375,31.9011002818,0.0,5.76482905573
 01/21  06:00:00,42.4500260817,5.58271556207,0.0345032368623,5.24110707621,8.71707943955,15.3327214929,38.2444214137,32.4736397569,0.0,5.77078165677
 01/21  07:00:00,61.4140572809,5.51898857833,0.0572333495126,4.14998989747,18.5082010057,25.6353820695,43.3058219474,31.7609255315,0.0,11.5448964159
 01/21  08:00:00,68.2423607388,5.43897205991,0.577843334756,1.73804976212,19.4083231844,41.0650158608,42.2765920331,30.6708836126,0.0,11.6057084205
 01/21  09:00:00,94.0524575601,5.66156408593,3.24954488005,0.776824113801,26.3286599382,57.9988325916,59.2242070928,23.732002319,0.0,35.4922047738
 01/21  10:00:00,80.0794944965,5.57044652976,4.55611974947,0.742689267789,26.3286599382,42.8504436482,68.2035313464,20.7646912945,18.025,29.4138400518
 01/21  11:00:00,55.7794059505,5.49625234746,3.94395080142,1.12318411017,21.7447113004,23.4437158914,60.5823482856,19.0925723631,18.025,23.4647759224
 01/21  12:00:00,53.4383474147,5.5315676548,4.27907343141,0.873551933014,19.3027497915,23.426170988,57.9933404335,16.5546765663,18.025,23.4136638673
 01/21  13:00:00,53.4049197237,5.55987830482,4.48352781504,0.465315009872,19.1483137236,23.7250123474,55.7067238454,14.3229982146,18.025,23.3587256308
 01/21  14:00:00,53.5241633611,5.5743156906,4.62070238149,0.287396437014,19.3027497915,23.7161209604,45.8028515759,10.2562408798,18.025,17.5216106961
 01/21  15:00:00,53.085460279,5.5298154251,4.36635544133,0.147548515078,19.3027497915,23.7161209604,51.0030030054,9.61398901475,18.025,23.3640139907
 01/21  16:00:00,52.2255867212,5.46362632375,3.91195648549,0.0982092648416,19.3027497915,23.426170988,52.606784828,11.2246840819,18.025,23.3571007461
 01/21  17:00:00,55.6338645717,5.4298610271,2.91200659051,0.0888753165829,19.3027497915,27.8956505705,30.9199575514,11.9924579042,18.025,0.902499647168
 01/21  18:00:00,68.3239589137,5.45608710196,1.35250997572,0.037702663288,18.2229234133,37.5968344597,20.0244765803,15.1378456421,0.0,4.88663093825
 01/21  19:00:00,85.0753434259,5.55918423442,2.20114918577,0.0,32.690315043,37.0816133363,32.0978295734,20.5647715367,0.0,11.5330580367
 01/21  20:00:00,85.8541849581,5.6383424751,2.74907194872,0.0399766314621,36.8143715336,33.066984531,28.8872219307,23.0984738932,0.0,5.78874803749
 01/21  21:00:00,91.9115220797,5.73890722328,3.41364389017,0.0920944286489,36.3493007332,38.7721355839,37.4758409656,25.9196132781,0.0,11.5562276876
 01/21  22:00:00,89.7681857497,5.74086325421,3.34886713278,0.129447497587,36.1807251679,36.8228455648,33.3078769046,27.5193936075,0.0,5.78848329713
 01/21  23:00:00,66.8341355037,5.54632813703,1.8647179841,0.193949336276,31.0351095914,20.6438685092,47.1752259817,29.7773349074,0.0,17.3978910742
 01/21  24:00:00,43.5224077483,5.41273388418,0.692700910133,0.742025044186,17.4250845679,11.7056064465,39.3158956265,33.5329689269,0.0,5.78292669954
 01/22  01:00:00,37.713484352,5.40919586331,0.485244015746,1.25274179804,12.925468867,10.100111941,39.7655590391,34.0007985966,0.0,5.76476044255
 01/22  02:00:00,38.578486936,5.44131120761,0.323872063942,2.24818311998,12.925468867,10.100111941,35.5688915288,35.5488915288,0.0,0.02
 01/22  03:00:00,34.8693187737,5.47150213628,0.100175311594,3.35155948553,8.34152022915,10.0650221343,43.1581887069,37.3993272637,0.0,5.75886144316
 01/22  04:00:00,35.7778165038,5.51528096145,0.0448501729492,4.27160069188,8.34152022915,10.0650221343,44.4856767438,38.7271567755,0.0,5.75851996823
 01/22  05:00:00,38.4675224039,5.57510760461,0.0377300659556,5.30192811188,8.34152022915,11.6705166398,44.7062693908,38.9421424905,0.0,5.76412690029
 01/22  06:00:00,43.6476898141,5.62911413838,0.0328525853663,6.27459863036,8.80141237637,15.3678112995,44.4325127043,38.6620003327,0.0,5.77051237157
 01/22  07:00:00,62.564727773,5.57271395692,0.100768868051,5.2034004633,18.5082010057,25.6353820695,42.3565574479,36.5736723203,0.0,5.78288512765
 01/22  08:00:00,70.0690020878,5.5602101739,1.12567767392,2.77619227121,19.4926561212,41.1001056674,44.9886958994,33.3834204504,0.0,11.605275449
 01/22  09:00:00,94.9081871264,5.74595537544,3.79378908301,1.00391266876,26.3286599382,57.9988325916,58.7859325417,23.2982025337,0.0,35.487730008
 01/22  10:00:00,80.4405832436,5.6093994936,4.82081742957,0.919550959573,26.2443270014,42.8153538416,66.4403143038,18.9969742477,18.025,29.4183400561
 01/22  11:00:00,55.6415144662,5.46493164292,3.78275326023,1.17780593531,21.7447113004,23.4437158914,57.8013625817,16.3115197839,18.025,23.4648427977
 01/22  12:00:00,52.9925064474,5.46858324422,4.13615876984,0.573896935124,19.3449162599,23.4437158914,53.3355270019,11.8944423789,18.025,23.416084623
 01/22  13:00:00,52.9256043522,5.4750161165,4.29560446871,0.199072910422,19.190480192,23.7425572507,50.4278738756,9.03891255245,18.025,23.3639613231
 01/22  14:00:00,52.8684548885,5.47459073345,4.36281487999,0.0490142145311,19.260583323,23.698576057,46.1578767616,4.77602123853,18.025,23.3568555231
 01/22  15:00:00,53.0544146824,5.48152948586,4.59084788917,0.0,19.260583323,23.698576057,38.185576701,2.63705803549,18.025,17.5235186655
 01/22  16:00:00,52.7226050255,5.47148981661,4.55903466993,0.0,19.260583323,23.4086260847,44.9515621018,3.56418340683,18.025,23.362378695
 01/22  17:00:00,56.2393726241,5.45413782604,3.64182041265,0.0,19.260583323,27.8781056672,28.6410091217,4.85138774977,18.025,5.7646213719
 01/22  18:00:00,69.3203181725,5.52585926246,2.37650914356,0.0,18.1807569449,37.5792895564,12.8454521467,7.07475157233,0.0,5.77070057437
 01/22  19:00:00,85.9806379114,5.64159602734,3.1434550674,0.0,32.6059821062,37.0465235296,17.9899471305,12.2132922526,0.0,5.77665487787
 01/22  20:00:00,87.0199181517,5.74868729978,3.84443317211,0.0,36.8143715336,33.066984531,25.0881573444,13.5328153992,0.0,11.5553419452
 01/22  21:00:00,93.5437981238,5.90515428352,4.85234395444,0.0,36.43363367,38.8072253906,21.025439923,15.2374479303,0.0,5.78799199269
 01/22  22:00:00,91.256675295,5.92984630578,4.89723756119,0.0,36.0963922311,36.7877557581,27.5717599144,16.014107075,0.0,11.5576528393
 01/22  23:00:00,67.7036492528,5.66873841791,2.92519482851,0.0,30.9507766546,20.6087787026,29.232401036,17.6266223734,0.0,11.6057786626
 01/22  24:00:00,43.8001656516,5.50105001806,1.62416464203,0.0,17.4250845679,11.7056064465,24.7750716313,18.9923123163,0.0,5.78275931505
 01/23  01:00:00,35.9727973418,5.45747848446,1.26833638689,0.0,11.6412384099,10.0650221343,25.0537545898,19.2888794746,0.0,5.76487511523
 01/23  02:00:00,34.1502078827,5.4252926111,1.03869450561,0.0,10.0992000411,10.047477231,25.3286025621,19.5698568198,0.0,5.75874574236
 01/23  03:00:00,32.0983706529,5.39987540944,0.844370828419,0.0274656179618,8.25718729233,10.0299323277,19.8310221403,19.8110221403,0.0,0.02
 01/23  04:00:00,32.0434501202,5.38779497453,0.726572780075,0.102420757518,8.25718729233,10.0299323277,25.7646224094,20.0058472565,0.0,5.75877515292
 01/23  05:00:00,33.6378494053,5.37868858148,0.618051390553,0.207772125274,8.25718729233,11.6354268332,26.5356453381,20.7711130309,0.0,5.7645323072
 01/23  06:00:00,41.3584730519,5.39197035167,0.708452144233,0.244847917059,12.1011305571,15.3678112995,26.0766287792,20.2940955006,0.0,5.78253327861
 01/23  07:00:00,72.8580858279,5.63823692292,2.67802275195,0.0,19.7275818095,37.2640762949,36.1969833976,18.7977957476,0.0,17.39918765
 01/23  08:00:00,85.5985715609,5.83285639391,4.15550030063,0.0,24.3117294858,51.2795993405,33.8167281401,16.3437527486,0.0,17.4729753914
 01/23  09:00:00,73.1624555059,5.55979524863,3.26785402855,0.0,23.6694662846,40.6342015617,40.0372600276,10.6162260411,0.0,29.4210339866
 01/23  10:00:00,70.2703608976,5.55020964347,5.39287264782,0.0,23.6694662846,35.6302164847,49.3912203848,7.90657798393,18.025,23.4596424009
 01/23  11:00:00,52.1676514526,5.46939107067,4.96780464782,0.0,18.7433767983,22.9618409725,47.6975635352,6.2559763436,18.025,23.4165871916
 01/23  12:00:00,52.5990504778,5.50429422025,5.36666264588,0.0,18.7433767983,22.9618409725,44.4221210112,3.0322742256,18.025,23.3648467856
 01/23  13:00:00,53.2368742478,5.55610515594,5.9092276891,0.0,18.5889407304,23.1597249699,37.6619452623,2.10690430539,18.025,17.5300409569
 01/23  14:00:00,54.2199018669,5.64382999027,6.55802987201,0.0,18.7433767983,23.2517909448,41.3928612205,0.00629643522357,18.025,23.3615647853
 01/23  15:00:00,55.3936547385,5.77672335777,7.59888392799,0.0,18.7433767983,23.2517909448,41.3788072065,0.0,18.025,23.3538072065
 01/23  16:00:00,55.6156092114,5.82160734455,8.06591027694,0.0,18.7433767983,22.9618409725,35.5540937085,0.0,18.025,17.5290937085
 01/23  17:00:00,59.1521206075,5.79659862096,7.17610164836,0.0,18.7433767983,27.431320555,23.7896452507,0.0,18.025,5.76464525075
 01/23  18:00:00,76.451167282,5.9750839893,6.45630124607,0.0,17.6635504202,40.6971502883,5.85140350328,0.0748335410072,0.0,5.77656996227
 01/23  19:00:00,85.3746821808,6.08228455562,6.88350533233,0.0,27.5259009287,37.3340067412,13.5785003629,1.9851153775,0.0,11.5933849854
 01/23  20:00:00,88.4195543268,6.17699216095,7.50853745177,0.0,33.8341110165,33.3544677425,14.7296790206,3.17270672799,0.0,11.5569722926
 01/23  21:00:00,97.7855271227,6.35644473855,8.54090370398,0.0,36.5179666069,38.8247702939,12.204077418,6.41634714335,0.0,5.78773027465
 01/23  22:00:00,92.2146648045,6.3779398002,8.46328338122,0.0,32.965339924,36.8579353714,26.0297266156,8.63100649447,0.0,17.3987201212
 01/23  23:00:00,65.1612407852,5.96532994228,5.36984898249,0.0,25.6355707503,20.6438685092,17.3284998361,11.5335740061,0.0,5.79492582994
 01/23  24:00:00,42.8389679483,5.65496686496,2.91120276504,0.0,15.0252895274,11.7056064465,19.9952515406,14.2243734952,0.0,5.77087804538
 01/24  01:00:00,37.0532867371,5.57748377811,2.22882092568,0.0,11.6412384099,10.0650221343,19.5971523466,13.8322890306,0.0,5.764863316
 01/24  02:00:00,35.1538372073,5.5447357234,1.92288045115,0.0,10.0992000411,10.047477231,19.2123856294,13.4536992608,0.0,5.75868636856
 01/24  03:00:00,33.0381419233,5.51434407146,1.69713613202,0.0,8.25718729233,10.0299323277,19.4627709668,13.7040528359,0.0,5.75871813089
 01/24  04:00:00,32.8925081382,5.49722299217,1.56862500111,0.0,8.25718729233,10.0299323277,13.9461110738,13.9261110738,0.0,0.02
 01/24  05:00:00,34.3596896609,5.48091864876,1.44543331038,0.0,8.25718729233,11.6354268332,20.5330188739,14.7687767413,0.0,5.76424213264
 01/24  06:00:00,42.1120347808,5.50033663507,1.5984926566,0.0,12.1011305571,15.3678112995,18.8924934482,13.1098159892,0.0,5.78267745892
 01/24  07:00:00,74.0599692531,5.78947563654,3.72866356395,0.0,19.7275818095,37.2640762949,29.52981216,12.1333986619,0.0,17.3964134981
 01/24  08:00:00,87.8097569239,6.0929328315,6.10660596306,0.0,24.3117294858,51.2795993405,27.6367154423,10.1639620224,0.0,17.47275342
 01/24  09:00:00,75.1130743292,5.72345714407,5.05480905275,0.0,23.6694662846,40.6342015617,33.326761735,3.90386078067,0.0,29.4229009543
 01/24  10:00:00,72.3180776068,5.71666668128,7.27413124786,0.0,23.6694662846,35.6302164847,43.0455276332,1.5585552103,18.025,23.4619724229
 01/24  11:00:00,54.1042097405,5.61653404965,6.75721810217,0.0,18.7433767983,22.9618409725,42.9889136229,1.54727731012,18.025,23.4166363128
 01/24  12:00:00,54.972838045,5.69417370779,7.55056986815,0.0,18.7433767983,22.9618409725,41.7369377141,0.346568382833,18.025,23.3653693313
 01/24  13:00:00,55.0079863949,5.68726517432,7.54917595339,0.0,18.5889407304,23.1597249699,35.9498883871,0.398016895398,18.025,17.5268714917
 01/24  14:00:00,55.8091463201,5.73513708219,8.05596863282,0.0,18.7433767983,23.2517909448,41.3887871517,0.0,18.025,23.3637871517
 01/24  15:00:00,56.157831386,5.76333370724,8.37645228594,0.0,18.7433767983,23.2517909448,41.3819503982,0.0,18.025,23.3569503982
 01/24  16:00:00,56.1570460913,5.79125757923,8.63769141493,0.0,18.7433767983,22.9618409725,35.5550648708,0.0,18.025,17.5300648708
 01/24  17:00:00,59.9209105428,5.81221089372,7.9292834723,0.0,18.7433767983,27.431320555,23.7895898783,0.0,18.025,5.76458987828
 01/24  18:00:00,77.3507244773,6.02565459452,7.30528880961,0.0,17.6635504202,40.6971502883,5.77636103639,0.0,0.0,5.77636103639
 01/24  19:00:00,86.3299253131,6.1610773967,7.75995374598,0.0,27.5259009287,37.3340067412,13.415775916,1.8223529025,0.0,11.5934230135
 01/24  20:00:00,89.7174265063,6.29351126996,8.68989052323,0.0,33.8341110165,33.3544677425,14.3745096282,2.81685672673,0.0,11.5576529015
 01/24  21:00:00,99.5985718406,6.52299244402,10.1873981378,0.0,36.5179666069,38.8247702939,15.3759657602,3.81995993584,0.0,11.5560058244
 01/24  22:00:00,94.3954935711,6.57952030041,10.4425306776,0.0,32.965339924,36.8579353714,15.5992914233,3.99368370991,0.0,11.6056077134
 01/24  23:00:00,67.7873080067,6.20304682161,7.75819455897,0.0,25.6355707503,20.6438685092,15.3947486603,3.82599011558,0.0,11.5687585447
 01/24  24:00:00,45.4702725647,5.88303367037,5.31443967195,0.0,15.0252895274,11.7056064465,10.1748551276,4.40408127184,0.0,5.77077385573
 01/25  01:00:00,39.3601604174,5.78073914755,4.33243896892,0.0,11.6412384099,10.0650221343,5.18064174222,5.16064174222,0.0,0.02
 01/25  02:00:00,37.1738769439,5.72361590886,3.76404136726,0.0,10.0992000411,10.047477231,11.1107926422,5.35205659157,0.0,5.75873605061
 01/25  03:00:00,34.8878466382,5.6790951824,3.38208721313,0.0,8.25718729233,10.0299323277,10.7627774776,5.00401103053,0.0,5.75876644709
 01/25  04:00:00,34.7488613151,5.66297410603,3.25922742633,0.0,8.25718729233,10.0299323277,4.32129030914,4.30129030914,0.0,0.02
 01/25  05:00:00,36.1868064264,5.64536992417,3.1080984221,0.0,8.25718729233,11.6354268332,10.3377183853,4.57281022107,0.0,5.76490816419
 01/25  06:00:00,44.2815895606,5.69088584329,3.57749456434,0.0,12.1011305571,15.3678112995,15.3342391381,3.78904598127,0.0,11.5451931568
 01/25  07:00:00,78.5726921149,6.2175286751,7.81333590205,0.0,19.7275818095,37.2640762949,14.5703792808,2.96595397425,0.0,11.6044253065
 01/25  08:00:00,93.7609760533,6.64918531026,11.5015669735,0.0,24.3117294858,51.2795993405,19.0426883057,1.57035418179,0.0,17.4723341239
 01/25  09:00:00,80.8089984227,6.17105554319,10.3031317027,0.0,23.6694662846,40.6342015617,29.4261155163,0.00440904639059,0.0,29.4217064699
 01/25  10:00:00,77.8511881925,6.14450586302,12.3794007047,0.0,23.6694662846,35.6302164847,41.4885179953,0.0,18.025,23.4635179953
 01/25  11:00:00,58.9605303797,5.92884105407,11.3012311107,0.0,18.7433767983,22.9618409725,41.441467252,0.0,18.025,23.416467252
 01/25  12:00:00,59.5754727305,5.97329191568,11.8740848302,0.0,18.7433767983,22.9618409725,41.3917329293,0.0,18.025,23.3667329293
 01/25  13:00:00,60.9048864531,6.01543094937,13.117911219,0.0,18.5889407304,23.1597249699,41.3820861317,0.0,18.025,23.3570861317
 01/25  14:00:00,60.7767312154,6.04445773642,12.7142292939,0.0,18.7433767983,23.2517909448,35.554946504,0.0,18.025,17.529946504
 01/25  15:00:00,60.7289057059,6.05545305145,12.6554094469,0.0,18.7433767983,23.2517909448,41.3855748062,0.0,18.025,23.3605748062
 01/25  16:00:00,60.1764266736,6.06197235052,12.3863547703,0.0,18.7433767983,22.9618409725,36.2792267577,0.0,18.025,18.2542267577
 01/25  17:00:00,63.6691990312,6.07010565803,11.4196780239,0.0,18.7433767983,27.431320555,23.068940242,0.0,18.025,5.04394024199
 01/25  18:00:00,81.0760720178,6.30598348955,10.7503042274,0.0,17.6635504202,40.6971502883,5.77663153369,0.0,0.0,5.77663153369
 01/25  19:00:00,90.7058242842,6.50210225069,11.7948265807,0.0,27.5259009287,37.3340067412,17.4436213144,0.063358533239,0.0,17.3802627812
 01/25  20:00:00,94.4148310604,6.67439588207,13.0064110242,0.0,33.8341110165,33.3544677425,6.0821357797,0.293545127824,0.0,5.78859065187
 01/25  21:00:00,104.416784664,6.9281265289,14.6004736064,0.0,36.5179666069,38.8247702939,12.2278998668,0.671981924813,0.0,11.555917942
 01/25  22:00:00,99.0967066948,6.97817608551,14.7450858741,0.0,32.965339924,36.8579353714,12.6418606148,1.03596060986,0.0,11.6059000049
 01/25  23:00:00,72.0661788973,6.56546009742,11.6746502646,0.0,25.6355707503,20.6438685092,12.3937051474,0.824032114391,0.0,11.569673033
 01/25  24:00:00,48.4504403531,6.13516295621,8.04247723761,0.0,15.0252895274,11.7056064465,7.43856986636,1.66886197373,0.0,5.76970789263
 01/26  01:00:00,41.9631424372,6.00416110815,6.71199633846,0.0,11.6412384099,10.0650221343,7.63361340318,1.86893367251,0.0,5.76467973067
 01/26  02:00:00,39.4584260234,5.9276403149,5.84456795583,0.0,10.0992000411,10.047477231,2.91492516506,2.89492516506,0.0,0.02
 01/26  03:00:00,36.9935784135,5.86817283865,5.29874085663,0.0,8.25718729233,10.0299323277,8.28757809019,2.52866061418,0.0,5.758917476
 01/26  04:00:00,36.6582117768,5.83703489318,4.99451450376,0.0,8.25718729233,10.0299323277,8.04725610387,2.28903103983,0.0,5.75822506404
 01/26  05:00:00,37.9232872434,5.80722763992,4.68272284948,0.0,8.25718729233,11.6354268332,2.77035519969,2.75035519969,0.0,0.02
 01/26  06:00:00,45.9707969317,5.84743042496,5.11015485162,0.0,12.1011305571,15.3678112995,13.6077393034,2.06246988992,0.0,11.5452694134
 01/26  07:00:00,80.5877306847,6.41053192378,9.63537177003,0.0,19.7275818095,37.2640762949,13.2359808234,1.63040595199,0.0,11.6055748714
 01/26  08:00:00,95.4401994628,6.80802718091,13.0219455437,0.0,24.3117294858,51.2795993405,18.6992783844,1.22660392912,0.0,17.4726744553
 01/26  09:00:00,82.1262946812,6.28685729473,11.5046242769,0.0,23.6694662846,40.6342015617,29.4226237135,0.0,0.0,29.4226237135
 01/26  10:00:00,78.6620064589,6.22776692097,13.1069526459,0.0,23.6694662846,35.6302164847,41.4881971815,0.0,18.025,23.4631971815
 01/26  11:00:00,59.4007974382,5.98839615962,11.6819443868,0.0,18.7433767983,22.9618409725,41.4429944408,0.0,18.025,23.4179944408
 01/26  12:00:00,59.5926155705,6.00067736465,11.8638424745,0.0,18.7433767983,22.9618409725,41.3908649943,0.0,18.025,23.3658649943
 01/26  13:00:00,61.3061658064,6.0650838684,13.4695388032,0.0,18.5889407304,23.1597249699,41.3852411361,0.0,18.025,23.3602411361
 01/26  14:00:00,61.7763813768,6.1150162028,13.6433152559,0.0,18.7433767983,23.2517909448,35.5520380046,0.0,18.025,17.5270380046
 01/26  15:00:00,62.0849308764,6.13823875351,13.9286499142,0.0,18.7433767983,23.2517909448,41.3895073473,0.0,18.025,23.3645073473
 01/26  16:00:00,62.1583363086,6.17048656353,14.2597531824,0.0,18.7433767983,22.9618409725,41.3842397224,0.0,18.025,23.3592397224
 01/26  17:00:00,65.0620349714,6.16410029621,12.7185121863,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/26  18:00:00,81.6628559484,6.46477752218,13.0622883601,0.0,17.6635504202,40.6971502883,11.5334011486,0.0,0.0,11.5334011486
 01/26  19:00:00,93.5194947906,6.69568086218,14.4149142481,0.0,27.5259009287,37.3340067412,11.5938409142,0.0,0.0,11.5938409142
 01/26  20:00:00,97.282832809,6.87053578871,15.6782718882,0.0,33.8341110165,33.3544677425,5.78763445592,0.0,0.0,5.78763445592
 01/26  21:00:00,106.593340647,7.09099107448,16.6141623961,0.0,36.5179666069,38.8247702939,11.5735469258,0.0175462919591,0.0,11.5560006338
 01/26  22:00:00,101.125444341,7.14174590103,16.6102519467,0.0,32.965339924,36.8579353714,11.6063264007,0.0,0.0,11.6063264007
 01/26  23:00:00,73.6463611675,6.71129619315,13.1089956931,0.0,25.6355707503,20.6438685092,11.5690882421,0.0,0.0,11.5690882421
 01/26  24:00:00,50.5411795608,6.31774859995,9.95063016358,0.0,15.0252895274,11.7056064465,5.77090087783,0.0,0.0,5.77090087783
 01/27  01:00:00,44.2319060447,6.19549932617,8.78942023093,0.0,11.6412384099,10.0650221343,5.76486257443,0.0,0.0,5.76486257443
 01/27  02:00:00,41.9309884825,6.13124486925,8.11352405721,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 01/27  03:00:00,39.4049368736,6.0662185119,7.51205567269,0.0,8.25718729233,10.0299323277,5.75876976569,0.0,0.0,5.75876976569
 01/27  04:00:00,39.2423678588,6.04644250839,7.3692603102,0.0,8.25718729233,10.0299323277,5.75843817774,0.0,0.0,5.75843817774
 01/27  05:00:00,40.7424896328,6.03146200323,7.27768967569,0.0,8.25718729233,11.6354268332,5.76407127588,0.0,0.0,5.76407127588
 01/27  06:00:00,48.7160834572,6.05774880571,7.64512419554,0.0,12.1011305571,15.3678112995,5.78302370871,0.0,0.0,5.78302370871
 01/27  07:00:00,83.6490709512,6.65456915413,12.4526704595,0.0,19.7275818095,37.2640762949,11.6068157672,0.0,0.0,11.6068157672
 01/27  08:00:00,98.9021567171,7.06889701985,16.2230322218,0.0,24.3117294858,51.2795993405,17.4731083741,0.0,0.0,17.4731083741
 01/27  09:00:00,85.5893768744,6.53732766738,14.7172342614,0.0,23.6694662846,40.6342015617,29.4236391016,0.0,0.0,29.4236391016
 01/27  10:00:00,82.0103982086,6.47067540114,16.2124330703,0.0,23.6694662846,35.6302164847,47.3492850709,0.0,18.025,29.3242850709
 01/27  11:00:00,62.2009144615,6.19483373665,14.2756237163,0.0,18.7433767983,22.9618409725,41.4423903329,0.0,18.025,23.4173903329
 01/27  12:00:00,61.6575977892,6.17453025546,13.754971273,0.0,18.7433767983,22.9618409725,35.5556482683,0.0,18.025,17.5306482683
 01/27  13:00:00,62.0616721344,6.15346810292,14.1366610342,0.0,18.5889407304,23.1597249699,41.3878910887,0.0,18.025,23.3628910887
 01/27  14:00:00,61.0692465964,6.14735414569,12.9038435538,0.0,18.7433767983,23.2517909448,41.3833202822,0.0,18.025,23.3583202822
 01/27  15:00:00,60.218131592,6.09971026187,12.1003739168,0.0,18.7433767983,23.2517909448,35.5514419678,0.0,18.025,17.5264419678
 01/27  16:00:00,59.6801991635,6.09197255944,11.8601329367,0.0,18.7433767983,22.9618409725,41.386882129,0.0,18.025,23.361882129
 01/27  17:00:00,63.6185166512,6.11621588078,11.3228736636,0.0,18.7433767983,27.431320555,23.7897782015,0.0,18.025,5.76477820151
 01/27  18:00:00,79.4329780773,6.35437996485,10.9428078087,0.0,17.6635504202,40.6971502883,5.77674081645,0.0,0.0,5.77674081645
 01/27  19:00:00,90.9555904528,6.5472974205,11.999390769,0.0,27.5259009287,37.3340067412,12.1681529317,0.573962578379,0.0,11.5941903534
 01/27  20:00:00,94.5052351838,6.71085053047,13.0603567534,0.0,33.8341110165,33.3544677425,12.5366340943,0.980307311038,0.0,11.5563267833
 01/27  21:00:00,104.133534518,6.92926235331,14.3160866866,0.0,36.5179666069,38.8247702939,7.51614149132,1.72763846218,0.0,5.78850302914
 01/27  22:00:00,98.4869857558,6.95148509536,14.1620481885,0.0,32.965339924,36.8579353714,13.9005772236,2.2936335285,0.0,11.6069436951
 01/27  23:00:00,70.7179749953,6.48154096996,10.4103657688,0.0,25.6355707503,20.6438685092,15.527139928,3.95690660897,0.0,11.570233319
 01/27  24:00:00,47.0189553284,6.04655110453,6.69960239892,0.0,15.0252895274,11.7056064465,12.334152839,6.5639363953,0.0,5.77021644366
 01/28  01:00:00,40.8165448937,5.84367111486,4.52598975989,0.0,12.8411359301,10.0650221343,16.9261024344,11.1613580592,0.0,5.76474437518
 01/28  02:00:00,39.2975558796,5.70033251695,3.15151946008,0.0,12.8411359301,10.0650221343,21.7502225215,15.9915098822,0.0,5.75871263927
 01/28  03:00:00,33.7623893892,5.60212497483,2.33360341912,0.0,8.25718729233,10.0299323277,18.2339947761,18.2139947761,0.0,0.02
 01/28  04:00:00,33.371681835,5.5597170728,1.98529945586,0.0,8.25718729233,10.0299323277,25.2050289266,19.4462773704,0.0,5.75875155621
 01/28  05:00:00,34.689309098,5.52742356205,1.7285449105,0.0,8.25718729233,11.6354268332,26.4341671132,20.6695243435,0.0,5.76464276974
 01/28  06:00:00,38.2776923208,5.45824943726,1.22773520133,0.0,8.71707943955,15.3327214929,27.2734183239,21.5025066883,0.0,5.77091163555
 01/28  07:00:00,59.0025591206,5.53691172832,1.77779690095,0.0,18.5082010057,25.6353820695,27.0290545005,21.2460380683,0.0,5.78301643223
 01/28  08:00:00,69.5419334808,5.74023002102,3.31418777553,0.0,19.4083231844,41.0650158608,31.356902303,19.7500497642,0.0,11.6068525389
 01/28  09:00:00,96.4065611446,5.9990518766,6.04296239513,0.0,26.3286599382,57.9988325916,50.5168179404,15.0217518201,0.0,35.4950661204
 01/28  10:00:00,81.8558950906,5.81597391488,6.82966982937,0.0,26.3286599382,42.8504436482,61.6213122645,14.1787104713,18.025,29.4176017932
 01/28  11:00:00,56.23939319,5.5984022934,5.42495722032,0.0,21.7447113004,23.4437158914,61.9770481671,14.6230935375,18.025,29.3289546296
 01/28  12:00:00,53.5377270515,5.57721476049,5.20634975463,0.0,19.3027497915,23.426170988,55.5305774382,14.0913833401,18.025,23.414194098
 01/28  13:00:00,53.470098834,5.57370872619,5.00018304025,0.0,19.1483137236,23.7250123474,49.2998555528,13.7453900332,18.025,17.5294655196
 01/28  14:00:00,53.5413910007,5.57229292091,4.92735118287,0.0,19.3027497915,23.7161209604,52.0802883174,10.6925384053,18.025,23.3627499121
 01/28  15:00:00,53.4828708289,5.56649011441,4.87462819158,0.0,19.3027497915,23.7161209604,51.5513711407,10.1703463353,18.025,23.3560248054
 01/28  16:00:00,53.6720718304,5.58263311111,5.33763808671,0.0,19.3027497915,23.426170988,42.2495840482,6.69738373393,18.025,17.5272003142
 01/28  17:00:00,56.9650698469,5.55242167499,4.20952373927,0.0,19.3027497915,27.8956505705,32.8251860837,9.03549946745,18.025,5.76468661626
 01/28  18:00:00,67.9357564086,5.61603092611,2.72606236312,0.0,18.2229234133,37.5968344597,18.1506876672,12.3800242003,0.0,5.77066346695
 01/28  19:00:00,86.8818607318,5.75792007472,3.80892582068,0.0,32.690315043,37.0816133363,21.140310922,15.3636400707,0.0,5.7766708513
 01/28  20:00:00,87.9184133897,5.88364616451,4.60795881985,0.0,36.8143715336,33.066984531,28.2267047194,16.6691231452,0.0,11.5575815741
 01/28  21:00:00,94.4694624483,6.06255037225,5.74002606039,0.0,36.3493007332,38.7721355839,24.0361855202,18.2485275698,0.0,5.78765795035
 01/28  22:00:00,92.4979579671,6.09244891623,5.85648653198,0.0,36.1807251679,36.8228455648,30.2472582526,18.6891788943,0.0,11.5580793584
 01/28  23:00:00,68.6664012475,5.77936868461,3.65788008495,0.0,31.0351095914,20.6438685092,31.7374563498,20.130736174,0.0,11.6067201759
 01/28  24:00:00,44.5498051282,5.59409349243,2.28074860568,0.0,17.4250845679,11.7056064465,32.4461016125,20.9000981714,0.0,11.5460034411
 01/29  01:00:00,37.9489414079,5.54223979638,1.84039667744,0.0,12.925468867,10.100111941,21.5013578931,21.4813578931,0.0,0.02
 01/29  02:00:00,37.6647909991,5.50825366744,1.59141250492,0.0,12.925468867,10.100111941,27.8959750337,22.1371791854,0.0,5.75879584833
 01/29  03:00:00,32.5823071333,5.45122038325,1.18499794383,0.0,8.34152022915,10.0650221343,28.8625246231,23.1036923147,0.0,5.75883230845
 01/29  04:00:00,32.3729447012,5.42383498157,0.993026118798,0.00999931804211,8.34152022915,10.0650221343,23.7867067095,23.7667067095,0.0,0.02
 01/29  05:00:00,33.8277715186,5.3993930148,0.796457522081,0.0791578291468,8.34152022915,11.6705166398,31.7247627351,25.961011831,0.0,5.76375090408
 01/29  06:00:00,37.9049367064,5.38484998948,0.681016933582,0.127938933098,8.80141237637,15.3678112995,31.6742344076,25.9033497732,0.0,5.7708846344
 01/29  07:00:00,58.4788051707,5.45814715527,1.23084665219,0.101956415875,18.5082010057,25.6353820695,36.3448421626,24.7990132379,0.0,11.5458289247
 01/29  08:00:00,68.9080573544,5.6449886361,2.64825814403,0.00787125230444,19.4926561212,41.1001056674,34.2358876523,22.6295804915,0.0,11.6063071607
