Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  09:00:00,95.7691436884,5.91785984048,5.48673579796,0.0,26.3286599382,57.9988325916,51.2082012776,15.7158482647,0.0,35.4923530129
 01/29  10:00:00,81.3115497018,5.76139159416,6.45932433454,0.0,26.2443270014,42.8153538416,61.4768665778,14.0294695054,18.025,29.4223970724
 01/29  11:00:00,55.7962380638,5.54358644809,5.0366202447,0.0,21.7447113004,23.4437158914,55.0742598818,13.5805885041,18.025,23.4686713777
 01/29  12:00:00,53.1345302832,5.51766164412,4.80299322474,0.0,19.3449162599,23.4437158914,54.2083787191,12.7698295904,18.025,23.4135491287
 01/29  13:00:00,53.1037897421,5.51581951263,4.63205412666,0.0,19.190480192,23.7425572507,53.7960953938,12.4127056005,18.025,23.3583897933
 01/29  14:00:00,52.9928428302,5.51230866241,4.49849168349,0.0,19.260583323,23.698576057,45.3793354774,9.83050695539,18.025,17.523828522
 01/29  15:00:00,52.906464823,5.50430742839,4.42012198352,0.0,19.260583323,23.698576057,51.1095767116,9.72031022137,18.025,23.3642664902
 01/29  16:00:00,52.5262917526,5.49382415915,4.34037741872,0.0,19.260583323,23.4086260847,52.3306528651,10.9480923273,18.025,23.3575605378
 01/29  17:00:00,56.067339007,5.47717403913,3.44674977459,0.0,19.260583323,27.8781056672,29.4080663137,11.3630663137,18.025,0.02
 01/29  18:00:00,67.3900957242,5.5591333038,2.29700729089,0.0,18.1807569449,37.5792895564,18.1800819845,12.4092734671,0.0,5.77080851743
 01/29  19:00:00,86.3010772528,5.70212776813,3.40335272181,0.0,32.6059821062,37.0465235296,26.7286088979,15.1950915389,0.0,11.533517359
 01/29  20:00:00,87.360295667,5.80371961329,4.12976981752,0.0,36.8143715336,33.066984531,21.327781898,15.5389701878,0.0,5.78881171025
 01/29  21:00:00,94.0425064806,5.97765620936,5.2785385995,0.0,36.43363367,38.8072253906,28.2552498,16.6988457063,0.0,11.5564040937
 01/29  22:00:00,91.7026609838,5.9974911723,5.27557212843,0.0,36.0963922311,36.7877557581,23.4210506722,17.6324494786,0.0,5.78860119358
 01/29  23:00:00,68.1511567976,5.72852931265,3.3128912867,0.0,30.9507766546,20.6087787026,36.3421107702,18.9424270737,0.0,17.3996836964
 01/29  24:00:00,44.1057558718,5.5409485007,1.88984848719,0.0,17.4250845679,11.7056064465,26.3571606544,20.5740687419,0.0,5.78309191252
 01/30  01:00:00,36.0770232174,5.47352628224,1.3565090288,0.0,11.6412384099,10.0650221343,29.0836383713,23.3187729704,0.0,5.76486540089
 01/30  02:00:00,34.1513274148,5.42691659949,1.02180916944,0.0163803585366,10.0992000411,10.047477231,27.431862573,24.7667625265,0.0,2.66510004648
 01/30  03:00:00,32.0542109693,5.39125897152,0.73243747422,0.103851391008,8.25718729233,10.0299323277,29.4381100769,26.3255969696,0.0,3.11251310728
 01/30  04:00:00,31.9153773915,5.36724975803,0.524380702721,0.197080484605,8.25718729233,10.0299323277,33.6934519084,27.9348119563,0.0,5.75863995206
 01/30  05:00:00,33.5411498574,5.35790462804,0.393368424254,0.356537501837,8.25718729233,11.6354268332,34.4693217694,28.7050509299,0.0,5.76427083952
 01/30  06:00:00,41.2944670798,5.36992224594,0.427240720622,0.48409130909,12.1011305571,15.3678112995,34.685219158,28.9022947154,0.0,5.78292444263
 01/30  07:00:00,72.5452791979,5.59563657488,2.23799020754,0.16981649101,19.7275818095,37.2640762949,40.7460434936,29.1393767355,0.0,11.6066667581
 01/30  08:00:00,85.2247612423,5.79688352221,3.75467551215,0.0629694824615,24.3117294858,51.2795993405,43.271996017,25.7980438605,0.0,17.4739521565
 01/30  09:00:00,73.0155827611,5.58191217056,3.03311220481,0.0657394701219,23.6694662846,40.6342015617,44.978492917,15.5535476513,0.0,29.4249452657
 01/30  10:00:00,70.5440874687,5.62815772156,5.57779502619,0.0108433424224,23.6694662846,35.6302164847,58.9592395012,11.6083331971,18.025,29.3259063041
 01/30  11:00:00,52.6619676591,5.57293995884,5.30853118209,0.0500366990534,18.7433767983,22.9618409725,51.3292546982,9.88578245247,18.025,23.4184722458
 01/30  12:00:00,52.8903196856,5.60990795102,5.53957665879,0.0127372812754,18.7433767983,22.9618409725,43.7163494102,8.16114155312,18.025,17.5302078571
 01/30  13:00:00,52.9144661349,5.61044875494,5.53247331765,0.0,18.5889407304,23.1597249699,48.3818530264,6.99262334088,18.025,23.3642296855
 01/30  14:00:00,53.5252647513,5.67021835494,5.83699699892,0.0,18.7433767983,23.2517909448,45.3894055341,4.00470840632,18.025,23.3596971278
 01/30  15:00:00,53.3190418784,5.64194841718,5.65904315566,0.0,18.7433767983,23.2517909448,39.4514466459,3.89888543497,18.025,17.5275612109
 01/30  16:00:00,52.6021854121,5.58974626323,5.28434479488,0.0,18.7433767983,22.9618409725,47.0504868351,5.66213106301,18.025,23.3633557721
 01/30  17:00:00,56.1222554814,5.56997852678,4.3728485901,0.0,18.7433767983,27.431320555,30.2949304791,6.50524409765,18.025,5.76468638145
 01/30  18:00:00,71.3982378288,5.7040420678,3.55840405693,0.0,17.6635504202,40.6971502883,13.5672763557,7.79040814217,0.0,5.77686821357
 01/30  19:00:00,82.5326872201,5.8055506326,4.31823096696,0.0,27.5259009287,37.3340067412,22.7734756096,11.1793723347,0.0,11.5941032748
 01/30  20:00:00,85.5607673796,5.89242812399,4.93430751137,0.0,33.8341110165,33.3544677425,23.7943939267,12.237352538,0.0,11.5570413887
 01/30  21:00:00,94.8991753003,6.06262570719,5.9483607035,0.0,36.5179666069,38.8247702939,20.9734060541,15.1845358083,0.0,5.78887024579
 01/30  22:00:00,89.2823174903,6.07717485956,5.83168703984,0.0,32.965339924,36.8579353714,35.5068735233,18.1077858469,0.0,17.3990876764
 01/30  23:00:00,62.8199893007,5.72350499345,3.27041310659,0.0,25.6355707503,20.6438685092,27.9567126192,22.1617150972,0.0,5.79499752205
 01/30  24:00:00,41.4972278474,5.51960566876,1.70481845967,0.0,15.0252895274,11.7056064465,31.4756317769,25.704615833,0.0,5.77101594386
 01/31  01:00:00,35.9025080487,5.45274370096,1.20277698521,0.0,11.6412384099,10.0650221343,33.3894693124,27.6244996931,0.0,5.76496961932
 01/31  02:00:00,33.9909376387,5.40871194046,0.892911292333,0.00309012577776,10.0992000411,10.047477231,34.8063915564,29.0476940071,0.0,5.75869754928
 01/31  03:00:00,31.9784504296,5.37926985986,0.6219444372,0.150573962312,8.25718729233,10.0299323277,29.8071681498,29.7871681498,0.0,0.02
 01/31  04:00:00,32.0533435044,5.36841349438,0.436342032046,0.421922593337,8.25718729233,10.0299323277,37.1088885176,31.3501493421,0.0,5.75873917552
 01/31  05:00:00,33.8127955448,5.36326679721,0.295396401118,0.720790213281,8.25718729233,11.6354268332,39.0393839435,33.2748571967,0.0,5.76452674679
 01/31  06:00:00,41.5895570412,5.37227611872,0.301705233259,0.902364702602,12.1011305571,15.3678112995,38.8883042895,33.1065191555,0.0,5.78178513402
 01/31  07:00:00,72.5877864844,5.57883307239,2.06173518458,0.405377819355,19.7275818095,37.2640762949,48.749288691,31.3495580582,0.0,17.3997306328
 01/31  08:00:00,85.0539866829,5.7622929974,3.48795075803,0.193508881396,24.3117294858,51.2795993405,45.8799262593,28.4060620116,0.0,17.4738642477
 01/31  09:00:00,72.8054605171,5.55454665378,2.48730861264,0.428786079994,23.6694662846,40.6342015617,49.9118043134,20.4896621855,0.0,29.4221421279
 01/31  10:00:00,70.2172186659,5.60130705318,4.92192927313,0.366694569084,23.6694662846,35.6302164847,58.8158559572,17.3294931894,18.025,23.4613627678
 01/31  11:00:00,52.3362619893,5.5495258709,4.66691956654,0.389353622071,18.7433767983,22.9618409725,56.7412327382,15.29841857,18.025,23.4178141682
 01/31  12:00:00,52.6322537399,5.60116464053,5.04275155578,0.26023943184,18.7433767983,22.9618409725,54.0580290364,12.6664266967,18.025,23.3666023398
 01/31  13:00:00,52.8309601463,5.64314461624,5.31529454534,0.100973400479,18.5889407304,23.1597249699,44.6699161861,9.11564426865,18.025,17.5292719174
 01/31  14:00:00,53.0624749427,5.66114285676,5.37193300272,0.0113539075353,18.7433767983,23.2517909448,48.9300728904,7.54239673543,18.025,23.3626761549
 01/31  15:00:00,53.3739541732,5.69603750505,5.6598658448,0.0,18.7433767983,23.2517909448,47.6811759364,6.3001814649,18.025,23.3559944715
 01/31  16:00:00,53.280927635,5.71370123379,5.83912785031,0.0,18.7433767983,22.9618409725,42.487323927,6.9314640113,18.025,17.5308599157
 01/31  17:00:00,56.6825777378,5.67351186864,4.82964344745,0.0,18.7433767983,27.431320555,31.4840415516,7.69518108643,18.025,5.76386046521
 01/31  18:00:00,71.3970588812,5.75143594258,3.50983523072,0.0,17.6635504202,40.6971502883,16.600853112,10.8243011782,0.0,5.77655193384
 01/31  19:00:00,82.0342527272,5.79608561822,3.82926187235,0.0,27.5259009287,37.3340067412,28.2158007127,16.6215270946,0.0,11.5942736181
 01/31  20:00:00,84.730739028,5.83987960369,4.15682550988,0.0,33.8341110165,33.3544677425,30.5793774759,19.0219002281,0.0,11.5574772478
 01/31  21:00:00,93.7748329746,5.96203439586,4.92460933432,0.0,36.5179666069,38.8247702939,33.1852799719,22.8098916613,0.0,10.3753883106
 01/31  22:00:00,88.389882021,5.98578167317,5.03064608138,0.0,32.965339924,36.8579353714,36.5641831408,23.7739181949,0.0,12.7902649459
 01/31  23:00:00,62.5377222929,5.69386079293,3.01778791115,0.0,25.6355707503,20.6438685092,35.5602278289,23.9903054804,0.0,11.5699223485
 01/31  24:00:00,41.510002609,5.52118596058,1.71601235759,0.0,15.0252895274,11.7056064465,29.8776158753,24.1067367918,0.0,5.77087908346
 02/01  01:00:00,36.0741037389,5.47191224711,1.33213201152,0.023074086097,11.6412384099,10.0650221343,23.508349104,23.488349104,0.0,0.02
 02/01  02:00:00,34.3704566716,5.44728392654,1.13143001036,0.1055197853,10.0992000411,10.047477231,28.6409615393,22.882195827,0.0,5.75876571227
 02/01  03:00:00,32.4090475215,5.42657388425,0.946823356132,0.208983943107,8.25718729233,10.0299323277,27.9282356952,22.1693120156,0.0,5.75892367959
 02/01  04:00:00,32.4130934718,5.41894225064,0.855565555109,0.311923492417,8.25718729233,10.0299323277,21.5239302886,21.5039302886,0.0,0.02
 02/01  05:00:00,34.0098627116,5.40986107049,0.73108744635,0.435572830749,8.25718729233,11.6354268332,28.4647465157,22.6999133039,0.0,5.7648332118
 02/01  06:00:00,41.7490094404,5.42666553797,0.864533743844,0.444595977538,12.1011305571,15.3678112995,27.2511873147,21.4683999196,0.0,5.78278739504
 02/01  07:00:00,73.2291024,5.68277928889,2.97392235364,0.0305618199043,19.7275818095,37.2640762949,36.0226434439,18.6248839683,0.0,17.3977594756
 02/01  08:00:00,86.1727324124,5.89931376653,4.66274951756,0.00043327240084,24.3117294858,51.2795993405,31.9541820097,14.4799455254,0.0,17.4742364843
 02/01  09:00:00,73.7146821453,5.60774886526,3.7721135537,0.0,23.6694662846,40.6342015617,37.8761994459,8.45323886421,0.0,29.4229605817
 02/01  10:00:00,70.6375952333,5.57735394828,5.72896684183,0.00398657617623,23.6694662846,35.6302164847,49.0128855494,7.52403837759,18.025,23.4638471718
 02/01  11:00:00,51.9755519167,5.44958674904,4.73156359781,0.0639385441946,18.7433767983,22.9618409725,50.1849204508,8.74266689669,18.025,23.4172535541
 02/01  12:00:00,51.6401532886,5.41982308523,4.42700777446,0.0652233407452,18.7433767983,22.9618409725,49.6485615214,8.25647059806,18.025,23.3670909233
 02/01  13:00:00,51.7444793927,5.42801763933,4.50796542183,0.0369487440149,18.5889407304,23.1597249699,47.9541669148,6.56942166353,18.025,23.3597452513
 02/01  14:00:00,52.1966507879,5.46565324324,4.70590599936,0.00704447004087,18.7433767983,23.2517909448,39.9758109391,4.42045445004,18.025,17.5303564891
 02/01  15:00:00,52.798580626,5.52284147508,5.25769280532,0.0,18.7433767983,23.2517909448,43.7115437251,2.32532480115,18.025,23.3612189239
 02/01  16:00:00,53.1522176179,5.58157806037,5.8425370496,0.0,18.7433767983,22.9618409725,40.4027392706,2.42520922821,18.025,19.9525300424
 02/01  17:00:00,57.0634994837,5.59965192759,5.2844285545,0.0,18.7433767983,27.431320555,23.5669851961,2.17314974384,18.025,3.36883545227
 02/01  18:00:00,72.4037228739,5.75280155874,4.51513178968,0.0,17.6635504202,40.6971502883,8.89949020969,3.1227694774,0.0,5.77672073229
 02/01  19:00:00,83.1402186004,5.84261876253,4.88869538422,0.0,27.5259009287,37.3340067412,26.0339701118,8.65320391365,0.0,17.3807661981
 02/01  20:00:00,85.9134624564,5.90981860943,5.26961326212,0.0,33.8341110165,33.3544677425,17.1726822959,11.383943672,0.0,5.78873862386
 02/01  21:00:00,95.656737869,6.11343002557,6.65511680634,0.0,36.5179666069,38.8247702939,23.9806997168,12.42446035,0.0,11.5562393667
 02/01  22:00:00,90.5308211187,6.17162047385,6.98574632585,0.0,32.965339924,36.8579353714,24.0438712663,12.43798608,0.0,11.6058851863
 02/01  23:00:00,64.1472399993,5.82654270358,4.49462159547,0.0,25.6355707503,20.6438685092,22.8507570859,11.2806636681,0.0,11.5700934178
 02/01  24:00:00,42.604183888,5.60370643167,2.72767326469,0.0,15.0252895274,11.7056064465,16.7113795327,10.9404195521,0.0,5.77095998061
 02/02  01:00:00,36.8287569175,5.54566182167,2.03610734945,0.0,11.6412384099,10.0650221343,18.0157868359,12.2509414631,0.0,5.76484537284
 02/02  02:00:00,34.9683244835,5.51669619599,1.76540862063,0.0,10.0992000411,10.047477231,12.0711363236,12.0511363236,0.0,0.02
 02/02  03:00:00,32.8985099742,5.49130341566,1.58054016677,0.0,8.25718729233,10.0299323277,17.3833749271,11.6246554875,0.0,5.75871943965
 02/02  04:00:00,32.7669481371,5.47599899278,1.46428452777,0.0,8.25718729233,10.0299323277,17.5560767391,11.7976847418,0.0,5.75839199721
 02/02  05:00:00,34.2736702391,5.46436807421,1.37596292445,0.0,8.25718729233,11.6354268332,11.973866716,11.953866716,0.0,0.02
 02/02  06:00:00,42.0025774062,5.48146511184,1.5078963957,0.0,12.1011305571,15.3678112995,22.6704943649,11.1247924827,0.0,11.5457018823
 02/02  07:00:00,74.1277617231,5.78388361972,3.80204296166,0.0,19.7275818095,37.2640762949,21.9064820976,10.3003397849,0.0,11.6061423128
 02/02  08:00:00,87.76501274,6.0581590847,6.09661715965,0.0,24.3117294858,51.2795993405,26.1019906532,8.62926703271,0.0,17.4727236205
 02/02  09:00:00,76.2882696384,5.79896017624,6.15448932494,0.0,23.6694662846,40.6342015617,31.3792335733,1.95470143356,0.0,29.4245321397
 02/02  10:00:00,74.3459274842,5.88363068823,9.13500350704,0.0,23.6694662846,35.6302164847,41.6788696327,0.187501401275,18.025,23.4663682314
 02/02  11:00:00,56.2029535268,5.82367499359,8.64881838076,0.0,18.7433767983,22.9618409725,43.9160641295,0.774523230782,18.025,25.1165408987
 02/02  12:00:00,57.0064882797,5.92475695526,9.35363354024,0.0,18.7433767983,22.9618409725,39.8859127695,0.188330112919,18.025,21.6725826565
 02/02  13:00:00,58.0859993946,6.03116726201,10.2832868438,0.0,18.5889407304,23.1597249699,41.4790293637,0.0920397708476,18.025,23.3619895929
 02/02  14:00:00,58.9240062028,6.11603739049,10.7899161079,0.0,18.7433767983,23.2517909448,35.5489852169,0.0,18.025,17.5239852169
 02/02  15:00:00,59.3050514997,6.14389278876,11.1431132067,0.0,18.7433767983,23.2517909448,41.3914407005,0.0,18.025,23.3664407005
 02/02  16:00:00,59.0101287023,6.15845058468,11.1235804126,0.0,18.7433767983,22.9618409725,41.3862169626,0.0,18.025,23.3612169626
 02/02  17:00:00,62.238295678,6.12155747246,9.93731087044,0.0,18.7433767983,27.431320555,23.7888046361,0.0,18.025,5.76380463615
 02/02  18:00:00,77.0048728237,6.25569559309,8.61338339655,0.0,17.6635504202,40.6971502883,6.39018677472,0.613420630101,0.0,5.77676614462
 02/02  19:00:00,87.3652392521,6.32514491533,8.63118775003,0.0,27.5259009287,37.3340067412,14.8205215883,3.22654537942,0.0,11.5939762089
 02/02  20:00:00,89.8806462682,6.36972804808,8.77688662104,0.0,33.8341110165,33.3544677425,12.1248880145,6.33677090271,0.0,5.7881171118
 02/02  21:00:00,99.1026962608,6.52733027548,9.68717571131,0.0,36.5179666069,38.8247702939,20.4465596124,8.88957299091,0.0,11.5569866215
 02/02  22:00:00,93.4487622632,6.53161537522,9.54369053873,0.0,32.965339924,36.8579353714,21.9062880872,10.2992475956,0.0,11.6070404916
 02/02  23:00:00,66.17966948,6.09019924511,6.26339602441,0.0,25.6355707503,20.6438685092,24.5915060414,13.0212728406,0.0,11.5702332008
 02/02  24:00:00,43.6815472673,5.75265951349,3.65608367474,0.0,15.0252895274,11.7056064465,20.5623238777,14.7913847303,0.0,5.77093914741
 02/03  01:00:00,37.6643690363,5.64911064493,2.76827011843,0.0,11.6412384099,10.0650221343,21.0061855033,15.2414971271,0.0,5.76468837625
 02/03  02:00:00,35.6251213408,5.60071020803,2.33818831556,0.0,10.0992000411,10.047477231,21.3559140458,15.597012747,0.0,5.75890129882
 02/03  03:00:00,33.3525358315,5.55256546778,1.97330774458,0.0,8.25718729233,10.0299323277,16.9694835454,16.9494835454,0.0,0.02
 02/03  04:00:00,33.0303315445,5.51581756718,1.68784701204,0.0,8.25718729233,10.0299323277,24.6535162639,18.8945817306,0.0,5.75893453334
 02/03  05:00:00,34.3451788694,5.48276652716,1.42907191166,0.0,8.25718729233,11.6354268332,26.7603389322,20.9957613563,0.0,5.76457757589
 02/03  06:00:00,42.0677976788,5.49844486328,1.55614018535,0.0,12.1011305571,15.3678112995,24.5114842305,18.7285661976,0.0,5.78291803287
 02/03  07:00:00,74.1767228001,5.80576007765,3.82912399679,0.0,19.7275818095,37.2640762949,26.1662691606,14.5616607665,0.0,11.6046083941
 02/03  08:00:00,87.6657672357,6.07331505925,5.98221659524,0.0,24.3117294858,51.2795993405,27.8705232469,10.3971727538,0.0,17.473350493
 02/03  09:00:00,76.1608691581,5.8369016635,5.98914704855,0.0,23.6694662846,40.6342015617,32.8056100978,3.38046740498,0.0,29.4251426929
 02/03  10:00:00,74.4654303171,5.95525464436,9.18288462886,0.0,23.6694662846,35.6302164847,48.6404473895,1.28958274806,18.025,29.3258646415
 02/03  11:00:00,56.8919580249,5.93224401803,9.22925232138,0.0,18.7433767983,22.9618409725,42.5614810025,1.11870461964,18.025,23.4177763829
 02/03  12:00:00,58.2524025438,6.06799926884,10.456304686,0.0,18.7433767983,22.9618409725,35.589896779,0.0361422041927,18.025,17.5287545748
 02/03  13:00:00,59.5545202482,6.14974896702,11.6332265441,0.0,18.5889407304,23.1597249699,41.3907455197,0.0,18.025,23.3657455197
 02/03  14:00:00,58.9976262023,6.10220252836,10.8773750154,0.0,18.7433767983,23.2517909448,41.3855017286,0.0,18.025,23.3605017286
 02/03  15:00:00,58.6654280066,6.05630988529,10.591065856,0.0,18.7433767983,23.2517909448,35.5492842598,0.0,18.025,17.5242842598
 02/03  16:00:00,58.6530408942,6.0668662338,10.8580800413,0.0,18.7433767983,22.9618409725,41.3899201553,0.0,18.025,23.3649201553
 02/03  17:00:00,62.6109921086,6.07507997274,10.3564840004,0.0,18.7433767983,27.431320555,23.7897668058,0.0,18.025,5.7647668058
 02/03  18:00:00,78.2717815703,6.29439720526,9.84159274146,0.0,17.6635504202,40.6971502883,5.77682717055,0.0,0.0,5.77682717055
 02/03  19:00:00,89.7462983881,6.47140681226,10.8659847265,0.0,27.5259009287,37.3340067412,11.6048125028,0.0105771767317,0.0,11.594235326
 02/03  20:00:00,93.6652537737,6.64653034985,12.2846897979,0.0,33.8341110165,33.3544677425,11.5562922297,0.0,0.0,11.5562922297
 02/03  21:00:00,103.604175483,6.89240342159,13.8235818552,0.0,36.5179666069,38.8247702939,6.21281173569,0.425398193023,0.0,5.78741354267
 02/03  22:00:00,98.3170535298,6.93959406402,14.0040028148,0.0,32.965339924,36.8579353714,18.6552317594,1.25537557652,0.0,17.3998561828
 02/03  23:00:00,70.5999430241,6.47019761482,10.3036727866,0.0,25.6355707503,20.6438685092,8.75942415563,2.96474324702,0.0,5.79468090861
 02/03  24:00:00,47.3746552077,6.07262583065,7.02922480932,0.0,15.0252895274,11.7056064465,10.3369153265,4.56601638742,0.0,5.77089893907
 02/04  01:00:00,42.1430371475,5.94415828663,5.75199441264,0.0,12.8411359301,10.0650221343,10.8357972519,5.07085291266,0.0,5.76494433919
 02/04  02:00:00,41.3429819821,5.87416210452,5.02311464374,0.0,12.8411359301,10.0650221343,11.1804703268,5.42175616591,0.0,5.75871416093
 02/04  03:00:00,35.4108667568,5.74686558311,3.83733782714,0.0,8.25718729233,10.0299323277,6.6702008969,6.6502008969,0.0,0.02
 02/04  04:00:00,34.5570473938,5.66732749434,3.06305546461,0.0,8.25718729233,10.0299323277,14.1671477507,8.40839196869,0.0,5.75875578202
 02/04  05:00:00,35.6957202317,5.62164567803,2.64073226311,0.0,8.25718729233,11.6354268332,15.9180835897,10.1531804839,0.0,5.76490310589
 02/04  06:00:00,39.4747077557,5.58377853376,2.29921988096,0.0,8.71707943955,15.3327214929,18.1645626843,12.3935733139,0.0,5.77098937044
 02/04  07:00:00,60.1656118935,5.65336634119,2.82439355457,0.0,18.5082010057,25.6353820695,19.8212410082,14.0393876082,0.0,5.78185340002
 02/04  08:00:00,71.042699734,5.88350647486,4.6716709568,0.0,19.4083231844,41.0650158608,29.7202517354,12.3200853296,0.0,17.4001664059
 02/04  09:00:00,101.875103665,6.48928161756,11.0212673484,0.0,26.3286599382,57.9988325916,32.4174699052,2.83919252545,0.0,29.5782773797
 02/04  10:00:00,88.5342200987,6.42520904104,12.8987565065,0.0,26.3286599382,42.8504436482,47.4716905904,0.0273243900082,18.025,29.4193662004
 02/04  11:00:00,62.6071661435,6.18949026575,11.2016411746,0.0,21.7447113004,23.4437158914,47.3533174496,0.0,18.025,29.3283174496
 02/04  12:00:00,60.7986032104,6.27528921969,11.769150137,0.0,19.3027497915,23.426170988,41.4419120546,0.0,18.025,23.4169120546
 02/04  13:00:00,61.8270101527,6.38936005746,12.5414406207,0.0,19.1483137236,23.7250123474,35.5479750069,0.0,18.025,17.5229750069
 02/04  14:00:00,62.897545957,6.48797434148,13.3678232124,0.0,19.3027497915,23.7161209604,41.3917923193,0.0,18.025,23.3667923193
 02/04  15:00:00,63.2886265892,6.53637234892,13.7105038792,0.0,19.3027497915,23.7161209604,41.3850328835,0.0,18.025,23.3600328835
 02/04  16:00:00,62.737762011,6.51841185441,13.4675443335,0.0,19.3027497915,23.426170988,35.5486211821,0.0,18.025,17.5236211821
 02/04  17:00:00,65.6813566505,6.43459998479,12.0436357095,0.0,19.3027497915,27.8956505705,23.7887002041,0.0,18.025,5.76370020409
 02/04  18:00:00,75.795037637,6.42758567823,9.77378925039,0.0,18.2229234133,37.5968344597,6.26714544345,0.496328535353,0.0,5.7708169081
 02/04  19:00:00,93.9924683586,6.55464736783,10.1228037094,0.0,32.690315043,37.0816133363,9.19643485103,3.4196212517,0.0,5.77681359933
 02/04  20:00:00,94.4075112234,6.61609981276,10.3646018934,0.0,36.8143715336,33.066984531,18.0255327016,6.46767400635,0.0,11.5578586952
 02/04  21:00:00,100.299832415,6.7246127716,10.9083310518,0.0,36.3493007332,38.7721355839,21.0270578348,9.47076098402,0.0,11.5562968508
 02/04  22:00:00,97.5275344869,6.66909742723,10.3094144122,0.0,36.1807251679,36.8228455648,17.3999141997,11.610875705,0.0,5.78903849474
 02/04  23:00:00,72.7551941251,6.255251158,7.27078337819,0.0,31.0351095914,20.6438685092,26.0834886125,14.4766000869,0.0,11.6068885255
 02/04  24:00:00,47.0918575994,5.87671158321,4.54018242916,0.0,17.4250845679,11.7056064465,27.820842086,16.2748221097,0.0,11.5460199764
 02/05  01:00:00,39.7221680911,5.74070339144,3.41515700415,0.0,12.925468867,10.100111941,23.5634818748,17.7986275386,0.0,5.76485433622
 02/05  02:00:00,38.9879619256,5.66466026276,2.75817869603,0.0,12.925468867,10.100111941,19.8583245065,19.8383245065,0.0,0.02
 02/05  03:00:00,33.6722051412,5.58502720933,2.14108904404,0.0,8.34152022915,10.0650221343,27.7466823992,21.9879544033,0.0,5.75872799588
 02/05  04:00:00,33.3761333985,5.54872750296,1.88131875856,0.0,8.34152022915,10.0650221343,27.76023258,22.0018328613,0.0,5.75839971866
 02/05  05:00:00,34.7171068755,5.51685335786,1.64749181284,0.0,8.34152022915,11.6705166398,22.8819471068,22.8619471068,0.0,0.02
 02/05  06:00:00,38.6549072478,5.48934778958,1.45442775595,0.0,8.80141237637,15.3678112995,28.8960409053,23.1250455073,0.0,5.77099539798
 02/05  07:00:00,59.1917241596,5.55817606439,1.94569084069,0.0,18.5082010057,25.6353820695,35.211084758,23.6658268169,0.0,11.5452579412
 02/05  08:00:00,69.9518464534,5.76522200107,3.57968557701,0.0,19.4926561212,41.1001056674,28.8487872588,17.2418209684,0.0,11.6069662904
 02/05  09:00:00,98.5905931709,6.17551853787,8.05052081256,0.0,26.3286599382,57.9988325916,40.8090125197,5.31414724006,0.0,35.4948652796
 02/05  10:00:00,85.6939405974,6.16460078047,10.4385084519,0.0,26.2443270014,42.8153538416,48.3906226167,0.946714777942,18.025,29.4189078388
 02/05  11:00:00,60.953356339,6.02900397739,9.70831861521,0.0,21.7447113004,23.4437158914,41.9756937506,0.482348269975,18.025,23.4683454806
 02/05  12:00:00,59.4858350353,6.13314536704,10.5388140434,0.0,19.3449162599,23.4437158914,41.4401977649,0.0,18.025,23.4151977649
 02/05  13:00:00,60.640954923,6.24263103758,11.4424074396,0.0,19.190480192,23.7425572507,41.3879296201,0.0,18.025,23.3629296201
 02/05  14:00:00,61.1720109796,6.27039901836,11.9195692575,0.0,19.260583323,23.698576057,41.3836852001,0.0,18.025,23.3586852001
 02/05  15:00:00,62.7273458221,6.37201996113,13.3732858521,0.0,19.260583323,23.698576057,35.5558487277,0.0,18.025,17.5308487277
 02/05  16:00:00,63.7598200364,6.46638949519,14.6013434223,0.0,19.260583323,23.4086260847,41.3868709581,0.0,18.025,23.3618709581
 02/05  17:00:00,67.7598514402,6.45244775627,14.1639832845,0.0,19.260583323,27.8781056672,23.7897244496,0.0,18.025,5.76472444962
 02/05  18:00:00,78.4543819905,6.54438133012,12.3760431526,0.0,18.1807569449,37.5792895564,5.77089171603,0.0,0.0,5.77089171603
 02/05  19:00:00,96.84773097,6.75730785905,12.894826846,0.0,32.6059821062,37.0465235296,5.77689080089,0.0,0.0,5.77689080089
 02/05  20:00:00,97.8014342869,6.87555419744,13.4990717799,0.0,36.8143715336,33.066984531,5.78798633866,0.0,0.0,5.78798633866
 02/05  21:00:00,104.313773102,7.03962875314,14.4878320164,0.0,36.43363367,38.8072253906,11.5567133018,0.0,0.0,11.5567133018
 02/05  22:00:00,101.872046624,7.04318388211,14.3992607639,0.0,36.0963922311,36.7877557581,11.5574247707,0.0,0.0,11.5574247707
 02/05  23:00:00,77.4174374408,6.66631793466,11.6413846405,0.0,30.9507766546,20.6087787026,12.0386668855,0.432863246607,0.0,11.6058036389
 02/05  24:00:00,51.6280160726,6.27727161297,8.6757839961,0.0,17.4250845679,11.7056064465,7.02199812718,1.23899691662,0.0,5.78300121056
 02/06  01:00:00,42.2516977459,6.09339429691,6.91131618217,0.0,11.6412384099,10.0650221343,9.08942001109,3.32454621972,0.0,5.76487379137
 02/06  02:00:00,39.3160931942,5.96411414738,5.66575494918,0.0,10.0992000411,10.047477231,10.7092624897,4.95148612216,0.0,5.75777636755
 02/06  03:00:00,37.2915792567,5.92803048755,5.53688698485,0.0,8.25718729233,10.0299323277,2.5180854745,2.4980854745,0.0,0.02
 02/06  04:00:00,37.2560557201,5.91100375337,5.51838643581,0.0,8.25718729233,10.0299323277,6.93139966197,1.17276003456,0.0,5.75863962741
 02/06  05:00:00,38.6422575789,5.88175403696,5.32716189667,0.0,8.25718729233,11.6354268332,6.98981063738,1.22491563478,0.0,5.7648950026
 02/06  06:00:00,46.7242125543,5.92417444276,5.78682768599,0.0,12.1011305571,15.3678112995,6.9807535449,1.19771637026,0.0,5.78303717463
 02/06  07:00:00,81.6250859812,6.51125092111,10.571995568,0.0,19.7275818095,37.2640762949,13.0118454493,0.729329828229,0.0,12.2825156211
 02/06  08:00:00,96.721717167,6.92185795893,14.189626423,0.0,24.3117294858,51.2795993405,22.78889774,0.178556283676,0.0,22.6103414563
 02/06  09:00:00,83.4649990593,6.40097148784,12.7292089913,0.0,23.6694662846,40.6342015617,29.4225077296,0.0,0.0,29.4225077296
 02/06  10:00:00,80.2546167673,6.3593295191,14.5679997512,0.0,23.6694662846,35.6302164847,41.4857727719,0.0,18.025,23.4607727719
 02/06  11:00:00,61.2451981465,6.12375180274,13.3909840596,0.0,18.7433767983,22.9618409725,41.442247559,0.0,18.025,23.417247559
 02/06  12:00:00,62.614929857,6.18648351684,14.7003484392,0.0,18.7433767983,22.9618409725,41.3910137502,0.0,18.025,23.3660137502
 02/06  13:00:00,64.8563167827,6.29738175768,16.7873881563,0.0,18.5889407304,23.1597249699,35.5536621161,0.0,18.025,17.5286621161
 02/06  14:00:00,66.4922853207,6.36690822255,18.1073318649,0.0,18.7433767983,23.2517909448,41.3870578464,0.0,18.025,23.3620578464
 02/06  15:00:00,68.4779634686,6.52487483283,19.9350374777,0.0,18.7433767983,23.2517909448,41.3803689788,0.0,18.025,23.3553689788
 02/06  16:00:00,67.6893578284,6.50536589705,19.4558945991,0.0,18.7433767983,22.9618409725,35.5553727764,0.0,18.025,17.5303727764
 02/06  17:00:00,71.8918163946,6.55564584209,19.1567474487,0.0,18.7433767983,27.431320555,23.7895866136,0.0,18.025,5.76458661356
 02/06  18:00:00,85.9793750981,6.75760856748,17.0859785678,0.0,17.6635504202,40.6971502883,5.77562390851,0.0,0.0,5.77562390851
 02/06  19:00:00,95.5983154372,6.90323098324,16.2861799769,0.0,27.5259009287,37.3340067412,11.5942134021,0.0,0.0,11.5942134021
 02/06  20:00:00,99.2369614465,7.06069245804,17.4422347586,0.0,33.8341110165,33.3544677425,11.557439308,0.0,0.0,11.557439308
 02/06  21:00:00,109.246634775,7.31143817334,19.0470087002,0.0,36.5179666069,38.8247702939,5.81965577763,0.0315205911786,0.0,5.78813518645
 02/06  22:00:00,104.256710632,7.38652950173,19.4967264766,0.0,32.965339924,36.8579353714,17.3981163162,0.0,0.0,17.3981163162
 02/06  23:00:00,76.238134966,6.92441064755,15.4876521761,0.0,25.6355707503,20.6438685092,11.5695761042,0.0,0.0,11.5695761042
 02/06  24:00:00,53.1073212134,6.53452555576,12.2999917216,0.0,15.0252895274,11.7056064465,5.77099996965,0.0,0.0,5.77099996965
 02/07  01:00:00,46.6602499384,6.39787535535,11.0153900082,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 02/07  02:00:00,44.1192041275,6.310104959,10.1228764222,0.0,10.0992000411,10.047477231,5.75883212007,0.0,0.0,5.75883212007
 02/07  03:00:00,41.4834105755,6.23548435592,9.42126096949,0.0,8.25718729233,10.0299323277,5.75874780402,0.0,0.0,5.75874780402
 02/07  04:00:00,40.6743771846,6.17376918312,8.67394626885,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/07  05:00:00,41.7761229203,6.13273277362,8.21004961158,0.0,8.25718729233,11.6354268332,5.7646511636,0.0,0.0,5.7646511636
 02/07  06:00:00,49.5504792391,6.15235582044,8.38491102833,0.0,12.1011305571,15.3678112995,5.78210622864,0.0,0.0,5.78210622864
 02/07  07:00:00,83.9271666598,6.70569513654,12.6796342519,0.0,19.7275818095,37.2640762949,17.3974594019,0.0,0.0,17.3974594019
 02/07  08:00:00,98.9761470222,7.0988553158,16.2670595298,0.0,24.3117294858,51.2795993405,17.4735399551,0.0,0.0,17.4735399551
 02/07  09:00:00,87.9878483675,6.72095085534,16.932080058,0.0,23.6694662846,40.6342015617,29.424046957,0.0,0.0,29.424046957
 02/07  10:00:00,87.9211713238,6.85500174701,21.7388834904,0.0,23.6694662846,35.6302164847,41.4877961883,0.0,18.025,23.4627961883
 02/07  11:00:00,70.137007336,6.75714043599,21.6494050518,0.0,18.7433767983,22.9618409725,41.4434229584,0.0,18.025,23.4184229584
 02/07  12:00:00,71.6211038272,6.88312893342,23.0098767791,0.0,18.7433767983,22.9618409725,41.3932333836,0.0,18.025,23.3682333836
 02/07  13:00:00,73.0225624305,7.00155873092,24.2494558732,0.0,18.5889407304,23.1597249699,35.7983732164,0.0,18.025,17.7733732164
 02/07  14:00:00,74.2044382218,7.08161444303,25.1047786563,0.0,18.7433767983,23.2517909448,41.1415987937,0.0,18.025,23.1165987937
 02/07  15:00:00,74.4373001444,7.10976012219,25.3094938919,0.0,18.7433767983,23.2517909448,41.3850881994,0.0,18.025,23.3600881994
 02/07  16:00:00,73.7534496876,7.09976686386,24.9255808862,0.0,18.7433767983,22.9618409725,35.545671137,0.0,18.025,17.520671137
 02/07  17:00:00,76.0988215064,7.02620136841,22.8932028211,0.0,18.7433767983,27.431320555,23.7895858123,0.0,18.025,5.76458581229
 02/07  18:00:00,89.0795212106,7.10602993837,19.8377045791,0.0,17.6635504202,40.6971502883,5.7766867339,0.0,0.0,5.7766867339
 02/07  19:00:00,96.7108393748,7.12493473877,17.177002272,0.0,27.5259009287,37.3340067412,17.3800064405,0.0,0.0,17.3800064405
 02/07  20:00:00,98.1538648871,7.13610934372,16.2837263716,0.0,33.8341110165,33.3544677425,5.78849111086,0.0,0.0,5.78849111086
 02/07  21:00:00,106.116470345,7.21765409318,16.0106256643,0.0,36.5179666069,38.8247702939,12.1746455185,0.617884885402,0.0,11.5567606331
 02/07  22:00:00,100.016641458,7.1833916112,15.4597994995,0.0,32.965339924,36.8579353714,13.1285876222,1.52263007029,0.0,11.6059575519
 02/07  23:00:00,73.0222844515,6.75801712754,12.4381931976,0.0,25.6355707503,20.6438685092,12.490019181,0.920188107278,0.0,11.5698310738
 02/07  24:00:00,49.3284618323,6.30620448871,8.74945425586,0.0,15.0252895274,11.7056064465,8.46158728456,2.69068778336,0.0,5.7708995012
 02/08  01:00:00,41.8818315828,6.07845219023,6.55639346933,0.0,11.6412384099,10.0650221343,11.9463373632,6.18143726277,0.0,5.76490010047
 02/08  02:00:00,38.9398499638,5.94855838424,5.30507279126,0.0,10.0992000411,10.047477231,7.33764163056,7.31764163056,0.0,0.02
 02/08  03:00:00,36.050452197,5.83809229485,4.38569421514,0.0,8.25718729233,10.0299323277,13.5267948077,7.76797487553,0.0,5.75881993218
 02/08  04:00:00,35.2648992746,5.75203030135,3.68620607932,0.0,8.25718729233,10.0299323277,9.11720026397,9.09720026397,0.0,0.02
 02/08  05:00:00,36.7327906031,5.7311415046,3.56831082945,0.0,8.25718729233,11.6354268332,13.4589551471,7.69406964593,0.0,5.76488550116
 02/08  06:00:00,45.2264377734,5.79846986422,4.41475383694,0.0,12.1011305571,15.3678112995,14.9291378456,3.38446476749,0.0,11.5446730781
 02/08  07:00:00,80.3700828444,6.39886204799,9.42939031473,0.0,19.7275818095,37.2640762949,12.5385492956,0.933074183987,0.0,11.6054751116
 02/08  08:00:00,96.116476668,6.86765616738,13.6385887773,0.0,24.3117294858,51.2795993405,17.6067656108,0.134224351778,0.0,17.4725412591
 02/08  09:00:00,83.9245978628,6.41841007151,13.1713714016,0.0,23.6694662846,40.6342015617,29.4318695839,0.00936760653558,0.0,29.4225019773
 02/08  10:00:00,81.3878703579,6.45823127441,15.6023502679,0.0,23.6694662846,35.6302164847,41.4917563164,0.0,18.025,23.4667563164
 02/08  11:00:00,64.2446171916,6.35346226267,16.1606960766,0.0,18.7433767983,22.9618409725,41.4430541167,0.0,18.025,23.4180541167
 02/08  12:00:00,68.1774582756,6.6197014478,19.829659853,0.0,18.7433767983,22.9618409725,41.3909208149,0.0,18.025,23.3659208149
 02/08  13:00:00,71.53944415,6.84196181617,22.925937956,0.0,18.5889407304,23.1597249699,41.3838560491,0.0,18.025,23.3588560491
 02/08  14:00:00,74.7526456942,7.03860181632,25.695992927,0.0,18.7433767983,23.2517909448,35.549152736,0.0,18.025,17.524152736
 02/08  15:00:00,75.8208168388,7.12580951929,26.67696398,0.0,18.7433767983,23.2517909448,41.3896832198,0.0,18.025,23.3646832198
 02/08  16:00:00,74.6396103152,7.1066006443,25.8049120557,0.0,18.7433767983,22.9618409725,41.3829579121,0.0,18.025,23.3579579121
 02/08  17:00:00,77.1655778205,7.04482974835,23.9413241043,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/08  18:00:00,89.8672601643,7.13910868088,20.5923593977,0.0,17.6635504202,40.6971502883,11.533455778,0.0,0.0,11.533455778
 02/08  19:00:00,98.2052397558,7.20103272179,18.5953038406,0.0,27.5259009287,37.3340067412,11.5930861542,0.0,0.0,11.5930861542
 02/08  20:00:00,100.441818551,7.2552022637,18.4525887634,0.0,33.8341110165,33.3544677425,5.7876812024,0.0,0.0,5.7876812024
 02/08  21:00:00,110.511896418,7.48327835026,20.1404291819,0.0,36.5179666069,38.8247702939,11.5560605045,0.0,0.0,11.5560605045
 02/08  22:00:00,105.766889656,7.555187403,20.8382516071,0.0,32.965339924,36.8579353714,11.6064856556,0.0,0.0,11.6064856556
 02/08  23:00:00,78.0972537678,7.10306110916,17.1681206555,0.0,25.6355707503,20.6438685092,11.5700158884,0.0,0.0,11.5700158884
 02/08  24:00:00,54.710003766,6.69291945724,13.7442819631,0.0,15.0252895274,11.7056064465,5.77095800596,0.0,0.0,5.77095800596
 02/09  01:00:00,47.5881414132,6.50756856597,11.8335863422,0.0,11.6412384099,10.0650221343,5.76490828479,0.0,0.0,5.76490828479
 02/09  02:00:00,44.6658297085,6.38868166713,10.590928338,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/09  03:00:00,41.8874749305,6.29857519655,9.76223718042,0.0,8.25718729233,10.0299323277,5.75881130039,0.0,0.0,5.75881130039
 02/09  04:00:00,41.3431608253,6.24743949155,9.26905630581,0.0,8.25718729233,10.0299323277,5.75847872833,0.0,0.0,5.75847872833
 02/09  05:00:00,42.5941400692,6.21116422243,8.94963786033,0.0,8.25718729233,11.6354268332,5.76411150335,0.0,0.0,5.76411150335
 02/09  06:00:00,50.5420845919,6.23914953643,9.28972462151,0.0,12.1011305571,15.3678112995,5.78306431464,0.0,0.0,5.78306431464
 02/09  07:00:00,84.9462306723,6.79618993842,13.6082091243,0.0,19.7275818095,37.2640762949,11.6068978391,0.0,0.0,11.6068978391
 02/09  08:00:00,100.10283695,7.20093392231,17.2916756858,0.0,24.3117294858,51.2795993405,17.4732228258,0.0,0.0,17.4732228258
 02/09  09:00:00,87.6786312931,6.71258646004,16.6312298344,0.0,23.6694662846,40.6342015617,29.4238419986,0.0,0.0,29.4238419986
 02/09  10:00:00,85.2557291004,6.69174806918,19.2366914619,0.0,23.6694662846,35.6302164847,47.3494818678,0.0,18.025,29.3244818678
 02/09  11:00:00,66.0827139191,6.43520422326,17.9170525299,0.0,18.7433767983,22.9618409725,41.4412244698,0.0,18.025,23.4162244698
 02/09  12:00:00,68.0143419586,6.55259371019,19.7336519474,0.0,18.7433767983,22.9618409725,35.5557697263,0.0,18.025,17.5307697263
 02/09  13:00:00,70.3416316372,6.66733484183,21.9027540103,0.0,18.5889407304,23.1597249699,41.3880119799,0.0,18.025,23.3630119799
 02/09  14:00:00,72.7368622525,6.77281303346,23.946000435,0.0,18.7433767983,23.2517909448,41.3812362312,0.0,18.025,23.3562362312
 02/09  15:00:00,73.956235078,6.83948451801,25.0987027792,0.0,18.7433767983,23.2517909448,35.5515752601,0.0,18.025,17.5265752601
 02/09  16:00:00,75.3445281001,7.00336628838,26.6130682496,0.0,18.7433767983,22.9618409725,41.3870318596,0.0,18.025,23.3620318596
 02/09  17:00:00,78.0580259025,6.98083410142,24.8977645896,0.0,18.7433767983,27.431320555,23.7896830841,0.0,18.025,5.76468308412
 02/09  18:00:00,91.064138491,7.12502768342,21.8033205211,0.0,17.6635504202,40.6971502883,5.77677765539,0.0,0.0,5.77677765539
 02/09  19:00:00,99.4628739752,7.21950887072,19.8344626449,0.0,27.5259009287,37.3340067412,11.5939045961,0.0,0.0,11.5939045961
 02/09  20:00:00,100.951441783,7.25524509914,18.9621687924,0.0,33.8341110165,33.3544677425,11.5564004889,0.0,0.0,11.5564004889
 02/09  21:00:00,109.212069381,7.37893549315,18.9449484053,0.0,36.5179666069,38.8247702939,5.80583825258,0.0172973114716,0.0,5.78854094111
 02/09  22:00:00,103.076390051,7.36331904946,18.3396183739,0.0,32.965339924,36.8579353714,11.6056157186,0.0,0.0,11.6056157186
 02/09  23:00:00,75.6892822599,6.92191715789,14.9412969805,0.0,25.6355707503,20.6438685092,11.5703068143,0.0,0.0,11.5703068143
 02/09  24:00:00,52.3229114371,6.5048751315,11.5452344833,0.0,15.0252895274,11.7056064465,5.77086934501,0.0,0.0,5.77086934501
 02/10  01:00:00,45.3693373401,6.32512574134,9.79722633664,0.0,11.6412384099,10.0650221343,5.82156112009,0.0567877586328,0.0,5.76477336146
 02/10  02:00:00,42.7794323432,6.22654420939,8.86666587774,0.0,10.0992000411,10.047477231,5.78085453529,0.0221164571252,0.0,5.75873807816
 02/10  03:00:00,40.2807697747,6.15718449798,8.29692516739,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/10  04:00:00,39.8941400221,6.11854059371,7.94893519049,0.0,8.25718729233,10.0299323277,5.75876321325,0.0,0.0,5.75876321325
 02/10  05:00:00,41.2179686824,6.08955741203,7.69507176835,0.0,8.25718729233,11.6354268332,5.76465573357,0.0,0.0,5.76465573357
 02/10  06:00:00,49.3751242165,6.13408948186,8.2278276297,0.0,12.1011305571,15.3678112995,5.7817435548,0.0,0.0,5.7817435548
 02/10  07:00:00,84.209341199,6.72018910297,12.9473196557,0.0,19.7275818095,37.2640762949,11.6066353792,0.0,0.0,11.6066353792
 02/10  08:00:00,99.2819599584,7.11732754673,16.5544069353,0.0,24.3117294858,51.2795993405,23.2908196774,0.0,0.0,23.2908196774
 02/10  09:00:00,86.6176127461,6.61738937776,15.6654103425,0.0,23.6694662846,40.6342015617,23.5504798981,0.00942104581192,0.0,23.5410588523
 02/10  10:00:00,84.2141102791,6.59832796865,18.2884979265,0.0,23.6694662846,35.6302164847,47.3477655214,0.0,18.025,29.3227655214
 02/10  11:00:00,65.6951405414,6.40051331268,17.5641685217,0.0,18.7433767983,22.9618409725,41.442857658,0.0,18.025,23.417857658
 02/10  12:00:00,67.1806037665,6.45495320064,18.9975542966,0.0,18.7433767983,22.9618409725,41.3893482598,0.0,18.025,23.3643482598
 02/10  13:00:00,68.1602766377,6.48962883154,19.8991042033,0.0,18.5889407304,23.1597249699,35.5547027537,0.0,18.025,17.5297027537
 02/10  14:00:00,71.6877843518,6.70737440959,22.9623655729,0.0,18.7433767983,23.2517909448,41.3852696988,0.0,18.025,23.3602696988
 02/10  15:00:00,74.3972659739,6.89340428273,25.4858115657,0.0,18.7433767983,23.2517909448,35.5480052663,0.0,18.025,17.5230052663
 02/10  16:00:00,74.1706206069,6.91744165025,25.5250855316,0.0,18.7433767983,22.9618409725,41.3910694648,0.0,18.025,23.3660694648
 02/10  17:00:00,77.1228014441,6.89295532065,24.0504227035,0.0,18.7433767983,27.431320555,23.7895133786,0.0,18.025,5.76451337864
 02/10  18:00:00,91.5196954674,7.08875551804,22.2951537474,0.0,17.6635504202,40.6971502883,5.77646425221,0.0,0.0,5.77646425221
 02/10  19:00:00,100.90331139,7.23511529484,21.259296374,0.0,27.5259009287,37.3340067412,11.5932917755,0.0,0.0,11.5932917755
 02/10  20:00:00,103.819834317,7.36707822647,21.7187271848,0.0,33.8341110165,33.3544677425,11.5576567194,0.0,0.0,11.5576567194
 02/10  21:00:00,112.291306942,7.55246669119,21.8506561212,0.0,36.5179666069,38.8247702939,5.78767517513,0.0,0.0,5.78767517513
 02/10  22:00:00,106.674864816,7.58812721617,21.7132886376,0.0,32.965339924,36.8579353714,17.3987140076,0.0,0.0,17.3987140076
 02/10  23:00:00,78.4578069644,7.10578122382,17.5259585344,0.0,25.6355707503,20.6438685092,5.79491096934,0.0,0.0,5.79491096934
 02/10  24:00:00,54.5601838309,6.66546191149,13.6219204351,0.0,15.0252895274,11.7056064465,5.76973158393,0.0,0.0,5.76973158393
 02/11  01:00:00,48.7399413166,6.49551154415,11.7975491736,0.0,12.8411359301,10.0650221343,5.76493998776,0.0,0.0,5.76493998776
 02/11  02:00:00,47.1340299821,6.37494084688,10.3133865282,0.0,12.8411359301,10.0650221343,5.7586203094,0.0,0.0,5.7586203094
 02/11  03:00:00,41.0325120611,6.23542146869,8.97042854764,0.0,8.25718729233,10.0299323277,5.75865243366,0.0,0.0,5.75865243366
 02/11  04:00:00,40.3763176501,6.17385384427,8.37580278807,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/11  05:00:00,41.2214523079,6.10703911024,7.68107453546,0.0,8.25718729233,11.6354268332,5.81778476251,0.0536035198571,0.0,5.76418124265
 02/11  06:00:00,45.3421590711,6.08504768844,7.66540587541,0.0,8.71707943955,15.3327214929,5.77266350144,0.00241562739791,0.0,5.77024787404
 02/11  07:00:00,65.722513272,6.29174547258,9.62692117248,0.0,18.5082010057,25.6353820695,5.78203502603,0.0,0.0,5.78203502603
 02/11  08:00:00,80.7933991211,6.70789919434,13.5979864557,0.0,19.4083231844,41.0650158608,17.3993535031,0.0,0.0,17.3993535031
 02/11  09:00:00,112.123512368,7.24596760776,20.5130033371,0.0,26.3286599382,57.9988325916,32.8939260508,0.0,0.0,32.8939260508
 02/11  10:00:00,99.4649044035,7.14977873069,23.1048790052,0.0,26.3286599382,42.8504436482,44.1411806659,0.0,18.025,26.1161806659
 02/11  11:00:00,74.0043634419,6.85310891242,21.9352267849,0.0,21.7447113004,23.4437158914,47.3536934824,0.0,18.025,29.3286934824
 02/11  12:00:00,71.1562408483,6.78328203189,21.6187994172,0.0,19.3027497915,23.426170988,41.4401944757,0.0,18.025,23.4151944757
 02/11  13:00:00,72.5334677865,6.85070317196,22.7865584631,0.0,19.1483137236,23.7250123474,35.5482869959,0.0,18.025,17.5232869959
 02/11  14:00:00,74.426565241,6.92354835072,24.461271107,0.0,19.3027497915,23.7161209604,41.3912679804,0.0,18.025,23.3662679804
 02/11  15:00:00,74.8556140946,6.93581311572,24.8780540225,0.0,19.3027497915,23.7161209604,41.384425671,0.0,18.025,23.359425671
 02/11  16:00:00,74.4387374171,6.94024164989,24.7466930598,0.0,19.3027497915,23.426170988,35.5451255333,0.0,18.025,17.5201255333
 02/11  17:00:00,71.06172298,6.64647237386,17.2121328332,0.0,19.3027497915,27.8956505705,23.7896215057,0.0,18.025,5.76462150571
 02/11  18:00:00,76.3548205481,6.56687732263,12.0782845489,0.0,18.2229234133,37.5968344597,5.77073149471,0.0,0.0,5.77073149471
 02/11  19:00:00,96.8217415496,6.75782920936,12.7488999672,0.0,32.690315043,37.0816133363,5.78627108224,0.00956359733288,0.0,5.77670748491
 02/11  20:00:00,96.9368481515,6.82089356086,12.6891513335,0.0,36.8143715336,33.066984531,12.6769660253,1.11939528703,0.0,11.5575707383
 02/11  21:00:00,102.342382569,6.89996787164,12.7755318394,0.0,36.3493007332,38.7721355839,16.6672167485,5.11119765862,0.0,11.5560190899
 02/11  22:00:00,99.6996586849,6.86262014393,12.2880227155,0.0,36.1807251679,36.8228455648,13.1021873543,7.31332547379,0.0,5.78886188047
 02/11  23:00:00,74.5885298556,6.42996978673,8.92941071481,0.0,31.0351095914,20.6438685092,22.2987256346,10.6923126493,0.0,11.6064129853
 02/11  24:00:00,48.1104661928,5.98842344552,5.44708439884,0.0,17.4250845679,11.7056064465,26.3962478392,14.850358165,0.0,11.5458896742
 02/12  01:00:00,40.2218839243,5.79217554137,3.86340473695,0.0,12.925468867,10.100111941,22.0467943071,16.282116475,0.0,5.76467783206
 02/12  02:00:00,39.5828057161,5.72810662942,3.28957900431,0.0,12.925468867,10.100111941,17.5780101068,17.5580101068,0.0,0.02
 02/12  03:00:00,34.0971913791,5.6288843937,2.52222070824,0.0,8.34152022915,10.0650221343,24.4018592761,18.6429469737,0.0,5.75891230242
 02/12  04:00:00,33.8034710074,5.59596544077,2.26142164475,0.0,8.34152022915,10.0650221343,24.6916942212,18.9334788939,0.0,5.75821532734
 02/12  05:00:00,35.0167235104,5.55336668521,1.91059889445,0.0,8.34152022915,11.6705166398,21.3560568316,21.3360568316,0.0,0.02
 02/12  06:00:00,38.794023596,5.50904818784,1.57384849361,0.0,8.80141237637,15.3678112995,28.0716485523,22.3007130299,0.0,5.77093552245
 02/12  07:00:00,57.5065072306,5.58734027316,2.11531643043,0.0,18.5082010057,25.6353820695,33.2538055296,21.7081874124,0.0,11.5456181172
 02/12  08:00:00,69.8818945965,5.76651240401,3.50845495176,0.0,19.4926561212,41.1001056674,31.6591844032,20.0529500589,0.0,11.6062343443
 02/12  09:00:00,97.3668385459,6.11301867691,6.889282576,0.0,26.3286599382,57.9988325916,49.2738569738,13.7788143762,0.0,35.4950425976
 02/12  10:00:00,83.7573928659,6.05599186392,8.61057806613,0.0,26.2443270014,42.8153538416,57.8572649282,10.416308214,18.025,29.4159567142
 02/12  11:00:00,58.7326195323,5.88280195613,7.63379229652,0.0,21.7447113004,23.4437158914,50.4629964786,8.9712820736,18.025,23.466714405
 02/12  12:00:00,56.9196206849,5.95657773125,8.14917281736,0.0,19.3449162599,23.4437158914,47.7113720132,6.27274988494,18.025,23.4136221283
 02/12  13:00:00,57.611449726,6.03348000817,8.62205697091,0.0,19.190480192,23.7425572507,46.2130497559,4.82754303444,18.025,23.3605067215
 02/12  14:00:00,57.9190134753,6.0804657113,8.85650752387,0.0,19.260583323,23.698576057,37.1707397043,1.62497617213,18.025,17.5207635322
 02/12  15:00:00,58.2290350993,6.11510448214,9.13189693004,0.0,19.260583323,23.698576057,42.4923290633,1.10133146237,18.025,23.3659976009
 02/12  16:00:00,57.914306537,6.10653853288,9.11568308528,0.0,19.260583323,23.4086260847,43.5036676741,2.11952761344,18.025,23.3591400607
 02/12  17:00:00,60.9496801245,6.02184016457,7.78442463538,0.0,19.260583323,27.8781056672,26.4855842766,2.6960881649,18.025,5.76449611169
 02/12  18:00:00,69.8025084192,6.05782564966,6.0947303782,0.0,18.1807569449,37.5792895564,10.9432248094,5.17261156347,0.0,5.77061324593
 02/12  19:00:00,90.3334920092,6.20937005925,6.92853073613,0.0,32.6059821062,37.0465235296,15.9990975874,10.222351665,0.0,5.77674592241
 02/12  20:00:00,91.0408564469,6.28235863707,7.33169768317,0.0,36.8143715336,33.066984531,18.2428633698,12.4555075949,0.0,5.78735577487
 02/12  21:00:00,97.0765184156,6.38873021737,7.90148126821,0.0,36.43363367,38.8072253906,27.1003520089,15.5449469283,0.0,11.5554050806
 02/12  22:00:00,94.4086071892,6.3621779293,7.61683731617,0.0,36.0963922311,36.7877557581,22.6680299466,16.8790358548,0.0,5.78899409177
 02/12  23:00:00,70.2415514953,5.99767302055,5.13415478063,0.0,30.9507766546,20.6087787026,36.2947164798,18.8953647914,0.0,17.3993516884
 02/12  24:00:00,45.3218777688,5.69098774211,2.95593680356,0.0,17.4250845679,11.7056064465,27.5886174594,21.8056879091,0.0,5.78292955031
 02/13  01:00:00,37.0824772886,5.60460412776,2.23088989277,0.0,11.6412384099,10.0650221343,29.9064609796,24.1416869252,0.0,5.76477405437
 02/13  02:00:00,35.0955485087,5.55137424218,1.85795475501,0.0,10.0992000411,10.047477231,29.882569149,24.1239394118,0.0,5.75862973728
 02/13  03:00:00,32.8940335202,5.50852581658,1.55884915836,0.0,8.25718729233,10.0299323277,23.836171055,23.816171055,0.0,0.02
