Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/13  04:00:00,32.6452881301,5.47821758895,1.34040741895,0.0,8.25718729233,10.0299323277,29.8905095225,24.1318521221,0.0,5.75865740037
 02/13  05:00:00,34.054179584,5.45220358169,1.16864023275,0.0,8.25718729233,11.6354268332,30.1890034895,24.4243840053,0.0,5.76461948418
 02/13  06:00:00,41.7272823698,5.46224564444,1.25183322892,0.0,12.1011305571,15.3678112995,28.2935508244,22.5106643585,0.0,5.78288646593
 02/13  07:00:00,71.4112219113,5.71731349741,3.03608472249,0.0,19.7275818095,37.2640762949,33.6844251461,22.0781760413,0.0,11.6062491048
 02/13  08:00:00,86.2010953683,5.93254710324,4.65833288132,0.0,24.3117294858,51.2795993405,35.609336249,18.1362683563,0.0,17.4730678926
 02/13  09:00:00,74.4257927897,5.72430986136,4.36667619998,0.0,23.6694662846,40.6342015617,39.0938963383,9.67121154836,0.0,29.4226847899
 02/13  10:00:00,72.0752272756,5.78592928188,6.96201656611,0.0,23.6694662846,35.6302164847,52.8891943974,5.54040882032,18.025,29.323785577
 02/13  11:00:00,54.2535647153,5.73206800479,6.79104265037,0.0,18.7433767983,22.9618409725,45.4080755776,3.96580548357,18.025,23.417270094
 02/13  12:00:00,55.0030941083,5.8278075982,7.44719297039,0.0,18.7433767983,22.9618409725,38.5735861094,3.01856120683,18.025,17.5300249025
 02/13  13:00:00,55.6555416226,5.91197036533,7.97203152327,0.0,18.5889407304,23.1597249699,45.1740741735,3.78519540838,18.025,23.3638787652
 02/13  14:00:00,56.3450133504,5.97786348881,8.34910524645,0.0,18.7433767983,23.2517909448,41.993941783,0.610467033194,18.025,23.3584747498
 02/13  15:00:00,56.6260107621,6.00828500926,8.59967929828,0.0,18.7433767983,23.2517909448,35.7730529149,0.223806072473,18.025,17.5242468424
 02/13  16:00:00,56.3197099281,6.0015271712,8.59009286592,0.0,18.7433767983,22.9618409725,42.8764160518,1.48883985623,18.025,23.3625761956
 02/13  17:00:00,59.5424244462,5.95424318964,7.40875747828,0.0,18.7433767983,27.431320555,26.2609128115,2.47127530901,18.025,5.76463750248
 02/13  18:00:00,72.3123137349,6.04769356465,6.01283529579,0.0,17.6635504202,40.6971502883,10.6847341801,4.9079614976,0.0,5.77677268253
 02/13  19:00:00,84.7701073676,6.10875902223,6.2524548285,0.0,27.5259009287,37.3340067412,22.5422375673,10.9485341507,0.0,11.5937034166
 02/13  20:00:00,87.4031492841,6.15360732468,6.51551953449,0.0,33.8341110165,33.3544677425,24.9063555371,13.3496608445,0.0,11.5566946925
 02/13  21:00:00,96.5275449033,6.29533124577,7.34403398336,0.0,36.5179666069,38.8247702939,21.6631216017,15.8744452935,0.0,5.78867630821
 02/13  22:00:00,90.8626382957,6.29339544571,7.19580044238,0.0,32.965339924,36.8579353714,35.0925305219,17.6942925342,0.0,17.3982379877
 02/13  23:00:00,64.1733518411,5.8935319361,4.45375885803,0.0,25.6355707503,20.6438685092,26.2708287455,20.4770962071,0.0,5.7937325384
 02/13  24:00:00,42.3898945543,5.62748335835,2.48961322349,0.0,15.0252895274,11.7056064465,29.2967987525,23.5259867979,0.0,5.7708119546
 02/14  01:00:00,36.6705499449,5.55194227452,1.87162596785,0.0,11.6412384099,10.0650221343,30.5082663099,24.7433837425,0.0,5.76488256739
 02/14  02:00:00,34.6767027982,5.49917499104,1.49130795448,0.0,10.0992000411,10.047477231,32.1085416846,26.3496926267,0.0,5.75884905793
 02/14  03:00:00,32.4190585737,5.44823522743,1.14416579593,0.0,8.25718729233,10.0299323277,28.6377699701,28.6177699701,0.0,0.02
 02/14  04:00:00,32.1257493102,5.41053195015,0.888555862388,0.0,8.25718729233,10.0299323277,36.9162215426,31.1573478239,0.0,5.75887371873
 02/14  05:00:00,33.5938510471,5.38684822456,0.701852834821,0.0718139396386,8.25718729233,11.6354268332,38.302766794,32.5380324756,0.0,5.76473431833
 02/14  06:00:00,41.3136825006,5.39158591398,0.679388477232,0.22950687036,12.1011305571,15.3678112995,38.9772362931,33.1944368216,0.0,5.78279947156
 02/14  07:00:00,70.7309758139,5.62196470696,2.39168200892,0.0595070985299,19.7275818095,37.2640762949,44.6847983946,33.0782742868,0.0,11.6065241078
 02/14  08:00:00,85.3244305208,5.82714987824,3.88706945163,0.0,24.3117294858,51.2795993405,51.1589257979,27.8698792732,0.0,23.2890465247
 02/14  09:00:00,73.1921241519,5.62209584678,3.23406706629,0.00115770127218,23.6694662846,40.6342015617,40.1774132689,16.636292298,0.0,23.541120971
 02/14  10:00:00,70.9220457088,5.68631711484,5.9084510657,0.0,23.6694662846,35.6302164847,58.2632145443,10.9166233685,18.025,29.3215911758
 02/14  11:00:00,53.0678120688,5.62878264968,5.70801634177,0.000559462799398,18.7433767983,22.9618409725,50.1778009435,8.73591773249,18.025,23.416883211
 02/14  12:00:00,53.7653599135,5.70919972064,6.32806719667,0.0,18.7433767983,22.9618409725,46.156344841,5.79729688537,18.025,22.3340479557
 02/14  13:00:00,54.8613148333,5.82614533202,7.26362963042,0.0,18.5889407304,23.1597249699,41.0713304083,4.48844004576,18.025,18.5578903626
 02/14  14:00:00,55.5364070927,5.89527343427,7.62309213236,0.0,18.7433767983,23.2517909448,42.4464266325,1.06085079709,18.025,23.3605758354
 02/14  15:00:00,55.9757587188,5.94022142425,8.01749040918,0.0,18.7433767983,23.2517909448,36.0496512731,0.504837274092,18.025,17.519813999
 02/14  16:00:00,55.8481893231,5.95292000474,8.16717996361,0.0,18.7433767983,22.9618409725,42.9060286954,1.51636209256,18.025,23.3646666028
 02/14  17:00:00,59.4200274735,5.92752638826,7.3130802398,0.0,18.7433767983,27.431320555,25.4479725228,1.65835738204,18.025,5.76461514079
 02/14  18:00:00,72.8610366912,6.07324837349,6.53600674721,0.0,17.6635504202,40.6971502883,8.0090848375,2.23239825385,0.0,5.77668658365
 02/14  19:00:00,85.2194281067,6.1370187761,6.67351902444,0.0,27.5259009287,37.3340067412,18.1170016321,6.52292562553,0.0,11.5940760066
 02/14  20:00:00,87.604907597,6.16453286917,6.70635342687,0.0,33.8341110165,33.3544677425,22.6462367626,11.0889719958,0.0,11.5572647668
 02/14  21:00:00,96.5037446948,6.28788861421,7.32767834507,0.0,36.5179666069,38.8247702939,20.9236310319,15.1362854399,0.0,5.78734559206
 02/14  22:00:00,90.471821061,6.24688285037,6.85149971646,0.0,32.965339924,36.8579353714,37.1425737439,19.7438362647,0.0,17.3987374792
 02/14  23:00:00,63.7870915847,5.84891424167,4.11211852908,0.0,25.6355707503,20.6438685092,28.8304566988,23.0359339168,0.0,5.794522782
 02/14  24:00:00,42.0853976458,5.59345438484,2.21914630048,0.0,15.0252895274,11.7056064465,31.2008535424,25.4300378955,0.0,5.77081564684
 02/15  01:00:00,36.4152177419,5.52002224531,1.64821567767,0.0,11.6412384099,10.0650221343,32.4394438076,26.6745826423,0.0,5.76486116525
 02/15  02:00:00,34.4995274621,5.47484859605,1.33845970536,0.0,10.0992000411,10.047477231,32.9201258882,27.1614910557,0.0,5.75863483244
 02/15  03:00:00,32.3202013972,5.4341769424,1.05936649511,0.0,8.25718729233,10.0299323277,27.6035472973,27.5835472973,0.0,0.02
 02/15  04:00:00,32.1221821222,5.40759008298,0.873827765716,0.0141050849586,8.25718729233,10.0299323277,33.7134883223,27.9548319551,0.0,5.75865636714
 02/15  05:00:00,33.694384742,5.39014771369,0.688386212477,0.182515597284,8.25718729233,11.6354268332,35.6078778085,29.8431204811,0.0,5.76475732733
 02/15  06:00:00,41.4584246976,5.40069789485,0.709587072821,0.334940608791,12.1011305571,15.3678112995,35.8610344012,30.0783070605,0.0,5.78272734069
 02/15  07:00:00,70.8382019015,5.63175189989,2.50462395239,0.0440056431163,19.7275818095,37.2640762949,46.4052424098,29.0076202538,0.0,17.3976221561
 02/15  08:00:00,85.4818371114,5.84006321872,4.03156733567,0.0,24.3117294858,51.2795993405,42.8292499866,25.3568957147,0.0,17.4723542719
 02/15  09:00:00,73.7639762515,5.65428579127,3.7748903183,0.0,23.6694662846,40.6342015617,40.6185685814,11.1998744033,0.0,29.4186941781
 02/15  10:00:00,72.0542268044,5.74041344631,6.98653914499,0.0,23.6694662846,35.6302164847,44.9908806189,3.50733946626,18.025,23.4585411527
 02/15  11:00:00,54.4545414736,5.70119920947,7.02288927309,0.0,18.7433767983,22.9618409725,43.4084855546,1.96728065007,18.025,23.4162049046
 02/15  12:00:00,55.5068638149,5.81751487224,7.96125741406,0.0,18.7433767983,22.9618409725,41.8495687226,0.459588836384,18.025,23.3649798862
 02/15  13:00:00,56.9638761937,5.95473518122,9.23760040126,0.0,18.5889407304,23.1597249699,35.6363264091,0.0826791344173,18.025,17.5286472747
 02/15  14:00:00,57.9255079403,6.04263673465,9.86483231629,0.0,18.7433767983,23.2517909448,41.3864273592,0.0,18.025,23.3614273592
 02/15  15:00:00,58.3313169067,6.07100154279,10.2422703679,0.0,18.7433767983,23.2517909448,41.3787654779,0.0,18.025,23.3537654779
 02/15  16:00:00,57.7123054149,6.03463204776,9.94958321064,0.0,18.7433767983,22.9618409725,35.5540141208,0.0,18.025,17.5290141208
 02/15  17:00:00,61.562962736,6.04168274227,9.34186219945,0.0,18.7433767983,27.431320555,23.7893637652,0.0,18.025,5.76436376518
 02/15  18:00:00,74.9555249729,6.21265440743,8.4910919232,0.0,17.6635504202,40.6971502883,5.77658719589,0.0,0.0,5.77658719589
 02/15  19:00:00,87.3448721131,6.30325224976,8.63273325209,0.0,27.5259009287,37.3340067412,13.1423834537,1.54906226066,0.0,11.5933211931
 02/15  20:00:00,90.2463814288,6.38577567322,9.12658529202,0.0,33.8341110165,33.3544677425,14.3893393295,2.83184455487,0.0,11.5574947747
 02/15  21:00:00,99.7966314997,6.57606963799,10.3323875361,0.0,36.5179666069,38.8247702939,10.5490164593,4.76131267037,0.0,5.78770378892
 02/15  22:00:00,94.1247102724,6.58333364467,10.1679413883,0.0,32.965339924,36.8579353714,24.3952411047,6.99766120711,0.0,17.3975798976
 02/15  23:00:00,67.2322946465,6.17591136498,7.23032615625,0.0,25.6355707503,20.6438685092,13.4966544438,7.70178716152,0.0,5.79486728226
 02/15  24:00:00,44.8394271274,5.84505364456,4.72157782051,0.0,15.0252895274,11.7056064465,13.9835223166,8.21267685906,0.0,5.77084545757
 02/16  01:00:00,38.4832549564,5.72198465805,3.51429251679,0.0,11.6412384099,10.0650221343,15.292136957,9.52731507022,0.0,5.76482188678
 02/16  02:00:00,36.1628034045,5.64948300314,2.82710251613,0.0,10.0992000411,10.047477231,16.1453411145,10.3867013778,0.0,5.75863973668
 02/16  03:00:00,33.9737012224,5.61476907352,2.5322736577,0.0,8.25718729233,10.0299323277,15.3912157167,9.63255793537,0.0,5.75865778135
 02/16  04:00:00,33.8331909575,5.5977327934,2.40880113174,0.0,8.25718729233,10.0299323277,9.25995203793,9.23995203793,0.0,0.02
 02/16  05:00:00,35.2875185046,5.57983932647,2.27434563125,0.0,8.25718729233,11.6354268332,15.2104717301,9.44631633313,0.0,5.76415539697
 02/16  06:00:00,43.0653663511,5.60156634362,2.45060201004,0.0,12.1011305571,15.3678112995,14.6355927711,8.85306195351,0.0,5.78253081761
 02/16  07:00:00,74.0178150505,5.98156044157,5.378437025,0.0,19.7275818095,37.2640762949,25.4339039132,8.03663011722,0.0,17.397273796
 02/16  08:00:00,90.7292314749,6.38109788001,8.73793222608,0.0,24.3117294858,51.2795993405,23.2236158715,5.75192398626,0.0,17.4716918853
 02/16  09:00:00,78.3341485667,6.01573538428,7.98361669702,0.0,23.6694662846,40.6342015617,30.3941989553,0.974284388292,0.0,29.419914567
 02/16  10:00:00,76.5761383855,6.10723086167,11.1416330009,0.0,23.6694662846,35.6302164847,41.4904646069,0.0,18.025,23.4654646069
 02/16  11:00:00,59.3131266744,6.04706910418,11.5356083269,0.0,18.7433767983,22.9618409725,41.4409282351,0.0,18.025,23.4159282351
 02/16  12:00:00,61.0838188326,6.16403553372,13.1916930709,0.0,18.7433767983,22.9618409725,41.3895024647,0.0,18.025,23.3645024647
 02/16  13:00:00,63.063190415,6.2672980722,15.0243518364,0.0,18.5889407304,23.1597249699,35.5543658811,0.0,18.025,17.5293658811
 02/16  14:00:00,62.4871133085,6.21889118088,14.250185235,0.0,18.7433767983,23.2517909448,41.3865532327,0.0,18.025,23.3615532327
 02/16  15:00:00,62.9370697502,6.25014704258,14.6688799564,0.0,18.7433767983,23.2517909448,41.3796283248,0.0,18.025,23.3546283248
 02/16  16:00:00,62.1169344912,6.24712781029,14.1417156536,0.0,18.7433767983,22.9618409725,35.5521200651,0.0,18.025,17.5271200651
 02/16  17:00:00,65.7952801036,6.25563634429,13.3602294462,0.0,18.7433767983,27.431320555,23.789593146,0.0,18.025,5.764593146
 02/16  18:00:00,79.0064037805,6.46430356341,12.2903246832,0.0,17.6635504202,40.6971502883,5.77633624865,0.0,0.0,5.77633624865
 02/16  19:00:00,91.2410627849,6.59812901143,12.2340510298,0.0,27.5259009287,37.3340067412,11.6134484162,0.01974491083,0.0,11.5937035053
 02/16  20:00:00,94.3515671555,6.7253282788,12.8922204794,0.0,33.8341110165,33.3544677425,11.5958925709,0.0393518685646,0.0,11.5565407023
 02/16  21:00:00,103.98461494,6.94261607993,14.1538266804,0.0,36.5179666069,38.8247702939,6.34375520216,0.555855504716,0.0,5.78789969744
 02/16  22:00:00,98.6890409929,6.98499363921,14.3306161259,0.0,32.965339924,36.8579353714,18.1083150554,0.709665914045,0.0,17.3986491414
 02/16  23:00:00,71.6605952262,6.56962211441,11.2649186109,0.0,25.6355707503,20.6438685092,12.4102309513,0.841386281451,0.0,11.5688446699
 02/16  24:00:00,48.8365232291,6.20028200896,8.36344722436,0.0,15.0252895274,11.7056064465,6.70774982392,0.937032230331,0.0,5.77071759358
 02/17  01:00:00,42.1684635415,6.0472646596,6.87422288008,0.0,11.6412384099,10.0650221343,1.46350180224,1.44350180224,0.0,0.02
 02/17  02:00:00,39.322875253,5.93584009618,5.70081856694,0.0,10.0992000411,10.047477231,8.62124750237,2.86243294855,0.0,5.75881455382
 02/17  03:00:00,36.0679886744,5.81584007284,4.4254903432,0.0,8.25718729233,10.0299323277,11.4252304046,5.66640154576,0.0,5.75882885882
 02/17  04:00:00,34.7449034683,5.69279512276,3.22545285858,0.0,8.25718729233,10.0299323277,9.14304742289,9.12304742289,0.0,0.02
 02/17  05:00:00,35.6256767962,5.6162875869,2.57605726054,0.0,8.25718729233,11.6354268332,17.3665491495,11.6022308469,0.0,5.76431830259
 02/17  06:00:00,43.126766753,5.61083573374,2.50273478777,0.0,12.1011305571,15.3678112995,18.4423844744,12.6597099402,0.0,5.78267453419
 02/17  07:00:00,74.2107764873,6.01920937203,5.53375432527,0.0,19.7275818095,37.2640762949,29.8853824642,12.4892031519,0.0,17.3961793124
 02/17  08:00:00,90.2597500198,6.3780219239,8.2715315097,0.0,24.3117294858,51.2795993405,29.1477894365,11.6758526991,0.0,17.4719367374
 02/17  09:00:00,76.2725714688,5.87253894629,6.06523927534,0.0,23.6694662846,40.6342015617,37.693999004,8.27377997773,0.0,29.4202190262
 02/17  10:00:00,72.7239880738,5.80069619565,7.59602298839,0.0,23.6694662846,35.6302164847,49.4486858345,7.9634218683,18.025,23.4602639662
 02/17  11:00:00,53.5122044759,5.61343957396,6.16831527353,0.0,18.7433767983,22.9618409725,50.7593892538,9.31823076802,18.025,23.4161584858
 02/17  12:00:00,53.228990915,5.59602760756,5.9048741726,0.0,18.7433767983,22.9618409725,51.0604337893,9.67254066913,18.025,23.3628931202
 02/17  13:00:00,53.2436382012,5.59345526204,5.87864370372,0.0,18.5889407304,23.1597249699,43.1209966485,7.56971773914,18.025,17.5262789094
 02/17  14:00:00,53.5474672478,5.62248411964,5.90694732134,0.0,18.7433767983,23.2517909448,47.3884981265,6.00181629342,18.025,23.361681833
 02/17  15:00:00,54.5877526359,5.73349543647,6.83621604095,0.0,18.7433767983,23.2517909448,44.6767696089,3.29706056632,18.025,23.3547090426
 02/17  16:00:00,55.079702247,5.80495202386,7.54665996132,0.0,18.7433767983,22.9618409725,38.4619202883,2.91167668453,18.025,17.5252436038
 02/17  17:00:00,59.1008421015,5.83655621421,7.08487333098,0.0,18.7433767983,27.431320555,26.4779116582,2.68834545906,18.025,5.76456619915
 02/17  18:00:00,72.7623018311,6.03409027811,6.47643820024,0.0,17.6635504202,40.6971502883,9.55830015829,3.78192537751,0.0,5.77637478078
 02/17  19:00:00,85.4595791071,6.14202410911,6.90867577059,0.0,27.5259009287,37.3340067412,21.2538624547,9.66014029926,0.0,11.5937221554
 02/17  20:00:00,88.3581319202,6.22054694323,7.4035695323,0.0,33.8341110165,33.3544677425,23.0427473132,11.4859467584,0.0,11.5568005549
 02/17  21:00:00,97.5197596143,6.3727395346,8.25885045906,0.0,36.5179666069,38.8247702939,19.8042505623,14.0163350293,0.0,5.78791553306
 02/17  22:00:00,91.7119335159,6.36485079412,7.9736551291,0.0,32.965339924,36.8579353714,33.7870717599,16.3899885439,0.0,17.397083216
 02/17  23:00:00,64.7600100601,5.94660946644,4.98734902774,0.0,25.6355707503,20.6438685092,29.5741074666,18.0052815675,0.0,11.5688258991
 02/17  24:00:00,42.6286252677,5.64619859963,2.70963426844,0.0,15.0252895274,11.7056064465,26.8821299065,21.1114072875,0.0,5.77072261901
 02/18  01:00:00,38.0367652604,5.56912297256,2.02077019632,0.0,12.8411359301,10.0650221343,24.0649659854,24.0449659854,0.0,0.02
 02/18  02:00:00,37.7870606275,5.53878194765,1.80258235923,0.0,12.8411359301,10.0650221343,29.7581930944,23.9993681697,0.0,5.75882492468
 02/18  03:00:00,32.6876399494,5.47979340878,1.38118922026,0.0,8.25718729233,10.0299323277,30.6144537674,24.8556183685,0.0,5.75883539888
 02/18  04:00:00,32.4487172232,5.44923275604,1.17283010969,0.0,8.25718729233,10.0299323277,24.7738017803,24.7538017803,0.0,0.02
 02/18  05:00:00,33.9183800935,5.43114010426,1.05390943111,0.0,8.25718729233,11.6354268332,30.1202355077,24.3559191301,0.0,5.7643163776
 02/18  06:00:00,37.951843398,5.41405064371,0.940405727479,0.00569106318094,8.71707943955,15.3327214929,29.6186445897,23.8478233469,0.0,5.77082124276
 02/18  07:00:00,56.7851150429,5.48915429349,1.48579955838,0.00632753821489,18.5082010057,25.6353820695,30.0841121326,24.3020697008,0.0,5.78204243178
 02/18  08:00:00,69.1903468966,5.69226069465,3.01059635587,0.0,19.4083231844,41.0650158608,39.4867191609,22.0885751805,0.0,17.3981439803
 02/18  09:00:00,96.8432386114,6.0229195866,6.4558082533,0.0,26.3286599382,57.9988325916,46.6488126067,12.6779874563,0.0,33.9708251503
 02/18  10:00:00,83.5269054009,5.96263272094,8.35404704958,0.0,26.3286599382,42.8504436482,52.0894301466,9.02630476046,18.025,25.0381253861
 02/18  11:00:00,58.5057102184,5.81140860828,7.47828855129,0.0,21.7447113004,23.4437158914,54.3925255839,7.04198672716,18.025,29.3255388567
 02/18  12:00:00,56.924785248,5.91477961949,8.25585786975,0.0,19.3027497915,23.426170988,46.0541332968,4.61521779789,18.025,23.4139154989
 02/18  13:00:00,57.9703478618,6.0257564765,9.04839220287,0.0,19.1483137236,23.7250123474,39.196974676,3.6505916932,18.025,17.5213829828
 02/18  14:00:00,58.8171922636,6.1120224752,9.66343257314,0.0,19.3027497915,23.7161209604,41.4703958115,0.0819373108745,18.025,23.3634585007
 02/18  15:00:00,59.7859823937,6.19751321619,10.5467273854,0.0,19.3027497915,23.7161209604,41.3880772729,0.0,18.025,23.3630772729
 02/18  16:00:00,60.1813633351,6.24255986845,11.1870099936,0.0,19.3027497915,23.426170988,35.5500589623,0.0,18.025,17.5250589623
 02/18  17:00:00,63.8191069843,6.21832079969,10.3976748068,0.0,19.3027497915,27.8956505705,23.7894876833,0.0,18.025,5.76448768334
 02/18  18:00:00,73.2083366936,6.31049994974,9.1881874742,0.0,18.2229234133,37.5968344597,5.77052647932,0.0,0.0,5.77052647932
 02/18  19:00:00,94.0187348165,6.51403906601,10.1896958087,0.0,32.690315043,37.0816133363,6.81123060945,1.03482824399,0.0,5.77640236546
 02/18  20:00:00,95.126845351,6.64014540714,11.0599101026,0.0,36.8143715336,33.066984531,13.1748111323,1.61731066016,0.0,11.5575004722
 02/18  21:00:00,101.551080727,6.79763737724,12.086577535,0.0,36.3493007332,38.7721355839,8.05492978468,2.26722666996,0.0,5.78770311472
 02/18  22:00:00,98.7290579022,6.74338252454,11.4366732252,0.0,36.1807251679,36.8228455648,16.037617292,4.48064896991,0.0,11.5569683221
 02/18  23:00:00,73.834880975,6.3283157936,8.27744110946,0.0,31.0351095914,20.6438685092,18.3875258373,6.78325295649,0.0,11.6042728808
 02/18  24:00:00,47.9287452745,5.94292545769,5.31087375038,0.0,17.4250845679,11.7056064465,20.8019382992,9.25669298495,0.0,11.5452453143
 02/19  01:00:00,40.3262404664,5.79819359629,3.96175323592,0.0,12.925468867,10.100111941,11.1919166623,11.1719166623,0.0,0.02
 02/19  02:00:00,39.4172186764,5.70682598012,3.1452771167,0.0,12.925468867,10.100111941,18.9582065646,13.1993856975,0.0,5.75882086716
 02/19  03:00:00,33.9426437077,5.60994931055,2.38661404912,0.0,8.34152022915,10.0650221343,20.9467953918,15.1883265512,0.0,5.75846884058
 02/19  04:00:00,33.611894414,5.57322647225,2.09259232448,0.0,8.34152022915,10.0650221343,16.093230762,16.073230762,0.0,0.02
 02/19  05:00:00,34.9394138501,5.54045143623,1.84621103894,0.0,8.34152022915,11.6705166398,23.1419861977,17.3772144696,0.0,5.76477172813
 02/19  06:00:00,38.8309439113,5.50902193415,1.61080557646,0.0,8.80141237637,15.3678112995,24.3524737154,18.5817480765,0.0,5.77072563889
 02/19  07:00:00,57.5487732807,5.58646830124,2.15847022397,0.0,18.5082010057,25.6353820695,30.1281534133,18.5829133465,0.0,11.5452400668
 02/19  08:00:00,70.1297282984,5.78718918855,3.7356344062,0.0,19.4926561212,41.1001056674,28.6371968141,17.0320482296,0.0,11.6051485845
 02/19  09:00:00,97.789713182,6.13421799729,7.29099283371,0.0,26.3286599382,57.9988325916,46.9651278624,11.480878668,0.0,35.4842491944
 02/19  10:00:00,83.3923891603,5.97168266979,8.3299040734,0.0,26.2443270014,42.8153538416,56.89791438,9.45679644083,18.025,29.4161179392
 02/19  11:00:00,58.1135225499,5.77454590593,7.1229681469,0.0,21.7447113004,23.4437158914,50.1352474629,8.64719919103,18.025,23.4630482719
 02/19  12:00:00,56.6541976901,5.87964766862,7.96069178861,0.0,19.3449162599,23.4437158914,47.1888416411,5.74928010766,18.025,23.4145615334
 02/19  13:00:00,57.5617041361,5.97717418994,8.62862295454,0.0,19.190480192,23.7425572507,45.6837340101,4.30300177957,18.025,23.3557322305
 02/19  14:00:00,58.2039227467,6.06451445657,9.15738083906,0.0,19.260583323,23.698576057,36.3510033907,0.797402705604,18.025,17.5286006851
 02/19  15:00:00,58.8487594341,6.13912504773,9.72760841814,0.0,19.260583323,23.698576057,41.4460903299,0.0625647297785,18.025,23.3585256001
 02/19  16:00:00,58.7332227261,6.15208475862,9.88905562313,0.0,19.260583323,23.4086260847,36.5214109843,0.97714298341,18.025,17.5192680009
 02/19  17:00:00,62.1918500268,6.11281856585,8.93563369445,0.0,19.260583323,27.8781056672,24.8449215793,1.05664928868,18.025,5.76327229057
 02/19  18:00:00,71.5841975129,6.20325057102,7.73101049612,0.0,18.1807569449,37.5792895564,7.78945426996,2.01892935694,0.0,5.77052491303
 02/19  19:00:00,92.1316782583,6.37920412642,8.55689775956,0.0,32.6059821062,37.0465235296,12.3203215907,6.54372045313,0.0,5.77660113756
 02/19  20:00:00,92.6502989965,6.4445500944,8.77896408434,0.0,36.8143715336,33.066984531,21.8010212777,10.2440897446,0.0,11.5569315331
 02/19  21:00:00,98.8324826863,6.56610388702,9.48009189148,0.0,36.43363367,38.8072253906,24.2563054242,12.7008568501,0.0,11.5554485741
 02/19  22:00:00,95.9597922244,6.51818102639,9.0120361869,0.0,36.0963922311,36.7877557581,20.275368788,14.4868113322,0.0,5.78855745573
 02/19  23:00:00,71.2478190978,6.10660279784,6.03151741072,0.0,30.9507766546,20.6087787026,28.775716145,17.1702695046,0.0,11.6054466404
 02/19  24:00:00,45.8427628076,5.74384652217,3.42397372673,0.0,17.4250845679,11.7056064465,31.4469395161,19.90154554,0.0,11.5453939761
 02/20  01:00:00,38.8395916165,5.64896727157,2.6243309222,0.0,12.925468867,10.100111941,26.8114369012,21.0467495085,0.0,5.76468739273
 02/20  02:00:00,38.3993524138,5.59828841491,2.23595117021,0.0,12.925468867,10.100111941,22.6487811529,22.6287811529,0.0,0.02
 02/20  03:00:00,33.2358122202,5.53273148499,1.75700171889,0.0,8.34152022915,10.0650221343,29.4385901824,23.6799718383,0.0,5.7586183441
 02/20  04:00:00,32.879370103,5.48960729253,1.44368710654,0.0,8.34152022915,10.0650221343,25.2059398789,25.1859398789,0.0,0.02
 02/20  05:00:00,34.1825776542,5.45080845435,1.17902060743,0.0,8.34152022915,11.6705166398,33.1171000728,27.352364468,0.0,5.76473560481
 02/20  06:00:00,38.2026124676,5.43200119957,1.05949686806,0.0,8.80141237637,15.3678112995,32.1832094597,26.4125350072,0.0,5.7706744525
 02/20  07:00:00,56.9439548936,5.5106699819,1.62945163793,0.0,18.5082010057,25.6353820695,36.6051413141,25.0604345947,0.0,11.5447067194
 02/20  08:00:00,69.507861645,5.71660860333,3.18435436574,0.0,19.4926561212,41.1001056674,32.6379553622,21.033720022,0.0,11.6042353401
 02/20  09:00:00,97.2436867172,6.05880467272,6.82038582964,0.0,26.3286599382,57.9988325916,45.7385055957,10.2522348024,0.0,35.4862707933
 02/20  10:00:00,84.2988480867,6.03180395754,9.1762458899,0.0,26.2443270014,42.8153538416,51.6258674789,4.18469191222,18.025,29.4161755667
 02/20  11:00:00,59.5913613331,5.89412110029,8.48123478589,0.0,21.7447113004,23.4437158914,43.482527721,1.99243779747,18.025,23.4650899235
 02/20  12:00:00,57.7965213512,5.96672749192,9.01593725034,0.0,19.3449162599,23.4437158914,42.3159873786,0.881021735015,18.025,23.4099656436
 02/20  13:00:00,57.9826141771,5.98228474116,9.04442565874,0.0,19.190480192,23.7425572507,42.3329835538,0.950852502059,18.025,23.3571310517
 02/20  14:00:00,57.4580324677,5.9364072146,8.53959688736,0.0,19.260583323,23.698576057,35.5537928273,0.0,18.025,17.5287928273
 02/20  15:00:00,57.0502012421,5.90172938681,8.16644853864,0.0,19.260583323,23.698576057,41.4162238663,0.0313849243799,18.025,23.3598389419
 02/20  16:00:00,56.1832335729,5.84513624938,7.64601763064,0.0,19.260583323,23.4086260847,43.204455381,1.82671427732,18.025,23.3527411037
 02/20  17:00:00,59.3058126601,5.78703002271,6.37538448471,0.0,19.260583323,27.8781056672,20.8763964823,2.83139648235,18.025,0.02
 02/20  18:00:00,68.7710213087,5.88495615296,5.23612888175,0.0,18.1807569449,37.5792895564,10.2129552679,4.44248152641,0.0,5.77047374149
 02/20  19:00:00,89.9372129289,6.10462556056,6.63701164423,0.0,32.6059821062,37.0465235296,19.9384361155,8.40587900865,0.0,11.5325571068
 02/20  20:00:00,91.2246930625,6.2435855115,7.55432628116,0.0,36.8143715336,33.066984531,16.0926482515,10.3040112794,0.0,5.78863697213
 02/20  21:00:00,98.0529437908,6.43443330343,8.8322262173,0.0,36.43363367,38.8072253906,23.3767312001,11.8207806455,0.0,11.5559505547
 02/20  22:00:00,95.5056570069,6.42837569162,8.64770984568,0.0,36.0963922311,36.7877557581,19.1561573299,13.3687845672,0.0,5.78737276267
 02/20  23:00:00,70.8251131915,6.03515298999,5.68026506548,0.0,30.9507766546,20.6087787026,27.5319209035,15.926438489,0.0,11.6054824145
 02/20  24:00:00,45.4260798039,5.6897349218,3.06140596188,0.0,17.4250845679,11.7056064465,31.1410072189,19.5956302667,0.0,11.5453769521
 02/21  01:00:00,37.1570531357,5.60305459046,2.30702655652,0.0,11.6412384099,10.0650221343,27.0812597501,21.3166394203,0.0,5.76462032981
 02/21  02:00:00,35.273562406,5.56224215553,2.02511245829,0.0,10.0992000411,10.047477231,19.4847072298,19.4647072298,0.0,0.02
 02/21  03:00:00,32.9987217288,5.51332448934,1.65874251189,0.0,8.25718729233,10.0299323277,26.4826053327,20.7240980406,0.0,5.75850729203
 02/21  04:00:00,32.7232298935,5.48134940591,1.41522786193,0.0,8.25718729233,10.0299323277,27.0110361648,21.25289618,0.0,5.75813998485
 02/21  05:00:00,34.2306499442,5.46802949968,1.32929691307,0.0,8.25718729233,11.6354268332,19.6721646828,19.6521646828,0.0,0.02
 02/21  06:00:00,41.8933395572,5.4767517674,1.4033989921,0.0,12.1011305571,15.3678112995,29.754245509,18.2096513572,0.0,11.5445941518
 02/21  07:00:00,71.9187515339,5.76621900594,3.49474486604,0.0,19.7275818095,37.2640762949,28.8377979251,17.2335475925,0.0,11.6042503326
 02/21  08:00:00,86.7980865756,5.9870835517,5.20082864532,0.0,24.3117294858,51.2795993405,32.5725372734,15.1018540438,0.0,17.4706832296
 02/21  09:00:00,74.0916019608,5.67540791513,4.08141586731,0.0,23.6694662846,40.6342015617,40.2146102304,10.7994123299,0.0,29.4151979005
 02/21  10:00:00,70.640315242,5.62573757479,5.68731927,0.0,23.6694662846,35.6302164847,52.8882439491,11.4019534014,18.025,23.4612905477
 02/21  11:00:00,51.8016152852,5.47540146625,4.59577469644,0.0,18.7433767983,22.9618409725,54.6864886311,13.2475107584,18.025,23.4139778727
 02/21  12:00:00,51.4650783889,5.45330721645,4.28368690144,0.0,18.7433767983,22.9618409725,54.9676205111,13.579999813,18.025,23.3626206981
 02/21  13:00:00,51.1715341975,5.43780261999,3.9621996981,0.0,18.5889407304,23.1597249699,54.7438487452,13.3615520844,18.025,23.3572966608
 02/21  14:00:00,51.1509659882,5.42678812501,3.70614505966,0.0,18.7433767983,23.2517909448,48.8226441927,13.2694967902,18.025,17.5281474025
 02/21  15:00:00,51.1595462475,5.42711319523,3.7144018473,0.0,18.7433767983,23.2517909448,53.5428086085,12.1599685425,18.025,23.357840066
 02/21  16:00:00,50.9705197122,5.43674952085,3.80568254322,0.0,18.7433767983,22.9618409725,48.264695998,12.7210047573,18.025,17.5186912408
 02/21  17:00:00,54.8077575419,5.45077545871,3.1775792221,0.0,18.7433767983,27.431320555,36.3350091868,12.5455967674,18.025,5.76441241945
 02/21  18:00:00,68.0490773658,5.56765577491,2.2296568162,0.0,17.6635504202,40.6971502883,20.3789571731,14.6025961362,0.0,5.77636103694
 02/21  19:00:00,80.8094758129,5.63766145083,2.76295230704,0.0,27.5259009287,37.3340067412,37.0539176026,19.6751277804,0.0,17.3787898222
 02/21  20:00:00,83.4948846139,5.68401335817,3.07687116368,0.0,33.8341110165,33.3544677425,30.3760689776,24.5881780752,0.0,5.78789090243
 02/21  21:00:00,92.5216414019,5.80136602486,3.83211577468,0.0,36.5179666069,38.8247702939,39.0270096754,27.4707663058,0.0,11.5562433696
 02/21  22:00:00,87.1976434439,5.83325522168,3.99098148651,0.0,32.965339924,36.8579353714,38.9703721974,27.3663636413,0.0,11.6040085561
 02/21  23:00:00,61.727879977,5.60124322543,2.30059619073,0.0,25.6355707503,20.6438685092,40.0691658785,28.5004326473,0.0,11.5687332311
 02/21  24:00:00,40.848397821,5.4319505753,0.986135427866,0.157526905428,15.0252895274,11.7056064465,36.5403314813,30.7697784686,0.0,5.77055301276
 02/22  01:00:00,35.7087331162,5.39426478191,0.605524720133,0.46197485196,11.6412384099,10.0650221343,38.0051684029,32.2406814271,0.0,5.76448697579
 02/22  02:00:00,34.270000115,5.37803168905,0.340562522722,0.865197741026,10.0992000411,10.047477231,34.2640525466,34.2440525466,0.0,0.02
 02/22  03:00:00,32.677237333,5.37568994007,0.144221374965,1.3306720571,8.25718729233,10.0299323277,41.7565479571,35.9980814031,0.0,5.75846655392
 02/22  04:00:00,33.9114698076,5.44061638177,0.0950415008194,2.54916266784,8.25718729233,10.0299323277,36.7984820528,36.7784820528,0.0,0.02
 02/22  05:00:00,37.0560105112,5.52137579692,0.0692758591618,4.03203520339,8.25718729233,11.6354268332,44.6302218507,38.8661717501,0.0,5.76405010058
 02/22  06:00:00,45.5862869763,5.56939892035,0.0640507832757,4.93965257466,12.1011305571,15.3678112995,51.8212322748,40.2786416436,0.0,11.5425906312
 02/22  07:00:00,71.1197326106,5.53680786761,1.38539797101,1.53974191762,19.7275818095,37.2640762949,51.385057595,39.7818205292,0.0,11.6032370658
 02/22  08:00:00,85.1193010456,5.7058170868,2.94112370318,0.862192645284,24.3117294858,51.2795993405,51.5734745457,34.103146805,0.0,17.4703277408
 02/22  09:00:00,72.842728443,5.5130418291,1.87850274057,1.11641130596,23.6694662846,40.6342015617,51.5890155149,22.1742049412,0.0,29.4148105737
 02/22  10:00:00,70.1161804488,5.55499078086,4.48211351092,0.751822621071,23.6694662846,35.6302164847,58.2317783385,16.7489766299,18.025,23.4578017086
 02/22  11:00:00,52.234791068,5.50583051436,4.25362926103,0.744893514296,18.7433767983,22.9618409725,56.1441815505,14.7054328916,18.025,23.4137486589
 02/22  12:00:00,52.1545558866,5.53561767291,4.598143131,0.292713184151,18.7433767983,22.9618409725,53.8613042943,12.4727888023,18.025,23.3635154921
 02/22  13:00:00,52.3778425008,5.57609151358,4.95824320924,0.0719752082278,18.5889407304,23.1597249699,43.8066414694,8.25755321146,18.025,17.524088258
 02/22  14:00:00,52.8707807181,5.6108697278,5.24188331124,0.0,18.7433767983,23.2517909448,46.17715374,4.79103324468,18.025,23.3611204953
 02/22  15:00:00,53.1123671558,5.63609597494,5.45823835206,0.0,18.7433767983,23.2517909448,45.3758260033,3.99691255117,18.025,23.3539134521
 02/22  16:00:00,53.1077946979,5.65365077735,5.72606029588,0.0,18.7433767983,22.9618409725,39.2588786627,3.70940626323,18.025,17.5244723994
 02/22  17:00:00,56.7675016938,5.64149535181,4.94660236214,0.0,18.7433767983,27.431320555,27.4643147484,3.67499688828,18.025,5.76431786014
 02/22  18:00:00,69.8980099443,5.75634987986,3.88989874279,0.0,17.6635504202,40.6971502883,12.2653455878,6.48905704607,0.0,5.77628854174
 02/22  19:00:00,82.5425456338,5.82857876862,4.30510931115,0.0,27.5259009287,37.3340067412,23.4748166264,11.881869943,0.0,11.5929466834
 02/22  20:00:00,85.3943036698,5.89384459002,4.7664593056,0.0,33.8341110165,33.3544677425,24.6899502923,13.133587364,0.0,11.5563629283
 02/22  21:00:00,94.4718584845,6.03646771651,5.54723664754,0.0,36.5179666069,38.8247702939,22.8057244062,17.0180602661,0.0,5.78766414016
 02/22  22:00:00,88.7460376533,6.02539804674,5.34723579127,0.0,32.965339924,36.8579353714,38.724745661,21.327386606,0.0,17.397359055
 02/22  23:00:00,62.7403970996,5.71496350332,3.1993995336,0.0,25.6355707503,20.6438685092,33.2234173963,21.6546709492,0.0,11.5687464471
 02/22  24:00:00,41.7446275145,5.54352832375,1.92831660363,0.0,15.0252895274,11.7056064465,22.6266919754,19.0357060781,0.0,3.59098589722
 02/23  01:00:00,36.2683972288,5.49674128972,1.52468934263,0.0,11.6412384099,10.0650221343,20.2458167399,18.0496822113,0.0,2.19613452859
 02/23  02:00:00,34.4552187122,5.46515986723,1.3038492245,0.0,10.0992000411,10.047477231,24.1220444516,18.36348001,0.0,5.7585644416
 02/23  03:00:00,32.3632361525,5.4363069627,1.10027882844,0.0,8.25718729233,10.0299323277,24.389991021,18.6314382546,0.0,5.75855276636
 02/23  04:00:00,32.2770014231,5.42505879275,1.02529384574,0.0,8.25718729233,10.0299323277,17.7374483084,17.7174483084,0.0,0.02
 02/23  05:00:00,33.8339627289,5.41814694194,0.982493093614,0.0,8.25718729233,11.6354268332,22.9853406195,17.2213569121,0.0,5.76398370733
 02/23  06:00:00,41.5556375077,5.43392791963,1.10853080746,0.0,12.1011305571,15.3678112995,22.1557602461,16.3735554854,0.0,5.78220476065
 02/23  07:00:00,71.4873770819,5.70725320025,3.12233944086,0.0,19.7275818095,37.2640762949,32.8243767692,15.4264239759,0.0,17.3979527933
 02/23  08:00:00,86.4827813575,5.94083936881,4.93178410493,0.0,24.3117294858,51.2795993405,30.7983026687,13.3282910687,0.0,17.4700116
 02/23  09:00:00,74.1260879719,5.65527979092,4.13604099252,0.0,23.6694662846,40.6342015617,37.4030157986,7.9884885462,0.0,29.4145272524
 02/23  10:00:00,72.2982684716,5.73415648694,7.23685964646,0.0,23.6694662846,35.6302164847,44.3905607024,2.90822726259,18.025,23.4573334398
 02/23  11:00:00,54.9833282899,5.72715371141,7.52574074579,0.0,18.7433767983,22.9618409725,42.3775749373,0.938800729139,18.025,23.4137742082
 02/23  12:00:00,56.0631924625,5.8528793428,8.48223301128,0.0,18.7433767983,22.9618409725,41.3862124421,0.0,18.025,23.3612124421
 02/23  13:00:00,57.432284073,5.97960106471,9.68115556069,0.0,18.5889407304,23.1597249699,35.5519760227,0.0,18.025,17.5269760227
 02/23  14:00:00,58.28053602,6.071390975,10.1911162468,0.0,18.7433767983,23.2517909448,41.3826811668,0.0,18.025,23.3576811668
 02/23  15:00:00,58.8321924094,6.11799210445,10.6961660632,0.0,18.7433767983,23.2517909448,35.5450285356,0.0,18.025,17.5200285356
 02/23  16:00:00,58.6669654922,6.12224131651,10.8166482184,0.0,18.7433767983,22.9618409725,41.385939492,0.0,18.025,23.360939492
 02/23  17:00:00,61.9748033089,6.08980384084,9.70559052871,0.0,18.7433767983,27.431320555,23.7894029638,0.0,18.025,5.76440296384
 02/23  18:00:00,75.1267967981,6.24555014811,8.62948383014,0.0,17.6635504202,40.6971502883,5.7764643681,0.0,0.0,5.7764643681
 02/23  19:00:00,87.0795274347,6.30024311413,8.37043022615,0.0,27.5259009287,37.3340067412,13.1255117684,1.53329050636,0.0,11.592221262
 02/23  20:00:00,89.5235476362,6.34127300778,8.44828022465,0.0,33.8341110165,33.3544677425,15.0541612845,3.4981610937,0.0,11.5560001908
 02/23  21:00:00,98.573678059,6.48417793333,9.20134940502,0.0,36.5179666069,38.8247702939,12.4045572795,6.61628964017,0.0,5.78826763938
 02/23  22:00:00,92.9071564582,6.48672224633,9.04703409429,0.0,32.965339924,36.8579353714,26.0034220369,8.60732600057,0.0,17.3960960363
 02/23  23:00:00,65.5198677304,6.03600735531,5.65783154682,0.0,25.6355707503,20.6438685092,19.908362649,14.113845028,0.0,5.79451762091
 02/23  24:00:00,43.0978585142,5.69855822051,3.12652016107,0.0,15.0252895274,11.7056064465,23.6450180914,17.8751834881,0.0,5.76983460323
 02/24  01:00:00,37.1638435045,5.60173493631,2.31514183152,0.0,11.6412384099,10.0650221343,24.1793914156,18.4149507547,0.0,5.76444066088
 02/24  02:00:00,35.1394721218,5.54988483949,1.90337907154,0.0,10.0992000411,10.047477231,24.5734402203,18.815019705,0.0,5.75842051539
 02/24  03:00:00,32.922519686,5.50706688354,1.58880677649,0.0,8.25718729233,10.0299323277,19.1970786265,19.1770786265,0.0,0.02
 02/24  04:00:00,32.5969003847,5.46882836807,1.30142124742,0.0,8.25718729233,10.0299323277,27.6592189061,21.9008146103,0.0,5.75840429581
 02/24  05:00:00,33.9817915527,5.44065560672,1.10781535157,0.0,8.25718729233,11.6354268332,29.4378186786,23.6731990374,0.0,5.76461964122
 02/24  06:00:00,41.6191558108,5.44631676523,1.15966446703,0.0,12.1011305571,15.3678112995,28.7830677462,23.0007282089,0.0,5.78233953729
 02/24  07:00:00,71.2655002924,5.69389533966,2.91382966451,0.0,19.7275818095,37.2640762949,36.0957880639,24.4907522552,0.0,11.6050358087
 02/24  08:00:00,86.0557590306,5.9111580493,4.53445039156,0.0,24.3117294858,51.2795993405,38.7779253056,21.3088345059,0.0,17.4690907997
 02/24  09:00:00,74.123430072,5.6951236167,4.09354375354,0.0,23.6694662846,40.6342015617,40.9054043092,11.4880995901,0.0,29.4173047191
 02/24  10:00:00,71.9766145359,5.76331563847,6.88604743516,0.0,23.6694662846,35.6302164847,54.2170210725,6.87362550345,18.025,29.3183955691
 02/24  11:00:00,54.3753305341,5.72216344679,6.92273816241,0.0,18.7433767983,22.9618409725,45.3028503501,3.86423938859,18.025,23.4136109615
 02/24  12:00:00,55.5979982711,5.85372094909,8.01619973864,0.0,18.7433767983,22.9618409725,37.2804028493,1.72838926461,18.025,17.5270135847
 02/24  13:00:00,56.6724598712,5.97613989681,8.92479544732,0.0,18.5889407304,23.1597249699,42.935557215,1.55197640817,18.025,23.3585808068
 02/24  14:00:00,57.8137625113,6.08388465792,9.71184558116,0.0,18.7433767983,23.2517909448,35.552269751,0.00631956273901,18.025,17.5209501883
 02/24  15:00:00,58.5312969039,6.15241334192,10.360858162,0.0,18.7433767983,23.2517909448,41.3870899938,0.0,18.025,23.3620899938
 02/24  16:00:00,58.6276003292,6.18126844913,10.718254231,0.0,18.7433767983,22.9618409725,41.3811995608,0.0,18.025,23.3561995608
 02/24  17:00:00,62.4407914176,6.18007173279,10.0813149265,0.0,18.7433767983,27.431320555,23.7892550491,0.0,18.025,5.76425504912
 02/24  18:00:00,75.7825220189,6.34179068767,9.18896902061,0.0,17.6635504202,40.6971502883,5.83771172646,0.0613871606287,0.0,5.77632456583
 02/24  19:00:00,88.14291081,6.42467435545,9.3093874211,0.0,27.5259009287,37.3340067412,13.7542050835,2.16277826937,0.0,11.5914268142
 02/24  20:00:00,90.7882805398,6.47767337118,9.57661946511,0.0,33.8341110165,33.3544677425,9.43073591417,3.643732695,0.0,5.78700321917
 02/24  21:00:00,99.7096884705,6.60681935541,10.2147178641,0.0,36.5179666069,38.8247702939,18.3040361305,6.74945814461,0.0,11.5545779859
 02/24  22:00:00,93.8539824592,6.59269995355,9.88789314541,0.0,32.965339924,36.8579353714,20.3182995246,8.71323657709,0.0,11.6050629475
 02/24  23:00:00,66.7511983473,6.16188980683,6.76328065245,0.0,25.6355707503,20.6438685092,22.6981481727,11.130274412,0.0,11.5678737607
 02/24  24:00:00,44.1653875541,5.80897730858,4.08363269691,0.0,15.0252895274,11.7056064465,18.7159150549,12.9453905119,0.0,5.770524543
 02/25  01:00:00,39.3065304519,5.70123234214,3.15843570974,0.0,12.8411359301,10.0650221343,19.1785474877,13.4139310547,0.0,5.76461643292
 02/25  02:00:00,38.6795641487,5.63827074942,2.59561041392,0.0,12.8411359301,10.0650221343,14.8514240159,14.8314240159,0.0,0.02
 02/25  03:00:00,33.5130133797,5.57523723787,2.11112757984,0.0,8.25718729233,10.0299323277,21.5272927913,15.7686015922,0.0,5.75869119912
 02/25  04:00:00,33.2663813614,5.54518289311,1.89455089384,0.0,8.25718729233,10.0299323277,21.8269539899,16.068648721,0.0,5.75830526881
 02/25  05:00:00,34.6477527297,5.51841223818,1.69602472768,0.0,8.25718729233,11.6354268332,17.3956683802,17.3756683802,0.0,0.02
 02/25  06:00:00,38.6423258089,5.49806762371,1.55257798873,0.0,8.71707943955,15.3327214929,23.3139227534,17.5434255697,0.0,5.77049718364
 02/25  07:00:00,57.5458627492,5.58066345674,2.16138218543,0.0,18.5082010057,25.6353820695,28.4077671468,16.86303782,0.0,11.5447293267
 02/25  08:00:00,70.4808300502,5.81879158498,4.17459115727,0.0,19.4083231844,41.0650158608,22.8370617623,11.2324295892,0.0,11.6046321731
 02/25  09:00:00,100.969930616,6.36365883591,10.2418107608,0.0,26.3286599382,57.9988325916,36.6334549279,1.1510793058,0.0,35.4823756221
 02/25  10:00:00,89.6633094291,6.43689811834,14.0162179648,0.0,26.3286599382,42.8504436482,47.4369778976,0.0,18.025,29.4119778976
 02/25  11:00:00,65.3339422573,6.29369895914,13.824253953,0.0,21.7447113004,23.4437158914,41.4879793904,0.0,18.025,23.4629793904
 02/25  12:00:00,64.9781882683,6.44858741497,15.7754689864,0.0,19.3027497915,23.426170988,41.4328188052,0.0,18.025,23.4078188052
 02/25  13:00:00,68.0392604309,6.65024718915,18.4928294453,0.0,19.1483137236,23.7250123474,41.3799726359,0.0,18.025,23.3549726359
 02/25  14:00:00,70.2260409586,6.7537717435,20.430538769,0.0,19.3027497915,23.7161209604,35.5483856819,0.0,18.025,17.5233856819
 02/25  15:00:00,70.3576737953,6.75524664378,20.5607010316,0.0,19.3027497915,23.7161209604,41.3821376266,0.0,18.025,23.3571376266
 02/25  16:00:00,69.0671175298,6.72453747489,19.5907968359,0.0,19.3027497915,23.426170988,35.543018832,0.0,18.025,17.518018832
 02/25  17:00:00,72.0864183745,6.67396137606,18.2093582894,0.0,19.3027497915,27.8956505705,23.7892963207,0.0,18.025,5.76429632068
 02/25  18:00:00,80.438395789,6.76350065875,15.9652603419,0.0,18.2229234133,37.5968344597,5.77038825215,0.0,0.0,5.77038825215
 02/25  19:00:00,99.337974405,6.92837827673,15.0946128742,0.0,32.690315043,37.0816133363,5.79148154811,0.0150876449239,0.0,5.77639390319
 02/25  20:00:00,99.1971677069,6.98914730434,14.7812568929,0.0,36.8143715336,33.066984531,11.7110660615,0.15474740829,0.0,11.5563186532
 02/25  21:00:00,104.836885261,7.09225881943,15.0777838737,0.0,36.3493007332,38.7721355839,13.4534004069,1.89872046311,0.0,11.5546799437
 02/25  22:00:00,102.290119483,7.06123071074,14.6799120787,0.0,36.1807251679,36.8228455648,8.00244469742,2.21432255391,0.0,5.78812214352
 02/25  23:00:00,78.0344351056,6.69294158984,12.1124048119,0.0,31.0351095914,20.6438685092,12.794762554,1.19107346145,0.0,11.6036890925
 02/25  24:00:00,52.3140496389,6.31886187599,9.32026321985,0.0,17.4250845679,11.7056064465,12.3516782996,0.807005922087,0.0,11.5446723775
 02/26  01:00:00,44.5618700378,6.16539964058,7.83018892083,0.0,12.925468867,10.100111941,7.09599869139,1.33143370381,0.0,5.76456498758
 02/26  02:00:00,43.0216148392,6.03580903546,6.42070082454,0.0,12.925468867,10.100111941,3.84217086198,3.82217086198,0.0,0.02
 02/26  03:00:00,37.0276501772,5.90280582945,5.17877361138,0.0,8.34152022915,10.0650221343,11.0435249142,5.28497240045,0.0,5.75855251377
 02/26  04:00:00,36.6423099092,5.85956844572,4.83667511308,0.0,8.34152022915,10.0650221343,4.60439471772,4.58439471772,0.0,0.02
 02/26  05:00:00,37.9785082649,5.82664958135,4.59912054941,0.0,8.34152022915,11.6705166398,9.99419759011,4.22968914445,0.0,5.76450844566
 02/26  06:00:00,42.1975410765,5.8136002236,4.67284051216,0.0,8.80141237637,15.3678112995,8.71499186768,2.94472853958,0.0,5.77026332809
 02/26  07:00:00,60.3071431564,5.99953278246,6.38779762743,0.0,18.5082010057,25.6353820695,13.6248176765,2.08019505024,0.0,11.5446226263
 02/26  08:00:00,76.6593989999,6.38813008268,9.66440304904,0.0,19.4926561212,41.1001056674,13.1454118807,1.54134539529,0.0,11.6040664854
 02/26  09:00:00,106.712483386,6.88287237903,15.4651591356,0.0,26.3286599382,57.9988325916,35.4759494281,0.0,0.0,35.4759494281
 02/26  10:00:00,91.7742510666,6.63911551807,16.0443677645,0.0,26.2443270014,42.8153538416,43.5696581451,0.0,18.025,25.5446581451
 02/26  11:00:00,65.5603541122,6.29755676646,14.0468140509,0.0,21.7447113004,23.4437158914,45.3392664898,0.0,18.025,27.3142664898
 02/26  12:00:00,64.9484709732,6.40937546084,15.7252569476,0.0,19.3449162599,23.4437158914,41.4348556212,0.0,18.025,23.4098556212
 02/26  13:00:00,67.8374091624,6.59721841356,18.2842940784,0.0,19.190480192,23.7425572507,35.5442884737,0.0,18.025,17.5192884737
 02/26  14:00:00,69.5205828848,6.61927082412,19.9192999127,0.0,19.260583323,23.698576057,41.3851754286,0.0,18.025,23.3601754286
 02/26  15:00:00,70.3223707564,6.67506609675,20.6652883287,0.0,19.260583323,23.698576057,41.3777003439,0.0,18.025,23.3527003439
 02/26  16:00:00,69.4452055203,6.67207139852,20.0810661548,0.0,19.260583323,23.4086260847,35.5483805685,0.0,18.025,17.5233805685
 02/26  17:00:00,72.3495117986,6.62997935967,18.5761448239,0.0,19.260583323,27.8781056672,23.7892138207,0.0,18.025,5.76421382074
 02/26  18:00:00,81.330367632,6.76714329545,16.9133033131,0.0,18.1807569449,37.5792895564,5.77027824178,0.0,0.0,5.77027824178
 02/26  19:00:00,101.937442187,7.05534067615,17.6865458316,0.0,32.6059821062,37.0465235296,5.77613221162,0.0,0.0,5.77613221162
 02/26  20:00:00,102.892166635,7.20359578687,18.2618108869,0.0,36.8143715336,33.066984531,11.5555555368,0.0,0.0,11.5555555368
 02/26  21:00:00,108.913224897,7.3563760347,18.7705877449,0.0,36.43363367,38.8072253906,5.82107520577,0.0343116006559,0.0,5.78676360511
 02/26  22:00:00,106.199870806,7.35378158796,18.4165368633,0.0,36.0963922311,36.7877557581,11.5567207721,0.0,0.0,11.5567207721
 02/26  23:00:00,80.9812225574,6.93559626424,14.9359690318,0.0,30.9507766546,20.6087787026,11.6045505218,0.0,0.0,11.6045505218
 02/26  24:00:00,54.835395332,6.52290707139,11.6375683069,0.0,17.4250845679,11.7056064465,11.5433801694,0.0,0.0,11.5433801694
 02/27  01:00:00,45.5087056217,6.34928831591,9.91245922168,0.0,11.6412384099,10.0650221343,0.0521314413464,0.0321314413464,0.0,0.02
 02/27  02:00:00,42.5918466168,6.22330743091,8.6823358519,0.0,10.0992000411,10.047477231,5.97381358943,0.215267541116,0.0,5.75854604832
 02/27  03:00:00,39.8398155061,6.13522848586,7.87794263607,0.0,8.25718729233,10.0299323277,6.06991177659,0.3113996,0.0,5.75851217659
 02/27  04:00:00,39.3050188145,6.08451771906,7.39385865765,0.0,8.25718729233,10.0299323277,0.404843489764,0.384843489764,0.0,0.02
 02/27  05:00:00,40.5658960258,6.04876449045,7.08381710613,0.0,8.25718729233,11.6354268332,6.21122459462,0.447331431669,0.0,5.76389316295
 02/27  06:00:00,48.558854525,6.08472120281,7.46096894588,0.0,12.1011305571,15.3678112995,6.20064657371,0.418648107901,0.0,5.78199846581
 02/27  07:00:00,79.132006669,6.63268755601,11.7255595439,0.0,19.7275818095,37.2640762949,18.2076440944,0.810919713241,0.0,17.3967243812
 02/27  08:00:00,98.0806129082,7.0559105101,15.4145775967,0.0,24.3117294858,51.2795993405,17.7716876815,0.303615531756,0.0,17.4680721497
 02/27  09:00:00,85.7485515843,6.59420362032,14.8196026847,0.0,23.6694662846,40.6342015617,29.4121761911,0.0,0.0,29.4121761911
 02/27  10:00:00,83.1284769005,6.58690337982,17.2143383964,0.0,23.6694662846,35.6302164847,41.4773478179,0.0,18.025,23.4523478179
 02/27  11:00:00,66.4326210911,6.4748108637,18.2273877113,0.0,18.7433767983,22.9618409725,41.4363487035,0.0,18.025,23.4113487035
 02/27  12:00:00,67.7708839972,6.48413669355,19.5586749649,0.0,18.7433767983,22.9618409725,35.548563808,0.0,18.025,17.523563808
 02/27  13:00:00,67.9290582126,6.51079763239,19.6467422795,0.0,18.5889407304,23.1597249699,41.3849016709,0.0,18.025,23.3599016709
 02/27  14:00:00,69.2964871577,6.57430667275,20.7041577295,0.0,18.7433767983,23.2517909448,41.3773241271,0.0,18.025,23.3523241271
 02/27  15:00:00,64.670680419,6.37385876589,16.2787985416,0.0,18.7433767983,23.2517909448,35.5480394794,0.0,18.025,17.5230394794
 02/27  16:00:00,62.3570809598,6.29642932264,14.332581779,0.0,18.7433767983,22.9618409725,41.3815840691,0.0,18.025,23.3565840691
 02/27  17:00:00,67.2136496827,6.35344321993,14.6808050007,0.0,18.7433767983,27.431320555,23.7892727542,0.0,18.025,5.7642727542
 02/27  18:00:00,79.9761355433,6.51779127099,13.2065919016,0.0,17.6635504202,40.6971502883,5.77617333258,0.0,0.0,5.77617333258
