Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/27  19:00:00,91.905448652,6.62318104567,12.8734361972,0.0,27.5259009287,37.3340067412,11.6120125107,0.0205430093163,0.0,11.5914695014
 02/27  20:00:00,95.2205802845,6.76651324345,13.7200899147,0.0,33.8341110165,33.3544677425,5.78748762734,0.0,0.0,5.78748762734
 02/27  21:00:00,104.371593658,6.95948182874,14.5239768767,0.0,36.5179666069,38.8247702939,11.848614116,0.293128995815,0.0,11.5554851202
 02/27  22:00:00,98.5928973891,6.97662179643,14.2429023037,0.0,32.965339924,36.8579353714,12.3104953364,0.706123342157,0.0,11.6043719943
 02/27  23:00:00,70.7854367768,6.50447808956,10.4549457427,0.0,25.6355707503,20.6438685092,13.2887629875,1.72046284186,0.0,11.5683001456
 02/27  24:00:00,47.3833303419,6.09277676255,7.01778375883,0.0,15.0252895274,11.7056064465,9.39394286,3.62472270897,0.0,5.76922015103
 02/28  01:00:00,40.5107091526,5.92172328878,5.34202714135,0.0,11.6412384099,10.0650221343,11.4069399369,5.64244849339,0.0,5.76449144349
 02/28  02:00:00,37.7861219554,5.81436831351,4.28555516929,0.0,10.0992000411,10.047477231,6.62639212342,6.60639212342,0.0,0.02
 02/28  03:00:00,34.925007374,5.71511875216,3.38324661121,0.0,8.25718729233,10.0299323277,13.6398984263,7.88147886355,0.0,5.75841956271
 02/28  04:00:00,34.2629330501,5.64750777486,2.78878108182,0.0,8.25718729233,10.0299323277,15.4448662754,9.68684873871,0.0,5.75801753667
 02/28  05:00:00,35.4540976662,5.60597756352,2.4148105218,0.0,8.25718729233,11.6354268332,12.6113509476,12.5913509476,0.0,0.02
 02/28  06:00:00,42.6996430641,5.56863895624,2.11784163804,0.0,12.1011305571,15.3678112995,25.0045521362,13.4600062716,0.0,11.5445458647
 02/28  07:00:00,70.9116389902,5.86760707923,4.27028564586,0.0,19.7275818095,37.2640762949,25.3439005797,13.7400359961,0.0,11.6038645836
 02/28  08:00:00,89.8098159157,6.31718576089,7.88251360826,0.0,24.3117294858,51.2795993405,26.028344261,8.56012290943,0.0,17.4682213515
 02/28  09:00:00,77.8202548669,5.99743483623,7.48808043766,0.0,23.6694662846,40.6342015617,30.5967078037,1.18473387144,0.0,29.4119739322
 02/28  10:00:00,76.3340823926,6.13529000816,10.8715609396,0.0,23.6694662846,35.6302164847,41.4833466536,0.0,18.025,23.4583466536
 02/28  11:00:00,58.8099258137,6.0860791387,10.9934283076,0.0,18.7433767983,22.9618409725,41.4359524157,0.0,18.025,23.4109524157
 02/28  12:00:00,59.8973188643,6.20993504642,11.9593131491,0.0,18.7433767983,22.9618409725,41.3845745172,0.0,18.025,23.3595745172
 02/28  13:00:00,62.0219670291,6.36297671639,13.8874713663,0.0,18.5889407304,23.1597249699,41.3759142645,0.0,18.025,23.3509142645
 02/28  14:00:00,63.1442415272,6.4574329786,14.6687905837,0.0,18.7433767983,23.2517909448,35.5501853597,0.0,18.025,17.5251853597
 02/28  15:00:00,64.0406039421,6.5067807893,15.5158043896,0.0,18.7433767983,23.2517909448,41.3785450656,0.0,18.025,23.3535450656
 02/28  16:00:00,63.9392688515,6.52413243981,15.687062758,0.0,18.7433767983,22.9618409725,35.5445590978,0.0,18.025,17.5195590978
 02/28  17:00:00,67.1693549642,6.49924014596,14.4907253367,0.0,18.7433767983,27.431320555,23.7892551546,0.0,18.025,5.76425515458
 02/28  18:00:00,79.3125931724,6.61657247725,12.4442786101,0.0,17.6635504202,40.6971502883,5.7759047274,0.0,0.0,5.7759047274
 02/28  19:00:00,90.8669107578,6.68081611369,11.7772716009,0.0,27.5259009287,37.3340067412,11.6672946816,0.0759664098148,0.0,11.5913282718
 02/28  20:00:00,93.3266804021,6.73076910532,11.8619374191,0.0,33.8341110165,33.3544677425,12.4767263728,0.920872659617,0.0,11.5558537132
 02/28  21:00:00,102.119417318,6.84833713945,12.3829499981,0.0,36.5179666069,38.8247702939,10.6459461967,2.13715110263,0.0,8.50879509411
 02/28  22:00:00,96.2543103274,6.83232010043,12.0486235294,0.0,32.965339924,36.8579353714,18.4765071974,3.81679080724,0.0,14.6597163901
 02/28  23:00:00,69.1722363983,6.40520975187,8.94102055882,0.0,25.6355707503,20.6438685092,17.6420233009,6.07468442914,0.0,11.5673388717
 02/28  24:00:00,46.1890936092,6.01617137419,5.90015523323,0.0,15.0252895274,11.7056064465,10.3311900054,8.828500634,0.0,1.50268937137
 03/01  01:00:00,39.3418828223,5.8349256696,4.26000349269,0.0,11.6412384099,10.0650221343,15.2506465035,10.9682697064,0.0,4.28237679711
 03/01  02:00:00,36.6032227873,5.71007494613,3.20694778224,0.0,10.0992000411,10.047477231,18.9619466695,13.2035616827,0.0,5.75838498683
 03/01  03:00:00,34.0341256586,5.63613600561,2.57134922352,0.0,8.25718729233,10.0299323277,21.3072332011,15.5488943197,0.0,5.75833888141
 03/01  04:00:00,33.6378561194,5.59266805249,2.2185487337,0.0,8.25718729233,10.0299323277,17.8345893685,17.8145893685,0.0,0.02
 03/01  05:00:00,34.9837652433,5.56271077634,1.98774437,0.0,8.25718729233,11.6354268332,24.5931510873,18.8294589556,0.0,5.7636921317
 03/01  06:00:00,42.5580473892,5.56405556652,1.98083600619,0.0,12.1011305571,15.3678112995,24.4678691792,18.6856138964,0.0,5.7822552828
 03/01  07:00:00,70.2658069809,5.81084241845,3.6812193382,0.0,19.7275818095,37.2640762949,36.3584223825,18.9637306648,0.0,17.3946917178
 03/01  08:00:00,86.7629678602,6.00383008704,5.14903173226,0.0,24.3117294858,51.2795993405,35.2985627211,17.8316521049,0.0,17.4669106162
 03/01  09:00:00,74.6039398566,5.75127325549,4.51793399884,0.0,23.6694662846,40.6342015617,35.7526518789,12.2214634394,0.0,23.5311884395
 03/01  10:00:00,71.3814888488,5.71487989813,6.33938196017,0.0,23.6694662846,35.6302164847,57.4979137149,10.1609834109,18.025,29.311930304
 03/01  11:00:00,53.0073717046,5.59498829862,5.6819679645,0.0,18.7433767983,22.9618409725,50.8559531506,9.42259595751,18.025,23.4083571931
 03/01  12:00:00,52.747470676,5.57153001937,5.44787331626,0.0,18.7433767983,22.9618409725,44.75922617,9.20855444976,18.025,17.5256717202
 03/01  13:00:00,52.1780997449,5.51897984168,4.88760632164,0.0,18.5889407304,23.1597249699,50.2183150472,8.83601315635,18.025,23.3573018908
 03/01  14:00:00,51.9429653452,5.4887395787,4.43620568455,0.0,18.7433767983,23.2517909448,49.5894690166,8.21486629152,18.025,23.3496027251
 03/01  15:00:00,52.2599584201,5.5195500571,4.72239123812,0.0,18.7433767983,23.2517909448,42.5835265942,7.03330377171,18.025,17.5252228225
 03/01  16:00:00,52.1063755723,5.52332249799,4.85498724493,0.0,18.7433767983,22.9618409725,48.265941646,6.88740008887,18.025,23.3535415571
 03/01  17:00:00,56.1192647098,5.54586267621,4.39400674146,0.0,18.7433767983,27.431320555,29.4882281998,5.69892531555,18.025,5.76430288422
 03/01  18:00:00,67.8105948451,5.68661798814,3.75623072617,0.0,17.6635504202,40.6971502883,11.1323222825,5.35729061714,0.0,5.77503166533
 03/01  19:00:00,82.7029583133,5.79446615482,4.49967314443,0.0,27.5259009287,37.3340067412,19.7749846982,8.18333429392,0.0,11.5916504043
 03/01  20:00:00,86.2501251877,5.93835002173,5.57780933222,0.0,33.8341110165,33.3544677425,13.9900871452,8.20331670326,0.0,5.78677044195
 03/01  21:00:00,96.1867337537,6.17273854819,7.12586593698,0.0,36.5179666069,38.8247702939,20.639048952,9.08502938879,0.0,11.5540195632
 03/01  22:00:00,91.6598636027,6.29586650176,7.9906405166,0.0,32.965339924,36.8579353714,20.4312965604,8.82726139413,0.0,11.6040351663
 03/01  23:00:00,65.3242953699,5.95453561575,5.54375648188,0.0,25.6355707503,20.6438685092,21.1874116537,9.61908149714,0.0,11.5683301565
 03/01  24:00:00,43.3310129194,5.68337729277,3.3748716714,0.0,15.0252895274,11.7056064465,16.6219843013,10.8516022814,0.0,5.77038201989
 03/02  01:00:00,37.5368749432,5.62251043331,2.66741120873,0.0,11.6412384099,10.0650221343,17.2074693102,11.4429999664,0.0,5.7644693438
 03/02  02:00:00,35.5470678778,5.58444193795,2.27643246954,0.0,10.0992000411,10.047477231,11.9329731159,11.9129731159,0.0,0.02
 03/02  03:00:00,33.3876961879,5.5510542683,2.0100015346,0.0,8.25718729233,10.0299323277,17.8673377379,12.108962504,0.0,5.7583752339
 03/02  04:00:00,33.1846989928,5.52800203143,1.83005844827,0.0,8.25718729233,10.0299323277,18.6641790376,12.9062174949,0.0,5.75796154273
 03/02  05:00:00,34.6528138498,5.51179047387,1.70771890945,0.0,8.25718729233,11.6354268332,13.4564512693,13.4364512693,0.0,0.02
 03/02  06:00:00,42.3863614048,5.53003243451,1.84317306647,0.0,12.1011305571,15.3678112995,24.1670484558,12.6243651339,0.0,11.542683322
 03/02  07:00:00,70.6557049985,5.82834825738,4.05362572965,0.0,19.7275818095,37.2640762949,23.3448008322,11.7425484757,0.0,11.6022523565
 03/02  08:00:00,88.6200489221,6.17645002453,6.83350043671,0.0,24.3117294858,51.2795993405,26.8817406709,9.41392568371,0.0,17.4678149872
 03/02  09:00:00,75.4036121557,5.75208016477,5.31680545387,0.0,23.6694662846,40.6342015617,34.5299585858,5.11955172615,0.0,29.4104068597
 03/02  10:00:00,72.3701625165,5.72281731105,7.32012549299,0.0,23.6694662846,35.6302164847,45.2157213399,3.73663035932,18.025,23.4540909805
 03/02  11:00:00,53.7090825075,5.5844191506,6.39425066409,0.0,18.7433767983,22.9618409725,45.4545083503,4.01997947041,18.025,23.4095288799
 03/02  12:00:00,53.8683697945,5.58818370495,6.55212082166,0.0,18.7433767983,22.9618409725,43.6597849469,2.27552890702,18.025,23.3592560399
 03/02  13:00:00,53.9563814638,5.59180066605,6.59306532817,0.0,18.5889407304,23.1597249699,38.4279248293,2.88165174082,18.025,17.5212730884
 03/02  14:00:00,53.9186764464,5.58223054719,6.31843443306,0.0,18.7433767983,23.2517909448,42.3886676527,1.00776739836,18.025,23.3559002544
 03/02  15:00:00,53.0930881455,5.5473360916,5.52773327511,0.0,18.7433767983,23.2517909448,45.4482142984,4.07286562867,18.025,23.3503486697
 03/02  16:00:00,52.2343794552,5.52792676611,4.97838953909,0.0,18.7433767983,22.9618409725,44.2698704973,8.72081101645,18.025,17.5240594808
 03/02  17:00:00,55.4390857349,5.51033114907,3.74936329046,0.0,18.7433767983,27.431320555,35.7785969484,11.9895353764,18.025,5.76406157202
 03/02  18:00:00,66.6153052563,5.62091273907,2.62665453242,0.0,17.6635504202,40.6971502883,20.6092397155,14.8331595784,0.0,5.77608013714
 03/02  19:00:00,81.1650383519,5.6828635188,3.07336371009,0.0,27.5259009287,37.3340067412,31.7465300799,20.1548498994,0.0,11.5916801805
 03/02  20:00:00,83.9382321745,5.73881416595,3.46545423469,0.0,33.8341110165,33.3544677425,34.0557448269,22.5004110487,0.0,11.5553337782
 03/02  21:00:00,93.190588595,5.88577732546,4.41669070942,0.0,36.5179666069,38.8247702939,30.4100366911,24.6220736071,0.0,5.78796308398
 03/02  22:00:00,87.8846534018,5.9221507634,4.58914936575,0.0,32.965339924,36.8579353714,43.4288699372,26.0346155496,0.0,17.3942543876
 03/02  23:00:00,62.1359394924,5.65342951332,2.6565158335,0.0,25.6355707503,20.6438685092,34.6724552191,28.8784751035,0.0,5.7939801156
 03/02  24:00:00,40.9594639053,5.45951441651,1.22718858322,0.0,15.0252895274,11.7056064465,37.7604482556,31.9901127312,0.0,5.77033552439
 03/03  01:00:00,35.4616041106,5.39450435162,0.752242998512,0.0679057954957,11.6412384099,10.0650221343,40.2888744887,34.5247720363,0.0,5.76410245241
 03/03  02:00:00,33.7032266512,5.35901788027,0.449336942033,0.208675969957,10.0992000411,10.047477231,42.730406109,36.9719582221,0.0,5.75844788694
 03/03  03:00:00,31.82479394,5.3392181996,0.215693201824,0.443248440332,8.25718729233,10.0299323277,38.618904258,38.598904258,0.0,0.02
 03/03  04:00:00,32.0573192389,5.3445682177,0.111309123535,0.774802871603,8.25718729233,10.0299323277,45.338124509,39.5797354182,0.0,5.7583890908
 03/03  05:00:00,34.1502594067,5.36526016897,0.0722044538063,1.27949112176,8.25718729233,11.6354268332,46.761404742,40.9972576446,0.0,5.76414709732
 03/03  06:00:00,42.8023707617,5.42329394568,0.0689540346582,2.29697497776,12.1011305571,15.3678112995,47.3988485353,41.6168841325,0.0,5.78196440277
 03/03  07:00:00,68.6159436586,5.52024385586,1.43862162971,0.883351810466,19.7275818095,37.2640762949,53.2359853899,41.632309385,0.0,11.603676005
 03/03  08:00:00,84.6666683437,5.68684634139,2.81339048487,0.556345460686,24.3117294858,51.2795993405,56.0629370592,38.5959326098,0.0,17.4670044495
 03/03  09:00:00,72.1401222699,5.46315476081,1.20019723656,1.14205098246,23.6694662846,40.6342015617,60.3996793424,30.9915351874,0.0,29.408144155
 03/03  10:00:00,69.1927936901,5.48095769237,3.285913589,1.09870242523,23.6694662846,35.6302164847,69.2460227673,27.7644246252,18.025,23.4565981422
 03/03  11:00:00,51.8287772653,5.46213923808,3.2101015945,1.42613102468,18.7433767983,22.9618409725,65.4972739293,24.0625657769,18.025,23.4097081524
 03/03  12:00:00,51.7191705963,5.47798676512,3.52315462704,0.989966264237,18.7433767983,22.9618409725,63.1774544868,21.7949040616,18.025,23.3575504252
 03/03  13:00:00,51.4129373544,5.49143786134,3.70206788653,0.44792060675,18.5889407304,23.1597249699,59.2529057419,17.8770569998,18.025,23.3508487422
 03/03  14:00:00,51.6265282941,5.50217868871,3.90731150625,0.199025154124,18.7433767983,23.2517909448,50.6464580098,15.0988114917,18.025,17.5226465181
 03/03  15:00:00,51.5071020687,5.49050983931,3.89713684526,0.101444788386,18.7433767983,23.2517909448,55.2121335084,13.8341070976,18.025,23.3530264107
 03/03  16:00:00,51.0416424413,5.46984036563,3.79473409687,0.0490009085096,18.7433767983,22.9618409725,50.3431437672,14.7991193765,18.025,17.5190243907
 03/03  17:00:00,54.5296203916,5.44703717518,2.87731565501,0.0258862663791,18.7433767983,27.431320555,39.2604569745,15.4714215455,18.025,5.76403542898
 03/03  18:00:00,65.8447397653,5.53896367005,1.93804521881,0.0,17.6635504202,40.6971502883,23.1284798297,17.3525975487,0.0,5.77588228097
 03/03  19:00:00,80.3495930432,5.59051472016,2.35027586225,0.0,27.5259009287,37.3340067412,35.5980361601,24.0070912785,0.0,11.5909448815
 03/03  20:00:00,83.0274341026,5.63388345129,2.65959185186,0.0,33.8341110165,33.3544677425,38.6718867931,27.116329614,0.0,11.5555571792
 03/03  21:00:00,91.9969364004,5.74512239505,3.36369825103,0.0,36.5179666069,38.8247702939,41.110054784,30.124584648,0.0,10.985470136
 03/03  22:00:00,86.5572088424,5.76429666254,3.4112526356,0.0083151884273,32.965339924,36.8579353714,43.4546074246,31.2821773735,0.0,12.1724300512
 03/03  23:00:00,61.2615946988,5.54066334127,1.78122296414,0.113719007919,25.6355707503,20.6438685092,44.385496234,34.0221007975,0.0,10.3633954365
 03/03  24:00:00,40.9781155063,5.40444573465,0.63051178408,0.67040030664,15.0252895274,11.7056064465,38.1882585172,36.9709594777,0.0,1.21729903952
 03/04  01:00:00,37.8632310853,5.41496948786,0.344910454021,1.65650746467,12.8411359301,10.0650221343,45.2170433646,39.4526800573,0.0,5.76436330725
 03/04  02:00:00,38.9517609791,5.45813300773,0.189053369154,2.8588992738,12.8411359301,10.0650221343,47.5685272199,41.8103165594,0.0,5.7582106605
 03/04  03:00:00,35.9089912255,5.53102324907,0.0470538263917,4.50427990852,8.25718729233,10.0299323277,43.8679651355,43.8479651355,0.0,0.02
 03/04  04:00:00,38.044954681,5.64608196367,0.0376136103001,6.53462512505,8.25718729233,10.0299323277,52.3844418535,46.6259467929,0.0,5.75849506056
 03/04  05:00:00,41.3303953412,5.73437114507,0.0309807546273,8.13174069858,8.25718729233,11.6354268332,54.6186757969,48.8542893351,0.0,5.76438646185
 03/04  06:00:00,46.9992573781,5.81218996067,0.0253257130914,9.5700818274,8.71707943955,15.3327214929,55.4411135405,49.6708973241,0.0,5.77021621637
 03/04  07:00:00,62.7268619033,5.7734699242,0.0323543200333,9.001255218,18.5082010057,25.6353820695,54.9580836274,49.17737899,0.0,5.78070463739
 03/04  08:00:00,72.2639427018,5.64484847855,0.622916902421,5.50877543269,19.4083231844,41.0650158608,55.0571691843,43.0440342034,0.0,12.0131349809
 03/04  09:00:00,94.7234768615,5.70072571005,3.00714229533,1.65121507502,26.3286599382,57.9988325916,64.7365096017,29.6829461618,0.0,35.0535634399
 03/04  10:00:00,80.8270628777,5.63546329419,4.43585713637,1.54559556419,26.3286599382,42.8504436482,71.6869040927,24.2563874799,18.025,29.4055166128
 03/04  11:00:00,56.5559084058,5.55391589165,3.73949707029,2.04653759004,21.7447113004,23.4437158914,63.1396035663,21.6580537208,18.025,23.4565498454
 03/04  12:00:00,53.3302187934,5.53624753903,4.07084104391,0.969023658739,19.3027497915,23.426170988,58.9898618609,17.5572079623,18.025,23.4076538986
 03/04  13:00:00,53.1311490837,5.554124492,4.41410131556,0.266756283372,19.1483137236,23.7250123474,54.7209946775,13.3405103897,18.025,23.3554842879
 03/04  14:00:00,53.3719021902,5.572433232,4.70289504588,0.0548574134214,19.3027497915,23.7161209604,50.0601925174,8.68782622791,18.025,23.3473662895
 03/04  15:00:00,53.4581168518,5.57940104534,4.8363957468,0.000608586094004,19.3027497915,23.7161209604,42.6272876231,7.0789625206,18.025,17.5233251025
 03/04  16:00:00,53.2522954886,5.57946414601,4.92106884744,0.0,19.3027497915,23.426170988,48.0829367498,6.70709453282,18.025,23.350842217
 03/04  17:00:00,56.9204462629,5.56140310148,4.15595431197,0.0,19.3027497915,27.8956505705,23.734733546,5.689733546,18.025,0.02
 03/04  18:00:00,64.5273856212,5.65131285627,3.05045458148,0.0,18.2229234133,37.5968344597,13.22509423,7.45505699789,0.0,5.77003723216
 03/04  19:00:00,86.9622354978,5.78102458799,3.86624946756,0.0,32.690315043,37.0816133363,24.8525398023,13.3206242074,0.0,11.5319155949
 03/04  20:00:00,87.3752625918,5.84006893929,4.10846501175,0.0,36.8143715336,33.066984531,23.2270559654,17.4396047578,0.0,5.78745120758
 03/04  21:00:00,93.3926385828,5.94812784732,4.7776996492,0.0,36.3493007332,38.7721355839,32.2948768305,20.7414920267,0.0,11.5533848037
 03/04  22:00:00,91.0029231973,5.92222496782,4.53175576838,0.0,36.1807251679,36.8228455648,29.4995678741,23.7117164512,0.0,5.78785142289
 03/04  23:00:00,67.3668213731,5.63537349036,2.50240685812,0.0,31.0351095914,20.6438685092,41.4287645303,27.2974474195,0.0,14.1313171108
 03/04  24:00:00,43.3570574784,5.45881706844,1.22334650179,0.0,17.4250845679,11.7056064465,38.151921303,29.1244663714,0.0,9.0274549316
 03/05  01:00:00,36.9105670559,5.41288256817,0.898979472991,0.0324397172282,12.925468867,10.100111941,35.9199483527,30.1558200817,0.0,5.76412827093
 03/05  02:00:00,36.847379953,5.39323731943,0.693432236542,0.195619249687,12.925468867,10.100111941,31.0169009891,30.9969009891,0.0,0.02
 03/05  03:00:00,32.305074809,5.37308243702,0.427089032315,0.558845711884,8.34152022915,10.0650221343,38.5546318687,32.796239494,0.0,5.75839237471
 03/05  04:00:00,32.6190204438,5.37785283579,0.288713889994,1.00639934999,8.34152022915,10.0650221343,34.1486949586,34.1286949586,0.0,0.02
 03/05  05:00:00,35.0700457402,5.41203887254,0.17542878532,1.92985812361,8.34152022915,11.6705166398,41.9970873847,36.2327603895,0.0,5.76432699523
 03/05  06:00:00,39.8915484485,5.43808618441,0.0875818225331,2.65480170934,8.80141237637,15.3678112995,42.4811756243,36.710940264,0.0,5.77023536029
 03/05  07:00:00,56.1102275978,5.45512140125,0.365514428746,2.36980858976,18.5082010057,25.6353820695,48.0743181088,36.530374773,0.0,11.5439433358
 03/05  08:00:00,68.8037474044,5.54564212675,1.64818966083,1.00310223722,19.4926561212,41.1001056674,42.7774802274,31.1747043483,0.0,11.6027758791
 03/05  09:00:00,94.9371333854,5.79619788364,4.57439759978,0.202153927362,26.3286599382,57.9988325916,52.3786024753,16.9132191972,0.0,35.4653832781
 03/05  10:00:00,81.4127976155,5.73926633722,6.52867947137,0.0541325143838,26.2443270014,42.8153538416,49.5068362285,7.95312611238,18.025,23.5287101161
 03/05  11:00:00,56.6412727817,5.60656899147,5.79519412317,0.0235588521038,21.7447113004,23.4437158914,51.6361910047,4.29755055837,18.025,29.3136404463
 03/05  12:00:00,54.8609234343,5.67100368452,6.37610673058,0.0,19.3449162599,23.4437158914,43.1654497211,1.73474226494,18.025,23.4057074562
 03/05  13:00:00,55.6808756119,5.76407529241,6.96092138807,0.0,19.190480192,23.7425572507,37.6016617774,2.05352380039,18.025,17.523137977
 03/05  14:00:00,56.2246045963,5.83175777183,7.41085071659,0.0,19.260583323,23.698576057,41.379270705,0.0,18.025,23.354270705
 03/05  15:00:00,56.5234062679,5.86426677847,7.67713619947,0.0,19.260583323,23.698576057,35.5396549085,0.0,18.025,17.5146549085
 03/05  16:00:00,56.1937388651,5.85660960977,7.64508355924,0.0,19.260583323,23.4086260847,41.381523758,0.0,18.025,23.356523758
 03/05  17:00:00,59.6784911808,5.82903153189,6.70608246286,0.0,19.260583323,27.8781056672,23.9666216849,0.178692473723,18.025,5.76292921119
 03/05  18:00:00,67.0284709369,5.90770684944,5.35486051195,0.0,18.1807569449,37.5792895564,7.69872649694,1.92873395096,0.0,5.76999254598
 03/05  19:00:00,89.2546999543,6.05275625208,6.00641190886,0.0,32.6059821062,37.0465235296,13.0550868218,7.27920848822,0.0,5.77587833357
 03/05  20:00:00,89.9742823172,6.13315905721,6.41439908381,0.0,36.8143715336,33.066984531,16.1344504439,10.3474277639,0.0,5.78702267998
 03/05  21:00:00,95.9312491125,6.23694264008,6.90807899363,0.0,36.43363367,38.8072253906,26.1846005634,14.6301802712,0.0,11.5544202922
 03/05  22:00:00,93.3469305236,6.22034176076,6.69707179337,0.0,36.0963922311,36.7877557581,27.1469217067,15.5922712976,0.0,11.5546504091
 03/05  23:00:00,69.0721788088,5.85389231044,4.1086779501,0.0,30.9507766546,20.6087787026,29.9003933849,18.2973499873,0.0,11.6030433977
 03/05  24:00:00,44.3732527681,5.57862217344,2.11974470095,0.0,17.4250845679,11.7056064465,27.3872086307,21.605223276,0.0,5.78198535469
 03/06  01:00:00,36.424282163,5.52081482923,1.65652428888,0.0,11.6412384099,10.0650221343,27.5702665096,21.8061240232,0.0,5.76414248642
 03/06  02:00:00,34.4258420666,5.46556518365,1.27408808921,0.0,10.0992000411,10.047477231,30.8967870937,25.138400321,0.0,5.75838677264
 03/06  03:00:00,32.19546966,5.41872092815,0.950120115653,0.0,8.25718729233,10.0299323277,28.0058257727,27.9858257727,0.0,0.02
 03/06  04:00:00,31.9967564393,5.39333921865,0.776784205677,0.0,8.25718729233,10.0299323277,34.3737496092,28.6154430991,0.0,5.75830651012
 03/06  05:00:00,33.5364361539,5.38043277662,0.670487797211,0.0522210137774,8.25718729233,11.6354268332,34.12684713,28.3631845983,0.0,5.76366253172
 03/06  06:00:00,41.3403975694,5.40159589507,0.804574278591,0.121093232612,12.1011305571,15.3678112995,31.0766228713,25.2956533368,0.0,5.78096953451
 03/06  07:00:00,69.2153442256,5.66443226709,2.77721095665,0.0,19.7275818095,37.2640762949,32.2787044743,20.6759599396,0.0,11.6027445347
 03/06  08:00:00,86.1039888056,5.90467280457,4.58926253147,0.0,24.3117294858,51.2795993405,33.065860744,15.5998364846,0.0,17.4660242594
 03/06  09:00:00,73.9625902642,5.64945361053,3.9784393525,0.0,23.6694662846,40.6342015617,37.0840060754,7.67817528332,0.0,29.4058307921
 03/06  10:00:00,71.3495310708,5.65173386474,6.37059660024,0.0,23.6694662846,35.6302164847,45.5011961533,4.02250895024,18.025,23.453687203
 03/06  11:00:00,53.0551102511,5.53981380394,5.78490058038,0.0,18.7433767983,22.9618409725,44.4679830887,3.03619098472,18.025,23.406792104
 03/06  12:00:00,53.4258630982,5.56926437036,6.1285434076,0.0,18.7433767983,22.9618409725,42.9858410428,1.60142738469,18.025,23.3594136581
 03/06  13:00:00,53.8374897157,5.58982999005,6.4761552603,0.0,18.5889407304,23.1597249699,36.6895971667,1.14483577301,18.025,17.5197613937
 03/06  14:00:00,55.3628792062,5.69752886625,7.64734885789,0.0,18.7433767983,23.2517909448,41.3804945683,0.0,18.025,23.3554945683
 03/06  15:00:00,55.6511902897,5.72041393104,7.91276952376,0.0,18.7433767983,23.2517909448,41.3724020722,0.0,18.025,23.3474020722
 03/06  16:00:00,55.268269594,5.71786368686,7.82235138011,0.0,18.7433767983,22.9618409725,35.5482641307,0.0,18.025,17.5232641307
 03/06  17:00:00,59.5116983503,5.77761894422,7.55469975592,0.0,18.7433767983,27.431320555,23.7890430254,0.0,18.025,5.76404302537
 03/06  18:00:00,71.6854840887,6.02166191511,7.29610092957,0.0,17.6635504202,40.6971502883,5.78479543633,0.0092325999663,0.0,5.77556283637
 03/06  19:00:00,86.4161474564,6.15881605237,7.84855008083,0.0,27.5259009287,37.3340067412,13.3289463616,1.73798159471,0.0,11.5909647669
 03/06  20:00:00,89.8841642053,6.30108435955,8.84913744546,0.0,33.8341110165,33.3544677425,13.8996076875,2.34498062252,0.0,11.554627065
 03/06  21:00:00,99.9693099812,6.5474378334,10.5337732813,0.0,36.5179666069,38.8247702939,8.93675132083,3.14905854022,0.0,5.7876927806
 03/06  22:00:00,94.8335876466,6.60950142288,10.850765012,0.0,32.965339924,36.8579353714,20.0380275911,3.21951622759,0.0,16.8185113635
 03/06  23:00:00,67.8542259841,6.20357783252,7.82467818292,0.0,25.6355707503,20.6438685092,9.89732175423,3.53159224886,0.0,6.36572950537
 03/06  24:00:00,45.35129325,5.87067456552,5.20787123541,0.0,15.0252895274,11.7056064465,9.63124082103,3.8612076378,0.0,5.77003318323
 03/07  01:00:00,38.928685951,5.74455238097,3.93719350217,0.0,11.6412384099,10.0650221343,11.5759481886,5.81168252441,0.0,5.76426566422
 03/07  02:00:00,36.4126762211,5.66297630936,3.06351281737,0.0,10.0992000411,10.047477231,13.2643604613,7.5061974404,0.0,5.75816302091
 03/07  03:00:00,33.8405742294,5.59724298155,2.4167052643,0.0,8.25718729233,10.0299323277,9.08262394985,9.06262394985,0.0,0.02
 03/07  04:00:00,33.586715309,5.57129945574,2.18878492384,0.0,8.25718729233,10.0299323277,15.6274891398,9.86907343424,0.0,5.75841570557
 03/07  05:00:00,35.0831622737,5.55824390807,2.09162652351,0.0,8.25718729233,11.6354268332,15.788468312,10.0247057707,0.0,5.76376254132
 03/07  06:00:00,42.7869155234,5.57412146807,2.19966547222,0.0,12.1011305571,15.3678112995,15.823297681,10.0415583078,0.0,5.78173937314
 03/07  07:00:00,71.965567906,5.96730303847,5.224571919,0.0,19.7275818095,37.2640762949,20.5971946812,8.99577991024,0.0,11.601414771
 03/07  08:00:00,90.5329169681,6.3640121875,8.55886319153,0.0,24.3117294858,51.2795993405,24.1862741457,6.72264508284,0.0,17.4636290629
 03/07  09:00:00,78.2855721745,6.00527459411,7.94560827538,0.0,23.6694662846,40.6342015617,30.2191803878,0.81393621375,0.0,29.4052441741
 03/07  10:00:00,76.8715544493,6.13191283459,11.4124465913,0.0,23.6694662846,35.6302164847,41.4780975257,0.0,18.025,23.4530975257
 03/07  11:00:00,59.58717763,6.09185976907,11.7649263261,0.0,18.7433767983,22.9618409725,41.4306312076,0.0,18.025,23.4056312076
 03/07  12:00:00,61.5261172915,6.26174539123,13.5363193876,0.0,18.7433767983,22.9618409725,41.3838000054,0.0,18.025,23.3588000054
 03/07  13:00:00,64.5377399332,6.45368194758,16.312555638,0.0,18.5889407304,23.1597249699,35.5435020213,0.0,18.025,17.5185020213
 03/07  14:00:00,66.6287416152,6.57337169328,18.0373717963,0.0,18.7433767983,23.2517909448,41.3796593168,0.0,18.025,23.3546593168
 03/07  15:00:00,67.1447061646,6.61331040498,18.5133915699,0.0,18.7433767983,23.2517909448,41.3715253592,0.0,18.025,23.3465253592
 03/07  16:00:00,66.6981055945,6.62377557757,18.3462785768,0.0,18.7433767983,22.9618409725,35.5475040999,0.0,18.025,17.5225040999
 03/07  17:00:00,70.8265370051,6.64527077265,18.0018894194,0.0,18.7433767983,27.431320555,23.7889004463,0.0,18.025,5.76390044629
 03/07  18:00:00,81.5553842885,6.81620159189,16.371465697,0.0,17.6635504202,40.6971502883,5.77442618389,0.0,0.0,5.77442618389
 03/07  19:00:00,93.5096939035,6.84680779833,14.2541128711,0.0,27.5259009287,37.3340067412,11.6066094347,0.0161218113752,0.0,11.5904876233
 03/07  20:00:00,95.687691459,6.89361846574,14.060136602,0.0,33.8341110165,33.3544677425,11.5544378837,0.0,0.0,11.5544378837
 03/07  21:00:00,104.354245105,7.02747993791,14.4386726606,0.0,36.5179666069,38.8247702939,6.27756542999,0.490111143736,0.0,5.78745428626
 03/07  22:00:00,98.5829763981,7.02319496509,14.1864689918,0.0,32.965339924,36.8579353714,12.729386565,1.12675542111,0.0,11.6026311439
 03/07  23:00:00,71.4790122942,6.59415250628,11.0588956409,0.0,25.6355707503,20.6438685092,12.8665064466,1.29973863185,0.0,11.5667678148
 03/07  24:00:00,48.5495254522,6.20965354119,8.06712811823,0.0,15.0252895274,11.7056064465,7.1940552782,1.42402578363,0.0,5.77002949457
 03/08  01:00:00,41.7693181209,6.04041292385,6.48196811241,0.0,11.6412384099,10.0650221343,8.06305267589,2.29901464161,0.0,5.76403803428
 03/08  02:00:00,38.892016608,5.92000542202,5.28582700551,0.0,10.0992000411,10.047477231,10.1232290963,4.3649418231,0.0,5.7582872732
 03/08  03:00:00,35.8595882909,5.8105545664,4.22240945007,0.0,8.25718729233,10.0299323277,6.40649843242,6.38649843242,0.0,0.02
 03/08  04:00:00,35.1660720729,5.74262341995,3.59682027577,0.0,8.25718729233,10.0299323277,13.0755206191,7.31733843949,0.0,5.75818217958
 03/08  05:00:00,36.501888788,5.70986193996,3.3587382052,0.0,8.25718729233,11.6354268332,12.8409277227,7.07741534897,0.0,5.76351237372
 03/08  06:00:00,44.4699483538,5.73896629659,3.71785803284,0.0,12.1011305571,15.3678112995,11.5024838401,5.72072598724,0.0,5.78175785286
 03/08  07:00:00,74.5974845763,6.23531943041,7.58848220344,0.0,19.7275818095,37.2640762949,16.2579154617,4.65685301292,0.0,11.6010624488
 03/08  08:00:00,93.5335445784,6.66961354504,11.2539009588,0.0,24.3117294858,51.2795993405,20.1979422712,2.73340161884,0.0,17.4645406524
 03/08  09:00:00,80.979049444,6.23312702833,10.4112406547,0.0,23.6694662846,40.6342015617,29.402656468,0.0,0.0,29.402656468
 03/08  10:00:00,78.6584751116,6.24544013214,13.0858472801,0.0,23.6694662846,35.6302164847,41.476000405,0.0,18.025,23.451000405
 03/08  11:00:00,60.3721004402,6.06012522101,12.5815874224,0.0,18.7433767983,22.9618409725,41.4311790693,0.0,18.025,23.4061790693
 03/08  12:00:00,60.8150776468,6.08241281,13.0046155258,0.0,18.7433767983,22.9618409725,41.3817112545,0.0,18.025,23.3567112545
 03/08  13:00:00,61.5820618327,6.09613017296,13.7144322403,0.0,18.5889407304,23.1597249699,35.5443921583,0.0,18.025,17.5193921583
 03/08  14:00:00,62.0815658784,6.14119950019,13.9223710117,0.0,18.7433767983,23.2517909448,41.3774119973,0.0,18.025,23.3524119973
 03/08  15:00:00,63.2182221939,6.18862422712,15.0115949963,0.0,18.7433767983,23.2517909448,35.5389083103,0.0,18.025,17.5139083103
 03/08  16:00:00,63.1206268803,6.2327040659,15.1598765347,0.0,18.7433767983,22.9618409725,41.3802408609,0.0,18.025,23.3552408609
 03/08  17:00:00,68.1551761622,6.31978165576,15.6560183664,0.0,18.7433767983,27.431320555,23.788989774,0.0,18.025,5.76398977399
 03/08  18:00:00,80.6026866483,6.60070543541,15.6342670326,0.0,17.6635504202,40.6971502883,5.7757270633,0.0,0.0,5.7757270633
 03/08  19:00:00,94.890315731,6.79721899711,15.684330969,0.0,27.5259009287,37.3340067412,11.5899026409,0.0,0.0,11.5899026409
 03/08  20:00:00,98.7577961094,6.98288640273,17.0409801289,0.0,33.8341110165,33.3544677425,11.5534504043,0.0,0.0,11.5534504043
 03/08  21:00:00,108.217420774,7.21369346345,18.1156409326,0.0,36.5179666069,38.8247702939,5.78684725072,0.0,0.0,5.78684725072
 03/08  22:00:00,102.56615264,7.2526084051,17.9402413155,0.0,32.965339924,36.8579353714,11.6007088734,0.0,0.0,11.6007088734
 03/08  23:00:00,74.6460793991,6.80119271654,14.0189275489,0.0,25.6355707503,20.6438685092,11.5669460126,0.0,0.0,11.5669460126
 03/08  24:00:00,51.2254037465,6.39387194777,10.5587916351,0.0,15.0252895274,11.7056064465,5.76915002181,0.0,0.0,5.76915002181
 03/09  01:00:00,44.8265595641,6.26222039231,9.31740495626,0.0,11.6412384099,10.0650221343,5.76408469909,0.0,0.0,5.76408469909
 03/09  02:00:00,42.4586287382,6.18490177575,8.58754734406,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/09  03:00:00,39.880966027,6.11390098725,7.94044091827,0.0,8.25718729233,10.0299323277,5.75801216688,0.0,0.0,5.75801216688
 03/09  04:00:00,39.3736218467,6.07041758494,7.47657884371,0.0,8.25718729233,10.0299323277,5.75827263709,0.0,0.0,5.75827263709
 03/09  05:00:00,39.9004464589,5.97702363779,6.49013844187,0.0,8.25718729233,11.6354268332,0.487209349725,0.467209349725,0.0,0.02
 03/09  06:00:00,48.3379728067,6.04657597256,7.27827680391,0.0,12.1011305571,15.3678112995,11.7203803645,0.177430105758,0.0,11.5429502587
 03/09  07:00:00,80.2510781172,6.69303964503,12.7843664407,0.0,19.7275818095,37.2640762949,11.6011979926,0.0,0.0,11.6011979926
 03/09  08:00:00,100.166790664,7.15823514739,17.3985358063,0.0,24.3117294858,51.2795993405,17.4629856421,0.0,0.0,17.4629856421
 03/09  09:00:00,85.5991778399,6.55242403248,14.7120809111,0.0,23.6694662846,40.6342015617,29.4018266754,0.0,0.0,29.4018266754
 03/09  10:00:00,81.6312161659,6.52429692846,15.7797384303,0.0,23.6694662846,35.6302164847,41.4742809467,0.0,18.025,23.4492809467
 03/09  11:00:00,62.0129387483,6.32817693408,13.9543774246,0.0,18.7433767983,22.9618409725,41.4299566688,0.0,18.025,23.4049566688
 03/09  12:00:00,60.3116938669,6.23818562429,12.3454620011,0.0,18.7433767983,22.9618409725,41.378567066,0.0,18.025,23.353567066
 03/09  13:00:00,59.3697757535,6.19265971069,11.405622215,0.0,18.5889407304,23.1597249699,35.9482831163,0.401367531224,18.025,17.5219155851
 03/09  14:00:00,59.1667609349,6.18241632748,10.9663491913,0.0,18.7433767983,23.2517909448,41.3744203886,0.0,18.025,23.3494203886
 03/09  15:00:00,58.6186328138,6.12776947862,10.4728640293,0.0,18.7433767983,23.2517909448,35.5402329174,0.0,18.025,17.5152329174
 03/09  16:00:00,58.1219194516,6.11106911318,10.2828076773,0.0,18.7433767983,22.9618409725,41.407460226,0.0312981676223,18.025,23.3511620583
 03/09  17:00:00,61.6201682319,6.09792988031,9.34286412086,0.0,18.7433767983,27.431320555,24.4716261674,0.68286164317,18.025,5.76376452425
 03/09  18:00:00,72.9371487655,6.25746737771,8.3119692418,0.0,17.6635504202,40.6971502883,7.56913622448,1.79416278675,0.0,5.77497343773
 03/09  19:00:00,87.0139845372,6.32301056041,8.28221638361,0.0,27.5259009287,37.3340067412,16.7447134639,5.15519840766,0.0,11.5895150563
 03/09  20:00:00,89.7161833781,6.38365271343,8.59860893346,0.0,33.8341110165,33.3544677425,13.4834969882,7.69720022321,0.0,5.78629676495
 03/09  21:00:00,98.4960361272,6.50357612725,9.10437521452,0.0,36.5179666069,38.8247702939,22.874288124,11.3214033477,0.0,11.5528847762
 03/09  22:00:00,92.7055119423,6.49275624071,8.83946552661,0.0,32.965339924,36.8579353714,25.0243199087,13.4223564759,0.0,11.6019634328
 03/09  23:00:00,65.9305675345,6.08855706584,6.01605697372,0.0,25.6355707503,20.6438685092,26.7321558392,15.1656462903,0.0,11.5665095489
 03/09  24:00:00,43.5427547099,5.74543114434,3.52458716643,0.0,15.0252895274,11.7056064465,23.0544028465,17.2845070834,0.0,5.76989576319
 03/10  01:00:00,37.4765005023,5.63918053882,2.59039013624,0.0,11.6412384099,10.0650221343,25.0533808312,19.2892684904,0.0,5.76411234084
 03/10  02:00:00,35.3693347536,5.58244273295,2.10071554815,0.0,10.0992000411,10.047477231,21.0161831379,20.9961831379,0.0,0.02
 03/10  03:00:00,33.0487242056,5.52765505569,1.69444530259,0.0,8.25718729233,10.0299323277,28.7169344473,22.9588477506,0.0,5.75808669672
 03/10  04:00:00,32.7142370012,5.48769299812,1.39992429378,0.0,8.25718729233,10.0299323277,24.8025699808,24.7825699808,0.0,0.02
 03/10  05:00:00,34.0696614665,5.45612792027,1.18025078424,0.0,8.25718729233,11.6354268332,32.0241883324,26.2601307927,0.0,5.7640575397
 03/10  06:00:00,41.2724463263,5.40619970389,0.853132200232,0.0,12.1011305571,15.3678112995,38.6401604902,27.0982691354,0.0,11.5418913549
 03/10  07:00:00,67.1519002538,5.65782812639,2.604407133,0.0,19.7275818095,37.2640762949,38.9280845232,27.328520873,0.0,11.5995636502
 03/10  08:00:00,85.8866836818,5.90180693174,4.37487013216,0.0,24.3117294858,51.2795993405,40.1533873526,22.6901743001,0.0,17.4632130525
 03/10  09:00:00,73.6308619251,5.66324100321,3.63295750894,0.0,23.6694662846,40.6342015617,44.1018612905,14.7016883026,0.0,29.4001729879
 03/10  10:00:00,71.0943153116,5.70230269464,6.06483646379,0.0,23.6694662846,35.6302164847,51.9790856982,10.5101985556,18.025,23.4438871426
 03/10  11:00:00,53.2404937132,5.63988921825,5.8702253799,0.0,18.7433767983,22.9618409725,49.8931423748,8.46434951927,18.025,23.4037928555
 03/10  12:00:00,53.7865244061,5.69837195782,6.36010940261,0.0,18.7433767983,22.9618409725,41.5287429751,5.98188367533,18.025,17.5218592998
 03/10  13:00:00,54.5276488204,5.78356998453,6.97258972912,0.0,18.5889407304,23.1597249699,46.687122093,5.31059608777,18.025,23.3515260052
 03/10  14:00:00,55.0550894968,5.83049237047,7.20659990611,0.0,18.7433767983,23.2517909448,37.5139034596,1.97493526055,18.025,17.5139681991
 03/10  15:00:00,55.2878921598,5.8515823549,7.41831965082,0.0,18.7433767983,23.2517909448,42.848436232,1.46950181626,18.025,23.3539344157
 03/10  16:00:00,55.0131424471,5.84340562971,7.44169249587,0.0,18.7433767983,22.9618409725,43.7487324457,2.37823363568,18.025,23.3454988101
 03/10  17:00:00,58.6688050658,5.83357991595,6.65586028004,0.0,18.7433767983,27.431320555,20.6274856333,2.58248563328,18.025,0.02
 03/10  18:00:00,70.0753160435,5.98302175246,5.72458768057,0.0,17.6635504202,40.6971502883,15.8709531478,4.33993117584,0.0,11.531021972
 03/10  19:00:00,84.7052487238,6.07810067636,6.21840019527,0.0,27.5259009287,37.3340067412,20.5900274701,9.0013001929,0.0,11.5887272772
 03/10  20:00:00,87.6159376564,6.15562055123,6.72640051548,0.0,33.8341110165,33.3544677425,16.5597229369,10.7729825246,0.0,5.78674041222
 03/10  21:00:00,96.6925140077,6.30020984436,7.50422798725,0.0,36.5179666069,38.8247702939,25.7037198786,14.1501375171,0.0,11.5535823615
 03/10  22:00:00,91.076863887,6.30825270018,7.39532920816,0.0,32.965339924,36.8579353714,27.7902792458,16.1893223029,0.0,11.6009569429
 03/10  23:00:00,64.2794830559,5.90109873489,4.5524392714,0.0,25.6355707503,20.6438685092,30.9495981968,19.383450171,0.0,11.5661480257
 03/10  24:00:00,42.5680063879,5.64046595027,2.6548080167,0.0,15.0252895274,11.7056064465,25.9938466022,20.2239582859,0.0,5.76988831623
 03/11  01:00:00,38.1197412782,5.57723028275,2.09568890284,0.0,12.8411359301,10.0650221343,20.586187972,20.566187972,0.0,0.02
 03/11  02:00:00,37.8996292495,5.55140240908,1.9025675542,0.0,12.8411359301,10.0650221343,25.8844427691,20.1262463528,0.0,5.75819641633
 03/11  03:00:00,32.8483908411,5.4981652586,1.5236063973,0.0,8.25718729233,10.0299323277,26.0482199148,20.2901448122,0.0,5.7580751026
 03/11  04:00:00,32.6549368356,5.47462482276,1.35369428631,0.0,8.25718729233,10.0299323277,20.3644809938,20.3444809938,0.0,0.02
 03/11  05:00:00,34.1824035876,5.46391666625,1.28520522976,0.0,8.25718729233,11.6354268332,24.7395144415,18.9762560284,0.0,5.76325841302
 03/11  06:00:00,38.2480303834,5.45214370232,1.20425296774,0.0,8.71707943955,15.3327214929,23.428633787,17.6587534163,0.0,5.76988037075
 03/11  07:00:00,53.4462950498,5.54351588001,1.86703325248,0.0,18.5082010057,25.6353820695,21.9620459614,16.1818703826,0.0,5.78017557881
 03/11  08:00:00,69.7134414634,5.74684857384,3.47925449717,0.0,19.4083231844,41.0650158608,25.3630321906,13.7616903875,0.0,11.6013418031
 03/11  09:00:00,96.7950063858,6.00418703527,6.42650813434,0.0,26.3286599382,57.9988325916,44.6867753977,9.22845784968,0.0,35.458317548
 03/11  10:00:00,81.7219680879,5.78014266516,6.73173455366,0.0,26.3286599382,42.8504436482,58.1469058429,10.7252577644,18.025,29.3966480785
 03/11  11:00:00,55.6920268637,5.52422288998,4.95188841143,0.0,21.7447113004,23.4437158914,55.1474971869,13.6710247604,18.025,23.4514724265
 03/11  12:00:00,53.2611800174,5.53112308296,4.97598064711,0.0,19.3027497915,23.426170988,54.5492869171,13.1248706185,18.025,23.3994162986
 03/11  13:00:00,53.2037998883,5.52316400146,4.78448763554,0.0,19.1483137236,23.7250123474,53.830264894,12.4566146869,18.025,23.3486502071
 03/11  14:00:00,53.3177084147,5.52750284687,4.74851097784,0.0,19.3027497915,23.7161209604,44.8553293152,9.31258538672,18.025,17.5177439285
 03/11  15:00:00,53.3947397546,5.52940354726,4.82364580226,0.0,19.3027497915,23.7161209604,49.6833456251,8.30981319961,18.025,23.3485324255
 03/11  16:00:00,53.1137097993,5.52691555573,4.83504718986,0.0,19.3027497915,23.426170988,45.2352901586,9.69514191335,18.025,17.5151482452
 03/11  17:00:00,56.6972439729,5.51546243864,3.97871982004,0.0,19.3027497915,27.8956505705,33.7370002033,9.94821722946,18.025,5.76378297382
 03/11  18:00:00,64.4335438911,5.61650668013,2.99144999695,0.0,18.2229234133,37.5968344597,15.2852924172,9.51578831824,0.0,5.76950409893
 03/11  19:00:00,87.0125897799,5.74150667731,3.95615827531,0.0,32.690315043,37.0816133363,17.5896463367,11.8141300112,0.0,5.77551632555
 03/11  20:00:00,88.3845652411,5.89226449481,5.06561203309,0.0,36.8143715336,33.066984531,23.1253149747,11.5714105144,0.0,11.5539044602
 03/11  21:00:00,95.5351695443,6.12422038741,6.74418160068,0.0,36.3493007332,38.7721355839,16.8331335674,11.0475040357,0.0,5.78562953168
 03/11  22:00:00,94.0647237126,6.20104723882,7.31477253133,0.0,36.1807251679,36.8228455648,21.684318376,10.1299826792,0.0,11.5543356968
 03/11  23:00:00,70.8117005041,5.95109303793,5.63163363701,0.0,31.0351095914,20.6438685092,20.141373871,8.54040650767,0.0,11.6009673634
 03/11  24:00:00,46.1783998984,5.6991952254,3.80434929109,0.0,17.4250845679,11.7056064465,13.0339483553,7.2535356503,0.0,5.78041270502
 03/12  01:00:00,39.6154177092,5.6628434214,3.38749527873,0.0,12.925468867,10.100111941,12.1742800377,6.41600471292,0.0,5.75827532475
 03/12  02:00:00,33.8946440127,5.57883987802,2.36976398662,0.0,8.34152022915,10.0650221343,15.2497901905,9.49155636236,0.0,5.75823382815
 03/12  03:00:00,33.2448632213,5.51618573726,1.78264030167,0.0,8.34152022915,10.0650221343,12.7778050441,12.7578050441,0.0,0.02
 03/12  04:00:00,34.7560008939,5.50532839861,1.69797186851,0.0,8.34152022915,11.6705166398,18.7413442611,12.9779479349,0.0,5.7633963262
 03/12  05:00:00,38.9286138691,5.50706057341,1.71050072987,0.0,8.80141237637,15.3678112995,18.3454764973,12.5757042948,0.0,5.76977220244
 03/12  06:00:00,59.6285439423,5.58884935302,2.3519547357,0.0,18.5082010057,25.6353820695,18.6241576606,12.8438997874,0.0,5.78025787321
 03/12  07:00:00,72.109639524,5.77515595056,3.84373171957,0.0,19.4926561212,41.1001056674,25.7513308687,14.1499783735,0.0,11.6013524952
 03/12  08:00:00,98.1542449985,6.11975401782,7.67019337425,0.0,26.3286599382,57.9988325916,46.5355955592,11.0785230513,0.0,35.4570725079
 03/12  09:00:00,82.6037046732,5.84653261125,7.66651306254,0.0,26.2443270014,42.8153538416,58.2975338155,10.877021775,18.025,29.3955120406
 03/12  10:00:00,56.6877388826,5.59229542841,5.87953429442,0.0,21.7447113004,23.4437158914,52.8747601864,11.3990099543,18.025,23.450750232
 03/12  11:00:00,54.0979668806,5.57928819836,5.70489582991,0.0,19.3449162599,23.4437158914,52.3475075631,10.9239029317,18.025,23.3986046315
 03/12  12:00:00,54.1021432754,5.57071191612,5.57557482429,0.0,19.190480192,23.7425572507,51.6071223281,10.2342089341,18.025,23.347913394
 03/12  13:00:00,54.0415951042,5.57334610952,5.48626909412,0.0,19.260583323,23.698576057,42.8073985754,7.26528460967,18.025,17.5171139657
 03/12  14:00:00,54.0416471861,5.57596936374,5.48370174307,0.0,19.260583323,23.698576057,48.425997501,7.0533941546,18.025,23.3476033464
 03/12  15:00:00,53.5789780076,5.56586295576,5.32108274757,0.0,19.260583323,23.4086260847,44.7873658595,9.24798945534,18.025,17.5143764042
 03/12  16:00:00,57.1551394002,5.55781396117,4.45397794147,0.0,19.260583323,27.8781056672,32.9576385777,9.16886764771,18.025,5.76377092995
 03/12  17:00:00,64.9627099981,5.6661504735,3.53068758642,0.0,18.1807569449,37.5792895564,14.212062939,8.44272492393,0.0,5.76933801509
 03/12  18:00:00,80.8655639845,5.906000774,5.30006618071,0.0,32.6059821062,37.0465235296,16.3829293693,10.6076012684,0.0,5.77532810093
 03/12  19:00:00,89.9726595263,6.07257108778,6.47340664759,0.0,36.8143715336,33.066984531,22.460209579,10.9065074544,0.0,11.5537021246
 03/12  20:00:00,96.782586527,6.27079920753,7.72560406841,0.0,36.43363367,38.8072253906,18.6124130811,12.8252469387,0.0,5.78716614233
 03/12  21:00:00,94.2044412933,6.2687798547,7.5061863423,0.0,36.0963922311,36.7877557581,26.0486407326,14.4948113891,0.0,11.5538293435
 03/12  22:00:00,70.0404118358,5.93020173382,5.0006689331,0.0,30.9507766546,20.6087787026,26.7071820155,15.1074757596,0.0,11.5997062559
 03/12  23:00:00,45.2445970043,5.65553288779,2.91421511363,0.0,17.4250845679,11.7056064465,20.8273907796,15.0460837759,0.0,5.78130700366
 03/12  24:00:00,38.626201588,5.60838537474,2.45157235852,0.0,12.925468867,10.100111941,20.6811963725,14.9171701314,0.0,5.7640262411
 03/13  01:00:00,35.2703063775,5.55681657219,2.02731597054,0.0,10.0992000411,10.047477231,21.4880755224,15.7299210981,0.0,5.75815442436
 03/13  02:00:00,32.9364045884,5.50271566191,1.60707785143,0.0,8.25718729233,10.0299323277,18.0231474084,18.0031474084,0.0,0.02
 03/13  03:00:00,32.653090776,5.47057720898,1.35589765274,0.0,8.25718729233,10.0299323277,25.1103102224,19.3522960934,0.0,5.75801412903
 03/13  04:00:00,34.0056370035,5.44001065459,1.13235212744,0.0,8.25718729233,11.6354268332,27.9784749998,22.2145447404,0.0,5.76393025939
 03/13  05:00:00,41.6004843705,5.44085445759,1.1465358986,0.0,12.1011305571,15.3678112995,28.7948458665,23.0135169148,0.0,5.78132895166
 03/13  06:00:00,73.4143552733,5.71776502986,3.15495516913,0.0,19.7275818095,37.2640762949,34.2116321895,22.6106030519,0.0,11.6010291376
 03/13  07:00:00,88.0084255205,5.91200520334,4.60245608738,0.0,24.3117294858,51.2795993405,37.8346818626,20.3731065435,0.0,17.4615753191
 03/13  08:00:00,73.8086736504,5.64507781296,3.82895865142,0.0,23.6694662846,40.6342015617,41.8179417533,12.4219422086,0.0,29.3959995446
 03/13  09:00:00,71.3734034812,5.65573774875,6.39050951763,0.0,23.6694662846,35.6302164847,49.4343014047,7.96220812654,18.025,23.4470932781
 03/13  10:00:00,53.7853763096,5.6024721623,6.45254006789,0.0,18.7433767983,22.9618409725,45.6667212017,4.23938221876,18.025,23.4023389829
 03/13  11:00:00,54.7013026337,5.6921570436,7.28111178453,0.0,18.7433767983,22.9618409725,43.2961825162,1.91851922128,18.025,23.3526632949
 03/13  12:00:00,56.2935596206,5.85292971737,8.66914763347,0.0,18.5889407304,23.1597249699,36.921970801,1.37664211362,18.025,17.5203286873
 03/13  13:00:00,57.9795364275,6.0083537451,9.95320080878,0.0,18.7433767983,23.2517909448,41.3731861304,0.0,18.025,23.3481861304
 03/13  14:00:00,59.2402841897,6.13540068533,11.0868958767,0.0,18.7433767983,23.2517909448,35.5391673147,0.0,18.025,17.5141673147
 03/13  15:00:00,60.1007036013,6.23759353363,12.1350801428,0.0,18.7433767983,22.9618409725,41.3742902738,0.0,18.025,23.3492902738
 03/13  16:00:00,64.758346461,6.30651344392,12.2724718562,0.0,18.7433767983,27.431320555,23.788699533,0.0,18.025,5.763699533
 03/13  17:00:00,77.2587191212,6.57117610392,12.3198509279,0.0,17.6635504202,40.6971502883,5.77539162552,0.0,0.0,5.77539162552
 03/13  18:00:00,84.4625653987,6.7366200252,12.8532232328,0.0,27.5259009287,37.3340067412,11.5960130958,0.00744078270746,0.0,11.5885723131
 03/13  19:00:00,94.7138852311,6.82474888616,13.1552417027,0.0,33.8341110165,33.3544677425,5.91361730636,0.127716631018,0.0,5.78590067534
 03/13  20:00:00,103.610823739,6.96183286318,13.7609319434,0.0,36.5179666069,38.8247702939,13.0677884104,1.51627736618,0.0,11.5515110442
 03/13  21:00:00,97.5530734772,6.92951129466,13.250312366,0.0,32.965339924,36.8579353714,14.5226857388,2.92217481899,0.0,11.6005109198
 03/13  22:00:00,70.2076749828,6.47537313795,9.90637774678,0.0,25.6355707503,20.6438685092,15.6857817308,4.1202896884,0.0,11.5654920424
 03/13  23:00:00,46.8657129481,6.0565054685,6.53648768776,0.0,15.0252895274,11.7056064465,12.228154086,6.45839973664,0.0,5.76975434932
 03/13  24:00:00,39.9101701866,5.87524666885,4.78800457323,0.0,11.6412384099,10.0650221343,14.1694737795,8.40553189644,0.0,5.76394188304
 03/14  01:00:00,37.2881343775,5.7714802343,3.83048708091,0.0,10.0992000411,10.047477231,9.06714474465,9.04714474465,0.0,0.02
 03/14  02:00:00,34.5130467412,5.67303241402,3.01340054372,0.0,8.25718729233,10.0299323277,16.1687450544,10.4107937782,0.0,5.7579512762
 03/14  03:00:00,34.0417566741,5.62176876455,2.59337917229,0.0,8.25718729233,10.0299323277,11.408784439,11.388784439,0.0,0.02
 03/14  04:00:00,35.396674654,5.59362203813,2.36978246355,0.0,8.25718729233,11.6354268332,18.0534647133,12.2895864676,0.0,5.76387824574
 03/14  05:00:00,43.0074399811,5.5998286273,2.39452176404,0.0,12.1011305571,15.3678112995,18.3517473226,12.570651828,0.0,5.78109549468
 03/14  06:00:00,75.7676509802,5.97522251185,5.2508017553,0.0,19.7275818095,37.2640762949,28.301328471,10.9130740936,0.0,17.3882543775
 03/14  07:00:00,92.2647813074,6.36054532739,8.4102852667,0.0,24.3117294858,51.2795993405,25.7059783638,8.24513015701,0.0,17.4608482068
