Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/14  08:00:00,77.2276668078,5.91447023583,6.97856990187,0.0,23.6694662846,40.6342015617,26.9151122996,3.39549255525,0.0,23.5196197443
 03/14  09:00:00,74.2684287382,5.89716258198,9.04411297059,0.0,23.6694662846,35.6302164847,49.4391407416,2.11146265635,18.025,29.3026780852
 03/14  10:00:00,55.8974103207,5.77735005287,8.38970366533,0.0,18.7433767983,22.9618409725,43.3991507205,1.97427611981,18.025,23.3998746007
 03/14  11:00:00,57.5532004825,5.92765342914,9.89751719837,0.0,18.7433767983,22.9618409725,35.9005593916,0.356672158922,18.025,17.5188872327
 03/14  12:00:00,60.2470164923,6.12841355455,12.3471243229,0.0,18.5889407304,23.1597249699,41.3768301975,0.0,18.025,23.3518301975
 03/14  13:00:00,62.7088642763,6.32661840368,14.3642646838,0.0,18.7433767983,23.2517909448,35.5441651066,0.0,18.025,17.5191651066
 03/14  14:00:00,64.8156462542,6.45805696984,16.3396106241,0.0,18.7433767983,23.2517909448,41.3705227557,0.0,18.025,23.3455227557
 03/14  15:00:00,64.971362925,6.52627909968,16.7170502432,0.0,18.7433767983,22.9618409725,35.538035111,0.0,18.025,17.513035111
 03/14  16:00:00,70.1463995345,6.60163532879,17.3654142899,0.0,18.7433767983,27.431320555,23.7885580975,0.0,18.025,5.76355809752
 03/14  17:00:00,82.8877461643,6.89589241847,17.6241734317,0.0,17.6635504202,40.6971502883,5.77499267463,0.0,0.0,5.77499267463
 03/14  18:00:00,89.4965180661,7.07900341714,17.5448058639,0.0,27.5259009287,37.3340067412,11.5881565917,0.0,0.0,11.5881565917
 03/14  19:00:00,99.9625683516,7.19859076559,18.0300863481,0.0,33.8341110165,33.3544677425,11.5531466812,0.0,0.0,11.5531466812
 03/14  20:00:00,109.117286298,7.37816112981,18.8510776295,0.0,36.5179666069,38.8247702939,5.80176025657,0.014715576678,0.0,5.7870446799
 03/14  21:00:00,103.250979313,7.38113230345,18.4966036531,0.0,32.965339924,36.8579353714,11.5994611434,0.0,0.0,11.5994611434
 03/14  22:00:00,76.0001774096,6.95191160962,15.2223534221,0.0,25.6355707503,20.6438685092,11.5657984472,0.0,0.0,11.5657984472
 03/14  23:00:00,53.121923064,6.56810081764,12.2811069479,0.0,15.0252895274,11.7056064465,5.76954505187,0.0,0.0,5.76954505187
 03/14  24:00:00,46.3341521039,6.40396549323,10.6832691475,0.0,11.6412384099,10.0650221343,5.76359814512,0.0,0.0,5.76359814512
 03/15  01:00:00,43.4445587805,6.29179020097,9.46660274019,0.0,10.0992000411,10.047477231,5.75785228007,0.0,0.0,5.75785228007
 03/15  02:00:00,40.6423818759,6.20328351398,8.61249097125,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/15  03:00:00,40.161997019,6.15716507594,8.17822131179,0.0,8.25718729233,10.0299323277,5.75768424122,0.0,0.0,5.75768424122
 03/15  04:00:00,41.5170796847,6.12909455752,7.95472049363,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 03/15  05:00:00,49.7730730983,6.17604929789,8.58394001252,0.0,12.1011305571,15.3678112995,11.5421891678,0.0,0.0,11.5421891678
 03/15  06:00:00,84.9509556636,6.78383508804,13.6255093888,0.0,19.7275818095,37.2640762949,11.5996947829,0.0,0.0,11.5996947829
 03/15  07:00:00,102.355831129,7.20264828479,17.6592446601,0.0,24.3117294858,51.2795993405,17.4604549761,0.0,0.0,17.4604549761
 03/15  08:00:00,88.1108266309,6.70775924585,17.0684496873,0.0,23.6694662846,40.6342015617,29.3928371049,0.0,0.0,29.3928371049
 03/15  09:00:00,85.8009564081,6.69184046115,19.7819747174,0.0,23.6694662846,35.6302164847,41.4664261684,0.0,18.025,23.4414261684
 03/15  10:00:00,68.5064954134,6.56685861576,20.2092816214,0.0,18.7433767983,22.9618409725,41.4252935678,0.0,18.025,23.4002935678
 03/15  11:00:00,70.9752625893,6.70979789133,22.5374373349,0.0,18.7433767983,22.9618409725,35.5422701387,0.0,18.025,17.5172701387
 03/15  12:00:00,71.1086354306,6.68478917724,22.6523732967,0.0,18.5889407304,23.1597249699,41.3741559007,0.0,18.025,23.3491559007
 03/15  13:00:00,71.9667392707,6.72003054263,23.2287281398,0.0,18.7433767983,23.2517909448,35.5359905797,0.0,18.025,17.5109905797
 03/15  14:00:00,73.7576192766,6.81114876905,24.928496137,0.0,18.7433767983,23.2517909448,41.3755694838,0.0,18.025,23.3505694838
 03/15  15:00:00,76.4941676876,7.0062231214,27.7599158702,0.0,18.7433767983,22.9618409725,41.3666282931,0.0,18.025,23.3416282931
 03/15  16:00:00,81.3875640791,7.10178090714,28.1064364302,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/15  17:00:00,93.5289581063,7.39794893779,27.7633296145,0.0,17.6635504202,40.6971502883,5.7751820402,0.0,0.0,5.7751820402
 03/15  18:00:00,99.5338022707,7.58546874649,27.0756322444,0.0,27.5259009287,37.3340067412,15.6554971639,0.0,0.0,15.6554971639
 03/15  19:00:00,109.498880582,7.71965943527,27.0453383621,0.0,33.8341110165,33.3544677425,7.49691923558,0.0,0.0,7.49691923558
 03/15  20:00:00,115.18152229,7.80120618126,24.4922759286,0.0,36.5179666069,38.8247702939,11.5667589781,0.0141971526302,0.0,11.5525618255
 03/15  21:00:00,108.381103925,7.76438709052,23.243485036,0.0,32.965339924,36.8579353714,11.5996123826,0.0,0.0,11.5996123826
 03/15  22:00:00,81.6408792951,7.35824062058,20.4567346211,0.0,25.6355707503,20.6438685092,5.79253860475,0.0,0.0,5.79253860475
 03/15  23:00:00,58.3914271243,6.94722493669,17.1714913738,0.0,15.0252895274,11.7056064465,5.76964325176,0.0,0.0,5.76964325176
 03/15  24:00:00,51.3821489584,6.76342989766,15.371806505,0.0,11.6412384099,10.0650221343,5.7638894804,0.0,0.0,5.7638894804
 03/16  01:00:00,47.6367789635,6.60295716234,13.3476558267,0.0,10.0992000411,10.047477231,5.75794056628,0.0,0.0,5.75794056628
 03/16  02:00:00,42.6645478459,6.37816223414,10.459782392,0.0,8.25718729233,10.0299323277,0.0905055265789,0.0705055265789,0.0,0.02
 03/16  03:00:00,40.0477269704,6.17915285719,8.04196664265,0.0,8.25718729233,10.0299323277,7.06482388427,1.30671749476,0.0,5.7581063895
 03/16  04:00:00,39.8420805822,6.0309337323,6.3778830718,0.0,8.25718729233,11.6354268332,9.63782541323,3.8742968535,0.0,5.76352855973
 03/16  05:00:00,46.7438720964,5.98057287154,5.75022480309,0.0,12.1011305571,15.3678112995,11.5490473299,5.76813555418,0.0,5.78091177574
 03/16  06:00:00,80.0039674924,6.42513469503,9.03722969416,0.0,19.7275818095,37.2640762949,17.5116932383,5.91173445642,0.0,11.5999587819
 03/16  07:00:00,95.7136342847,6.73504040741,11.4846728829,0.0,24.3117294858,51.2795993405,22.95149195,5.4916770062,0.0,17.4598149438
 03/16  08:00:00,80.1364349462,6.23285066709,9.56897596643,0.0,23.6694662846,40.6342015617,31.3717143725,1.97966884164,0.0,29.3920455308
 03/16  09:00:00,76.4594718356,6.14976339055,10.9825738953,0.0,23.6694662846,35.6302164847,43.2989027543,1.8303695018,18.025,23.4435332524
 03/16  10:00:00,57.0101418539,5.90786497256,9.37192786488,0.0,18.7433767983,22.9618409725,43.9915368427,2.5671346892,18.025,23.3994021535
 03/16  11:00:00,56.5191395302,5.86163971844,8.92947611015,0.0,18.7433767983,22.9618409725,43.9529099995,2.57886955415,18.025,23.3490404454
 03/16  12:00:00,56.3056200944,5.84892823251,8.68522046049,0.0,18.5889407304,23.1597249699,39.0985643931,3.55704278963,18.025,17.5165216035
 03/16  13:00:00,56.4678063882,5.85119723551,8.59863601905,0.0,18.7433767983,23.2517909448,42.7496589702,1.38002110777,18.025,23.3446378625
 03/16  14:00:00,56.3660629235,5.84047981874,8.50760771323,0.0,18.7433767983,23.2517909448,36.7388365609,1.19882172816,18.025,17.5150148327
 03/16  15:00:00,56.2198772325,5.86123721339,8.63061869865,0.0,18.7433767983,22.9618409725,43.8805186179,2.51111091374,18.025,23.3444077041
 03/16  16:00:00,60.072386091,5.88827716319,8.00476073967,0.0,18.7433767983,27.431320555,26.4908945067,2.70245410291,18.025,5.76344040375
 03/16  17:00:00,72.3099656142,6.13905110417,7.80323742408,0.0,17.6635504202,40.6971502883,8.48617514444,2.71215334801,0.0,5.77402179643
 03/16  18:00:00,79.952348113,6.30310453249,8.77655197834,0.0,27.5259009287,37.3340067412,16.8135170232,5.22541510607,0.0,11.5881019171
 03/16  19:00:00,90.7569891746,6.42490291927,9.59821261832,0.0,33.8341110165,33.3544677425,12.5200358144,6.73347252846,0.0,5.78656328591
 03/16  20:00:00,100.497619872,6.64140828851,10.9681770064,0.0,36.5179666069,38.8247702939,19.891867403,8.33964099328,0.0,11.5522264098
 03/16  21:00:00,95.223447958,6.68781177645,11.1624166849,0.0,32.965339924,36.8579353714,20.2674918604,8.66918696363,0.0,11.5983048967
 03/16  22:00:00,68.2666148514,6.27956724693,8.16114893693,0.0,25.6355707503,20.6438685092,20.6946363499,9.1296278506,0.0,11.5650084993
 03/16  23:00:00,45.6057128633,5.92675977532,5.40624690223,0.0,15.0252895274,11.7056064465,15.9455831578,10.1760510377,0.0,5.76953212014
 03/16  24:00:00,39.4191637963,5.81254519116,4.35971173856,0.0,11.6412384099,10.0650221343,9.85957351613,9.83957351613,0.0,0.02
 03/17  01:00:00,37.0775019955,5.73861322199,3.65272621053,0.0,10.0992000411,10.047477231,15.4042465354,9.6463023265,0.0,5.75794420886
 03/17  02:00:00,34.6509104694,5.67730840135,3.14699923685,0.0,8.25718729233,10.0299323277,15.0996525411,9.34188701659,0.0,5.75776552448
 03/17  03:00:00,34.4093368457,5.65326564307,2.92946913082,0.0,8.25718729233,10.0299323277,9.21805189808,9.19805189808,0.0,0.02
 03/17  04:00:00,35.8719927224,5.63789568991,2.80083652595,0.0,8.25718729233,11.6354268332,15.0868372663,9.32310192379,0.0,5.76373534255
 03/17  05:00:00,43.6550226032,5.65682768547,2.98512729283,0.0,12.1011305571,15.3678112995,14.5204513027,8.73976440187,0.0,5.78068690078
 03/17  06:00:00,77.1198884312,6.10545778897,6.47283726547,0.0,19.7275818095,37.2640762949,19.5364035494,7.93704178716,0.0,11.5993617622
 03/17  07:00:00,93.7082701482,6.49636721465,9.71799733911,0.0,24.3117294858,51.2795993405,24.1321274815,6.67421693589,0.0,17.4579105456
 03/17  08:00:00,78.4794903902,6.02067778364,8.12421511887,0.0,23.6694662846,40.6342015617,31.5177363914,2.12770749515,0.0,29.3900288962
 03/17  09:00:00,75.7808714261,6.0189079527,10.4348340418,0.0,23.6694662846,35.6302164847,42.3029453653,0.833674894976,18.025,23.4442704703
 03/17  10:00:00,57.1671201137,5.8487111692,9.5880667651,0.0,18.7433767983,22.9618409725,42.4597039892,1.03528969355,18.025,23.3994142957
 03/17  11:00:00,61.4258482388,6.13618327793,13.5616448648,0.0,18.7433767983,22.9618409725,41.3754107623,0.0,18.025,23.3504107623
 03/17  12:00:00,68.4048240547,6.45527154397,20.1780829263,0.0,18.5889407304,23.1597249699,35.5422072334,0.0,18.025,17.5172072334
 03/17  13:00:00,72.742487977,6.67313446812,24.0513864071,0.0,18.7433767983,23.2517909448,41.3693290779,0.0,18.025,23.3443290779
 03/17  14:00:00,75.4335402242,6.84165443974,26.5739122997,0.0,18.7433767983,23.2517909448,35.5365425021,0.0,18.025,17.5115425021
 03/17  15:00:00,76.6099845213,6.98771075665,27.8942571819,0.0,18.7433767983,22.9618409725,41.3703380853,0.0,18.025,23.3453380853
 03/17  16:00:00,80.5328442355,7.02339228928,27.3301059223,0.0,18.7433767983,27.431320555,23.7884736796,0.0,18.025,5.76347367957
 03/17  17:00:00,92.7770297985,7.31808003821,27.0912788795,0.0,17.6635504202,40.6971502883,5.77490125493,0.0,0.0,5.77490125493
 03/17  18:00:00,99.0503251869,7.49511619866,26.6825274595,0.0,27.5259009287,37.3340067412,11.5873712986,0.0,0.0,11.5873712986
 03/17  19:00:00,109.134515897,7.6263869262,26.7742625992,0.0,33.8341110165,33.3544677425,5.78502041032,0.0,0.0,5.78502041032
 03/17  20:00:00,111.507699575,7.5405229545,21.0791490476,0.0,36.5179666069,38.8247702939,11.5855190568,0.0337147142972,0.0,11.5518043425
 03/17  21:00:00,102.035054966,7.31617587772,17.3456721918,0.0,32.965339924,36.8579353714,12.3842073678,0.785603491363,0.0,11.5986038764
 03/17  22:00:00,74.0981043196,6.82267165487,13.4495411997,0.0,25.6355707503,20.6438685092,13.0674433219,1.50338614956,0.0,11.5640571724
 03/17  23:00:00,50.7406179833,6.40382984049,10.0640867331,0.0,15.0252895274,11.7056064465,7.43221686077,1.66275213714,0.0,5.76946472362
 03/17  24:00:00,43.7124769256,6.21386626967,8.25170799677,0.0,11.6412384099,10.0650221343,2.39624051756,2.37624051756,0.0,0.02
 03/18  01:00:00,43.9069859118,6.12909804181,7.33224807997,0.0,12.8411359301,10.0650221343,8.91511698725,3.15717003174,0.0,5.75794695551
 03/18  02:00:00,38.0871218938,6.00560239276,6.25491855361,0.0,8.25718729233,10.0299323277,9.2600843495,3.50210224858,0.0,5.75798210091
 03/18  03:00:00,37.4172858273,5.94041395102,5.65027370152,0.0,8.25718729233,10.0299323277,3.81076441532,3.79076441532,0.0,0.02
 03/18  04:00:00,38.5958160075,5.89663606008,5.26592373148,0.0,8.25718729233,11.6354268332,9.79632810681,4.03331041791,0.0,5.7630176889
 03/18  05:00:00,42.5744961514,5.86684783271,5.11604599026,0.0,8.71707943955,15.3327214929,9.49818608456,3.7287159435,0.0,5.76947014105
 03/18  06:00:00,64.269657136,6.027958541,6.55399675753,0.0,18.5082010057,25.6353820695,9.10926367417,3.32972694655,0.0,5.77953672762
 03/18  07:00:00,78.4113140764,6.39533053191,9.64472161213,0.0,19.4083231844,41.0650158608,13.9736396891,2.37430766189,0.0,11.5993320272
 03/18  08:00:00,106.57040173,6.87799851826,15.3281894681,0.0,26.3286599382,57.9988325916,35.4421965621,0.0,0.0,35.4421965621
 03/18  09:00:00,91.2549343461,6.59471583248,15.4501944663,0.0,26.3286599382,42.8504436482,47.4092790758,0.0,18.025,29.3842790758
 03/18  10:00:00,63.574894715,6.15691194901,12.2021174978,0.0,21.7447113004,23.4437158914,41.4694981146,0.0,18.025,23.4444981146
 03/18  11:00:00,60.6858028502,6.11383597456,11.817927378,0.0,19.3027497915,23.426170988,41.4216844202,0.0,18.025,23.3966844202
 03/18  12:00:00,61.4825883044,6.17453338034,12.4119276454,0.0,19.1483137236,23.7250123474,35.539894195,0.0,18.025,17.514894195
 03/18  13:00:00,63.8882390959,6.31452297063,14.5320507522,0.0,19.3027497915,23.7161209604,41.3707494551,0.0,18.025,23.3457494551
 03/18  14:00:00,67.4206799813,6.51300401257,17.8660026392,0.0,19.3027497915,23.7161209604,35.5332356097,0.0,18.025,17.5082356097
 03/18  15:00:00,69.5239676729,6.67668630077,20.0955657207,0.0,19.3027497915,23.426170988,41.3715030259,0.0,18.025,23.3465030259
 03/18  16:00:00,74.4365791447,6.74758485052,20.4859486595,0.0,19.3027497915,27.8956505705,23.7885602126,0.0,18.025,5.76356021262
 03/18  17:00:00,82.912140986,6.97807942522,20.1085006517,0.0,18.2229234133,37.5968344597,5.76918135756,0.0,0.0,5.76918135756
 03/18  18:00:00,96.5466851465,7.23494943784,19.5328451016,0.0,32.690315043,37.0816133363,5.77507126003,0.0,0.0,5.77507126003
 03/18  19:00:00,104.398656192,7.35057192176,19.6214482554,0.0,36.8143715336,33.066984531,5.78493100644,0.0,0.0,5.78493100644
 03/18  20:00:00,110.536457116,7.5137879587,20.3559506756,0.0,36.3493007332,38.7721355839,11.5515842327,0.0,0.0,11.5515842327
 03/18  21:00:00,107.345533439,7.45100957622,19.3456737522,0.0,36.1807251679,36.8228455648,5.78582540543,0.0,0.0,5.78582540543
 03/18  22:00:00,81.2322220924,6.97273489436,15.0305854639,0.0,31.0351095914,20.6438685092,11.5995055439,0.0,0.0,11.5995055439
 03/18  23:00:00,54.6129926568,6.53351145751,11.40466743,0.0,17.4250845679,11.7056064465,11.9428317625,0.401314513231,0.0,11.5415172493
 03/18  24:00:00,46.5025041743,6.35772500595,9.69798112892,0.0,12.8411359301,10.0650221343,6.67617116954,0.912490386324,0.0,5.76368078322
 03/19  01:00:00,45.2795842984,6.2367970122,8.47773084014,0.0,12.925468867,10.100111941,1.4197594248,1.3997594248,0.0,0.02
 03/19  02:00:00,39.2490862002,6.09313316558,7.20993058422,0.0,8.34152022915,10.0650221343,7.45229141631,1.69458510008,0.0,5.75770631623
 03/19  03:00:00,38.4833888764,6.01811774718,6.51925398441,0.0,8.34152022915,10.0650221343,2.02896237289,2.00896237289,0.0,0.02
 03/19  04:00:00,39.8892962807,5.98729264406,6.34932938147,0.0,8.34152022915,11.6705166398,7.12755379558,1.3639110172,0.0,5.76364277837
 03/19  05:00:00,44.3263150927,5.98538989896,6.62990539653,0.0,8.80141237637,15.3678112995,6.32248820629,0.553136891335,0.0,5.76935131495
 03/19  06:00:00,66.614226303,6.20221591823,8.7243150091,0.0,18.5082010057,25.6353820695,5.81729797254,0.0371013552151,0.0,5.78019661732
 03/19  07:00:00,81.8605320435,6.62800040498,12.7418567804,0.0,19.4926561212,41.1001056674,17.3881904051,0.0,0.0,17.3881904051
 03/19  08:00:00,111.287098586,7.17837430484,19.7445287876,0.0,26.3286599382,57.9988325916,29.5470385429,0.0102679237081,0.0,29.5367706192
 03/19  09:00:00,97.7658479108,7.01147161842,21.6637863539,0.0,26.2443270014,42.8153538416,47.4091870522,0.0,18.025,29.3841870522
 03/19  10:00:00,72.3354200351,6.71024240948,20.4093185951,0.0,21.7447113004,23.4437158914,41.4676702738,0.0,18.025,23.4426702738
 03/19  11:00:00,72.590354928,6.85948460773,22.9171234864,0.0,19.3449162599,23.4437158914,41.4180803619,0.0,18.025,23.3930803619
 03/19  12:00:00,75.58640566,7.05270156001,25.5778705975,0.0,19.190480192,23.7425572507,37.4454912894,0.0,18.025,19.4204912895
 03/19  13:00:00,77.2565494718,7.16257353056,27.1120245363,0.0,19.260583323,23.698576057,39.4608178534,0.0,18.025,21.4358178534
 03/19  14:00:00,77.7319577866,7.17889247023,27.5711087432,0.0,19.260583323,23.698576057,41.3631041367,0.0,18.025,23.3381041367
 03/19  15:00:00,77.6962007523,7.22762274654,27.7765755995,0.0,19.260583323,23.4086260847,35.5401332681,0.0,18.025,17.5151332681
 03/19  16:00:00,81.0437096413,7.21175478892,26.6886258187,0.0,19.260583323,27.8781056672,23.7883885357,0.0,18.025,5.76338853567
 03/19  17:00:00,89.0435343753,7.38738905407,25.8903016012,0.0,18.1807569449,37.5792895564,5.76919936947,0.0,0.0,5.76919936947
 03/19  18:00:00,104.18569307,7.69308243414,26.8331499748,0.0,32.6059821062,37.0465235296,5.77463031574,0.0,0.0,5.77463031574
 03/19  19:00:00,112.66749133,7.85023724473,27.3906266616,0.0,36.8143715336,33.066984531,5.78531874038,0.0,0.0,5.78531874038
 03/19  20:00:00,118.360812167,8.02213140643,27.5525452208,0.0,36.43363367,38.8072253906,11.5523650096,0.0,0.0,11.5523650096
 03/19  21:00:00,114.746377028,7.97582532363,26.3411331796,0.0,36.0963922311,36.7877557581,5.78618652612,0.0,0.0,5.78618652612
 03/19  22:00:00,88.3399810957,7.50899551965,21.7215181362,0.0,30.9507766546,20.6087787026,17.3878763019,0.0,0.0,17.3878763019
 03/19  23:00:00,61.2389134496,7.05393637367,17.5101716316,0.0,17.4250845679,11.7056064465,5.78078217683,0.0,0.0,5.78078217683
 03/19  24:00:00,53.1163712689,6.86693204826,15.6832212125,0.0,12.925468867,10.100111941,5.76342395268,0.0,0.0,5.76342395268
 03/20  01:00:00,47.7719811717,6.66205470814,13.4237775598,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/20  02:00:00,44.3827131635,6.52378861731,12.0323279256,0.0,8.25718729233,10.0299323277,5.75770717218,0.0,0.0,5.75770717218
 03/20  03:00:00,43.9491616042,6.4694836171,11.6530858875,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/20  04:00:00,42.9609482377,6.28235456853,9.245347294,0.0,8.25718729233,11.6354268332,6.20355556167,0.439978640437,0.0,5.76357692124
 03/20  05:00:00,49.4687236391,6.2098195218,8.24585374656,0.0,12.1011305571,15.3678112995,6.96880022112,1.18815294385,0.0,5.78064727727
 03/20  06:00:00,83.155431365,6.69934762359,11.9145266777,0.0,19.7275818095,37.2640762949,18.8639571041,1.47834316531,0.0,17.3856139388
 03/20  07:00:00,99.1968061332,7.03577228855,14.6671748319,0.0,24.3117294858,51.2795993405,18.6193228226,1.16267542724,0.0,17.4566473954
 03/20  08:00:00,84.0949751974,6.53063560985,13.2297743105,0.0,23.6694662846,40.6342015617,23.5126904968,0.0,0.0,23.5126904968
 03/20  09:00:00,80.6844007665,6.46917452255,14.8881151748,0.0,23.6694662846,35.6302164847,47.3247466159,0.0,18.025,29.2997466159
 03/20  10:00:00,60.5587955602,6.15695407914,12.6715201056,0.0,18.7433767983,22.9618409725,35.5766259309,0.0,18.025,17.5516259309
 03/20  11:00:00,59.5904180876,6.07322812638,11.7891805891,0.0,18.7433767983,22.9618409725,41.372015534,0.0,18.025,23.347015534
 03/20  12:00:00,58.9759206434,6.02777039959,11.1766913708,0.0,18.5889407304,23.1597249699,36.7144783014,1.17798036212,18.025,17.5114979393
 03/20  13:00:00,58.6736673289,5.99316011449,10.6625523133,0.0,18.7433767983,23.2517909448,41.3783050924,0.00840440840722,18.025,23.3449006839
 03/20  14:00:00,58.2443281791,5.96070836522,10.2656571437,0.0,18.7433767983,23.2517909448,35.532455882,0.0,18.025,17.507455882
 03/20  15:00:00,57.8749888038,5.96042207845,10.1865613083,0.0,18.7433767983,22.9618409725,42.5149731088,1.14476555264,18.025,23.3452075561
 03/20  16:00:00,61.6326077629,5.98287666435,9.47039646492,0.0,18.7433767983,27.431320555,25.1788087784,1.39109002418,18.025,5.76271875421
 03/20  17:00:00,73.4072991547,6.21130146206,8.82834573996,0.0,17.6635504202,40.6971502883,7.57462452694,1.79971927682,0.0,5.77490525013
 03/20  18:00:00,80.8854568888,6.37122353605,9.64158465469,0.0,27.5259009287,37.3340067412,14.8773057133,3.29090237091,0.0,11.5864033424
 03/20  19:00:00,91.6873482153,6.49392218015,10.459584006,0.0,33.8341110165,33.3544677425,10.623261253,4.83823008131,0.0,5.78503117172
 03/20  20:00:00,101.422750968,6.71136762118,11.8233779925,0.0,36.5179666069,38.8247702939,18.0558805842,6.50412501918,0.0,11.551755565
 03/20  21:00:00,96.1118276341,6.75631311101,11.9823432606,0.0,32.965339924,36.8579353714,18.6303413536,7.03228633915,0.0,11.5980550145
 03/20  22:00:00,68.950240446,6.33325098748,8.79112489491,0.0,25.6355707503,20.6438685092,19.2936866282,7.73006148236,0.0,11.5636251459
 03/20  23:00:00,46.1138109847,5.96864560689,5.87247859044,0.0,15.0252895274,11.7056064465,14.5792361197,8.81014139956,0.0,5.7690947201
 03/20  24:00:00,39.451292644,5.80980095373,4.39460088877,0.0,11.6412384099,10.0650221343,9.25254257651,9.23254257651,0.0,0.02
 03/21  01:00:00,37.0300928426,5.73099050594,3.61295258479,0.0,10.0992000411,10.047477231,15.2277544044,9.46985232656,0.0,5.7579020778
 03/21  02:00:00,34.6940662268,5.68128645561,3.18618760934,0.0,8.25718729233,10.0299323277,15.3576801914,9.59977506003,0.0,5.75790513136
 03/21  03:00:00,34.3327806407,5.64695602247,2.85923565924,0.0,8.25718729233,10.0299323277,10.3619709878,10.3419709878,0.0,0.02
 03/21  04:00:00,35.6930572072,5.62162158993,2.63819146259,0.0,8.25718729233,11.6354268332,17.2073787405,11.4445073796,0.0,5.76287136087
 03/21  05:00:00,43.3315610269,5.6307298565,2.68779096009,0.0,12.1011305571,15.3678112995,17.3941887949,11.6136711626,0.0,5.78051763232
 03/21  06:00:00,75.600100954,5.95693836527,5.10161660552,0.0,19.7275818095,37.2640762949,23.5718863658,11.9734101058,0.0,11.59847626
 03/21  07:00:00,91.534077398,6.29999412141,7.74024165547,0.0,24.3117294858,51.2795993405,28.5333891786,11.0772083142,0.0,17.4561808643
 03/21  08:00:00,76.546537459,5.87647179316,6.33551089397,0.0,23.6694662846,40.6342015617,35.5062685707,6.12098413231,0.0,29.3852844384
 03/21  09:00:00,73.7127648517,5.86625460023,8.51941300784,0.0,23.6694662846,35.6302164847,45.4240409675,3.96044389188,18.025,23.4385970757
 03/21  10:00:00,55.3551298737,5.74737144504,7.87743829216,0.0,18.7433767983,22.9618409725,44.2130771607,2.79328807252,18.025,23.3947890881
 03/21  11:00:00,56.4251442262,5.86186259418,8.83527642981,0.0,18.7433767983,22.9618409725,42.8829078001,1.5128672698,18.025,23.3450405303
 03/21  12:00:00,57.6237668063,6.00581965835,9.84649448478,0.0,18.5889407304,23.1597249699,36.8142886496,1.27434923736,18.025,17.5149394122
 03/21  13:00:00,59.1369770183,6.14228547714,10.9767359284,0.0,18.7433767983,23.2517909448,41.3645704306,0.0,18.025,23.3395704306
 03/21  14:00:00,60.169999347,6.24366654297,11.9083779456,0.0,18.7433767983,23.2517909448,35.5399681552,0.0,18.025,17.5149681552
 03/21  15:00:00,60.7302774542,6.31307632692,12.6891958501,0.0,18.7433767983,22.9618409725,41.3646231322,0.0,18.025,23.3396231322
 03/21  16:00:00,64.6369866634,6.33900705268,12.118655279,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/21  17:00:00,76.4335575743,6.55289897982,11.5130130108,0.0,17.6635504202,40.6971502883,5.77465424757,0.0,0.0,5.77465424757
 03/21  18:00:00,83.5280627356,6.68688470191,11.9685411091,0.0,27.5259009287,37.3340067412,11.7723996442,0.185720201803,0.0,11.5866794424
 03/21  19:00:00,91.510042059,6.73419061301,11.9260150457,0.0,33.8341110165,33.3544677425,13.4795999579,1.92731298787,0.0,11.5522869701
 03/21  20:00:00,101.939405422,6.83653443612,12.2148765766,0.0,36.5179666069,38.8247702939,11.3417307783,5.55610173502,0.0,5.78562904331
 03/21  21:00:00,96.1725829089,6.82663692449,11.9727856747,0.0,32.965339924,36.8579353714,24.3266637657,6.94056642181,0.0,17.3860973439
 03/21  22:00:00,68.6867599144,6.36140368403,8.49950516068,0.0,25.6355707503,20.6438685092,15.1770265277,9.38499460318,0.0,5.79203192448
 03/21  23:00:00,45.1647752888,5.92540098419,4.966692611,0.0,15.0252895274,11.7056064465,19.920245263,14.1510401795,0.0,5.76920508347
 03/21  24:00:00,38.240861735,5.72254110583,3.27143049844,0.0,11.6412384099,10.0650221343,23.560591101,17.7972219982,0.0,5.76336910279
 03/22  01:00:00,35.7141892202,5.61860454391,2.40943748654,0.0,10.0992000411,10.047477231,25.640564842,19.8828159281,0.0,5.75774891395
 03/22  02:00:00,33.309835316,5.55712805497,1.92612207371,0.0,8.25718729233,10.0299323277,21.7645722836,21.7445722836,0.0,0.02
 03/22  03:00:00,32.9264988308,5.51251170817,1.58739650548,0.0,8.25718729233,10.0299323277,29.3080480033,23.5501888404,0.0,5.75785916281
 03/22  04:00:00,34.2186050041,5.47518147132,1.31018588127,0.0,8.25718729233,11.6354268332,31.4818633547,25.7189833761,0.0,5.76287997856
 03/22  05:00:00,41.7655360536,5.46997407189,1.28252681375,0.0,12.1011305571,15.3678112995,32.2292645203,26.4488410914,0.0,5.78042342893
 03/22  06:00:00,73.1911920622,5.70979234202,2.93987058496,0.0,19.7275818095,37.2640762949,38.3697545723,26.7733398287,0.0,11.5964147436
 03/22  07:00:00,85.6674824485,5.8834751378,4.17417981512,0.0,24.3117294858,51.2795993405,42.7467163675,25.291495104,0.0,17.4552212635
 03/22  08:00:00,73.1478908051,5.62593194668,3.18741532164,0.0,23.6694662846,40.6342015617,47.7318252083,18.3489053105,0.0,29.3829198978
 03/22  09:00:00,70.0052752021,5.60742130942,5.07076508691,0.0,23.6694662846,35.6302164847,58.0334003723,16.5747040121,18.025,23.4336963602
 03/22  10:00:00,51.9003139329,5.52021630934,4.64978283587,0.0,18.7433767983,22.9618409725,57.4278435795,16.0085977528,18.025,23.3942458268
 03/22  11:00:00,52.185916733,5.55940272505,4.89851358628,0.0,18.7433767983,22.9618409725,50.2458527514,14.7061101989,18.025,17.5147425524
 03/22  12:00:00,52.4747846453,5.60290822938,5.10042795973,0.0,18.5889407304,23.1597249699,52.9552172478,11.5912341157,18.025,23.3389831321
 03/22  13:00:00,52.9914500477,5.64134392436,5.33215353375,0.0,18.7433767983,23.2517909448,44.9488756079,9.41044451732,18.025,17.5134310906
 03/22  14:00:00,53.4471799846,5.69040907287,5.73882122309,0.0,18.7433767983,23.2517909448,49.1188963248,7.75510551118,18.025,23.3387908136
 03/22  15:00:00,53.5074139455,5.72016465157,6.05924665149,0.0,18.7433767983,22.9618409725,43.2706643581,7.73449163717,18.025,17.511172721
 03/22  16:00:00,57.3959080358,5.73666236891,5.47992374191,0.0,18.7433767983,27.431320555,31.1907765308,7.40252174812,18.025,5.76325478265
 03/22  17:00:00,69.4530392747,5.94079276747,5.14461120395,0.0,17.6635504202,40.6971502883,13.5666462988,7.7919677662,0.0,5.77467853263
 03/22  18:00:00,76.9374414881,6.07084701692,5.99397031693,0.0,27.5259009287,37.3340067412,24.1884150284,12.6025403257,0.0,11.5858747027
 03/22  19:00:00,85.2859811541,6.13627207856,6.29988115274,0.0,33.8341110165,33.3544677425,26.8653670903,15.3148895027,0.0,11.5504775876
 03/22  20:00:00,96.1909664614,6.27482339908,7.0281582138,0.0,36.5179666069,38.8247702939,24.8070065695,19.0218617598,0.0,5.78514480976
 03/22  21:00:00,90.5162347409,6.2622237448,6.8808624793,0.0,32.965339924,36.8579353714,32.7213178221,21.1235481979,0.0,11.5977696242
 03/22  22:00:00,63.8247105699,5.85631802821,4.14254659215,0.0,25.6355707503,20.6438685092,35.0390945452,23.4756224823,0.0,11.5634720628
 03/22  23:00:00,42.082061855,5.59347015093,2.2159150845,0.0,15.0252895274,11.7056064465,31.4660260906,25.6969702304,0.0,5.76905586017
 03/22  24:00:00,36.4244958762,5.52216952312,1.65544168055,0.0,11.6412384099,10.0650221343,32.3830847206,26.6197915158,0.0,5.76329320483
 03/23  01:00:00,34.4828575577,5.47325878049,1.32345876564,0.0,10.0992000411,10.047477231,27.6670903238,27.6470903238,0.0,0.02
 03/23  02:00:00,32.2636153767,5.42725941323,1.00976866058,0.0,8.25718729233,10.0299323277,34.8313564501,29.0737284361,0.0,5.757628014
 03/23  03:00:00,32.0162599929,5.39494579884,0.786159404991,0.00857284763089,8.25718729233,10.0299323277,30.6873328154,30.6673328154,0.0,0.02
 03/23  04:00:00,33.542966885,5.37702908152,0.625856064383,0.106846838398,8.25718729233,11.6354268332,37.3507017647,31.5872406775,0.0,5.76346108726
 03/23  05:00:00,41.2669339277,5.38483017983,0.638337656441,0.230738762349,12.1011305571,15.3678112995,37.4442238115,31.6641375705,0.0,5.78008624108
 03/23  06:00:00,72.6541376333,5.62283438926,2.41429776265,0.0754843422904,19.7275818095,37.2640762949,49.3871478931,32.0006767892,0.0,17.386471104
 03/23  07:00:00,85.1187908237,5.79979812616,3.70809526582,0.00109014835732,24.3117294858,51.2795993405,41.0370650919,29.3946700076,0.0,11.6423950843
 03/23  08:00:00,72.6113894285,5.55356254016,2.60902521378,0.11427063354,23.6694662846,40.6342015617,48.4343047149,19.0504736121,0.0,29.3838311028
 03/23  09:00:00,69.857311535,5.55706645055,4.88607484586,0.0870870923083,23.6694662846,35.6302164847,54.8687721403,13.4059224929,18.025,23.4378496474
 03/23  10:00:00,51.9156884547,5.48635630175,4.63038556578,0.0686401896587,18.7433767983,22.9618409725,51.822921774,10.4055105854,18.025,23.3924111886
 03/23  11:00:00,52.4698747534,5.54620419133,5.19567355795,0.0,18.7433767983,22.9618409725,48.5629509985,7.19297072803,18.025,23.3449802704
 03/23  12:00:00,53.2005931368,5.61272073353,5.81642676116,0.0,18.5889407304,23.1597249699,40.6060152096,5.06839039074,18.025,17.5126248189
 03/23  13:00:00,54.1072377444,5.69121297717,6.39807863855,0.0,18.7433767983,23.2517909448,42.333538729,0.969506980916,18.025,23.3390317481
 03/23  14:00:00,55.010423918,5.77719415238,7.21528178597,0.0,18.7433767983,23.2517909448,35.5704063802,0.0352219041514,18.025,17.510184476
 03/23  15:00:00,55.4431014605,5.84164292519,7.87346204527,0.0,18.7433767983,22.9618409725,41.5374710001,0.17523620149,18.025,23.3372347986
 03/23  16:00:00,59.9477742514,5.9180794138,7.85037819448,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/23  17:00:00,72.6267272043,6.1950102524,8.0640832979,0.0,17.6635504202,40.6971502883,10.1503652796,0.0,0.0,10.1503652796
 03/23  18:00:00,80.3959897846,6.37414780819,9.14922813567,0.0,27.5259009287,37.3340067412,13.972706304,1.00370124543,0.0,12.9690050586
 03/23  19:00:00,88.8239677206,6.45442430885,9.51972410822,0.0,33.8341110165,33.3544677425,8.44892944311,2.66317550413,0.0,5.78575393898
 03/23  20:00:00,99.736571754,6.60078073619,10.2478147017,0.0,36.5179666069,38.8247702939,11.510819347,5.72546746868,0.0,5.78535187836
 03/23  21:00:00,93.9132572798,6.58956132291,9.95056001099,0.0,32.965339924,36.8579353714,24.9405704878,7.55563787021,0.0,17.3849326176
 03/23  22:00:00,66.705623082,6.15053414214,6.72925680439,0.0,25.6355707503,20.6438685092,15.6441392435,9.85245806122,0.0,5.79168118225
 03/23  23:00:00,44.1694746779,5.79974441345,4.09705901934,0.0,15.0252895274,11.7056064465,16.7607855912,10.9916804964,0.0,5.7691050948
 03/23  24:00:00,37.7052771851,5.65487892172,2.80351630346,0.0,11.6412384099,10.0650221343,19.2256641521,13.4625430276,0.0,5.76312112445
 03/24  01:00:00,35.4696937397,5.58453063951,2.19902277288,0.0,10.0992000411,10.047477231,20.3756889937,14.6181821537,0.0,5.75750683996
 03/24  02:00:00,33.2709001316,5.54363570427,1.90068540435,0.0,8.25718729233,10.0299323277,15.192631227,15.172631227,0.0,0.02
 03/24  03:00:00,33.0287241287,5.51492676035,1.68721349025,0.0,8.25718729233,10.0299323277,22.1020867226,16.3445022731,0.0,5.75758444951
 03/24  04:00:00,34.5149474453,5.49987131587,1.58184722565,0.0,8.25718729233,11.6354268332,22.1411162909,16.3785503419,0.0,5.76256594898
 03/24  05:00:00,42.2292811051,5.51522607897,1.70103485651,0.0,12.1011305571,15.3678112995,21.1019809344,15.3217182544,0.0,5.78026268003
 03/24  06:00:00,74.1471713377,5.80409851666,3.80157012119,0.0,19.7275818095,37.2640762949,26.117188942,14.5206680411,0.0,11.5965209009
 03/24  07:00:00,87.6848889349,6.08167679843,5.99341754853,0.0,24.3117294858,51.2795993405,29.5183815741,12.0660647734,0.0,17.4523168007
 03/24  08:00:00,75.4631280162,5.75467565814,5.37393263976,0.0,23.6694662846,40.6342015617,34.3538437148,4.97316831508,0.0,29.3806753997
 03/24  09:00:00,73.339980333,5.78589087057,8.22701554174,0.0,23.6694662846,35.6302164847,42.3777741207,0.921283856327,18.025,23.4314902644
 03/24  10:00:00,55.8333624517,5.7316633925,8.37139829824,0.0,18.7433767983,22.9618409725,41.6107699848,0.193553301885,18.025,23.3922166829
 03/24  11:00:00,57.6493427299,5.88313885465,10.0382113613,0.0,18.7433767983,22.9618409725,35.5375964116,0.0,18.025,17.5125964116
 03/24  12:00:00,60.0637095992,6.01789689964,12.274370373,0.0,18.5889407304,23.1597249699,41.3616454605,0.0,18.025,23.3366454605
 03/24  13:00:00,61.4406628165,6.14896082894,13.2737612769,0.0,18.7433767983,23.2517909448,35.5369547819,0.0,18.025,17.5119547819
 03/24  14:00:00,62.044719881,6.17978812115,13.846986128,0.0,18.7433767983,23.2517909448,39.0346457652,0.0,18.025,21.0096457652
 03/24  15:00:00,62.1533242795,6.25582225658,14.1695116346,0.0,18.7433767983,22.9618409725,37.8611799817,0.0,18.025,19.8361799817
 03/24  16:00:00,66.4472699184,6.30799452611,13.9599582345,0.0,18.7433767983,27.431320555,23.7882091475,0.0,18.025,5.76320914754
 03/24  17:00:00,79.0699484436,6.58494024494,14.117382485,0.0,17.6635504202,40.6971502883,5.77454145139,0.0,0.0,5.77454145139
 03/24  18:00:00,85.7749095405,6.74719026508,14.1551166837,0.0,27.5259009287,37.3340067412,11.5845761604,0.0,0.0,11.5845761604
 03/24  19:00:00,94.8357902875,6.89246627894,15.0935163048,0.0,33.8341110165,33.3544677425,5.78461150869,0.0,0.0,5.78461150869
 03/24  20:00:00,106.059722096,7.09542889787,16.076321845,0.0,36.5179666069,38.8247702939,11.5668775451,0.0161133216575,0.0,11.5507642234
 03/24  21:00:00,100.007411506,7.09774968296,15.536541282,0.0,32.965339924,36.8579353714,11.5963942944,0.0,0.0,11.5963942944
 03/24  22:00:00,72.0965716381,6.62078303694,11.6499618917,0.0,25.6355707503,20.6438685092,12.265099521,0.702314645284,0.0,11.5627848757
 03/24  23:00:00,48.7234412985,6.20463054059,8.24614541131,0.0,15.0252895274,11.7056064465,7.40637721053,1.63758361799,0.0,5.76879359255
 03/24  24:00:00,41.9059772828,6.03512375577,6.62397957855,0.0,11.6412384099,10.0650221343,2.62214048486,2.60214048486,0.0,0.02
 03/25  01:00:00,42.2898425692,5.96707256864,5.87715149099,0.0,12.8411359301,10.0650221343,9.16159414476,3.40397576882,0.0,5.75761837594
 03/25  02:00:00,37.0438929667,5.89050613668,5.3268091661,0.0,8.25718729233,10.0299323277,2.14167408331,2.12167408331,0.0,0.02
 03/25  03:00:00,36.7379920778,5.8551567035,5.05625787268,0.0,8.25718729233,10.0299323277,7.13765221165,1.3799602659,0.0,5.75769194575
 03/25  04:00:00,37.9523611949,5.818251982,4.70088178638,0.0,8.25718729233,11.6354268332,7.88939426103,2.12627481029,0.0,5.76311945075
 03/25  05:00:00,41.7690807576,5.78197922081,4.39553595862,0.0,8.71707943955,15.3327214929,8.95857186964,3.18965334928,0.0,5.76891852036
 03/25  06:00:00,63.4314702655,5.94448229303,5.79933683857,0.0,18.5082010057,25.6353820695,9.16755459616,3.38747655874,0.0,5.78007803742
 03/25  07:00:00,75.6210744488,6.30857939803,8.82532278928,0.0,19.4083231844,41.0650158608,14.5327186064,2.93605921487,0.0,11.5966593915
 03/25  08:00:00,105.659252779,6.80175777551,14.4933973568,0.0,26.3286599382,57.9988325916,35.4263360484,0.0,0.0,35.4263360484
 03/25  09:00:00,91.4397422201,6.60779355075,15.6220025979,0.0,26.3286599382,42.8504436482,41.5296493653,0.0,18.025,23.5046493653
 03/25  10:00:00,64.8429411236,6.24893030386,13.3782022635,0.0,21.7447113004,23.4437158914,47.3167518061,0.0,18.025,29.2917518061
 03/25  11:00:00,64.360881947,6.40969613136,15.197187833,0.0,19.3027497915,23.426170988,35.5720208032,0.0,18.025,17.5470208032
 03/25  12:00:00,67.1436813786,6.59451221008,17.6530745174,0.0,19.1483137236,23.7250123474,41.366066457,0.0,18.025,23.341066457
 03/25  13:00:00,70.0571176682,6.75951673699,20.255955104,0.0,19.3027497915,23.7161209604,35.5290507411,0.0,18.025,17.5040507411
 03/25  14:00:00,71.2177136887,6.84842362287,21.32765214,0.0,19.3027497915,23.7161209604,41.364948781,0.0,18.025,23.339948781
 03/25  15:00:00,70.5982305882,6.83141708758,21.0151179697,0.0,19.3027497915,23.426170988,35.5325785366,0.0,18.025,17.5075785366
 03/25  16:00:00,74.4519435395,6.82792933802,20.4210063991,0.0,19.3027497915,27.8956505705,23.7879592593,0.0,18.025,5.76295925932
 03/25  17:00:00,82.5449987383,6.995788043,19.7236911495,0.0,18.2229234133,37.5968344597,5.76871469748,0.0,0.0,5.76871469748
 03/25  18:00:00,97.2297950053,7.26076170744,20.1901903079,0.0,32.690315043,37.0816133363,5.77444939419,0.0,0.0,5.77444939419
 03/25  19:00:00,102.978829808,7.38222930002,20.0540211013,0.0,36.8143715336,33.066984531,11.5501859177,0.0,0.0,11.5501859177
 03/25  20:00:00,111.267918746,7.57228388272,21.0289778218,0.0,36.3493007332,38.7721355839,5.78504942956,0.0,0.0,5.78504942956
 03/25  21:00:00,108.722429627,7.5553410111,20.6182938448,0.0,36.1807251679,36.8228455648,11.5507891244,0.0,0.0,11.5507891244
 03/25  22:00:00,83.4448382446,7.13429218202,17.0817328191,0.0,31.0351095914,20.6438685092,11.5962499475,0.0,0.0,11.5962499475
 03/25  23:00:00,57.2478384578,6.72944722586,13.8436322024,0.0,17.4250845679,11.7056064465,5.78010511323,0.0,0.0,5.78010511323
 03/25  24:00:00,47.5229427379,6.44985724472,10.6263144642,0.0,12.8411359301,10.0650221343,6.33651771732,0.574436236809,0.0,5.76208148051
 03/26  01:00:00,44.8432007339,6.22369241478,8.05447526171,0.0,12.925468867,10.100111941,3.54570607712,3.52570607712,0.0,0.02
 03/26  02:00:00,37.9660102246,6.01726306972,6.00274804687,0.0,8.34152022915,10.0650221343,12.7453864225,6.9877215739,0.0,5.75766484859
 03/26  03:00:00,36.4956909201,5.87260829013,4.67708527256,0.0,8.34152022915,10.0650221343,14.7639803903,9.00693082032,0.0,5.75704956994
 03/26  04:00:00,37.036586631,5.76340981958,3.72053505402,0.0,8.34152022915,11.6705166398,10.8933478611,10.8733478611,0.0,0.02
 03/26  05:00:00,40.7377605474,5.71041389326,3.3163645256,0.0,8.80141237637,15.3678112995,18.0010804347,12.233442466,0.0,5.76763796876
 03/26  06:00:00,61.5607572702,5.80726441134,4.0658460385,0.0,18.5082010057,25.6353820695,18.7557652136,12.9757210158,0.0,5.78004419784
 03/26  07:00:00,72.8426194761,6.08251195849,6.15352424623,0.0,19.4926561212,41.1001056674,29.5873132695,12.2029321399,0.0,17.3843811296
 03/26  08:00:00,100.924556768,6.45174258018,10.1087368236,0.0,26.3286599382,57.9988325916,38.2040626145,8.68177111207,0.0,29.5222915024
 03/26  09:00:00,85.2145623046,6.14965263243,9.9743996595,0.0,26.2443270014,42.8153538416,56.2177225596,8.81928609721,18.025,29.3734364624
 03/26  10:00:00,57.9287875023,5.73678760608,6.97619877959,0.0,21.7447113004,23.4437158914,52.2639908609,10.8026565778,18.025,23.4363342831
 03/26  11:00:00,54.8636451355,5.67932927241,6.37061392969,0.0,19.3449162599,23.4437158914,53.0051717955,11.5910132459,18.025,23.3891585496
 03/26  12:00:00,54.7166967083,5.66373194433,6.0971589683,0.0,19.190480192,23.7425572507,47.1232335639,11.5875317716,18.025,17.5107017923
 03/26  13:00:00,54.4905959025,5.65274848836,5.85592428352,0.0,19.260583323,23.698576057,50.3613555082,8.99905848722,18.025,23.337297021
 03/26  14:00:00,54.472323348,5.65110430146,5.83929003132,0.0,19.260583323,23.698576057,43.9143483546,8.38261011109,18.025,17.5067382435
 03/26  15:00:00,54.4020288723,5.66487093946,6.04518419919,0.0,19.260583323,23.4086260847,49.5131474632,8.15201603703,18.025,23.3361314261
 03/26  16:00:00,58.24810122,5.67437739681,5.43042680551,0.0,19.260583323,27.8781056672,24.9460004726,6.90100047256,18.025,0.02
 03/26  17:00:00,66.6074541689,5.84393468617,4.99771289813,0.0,18.1807569449,37.5792895564,11.8334130778,6.06478199515,0.0,5.76863108264
 03/26  18:00:00,82.5206756778,6.10105683516,6.76020039271,0.0,32.6059821062,37.0465235296,14.5159812319,8.74181893812,0.0,5.7741622938
 03/26  19:00:00,89.3882459067,6.24508890214,7.60058588795,0.0,36.8143715336,33.066984531,22.5598110438,11.0089011865,0.0,11.5509098573
 03/26  20:00:00,97.7056853435,6.40804149296,8.51157234662,0.0,36.43363367,38.8072253906,19.8457601782,14.0609411886,0.0,5.7848189896
 03/26  21:00:00,94.9712623567,6.38505574008,8.15684327268,0.0,36.0963922311,36.7877557581,27.4025027197,15.8514640358,0.0,11.5510386839
 03/26  22:00:00,70.4178111793,5.99674325231,5.31169360883,0.0,30.9507766546,20.6087787026,29.3171219879,17.7211294535,0.0,11.5959925344
 03/26  23:00:00,45.2822482183,5.67450569321,2.93299070171,0.0,17.4250845679,11.7056064465,25.9928312813,20.2138949481,0.0,5.77893633318
 03/26  24:00:00,38.5206673663,5.61006819467,2.34441102593,0.0,12.925468867,10.100111941,27.025553414,21.2635064401,0.0,5.76204697389
 03/27  01:00:00,35.0698767434,5.54305941046,1.84068613965,0.0,10.0992000411,10.047477231,29.4469121287,23.6894480353,0.0,5.75746409334
 03/27  02:00:00,32.8372720034,5.49772977115,1.51297403587,0.0,8.25718729233,10.0299323277,23.9273740369,23.9073740369,0.0,0.02
 03/27  03:00:00,32.6282174693,5.47201114344,1.32963247431,0.0,8.25718729233,10.0299323277,29.2107911458,23.4532762112,0.0,5.75751493458
 03/27  04:00:00,34.0625401972,5.44985085683,1.17947341292,0.0,8.25718729233,11.6354268332,29.4641673458,23.7014234944,0.0,5.76274385136
 03/27  05:00:00,41.7292249998,5.45912736367,1.25710188438,0.0,12.1011305571,15.3678112995,28.6872664899,22.9072763134,0.0,5.7799901765
 03/27  06:00:00,73.4721115411,5.73051767513,3.20013049736,0.0,19.7275818095,37.2640762949,33.6252455046,22.0301294676,0.0,11.595116037
 03/27  07:00:00,86.1242340381,5.9200224492,4.59447214787,0.0,24.3117294858,51.2795993405,37.4236702526,19.9717427643,0.0,17.4519274882
 03/27  08:00:00,73.5379272288,5.64059688738,3.56284685456,0.0,23.6694662846,40.6342015617,43.7300758911,14.3542966615,0.0,29.3757792296
 03/27  09:00:00,70.3651900269,5.60757466025,5.43056733249,0.0,23.6694662846,35.6302164847,55.0864552299,13.633715555,18.025,23.4277396749
 03/27  10:00:00,52.0002176761,5.49601660471,4.77392023328,0.0,18.7433767983,22.9618409725,54.4896297975,13.0762690262,18.025,23.3883607713
 03/27  11:00:00,52.4701270399,5.53996243154,5.20218449477,0.0,18.7433767983,22.9618409725,45.410489371,9.87577211406,18.025,17.5097172569
 03/27  12:00:00,53.2252018237,5.60150987512,5.85226195258,0.0,18.5889407304,23.1597249699,41.4498026361,5.9189883547,18.025,17.5058142814
 03/27  13:00:00,53.9416276315,5.65479999211,6.26890106999,0.0,18.7433767983,23.2517909448,43.1695939461,1.80533277104,18.025,23.3392611751
 03/27  14:00:00,54.7280949729,5.72510275734,6.98505807125,0.0,18.7433767983,23.2517909448,36.1235768842,0.595779592684,18.025,17.5027972915
 03/27  15:00:00,55.2972639873,5.80206350843,7.76722416734,0.0,18.7433767983,22.9618409725,42.2392270124,0.876388307911,18.025,23.3378387045
 03/27  16:00:00,60.0353948018,5.91074967382,7.94534156445,0.0,18.7433767983,27.431320555,24.1804752116,0.392622511977,18.025,5.76285269963
 03/27  17:00:00,72.9805151972,6.22389595301,8.38901176281,0.0,17.6635504202,40.6971502883,6.05816789591,0.283969736853,0.0,5.77419815906
 03/27  18:00:00,80.7423086917,6.40798961052,9.46175292865,0.0,27.5259009287,37.3340067412,13.3291889819,1.74596539357,0.0,11.5832235883
 03/27  19:00:00,89.3198215708,6.50102032387,9.96902010003,0.0,33.8341110165,33.3544677425,9.09256299203,3.30743708632,0.0,5.78512590571
 03/27  20:00:00,100.063560169,6.63599140857,10.5396259208,0.0,36.5179666069,38.8247702939,19.0383856313,7.4885651209,0.0,11.5498205104
 03/27  21:00:00,94.03517899,6.60878172948,10.0533149401,0.0,32.965339924,36.8579353714,21.7274497863,10.1316552857,0.0,11.5957945006
 03/27  22:00:00,66.6241790754,6.14998017655,6.64840748736,0.0,25.6355707503,20.6438685092,18.6837880888,12.8928367653,0.0,5.79095132351
 03/27  23:00:00,43.7861469544,5.76921709564,3.7442813284,0.0,15.0252895274,11.7056064465,21.0145855143,15.2458147278,0.0,5.7687707865
 03/27  24:00:00,37.4700900003,5.63134381416,2.59188260851,0.0,11.6412384099,10.0650221343,22.3751503225,16.6119956471,0.0,5.76315467549
 03/28  01:00:00,35.2837239629,5.56411571505,2.0334805919,0.0,10.0992000411,10.047477231,24.8041094088,19.0467767489,0.0,5.7573326599
 03/28  02:00:00,33.0506389811,5.51940349306,1.7046707361,0.0,8.25718729233,10.0299323277,19.8053667045,19.7853667045,0.0,0.02
 03/28  03:00:00,32.7296954077,5.48236214483,1.42076280588,0.0,8.25718729233,10.0299323277,27.4796073984,21.7222362911,0.0,5.7573711073
 03/28  04:00:00,34.1310523545,5.45720456155,1.2406367928,0.0,8.25718729233,11.6354268332,28.323962946,22.5613902978,0.0,5.76257264814
 03/28  05:00:00,41.7711294476,5.46327116079,1.29487040366,0.0,12.1011305571,15.3678112995,28.4474419349,22.6676843005,0.0,5.77975763441
 03/28  06:00:00,73.6128540786,5.74512414905,3.32628115126,0.0,19.7275818095,37.2640762949,32.273225055,20.6779538354,0.0,11.5952712196
 03/28  07:00:00,86.619143871,5.96691234781,5.04250980342,0.0,24.3117294858,51.2795993405,33.2626996875,15.812051321,0.0,17.4506483665
 03/28  08:00:00,74.8829836655,5.71652349182,4.83198928075,0.0,23.6694662846,40.6342015617,34.9014661602,6.19153959586,0.0,28.7099265644
 03/28  09:00:00,72.6597413822,5.73337672345,7.59932453653,0.0,23.6694662846,35.6302164847,43.1383633597,1.02698818773,18.025,24.086375172
 03/28  10:00:00,54.9008343431,5.65906167938,7.51149977446,0.0,18.7433767983,22.9618409725,35.8055211792,0.235663463125,18.025,17.5448577161
 03/28  11:00:00,56.5827342092,5.78727560869,9.0674825436,0.0,18.7433767983,22.9618409725,41.3658829237,0.0,18.025,23.3408829237
 03/28  12:00:00,59.8026521294,5.99783316992,12.0333938818,0.0,18.5889407304,23.1597249699,35.5337810279,0.0,18.025,17.5087810279
 03/28  13:00:00,62.9018847413,6.19923149551,14.6847308796,0.0,18.7433767983,23.2517909448,41.3617677958,0.0,18.025,23.3367677958
 03/28  14:00:00,65.0080272234,6.34049138387,16.6496068473,0.0,18.7433767983,23.2517909448,35.5299042265,0.0,18.025,17.5049042265
 03/28  15:00:00,66.9500460255,6.48836718235,18.7337059505,0.0,18.7433767983,22.9618409725,41.360092052,0.0,18.025,23.335092052
 03/28  16:00:00,72.6136797555,6.62929860931,19.805084252,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/28  17:00:00,85.1274208794,6.94077960409,19.81904012,0.0,17.6635504202,40.6971502883,11.5279240974,0.0,0.0,11.5279240974
 03/28  18:00:00,91.537917516,7.12916986777,19.5361957936,0.0,27.5259009287,37.3340067412,11.5836498364,0.0,0.0,11.5836498364
 03/28  19:00:00,99.6293563312,7.25201243561,19.5275697614,0.0,33.8341110165,33.3544677425,5.78531347232,0.0,0.0,5.78531347232
 03/28  20:00:00,110.172701848,7.43884095684,19.8459290221,0.0,36.5179666069,38.8247702939,5.78485424093,0.0,0.0,5.78485424093
 03/28  21:00:00,104.005972284,7.42512990798,19.2077743094,0.0,32.965339924,36.8579353714,17.382106623,0.0,0.0,17.382106623
 03/28  22:00:00,75.7371091825,6.93278109601,14.9785466865,0.0,25.6355707503,20.6438685092,5.79084995242,0.0,0.0,5.79084995242
 03/28  23:00:00,51.9458170258,6.48688232064,11.1862915453,0.0,15.0252895274,11.7056064465,5.76867383053,0.0,0.0,5.76867383053
 03/28  24:00:00,45.1824430575,6.31933107387,9.61625223738,0.0,11.6412384099,10.0650221343,5.76299696065,0.0,0.0,5.76299696065
 03/29  01:00:00,42.6964724922,6.22741419164,8.78293645712,0.0,10.0992000411,10.047477231,5.7572947073,0.0,0.0,5.7572947073
 03/29  02:00:00,40.0140622474,6.14348213403,8.04401714903,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/29  03:00:00,39.5383047799,6.09730488127,7.61443334303,0.0,8.25718729233,10.0299323277,5.75697923215,0.0,0.0,5.75697923215
 03/29  04:00:00,40.7101457744,6.05477458269,7.22216656339,0.0,8.25718729233,11.6354268332,0.0597579822354,0.0397579822354,0.0,0.02
 03/29  05:00:00,48.6677322686,6.08742789019,7.56732293736,0.0,12.1011305571,15.3678112995,11.6903165085,0.151461821777,0.0,11.5388546867
