Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/29  06:00:00,83.3787398746,6.66338564096,12.1739203203,0.0,19.7275818095,37.2640762949,11.7295793898,0.135541010881,0.0,11.5940383789
 03/29  07:00:00,98.9637242849,7.09419163778,16.2598295233,0.0,24.3117294858,51.2795993405,17.4490106438,0.0,0.0,17.4490106438
 03/29  08:00:00,86.8271627047,6.62561728042,15.8670881998,0.0,23.6694662846,40.6342015617,23.5011829564,0.0,0.0,23.5011829564
 03/29  09:00:00,85.4048160435,6.63755314959,19.4402297325,0.0,23.6694662846,35.6302164847,41.4581950792,0.0,18.025,23.4331950792
 03/29  10:00:00,68.1168606443,6.49288571827,19.8937107767,0.0,18.7433767983,22.9618409725,41.4105894069,0.0,18.025,23.3855894069
 03/29  11:00:00,69.2935049001,6.57110557961,20.994428022,0.0,18.7433767983,22.9618409725,41.3657148444,0.0,18.025,23.3407148444
 03/29  12:00:00,70.2644559517,6.61760845627,21.8754277224,0.0,18.5889407304,23.1597249699,35.5338634306,0.0,18.025,17.5088634306
 03/29  13:00:00,73.0795091622,6.77330866795,24.2882799085,0.0,18.7433767983,23.2517909448,41.3568970751,0.0,18.025,23.3318970751
 03/29  14:00:00,74.3906095654,6.84148884801,25.531199623,0.0,18.7433767983,23.2517909448,35.5344488756,0.0,18.025,17.5094488756
 03/29  15:00:00,73.7299820105,6.8502319356,25.1517769984,0.0,18.7433767983,22.9618409725,41.3549699747,0.0,18.025,23.3299699747
 03/29  16:00:00,78.1359922773,6.93341883712,25.0232868837,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/29  17:00:00,90.3682969721,7.2217851958,24.7789229599,0.0,17.6635504202,40.6971502883,5.77393947034,0.0,0.0,5.77393947034
 03/29  18:00:00,96.6557461429,7.40884731734,24.3743616071,0.0,27.5259009287,37.3340067412,11.5839531509,0.0,0.0,11.5839531509
 03/29  19:00:00,104.453342535,7.52240522298,24.0811711388,0.0,33.8341110165,33.3544677425,11.5500986008,0.0,0.0,11.5500986008
 03/29  20:00:00,114.786004048,7.72871837708,24.1693638601,0.0,36.5179666069,38.8247702939,5.78529223419,0.0,0.0,5.78529223419
 03/29  21:00:00,109.676104771,7.78828733162,24.5147640934,0.0,32.965339924,36.8579353714,11.5951262255,0.0,0.0,11.5951262255
 03/29  22:00:00,81.5649233992,7.31501302888,20.424136647,0.0,25.6355707503,20.6438685092,11.561594057,0.0,0.0,11.561594057
 03/29  23:00:00,57.1641225808,6.86384966192,16.0276356662,0.0,15.0252895274,11.7056064465,5.76738171244,0.0,0.0,5.76738171244
 03/29  24:00:00,50.1870373832,6.68934128533,14.2508417818,0.0,11.6412384099,10.0650221343,5.76304004332,0.0,0.0,5.76304004332
 03/30  01:00:00,47.293681953,6.57456926863,13.0329976711,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/30  02:00:00,44.392292094,6.47752014595,12.0882088403,0.0,8.25718729233,10.0299323277,5.75735648295,0.0,0.0,5.75735648295
 03/30  03:00:00,43.8287764505,6.42509153406,11.5771263914,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/30  04:00:00,44.7974603404,6.37131252417,10.9929459054,0.0,8.25718729233,11.6354268332,5.76295299334,0.0,0.0,5.76295299334
 03/30  05:00:00,52.8182486708,6.40432687528,11.4009505925,0.0,12.1011305571,15.3678112995,5.7795372567,0.0,0.0,5.7795372567
 03/30  06:00:00,87.5403373887,6.98723066122,16.0116820551,0.0,19.7275818095,37.2640762949,17.3813657145,0.0,0.0,17.3813657145
 03/30  07:00:00,102.329120837,7.35177794384,19.3676651313,0.0,24.3117294858,51.2795993405,11.6399623617,0.0,0.0,11.6399623617
 03/30  08:00:00,87.4984209131,6.71839860679,16.4455769146,0.0,23.6694662846,40.6342015617,29.3713621949,0.0,0.0,29.3713621949
 03/30  09:00:00,81.1803535822,6.47997926124,15.3733549107,0.0,23.6694662846,35.6302164847,41.4845569577,0.0310095086979,18.025,23.428547449
 03/30  10:00:00,59.4547352814,6.0663555125,11.658118649,0.0,18.7433767983,22.9618409725,42.2685826129,0.856921952874,18.025,23.38666066
 03/30  11:00:00,58.0144995639,5.96442517009,10.3221075543,0.0,18.7433767983,22.9618409725,37.3229088946,1.78977659794,18.025,17.5081322967
 03/30  12:00:00,57.1042147522,5.89408505279,9.43871699129,0.0,18.5889407304,23.1597249699,44.114344658,2.75413788334,18.025,23.3352067746
 03/30  13:00:00,57.1325068352,5.87459993374,9.23998697386,0.0,18.7433767983,23.2517909448,35.9383016902,0.407258574439,18.025,17.5060431158
 03/30  14:00:00,57.1332972538,5.87536794336,9.24001532786,0.0,18.7433767983,23.2517909448,41.5463042571,0.188373944897,18.025,23.3329303122
 03/30  15:00:00,56.8843343546,5.87885750418,9.27750850987,0.0,18.7433767983,22.9618409725,36.7628286733,1.23184689644,18.025,17.5059817768
 03/30  16:00:00,60.3188061204,5.86214901222,8.27737101283,0.0,18.7433767983,27.431320555,25.448874178,1.66116176654,18.025,5.76271241147
 03/30  17:00:00,72.5303539822,6.12006037934,8.04271250288,0.0,17.6635504202,40.6971502883,7.48971636912,1.71581966129,0.0,5.77389670783
 03/30  18:00:00,80.2205552223,6.29214194384,9.05588851892,0.0,27.5259009287,37.3340067412,14.4100184328,2.8264539856,0.0,11.5835644472
 03/30  19:00:00,89.2898263996,6.42730725718,10.0127663692,0.0,33.8341110165,33.3544677425,9.99800084683,4.21368404416,0.0,5.78431680267
 03/30  20:00:00,101.396555724,6.69004971203,11.8185894473,0.0,36.5179666069,38.8247702939,16.8744015246,5.32446546778,0.0,11.5499360568
 03/30  21:00:00,96.3223986099,6.75127028213,12.1980915791,0.0,32.965339924,36.8579353714,16.5706243579,4.97615434744,0.0,11.5944700105
 03/30  22:00:00,69.4328698183,6.35147454437,9.25563136463,0.0,25.6355707503,20.6438685092,16.5516557367,4.99052190277,0.0,11.5611338339
 03/30  23:00:00,46.8421532116,6.00743916609,6.56208372806,0.0,15.0252895274,11.7056064465,10.7535777768,4.98506888206,0.0,5.76850889473
 03/30  24:00:00,40.4870974991,5.88706917399,5.35318208526,0.0,11.6412384099,10.0650221343,5.51633309953,5.49633309953,0.0,0.02
 03/31  01:00:00,38.0721115705,5.81623695979,4.56975761611,0.0,10.0992000411,10.047477231,12.2934933233,6.53631266367,0.0,5.75718065962
 03/31  02:00:00,35.4543263829,5.74590175092,3.88186915542,0.0,8.25718729233,10.0299323277,7.09432566285,7.07432566285,0.0,0.02
 03/31  03:00:00,34.9813374838,5.70502575945,3.44975435512,0.0,8.25718729233,10.0299323277,13.0133565883,7.25617674677,0.0,5.75717984155
 03/31  04:00:00,36.3124898674,5.67462559361,3.20466508257,0.0,8.25718729233,11.6354268332,13.1898895277,7.42701672762,0.0,5.76287280011
 03/31  05:00:00,44.2478174991,5.70587797269,3.52897912052,0.0,12.1011305571,15.3678112995,12.6306294104,6.85122991882,0.0,5.77939949158
 03/31  06:00:00,78.4900192637,6.2275078283,7.72110373091,0.0,19.7275818095,37.2640762949,17.0980688274,5.50325803291,0.0,11.5948107945
 03/31  07:00:00,93.0274710002,6.59759659031,10.820213008,0.0,24.3117294858,51.2795993405,21.7547434592,4.30571859806,0.0,17.4490248611
 03/31  08:00:00,79.4959223597,6.08726507703,9.0742249783,0.0,23.6694662846,40.6342015617,30.1281753868,0.760522732215,0.0,29.3676526546
 03/31  09:00:00,76.0628453625,6.03153936956,10.7042958228,0.0,23.6694662846,35.6302164847,42.1016511117,0.654444295838,18.025,23.4222068159
 03/31  10:00:00,56.0115389291,5.75263073992,8.52865460958,0.0,18.7433767983,22.9618409725,42.4013051064,2.3092475799,18.025,22.0670575265
 03/31  11:00:00,55.6592352565,5.73139272431,8.19988024304,0.0,18.7433767983,22.9618409725,39.2403888329,2.39484160995,18.025,18.8205472229
 03/31  12:00:00,55.5792930393,5.73294826228,8.07493278966,0.0,18.5889407304,23.1597249699,38.5367918398,3.00796761458,18.025,17.5038242252
 03/31  13:00:00,55.9746967367,5.74925343052,8.20753521446,0.0,18.7433767983,23.2517909448,41.8283690187,0.46924551031,18.025,23.3341235083
 03/31  14:00:00,56.442568571,5.78550508541,8.63914839757,0.0,18.7433767983,23.2517909448,35.5276180749,0.0,18.025,17.5026180749
 03/31  15:00:00,56.5390367899,5.8198069186,8.99127016786,0.0,18.7433767983,22.9618409725,42.0339659917,0.677335176849,18.025,23.3316308149
 03/31  16:00:00,60.2390708993,5.84034251161,8.21944731083,0.0,18.7433767983,27.431320555,19.1590978856,1.11409788556,18.025,0.02
 03/31  17:00:00,72.1025037558,6.08009638993,7.6548283702,0.0,17.6635504202,40.6971502883,13.3940785561,1.86784874218,0.0,11.5262298139
 03/31  18:00:00,79.849763297,6.26203677332,8.7152143604,0.0,27.5259009287,37.3340067412,9.35346139986,3.55238423167,0.0,5.80107716819
 03/31  19:00:00,89.1211438925,6.41429379428,9.85710376739,0.0,33.8341110165,33.3544677425,15.8766473519,4.32711682844,0.0,11.5495305235
 03/31  20:00:00,100.664540251,6.62699996901,11.1496395417,0.0,36.5179666069,38.8247702939,12.3363766013,6.55235022576,0.0,5.78402637549
 03/31  21:00:00,94.7748638726,6.62701631796,10.7748209657,0.0,32.965339924,36.8579353714,24.3516931337,8.77089698041,0.0,15.5807961533
 03/31  22:00:00,67.3660550415,6.18030380285,7.3600018,0.0,25.6355707503,20.6438685092,17.9856028621,10.4012723906,0.0,7.58433047152
 03/31  23:00:00,44.5302879222,5.81460313704,4.44305964849,0.0,15.0252895274,11.7056064465,17.7056843682,11.9372427918,0.0,5.76844157639
 03/31  24:00:00,38.1558797806,5.68595951211,3.22307485067,0.0,11.6412384099,10.0650221343,18.5686206341,12.8056957994,0.0,5.76292483474
 04/01  01:00:00,38.8835671915,5.64713333951,2.79084501932,0.0,12.8411359301,10.0650221343,13.5708811399,13.5508811399,0.0,0.02
 04/01  02:00:00,33.6640319789,5.58182337886,2.25565385617,0.0,8.25718729233,10.0299323277,19.9958928943,14.2387887214,0.0,5.75710417288
 04/01  03:00:00,33.358134035,5.5486046364,1.98297631951,0.0,8.25718729233,10.0299323277,20.7858299237,15.0290759488,0.0,5.75675397498
 04/01  04:00:00,34.7252471162,5.52298200613,1.7690748654,0.0,8.25718729233,11.6354268332,15.7813028371,15.7613028371,0.0,0.02
 04/01  05:00:00,38.6549052603,5.49750180063,1.56587995741,0.0,8.71707943955,15.3327214929,21.7826165251,16.0143000341,0.0,5.76831649103
 04/01  06:00:00,59.380895786,5.57283833521,2.1204619578,0.0,18.5082010057,25.6353820695,21.9360761705,16.1567367312,0.0,5.7793394393
 04/01  07:00:00,69.8829499059,5.75930419618,3.63657093294,0.0,19.4083231844,41.0650158608,31.9821931305,14.6025514905,0.0,17.37964164
 04/01  08:00:00,97.7516087529,6.08526014925,7.30238317709,0.0,26.3286599382,57.9988325916,37.8499786401,8.34089978227,0.0,29.5090788579
 04/01  09:00:00,83.3419643,5.90583830586,8.22626766528,0.0,26.3286599382,42.8504436482,53.1620581828,5.77112612243,18.025,29.3659320603
 04/01  10:00:00,57.8591044014,5.68961359199,6.95374816315,0.0,21.7447113004,23.4437158914,45.5957614725,4.14216312303,18.025,23.4285983495
 04/01  11:00:00,56.2005515912,5.77408191506,7.67252009458,0.0,19.3027497915,23.426170988,38.5337747974,1.66555482666,18.025,18.8432199708
 04/01  12:00:00,57.3398143608,5.90360139125,8.54014963218,0.0,19.1483137236,23.7250123474,41.4334093159,1.37434171929,18.025,22.0340675966
 04/01  13:00:00,58.4082518975,6.02310296083,9.34353459951,0.0,19.3027497915,23.7161209604,35.5279216723,0.0,18.025,17.5029216723
 04/01  14:00:00,59.5219952075,6.13156190563,10.3488267957,0.0,19.3027497915,23.7161209604,41.3575762481,0.0,18.025,23.3325762481
 04/01  15:00:00,59.8912019274,6.18581507554,10.953723849,0.0,19.3027497915,23.426170988,35.5311765639,0.0,18.025,17.5061765639
 04/01  16:00:00,64.2467041344,6.2236935461,10.8200331109,0.0,19.3027497915,27.8956505705,23.7874632671,0.0,18.025,5.76246326712
 04/01  17:00:00,72.6372852292,6.40427216472,10.4075336091,0.0,18.2229234133,37.5968344597,5.76814659707,0.0,0.0,5.76814659707
 04/01  18:00:00,87.8013110351,6.62878187632,11.3937352968,0.0,32.690315043,37.0816133363,5.81084181863,0.037953798791,0.0,5.77288801983
 04/01  19:00:00,93.9216484333,6.72288999642,11.656248505,0.0,36.8143715336,33.066984531,7.29946460646,1.51546020535,0.0,5.78400440111
 04/01  20:00:00,101.642003683,6.83591823348,12.1394895818,0.0,36.3493007332,38.7721355839,16.1841812133,4.63492796125,0.0,11.5492532521
 04/01  21:00:00,98.7614402832,6.77138496492,11.4413319305,0.0,36.1807251679,36.8228455648,12.6586085597,6.87423190762,0.0,5.7843766521
 04/01  22:00:00,73.9358155972,6.35464343466,8.35245892595,0.0,31.0351095914,20.6438685092,20.2077808996,8.61459650206,0.0,11.5931843975
 04/01  23:00:00,47.9074361069,5.95333016121,5.27940056944,0.0,17.4250845679,11.7056064465,22.7844385846,11.2465215904,0.0,11.5379169942
 04/01  24:00:00,40.1038697444,5.79217698359,3.86495919139,0.0,12.8411359301,10.0650221343,13.5497138651,13.5297138651,0.0,0.02
 04/02  01:00:00,39.1214479597,5.67499077477,2.8814458257,0.0,12.925468867,10.100111941,22.7724931525,17.0152677359,0.0,5.75722541656
 04/02  02:00:00,33.7497227302,5.59025098677,2.21349852709,0.0,8.34152022915,10.0650221343,24.4224905446,18.6651868286,0.0,5.75730371603
 04/02  03:00:00,33.3313748891,5.54371572619,1.84168904677,0.0,8.34152022915,10.0650221343,20.7490701817,20.7290701817,0.0,0.02
 04/02  04:00:00,34.6352703768,5.50837419635,1.5742839752,0.0,8.34152022915,11.6705166398,28.5216580852,22.7604876542,0.0,5.76117043101
 04/02  05:00:00,38.5654327804,5.48030008842,1.37419194945,0.0,8.80141237637,15.3678112995,29.2538536959,23.4856667814,0.0,5.76818691447
 04/02  06:00:00,59.1033774209,5.54949081045,1.86630256759,0.0,18.5082010057,25.6353820695,29.6976846216,23.9184883724,0.0,5.77919624921
 04/02  07:00:00,69.692687287,5.73664764516,3.34955954418,0.0,19.4926561212,41.1001056674,32.4651308484,20.8714569259,0.0,11.5936739224
 04/02  08:00:00,97.380720098,6.05690109729,6.95987265381,0.0,26.3286599382,57.9988325916,44.9829261054,9.57863165719,0.0,35.4042944483
 04/02  09:00:00,83.7342396174,5.93652652866,8.70729702097,0.0,26.2443270014,42.8153538416,44.518939719,3.00225554675,18.025,23.4916841723
 04/02  10:00:00,58.4797595817,5.72871168804,7.53531127313,0.0,21.7447113004,23.4437158914,42.8823961723,1.43038633431,18.025,23.427009838
 04/02  11:00:00,56.89270394,5.81566628746,8.26338387267,0.0,19.3449162599,23.4437158914,41.5623867947,0.158893177109,18.025,23.3784936176
 04/02  12:00:00,58.6139868329,5.98456872847,9.67364430463,0.0,19.190480192,23.7425572507,35.5311808807,0.0,18.025,17.5061808807
 04/02  13:00:00,60.1768400108,6.14259812318,11.0523509389,0.0,19.260583323,23.698576057,41.3590493735,0.0,18.025,23.3340493735
 04/02  14:00:00,61.7629485635,6.26744762978,12.5136031804,0.0,19.260583323,23.698576057,35.5273400092,0.0,18.025,17.5023400092
 04/02  15:00:00,62.7923072324,6.36508194256,13.7352843142,0.0,19.260583323,23.4086260847,41.3559457959,0.0,18.025,23.3309457959
 04/02  16:00:00,67.5405456899,6.44149698558,13.9557847432,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/02  17:00:00,76.1294725577,6.64245589852,13.7212523866,0.0,18.1807569449,37.5792895564,5.76802503488,0.0,0.0,5.76802503488
 04/02  18:00:00,90.8378365186,6.88467367828,14.2937951809,0.0,32.6059821062,37.0465235296,5.7735072192,0.0,0.0,5.7735072192
 04/02  19:00:00,96.5172534326,6.95441905178,14.0203309297,0.0,36.8143715336,33.066984531,11.6004093692,0.0515414749191,0.0,11.5488678943
 04/02  20:00:00,104.012127634,7.05402862709,14.1720956606,0.0,36.43363367,38.8072253906,6.55103441991,0.767358773014,0.0,5.7836756469
 04/02  21:00:00,100.82114426,6.98747187284,13.4043756021,0.0,36.0963922311,36.7877557581,13.9104097437,2.3621044883,0.0,11.5483052554
 04/02  22:00:00,76.1297508912,6.58358251009,10.4368945792,0.0,30.9507766546,20.6087787026,15.3290870456,3.73570064273,0.0,11.5933864029
 04/02  23:00:00,50.4834874673,6.20003123901,7.60876457453,0.0,17.4250845679,11.7056064465,10.1032691308,4.32405495902,0.0,5.77921417179
 04/02  24:00:00,42.8115395816,6.04363923117,6.20174477101,0.0,12.925468867,10.100111941,11.0597048865,5.29712706674,0.0,5.76257781975
 04/03  01:00:00,38.3503578204,5.89107742737,4.77317794097,0.0,10.0992000411,10.047477231,7.5807279949,7.5607279949,0.0,0.02
 04/03  02:00:00,35.308924589,5.77180777196,3.71057185715,0.0,8.25718729233,10.0299323277,15.6425321124,9.88531051344,0.0,5.75722159897
 04/03  03:00:00,34.6433974494,5.69793355926,3.11891653128,0.0,8.25718729233,10.0299323277,17.1023426192,11.3451677802,0.0,5.75717483894
 04/03  04:00:00,35.7511635383,5.64172887983,2.67625534697,0.0,8.25718729233,11.6354268332,12.634555005,12.614555005,0.0,0.02
 04/03  05:00:00,43.4651463788,5.65126312454,2.8009450613,0.0,12.1011305571,15.3678112995,23.1896755361,11.6514716605,0.0,11.5382038755
 04/03  06:00:00,74.4651862429,6.05860134496,5.74922458876,0.0,19.7275818095,37.2640762949,23.3301161859,11.7383772434,0.0,11.5917389425
 04/03  07:00:00,90.1888341532,6.38063071983,8.19860259546,0.0,24.3117294858,51.2795993405,28.2615850472,10.8152681856,0.0,17.4463168616
 04/03  08:00:00,77.6590789949,5.99132904358,7.33335972915,0.0,23.6694662846,40.6342015617,26.529504594,3.03441218764,0.0,23.4950924064
 04/03  09:00:00,75.3577685856,6.02127809401,10.0095110973,0.0,23.6694662846,35.6302164847,41.6692861978,0.219735683275,18.025,23.4245505145
 04/03  10:00:00,56.6627867964,5.83886464178,9.09368899454,0.0,18.7433767983,22.9618409725,41.748033433,0.343915353166,18.025,23.3791180798
 04/03  11:00:00,56.9548328885,5.86720899135,9.35967614427,0.0,18.7433767983,22.9618409725,35.5585530287,0.0279758625408,18.025,17.5055771662
 04/03  12:00:00,57.612609736,5.92410915421,9.91710693391,0.0,18.5889407304,23.1597249699,41.4450852513,0.0888353687593,18.025,23.3312498825
 04/03  13:00:00,58.9157628451,6.01347945633,10.8843841611,0.0,18.7433767983,23.2517909448,35.529791479,0.0,18.025,17.504791479
 04/03  14:00:00,60.4531396849,6.10459478078,12.330647543,0.0,18.7433767983,23.2517909448,41.3529026212,0.0,18.025,23.3279026212
 04/03  15:00:00,61.0215953758,6.1753883655,13.1182592335,0.0,18.7433767983,22.9618409725,35.5308578577,0.0,18.025,17.5058578577
 04/03  16:00:00,65.7483621523,6.24616553857,13.3229283267,0.0,18.7433767983,27.431320555,23.7875193095,0.0,18.025,5.76251930947
 04/03  17:00:00,78.8207168329,6.54272074401,13.910443196,0.0,17.6635504202,40.6971502883,5.77346527165,0.0,0.0,5.77346527165
 04/03  18:00:00,86.3471482151,6.76464664772,14.7100308153,0.0,27.5259009287,37.3340067412,11.5815449107,0.0,0.0,11.5815449107
 04/03  19:00:00,95.1205223308,6.91582594287,15.3549841441,0.0,33.8341110165,33.3544677425,5.78304560207,0.0,0.0,5.78304560207
 04/03  20:00:00,106.105358781,7.10771482822,16.1097700458,0.0,36.5179666069,38.8247702939,11.5650002293,0.0169904497729,0.0,11.5480097796
 04/03  21:00:00,100.381600583,7.12933589784,15.8792846989,0.0,32.965339924,36.8579353714,11.5922256901,0.0,0.0,11.5922256901
 04/03  22:00:00,72.8155126327,6.68653617586,12.3032623146,0.0,25.6355707503,20.6438685092,5.82297920785,0.0329833335697,0.0,5.78999587428
 04/03  23:00:00,49.7021614559,6.29005624831,9.13949968612,0.0,15.0252895274,11.7056064465,6.21813660384,0.449949834526,0.0,5.76818676931
 04/03  24:00:00,42.9472216813,6.12353503196,7.57685714633,0.0,11.6412384099,10.0650221343,6.71799878637,0.955292009423,0.0,5.76270677694
 04/04  01:00:00,40.091643692,6.00527988932,6.40026269264,0.0,10.0992000411,10.047477231,7.4639166141,1.70678759763,0.0,5.75712901646
 04/04  02:00:00,37.1784018611,5.90561673013,5.44624629938,0.0,8.25718729233,10.0299323277,2.9237865244,2.9037865244,0.0,0.02
 04/04  03:00:00,36.008282523,5.80610012137,4.37563805739,0.0,8.25718729233,10.0299323277,11.5123187647,5.75525077126,0.0,5.75706799346
 04/04  04:00:00,36.7634485875,5.72716028656,3.60311282405,0.0,8.25718729233,11.6354268332,7.9336247879,7.9136247879,0.0,0.02
 04/04  05:00:00,44.3164319014,5.72199308903,3.58151120325,0.0,12.1011305571,15.3678112995,19.7866095443,8.24884465872,0.0,11.5377648856
 04/04  06:00:00,76.377818582,6.22313760405,7.497337188,0.0,19.7275818095,37.2640762949,18.3473256925,6.7555078509,0.0,11.5918178416
 04/04  07:00:00,93.3462392225,6.64061627385,11.0960408566,0.0,24.3117294858,51.2795993405,21.13730457,3.69125098637,0.0,17.4460535836
 04/04  08:00:00,80.4949524365,6.18822408317,9.97235215226,0.0,23.6694662846,40.6342015617,23.5769372604,0.0851819116416,0.0,23.4917553488
 04/04  09:00:00,78.4798248899,6.21488605701,12.9379690147,0.0,23.6694662846,35.6302164847,41.4481589438,0.0,18.025,23.4231589438
 04/04  10:00:00,61.469533084,6.1100229232,13.6292857696,0.0,18.7433767983,22.9618409725,41.4054015017,0.0,18.025,23.3804015017
 04/04  11:00:00,64.1759252423,6.26234248437,16.1856395808,0.0,18.7433767983,22.9618409725,35.5309081122,0.0,18.025,17.5059081122
 04/04  12:00:00,66.9562580852,6.42529051862,18.7595788923,0.0,18.5889407304,23.1597249699,41.3565512472,0.0,18.025,23.3315512472
 04/04  13:00:00,68.9475956472,6.57543188224,20.3542677892,0.0,18.7433767983,23.2517909448,35.5252655267,0.0,18.025,17.5002655267
 04/04  14:00:00,68.9879515744,6.61038479981,20.3596763994,0.0,18.7433767983,23.2517909448,41.3529002595,0.0,18.025,23.3279002595
 04/04  15:00:00,68.764538557,6.64931163112,20.3872833592,0.0,18.7433767983,22.9618409725,35.5266507108,0.0,18.025,17.5016507108
 04/04  16:00:00,73.2185414661,6.73592422247,20.3033548773,0.0,18.7433767983,27.431320555,23.7873846176,0.0,18.025,5.7623846176
 04/04  17:00:00,84.7495148586,6.95373547467,19.4282350147,0.0,17.6635504202,40.6971502883,5.77334928188,0.0,0.0,5.77334928188
 04/04  18:00:00,91.0855529438,7.11060310912,19.1024937245,0.0,27.5259009287,37.3340067412,11.5807067802,0.0,0.0,11.5807067802
 04/04  19:00:00,97.2793541128,7.12372702639,17.3059260241,0.0,33.8341110165,33.3544677425,5.8065003572,0.0222868353425,0.0,5.78421352185
 04/04  20:00:00,106.184852858,7.17347192227,16.1235171223,0.0,36.5179666069,38.8247702939,12.0402768908,0.492317447741,0.0,11.5479594431
 04/04  21:00:00,99.328951601,7.09384640292,14.8621405936,0.0,32.965339924,36.8579353714,13.6353905082,2.04341913956,0.0,11.5919713686
 04/04  22:00:00,71.529002598,6.60964387984,11.0936559501,0.0,25.6355707503,20.6438685092,9.41091087906,3.62101193431,0.0,5.78989894475
 04/04  23:00:00,48.2534453518,6.19698228109,7.78386410046,0.0,15.0252895274,11.7056064465,10.9072857188,5.13914117106,0.0,5.76814454771
 04/04  24:00:00,41.2571019624,6.00590274974,6.00437492641,0.0,11.6412384099,10.0650221343,12.3283359217,6.56566766812,0.0,5.76266825362
 04/05  01:00:00,38.1064062867,5.85975660795,4.56055246817,0.0,10.0992000411,10.047477231,14.6826158985,8.92552186213,0.0,5.7570940364
 04/05  02:00:00,35.1630232592,5.74627951803,3.59020892163,0.0,8.25718729233,10.0299323277,10.7435972456,10.7235972456,0.0,0.02
 04/05  03:00:00,34.4458953242,5.6686281316,2.95072681817,0.0,8.25718729233,10.0299323277,17.7647387637,12.0077191961,0.0,5.75701956761
 04/05  04:00:00,35.6110227707,5.62325426532,2.55459835469,0.0,8.25718729233,11.6354268332,13.3620158463,13.3420158463,0.0,0.02
 04/05  05:00:00,43.221253976,5.62574946874,2.58258607642,0.0,12.1011305571,15.3678112995,25.0974854851,13.5599991228,0.0,11.5374863623
 04/05  06:00:00,73.7432729694,5.97768092086,5.10826410155,0.0,19.7275818095,37.2640762949,25.6527756571,14.0614698747,0.0,11.5913057823
 04/05  07:00:00,89.4258568898,6.29980922236,7.51648711145,0.0,24.3117294858,51.2795993405,29.9753779167,12.5304197675,0.0,17.4449581491
 04/05  08:00:00,75.7296082289,5.83476825359,5.56047813228,0.0,23.6694662846,40.6342015617,32.2965157414,8.80538138041,0.0,23.491134361
 04/05  09:00:00,72.1006666573,5.76048883124,7.01321817039,0.0,23.6694662846,35.6302164847,50.8017572399,9.35371324413,18.025,23.4230439957
 04/05  10:00:00,53.2733201652,5.6105236095,5.93257948068,0.0,18.7433767983,22.9618409725,52.3854648013,10.9820799827,18.025,23.3783848186
 04/05  11:00:00,52.9742403355,5.59290161751,5.65340079964,0.0,18.7433767983,22.9618409725,47.3321398174,11.802747985,18.025,17.5043918323
 04/05  12:00:00,52.5701391074,5.55418243537,5.24457277924,0.0,18.5889407304,23.1597249699,52.5237459379,11.1693576753,18.025,23.3293882626
 04/05  13:00:00,52.5184306221,5.54827701345,4.95226322726,0.0,18.7433767983,23.2517909448,46.0516627779,10.5267878114,18.025,17.4998749665
 04/05  14:00:00,52.5044885584,5.55084722056,4.93575470871,0.0,18.7433767983,23.2517909448,51.7155256669,10.3650747666,18.025,23.3254509003
 04/05  15:00:00,52.1785835078,5.54805938774,4.90258713309,0.0,18.7433767983,22.9618409725,47.1256663259,11.5968818534,18.025,17.5037844725
 04/05  16:00:00,55.9333097769,5.55899788666,4.19505337244,0.0,18.7433767983,27.431320555,35.2783169105,11.4909159541,18.025,5.7624009565
 04/05  17:00:00,67.5315245407,5.69634128744,3.46764518966,0.0,17.6635504202,40.6971502883,16.9450041124,11.1716411041,0.0,5.77336300834
 04/05  18:00:00,74.9447308501,5.79599164495,4.27629691673,0.0,27.5259009287,37.3340067412,25.506308564,13.92502502,0.0,11.581283544
 04/05  19:00:00,83.6915369006,5.89613815501,4.94570764296,0.0,33.8341110165,33.3544677425,21.1124632483,15.3283356535,0.0,5.78412759477
 04/05  20:00:00,95.1803480746,6.09796177114,6.19453270615,0.0,36.5179666069,38.8247702939,29.5558244044,18.0100135177,0.0,11.5458108867
 04/05  21:00:00,89.772510483,6.13219710579,6.26736676349,0.0,32.965339924,36.8579353714,31.8311738109,20.2394671842,0.0,11.5917066267
 04/05  22:00:00,63.3078645564,5.77369177482,3.70848201888,0.0,25.6355707503,20.6438685092,27.8382922021,22.048456225,0.0,5.78983597708
 04/05  23:00:00,42.1483520927,5.58805077591,2.2877083023,0.0,15.0252895274,11.7056064465,28.4197667899,22.6518193934,0.0,5.76794739653
 04/05  24:00:00,36.4666636313,5.52079267694,1.69905115722,0.0,11.6412384099,10.0650221343,28.8453910362,23.0829419237,0.0,5.76244911255
 04/06  01:00:00,34.5112727503,5.47393611916,1.35124581759,0.0,10.0992000411,10.047477231,24.1064923698,24.0864923698,0.0,0.02
 04/06  02:00:00,32.366477633,5.43803252795,1.10191213877,0.0,8.25718729233,10.0299323277,29.8730415561,24.1159399409,0.0,5.75710161518
 04/06  03:00:00,32.2437863441,5.41923334757,0.957838805823,0.0401787085499,8.25718729233,10.0299323277,29.4626050419,23.7055906951,0.0,5.75701434679
 04/06  04:00:00,33.7716748551,5.40534380466,0.84425532871,0.088912331143,8.25718729233,11.6354268332,23.9924105301,23.9724105301,0.0,0.02
 04/06  05:00:00,41.4824792694,5.41913507082,0.949330833124,0.101103052381,12.1011305571,15.3678112995,34.3805126429,22.8431757518,0.0,11.537336891
 04/06  06:00:00,71.3534877637,5.69576522408,3.00040941503,0.0,19.7275818095,37.2640762949,33.247868487,21.657686918,0.0,11.590181569
 04/06  07:00:00,86.061964833,5.89949314311,4.55293516186,0.0,24.3117294858,51.2795993405,29.9086480258,18.2729494806,0.0,11.6356985452
 04/06  08:00:00,73.4957915541,5.61805038419,3.54339295704,0.0,23.6694662846,40.6342015617,42.247371283,12.8902325513,0.0,29.3571387318
 04/06  09:00:00,70.5556494752,5.60429351551,5.62440904326,0.0,23.6694662846,35.6302164847,52.1704094621,10.726417991,18.025,23.4189914711
 04/06  10:00:00,52.243452104,5.50087117234,5.01236969892,0.0,18.7433767983,22.9618409725,51.586436705,10.1832031527,18.025,23.3782335523
 04/06  11:00:00,52.492185234,5.52493051309,5.23932248248,0.0,18.7433767983,22.9618409725,43.7944359665,8.26613268276,18.025,17.5033032837
 04/06  12:00:00,52.9636642098,5.56531494875,5.62696846311,0.0,18.5889407304,23.1597249699,47.2709900869,5.92147731332,18.025,23.3245127736
 04/06  13:00:00,53.2377832654,5.57849766787,5.64140404073,0.0,18.7433767983,23.2517909448,37.7332954085,2.20535212286,18.025,17.5029432857
 04/06  14:00:00,53.5771588155,5.61104557027,5.94822742558,0.0,18.7433767983,23.2517909448,36.9677155991,1.44637567506,18.025,17.4963399241
 04/06  15:00:00,53.6834923377,5.64366127177,6.31190174114,0.0,18.7433767983,22.9618409725,43.6442921999,2.29145479859,18.025,23.3278374013
 04/06  16:00:00,58.006218663,5.70216479244,6.12480211234,0.0,18.7433767983,27.431320555,20.0021180255,1.9571180255,18.025,0.02
 04/06  17:00:00,70.5149763066,5.9618289259,6.1856147315,0.0,17.6635504202,40.6971502883,13.3633559162,1.83691221912,0.0,11.5264436971
 04/06  18:00:00,78.0881862912,6.12258163604,7.09317814242,0.0,27.5259009287,37.3340067412,9.61977423493,3.81979772348,0.0,5.79997651145
 04/06  19:00:00,86.596802838,6.20927166209,7.53784683235,0.0,33.8341110165,33.3544677425,18.6492192325,7.10128354757,0.0,11.5479356849
 04/06  20:00:00,97.4393103821,6.35438132937,8.19709062588,0.0,36.5179666069,38.8247702939,17.4563398711,11.6732228625,0.0,5.78311700857
 04/06  21:00:00,91.4091923458,6.32995746266,7.70630211228,0.0,32.965339924,36.8579353714,27.5028077812,15.9110762097,0.0,11.5917315715
 04/06  22:00:00,64.2827120664,5.89208024486,4.56495052096,0.0,25.6355707503,20.6438685092,31.0891555644,19.5298809262,0.0,11.5592746382
 04/06  23:00:00,42.3183516569,5.60444832493,2.44131678364,0.0,15.0252895274,11.7056064465,27.0754202488,21.3075812664,0.0,5.76783898234
 04/06  24:00:00,36.5315913246,5.52851425462,1.75626353088,0.0,11.6412384099,10.0650221343,28.7180963781,22.955668634,0.0,5.76242774417
 04/07  01:00:00,34.5241843539,5.47622431767,1.36187607292,0.0,10.0992000411,10.047477231,24.9152355795,24.8952355795,0.0,0.02
 04/07  02:00:00,32.3359914716,5.43465321509,1.07480574848,0.0,8.25718729233,10.0299323277,31.3813528577,25.6250494848,0.0,5.75630337287
 04/07  03:00:00,32.1215507283,5.40749107187,0.887532943086,0.0,8.25718729233,10.0299323277,26.0637908724,26.0437908724,0.0,0.02
 04/07  04:00:00,33.5730352097,5.3850156118,0.715995978161,0.0388621446837,8.25718729233,11.6354268332,33.4580605944,27.6955715649,0.0,5.76248902959
 04/07  05:00:00,41.2616688892,5.39201788178,0.745930449814,0.110822527576,12.1011305571,15.3678112995,33.4984322197,27.7197626638,0.0,5.77866955593
 04/07  06:00:00,70.9424955211,5.64639939996,2.63189715427,0.00689968764375,19.7275818095,37.2640762949,39.0401889316,27.4486328647,0.0,11.5915560669
 04/07  07:00:00,85.6033845904,5.85006058278,4.14381030272,0.0,24.3117294858,51.2795993405,41.3027251699,23.8602357922,0.0,17.4424893778
 04/07  08:00:00,73.4365246879,5.61002498087,3.49216544761,0.0,23.6694662846,40.6342015617,41.8107855514,12.4547775721,0.0,29.3560079793
 04/07  09:00:00,70.9552279515,5.61890575994,6.00938368675,0.0,23.6694662846,35.6302164847,48.2647081278,6.82611483712,18.025,23.4135932907
 04/07  10:00:00,52.857138544,5.52599620478,5.60094102134,0.0,18.7433767983,22.9618409725,39.8723205734,4.30944118665,18.025,17.5378793868
 04/07  11:00:00,53.3649923464,5.57813114705,6.05893350286,0.0,18.7433767983,22.9618409725,43.4974131475,2.14120151917,18.025,23.3312116284
 04/07  12:00:00,54.1988525549,5.65340019785,6.77407723978,0.0,18.5889407304,23.1597249699,36.93440921,1.40807554244,18.025,17.5013336676
 04/07  13:00:00,55.4339073258,5.7516600482,7.66437022637,0.0,18.7433767983,23.2517909448,41.3501056377,0.0,18.025,23.3251056377
 04/07  14:00:00,56.3149282333,5.84833474444,8.44871603779,0.0,18.7433767983,23.2517909448,35.527727519,0.0,18.025,17.502727519
 04/07  15:00:00,57.1595256743,5.95438795566,9.47720756661,0.0,18.7433767983,22.9618409725,35.5224365824,0.0,18.025,17.4974365824
 04/07  16:00:00,62.364575144,6.08138259503,10.1039525909,0.0,18.7433767983,27.431320555,23.7871533445,0.0,18.025,5.76215334451
 04/07  17:00:00,75.4645350205,6.38645239399,10.7105651865,0.0,17.6635504202,40.6971502883,5.77305779659,0.0,0.0,5.77305779659
 04/07  18:00:00,82.6723061,6.5551427008,11.2447536193,0.0,27.5259009287,37.3340067412,11.5803888896,0.0,0.0,11.5803888896
 04/07  19:00:00,90.8776936305,6.63657212021,11.391448283,0.0,33.8341110165,33.3544677425,11.8008018815,0.254272139935,0.0,11.5465297415
 04/07  20:00:00,101.39682889,6.75625081035,11.7527489595,0.0,36.5179666069,38.8247702939,8.40298895826,2.62012015569,0.0,5.78286880256
 04/07  21:00:00,95.4413526677,6.73541899205,11.3330183606,0.0,32.965339924,36.8579353714,16.3460948129,4.7548538673,0.0,11.5912409456
 04/07  22:00:00,68.0086059489,6.27853950452,7.90439548723,0.0,25.6355707503,20.6438685092,19.1409021776,7.58207034911,0.0,11.5588318285
 04/07  23:00:00,44.8606176056,5.87610929051,4.71193014871,0.0,15.0252895274,11.7056064465,16.7783110533,11.0105634925,0.0,5.76774756076
 04/07  24:00:00,38.2309142868,5.70983556523,3.27427375886,0.0,11.6412384099,10.0650221343,13.3517199391,13.3317199391,0.0,0.02
 04/08  01:00:00,38.9248026315,5.65661529439,2.82262066649,0.0,12.8411359301,10.0650221343,18.4425050494,12.6855922607,0.0,5.75691278874
 04/08  02:00:00,33.6914995154,5.58672535845,2.27825113871,0.0,8.25718729233,10.0299323277,11.989052946,11.969052946,0.0,0.02
 04/08  03:00:00,33.3532807888,5.55201570301,1.97473799188,0.0,8.25718729233,10.0299323277,19.2597065765,13.5029013989,0.0,5.75680517762
 04/08  04:00:00,34.7938964172,5.5336595148,1.82708022513,0.0,8.25718729233,11.6354268332,20.2441024823,14.4817703679,0.0,5.76233211434
 04/08  05:00:00,38.9196886731,5.528088064,1.80012402471,0.0,8.71707943955,15.3327214929,19.117006271,13.3494170145,0.0,5.76758925648
 04/08  06:00:00,57.9833624713,5.61910567812,2.56072613797,0.0,18.5082010057,25.6353820695,18.3578278933,12.5805194981,0.0,5.77730839523
 04/08  07:00:00,70.7747092152,5.84610612696,4.44164135266,0.0,19.4083231844,41.0650158608,22.1377412289,10.5473041251,0.0,11.5904371038
 04/08  08:00:00,100.48178705,6.33365748759,9.78431046272,0.0,26.3286599382,57.9988325916,32.7291545252,3.23523904768,0.0,29.4939154776
 04/08  09:00:00,86.8969604643,6.20011864945,11.4870870407,0.0,26.3286599382,42.8504436482,47.5146064612,0.139207618687,18.025,29.3503988425
 04/08  10:00:00,61.6759468874,5.97714125743,10.4831319184,0.0,21.7447113004,23.4437158914,41.4434089159,0.0,18.025,23.4184089159
 04/08  11:00:00,61.2364524305,6.13327043894,12.3492859611,0.0,19.3027497915,23.426170988,41.3964178298,0.0,18.025,23.3714178298
 04/08  12:00:00,64.1841268599,6.33345075259,14.9546475708,0.0,19.1483137236,23.7250123474,35.5253585082,0.0,18.025,17.5003585082
 04/08  13:00:00,67.4824226312,6.52836910554,17.9124751274,0.0,19.3027497915,23.7161209604,35.5226169169,0.0,18.025,17.4976169169
 04/08  14:00:00,69.2008364651,6.6526624595,19.5066008903,0.0,19.3027497915,23.7161209604,41.3487497034,0.0,18.025,23.3237497034
 04/08  15:00:00,69.5018481351,6.72041408277,20.0298084994,0.0,19.3027497915,23.426170988,35.5248701229,0.0,18.025,17.4998701229
 04/08  16:00:00,73.0434861836,6.74145555592,19.0990860245,0.0,19.3027497915,27.8956505705,23.7871961604,0.0,18.025,5.76219616038
 04/08  17:00:00,78.8479194046,6.83339629556,16.1890881033,0.0,18.2229234133,37.5968344597,5.7675931616,0.0,0.0,5.7675931616
 04/08  18:00:00,92.3808528133,7.02152815284,15.5805842117,0.0,32.690315043,37.0816133363,5.77288730875,0.0,0.0,5.77288730875
 04/08  19:00:00,97.9487123837,7.0776475001,15.3286286398,0.0,36.8143715336,33.066984531,5.7835707207,0.0,0.0,5.7835707207
 04/08  20:00:00,104.841680214,7.14067974995,15.0344798955,0.0,36.3493007332,38.7721355839,12.3779830569,0.830852826716,0.0,11.5471302302
 04/08  21:00:00,101.429274289,7.03171554788,13.8489063538,0.0,36.1807251679,36.8228455648,8.51099673668,2.72765851087,0.0,5.78333822581
 04/08  22:00:00,76.2874878181,6.5876751843,10.4712120558,0.0,31.0351095914,20.6438685092,16.7618333331,5.17093762229,0.0,11.5908957108
 04/08  23:00:00,50.0382836059,6.16439500751,7.1992522958,0.0,17.4250845679,11.7056064465,13.4684106462,7.68998183747,0.0,5.77842880878
 04/08  24:00:00,41.9662803973,5.98486229807,5.53471765268,0.0,12.8411359301,10.0650221343,15.2169714098,9.45478867747,0.0,5.76218273234
 04/09  01:00:00,40.8441149286,5.86222381892,4.41690760699,0.0,12.925468867,10.100111941,17.0444747979,11.2875292387,0.0,5.75694555922
 04/09  02:00:00,35.1744677523,5.74092178655,3.48760410277,0.0,8.34152022915,10.0650221343,11.7402578071,11.7202578071,0.0,0.02
 04/09  03:00:00,34.5239571249,5.66820909716,2.9098015023,0.0,8.34152022915,10.0650221343,18.0601167872,12.3036224403,0.0,5.75649434697
 04/09  04:00:00,35.7181570731,5.62349472809,2.54209255311,0.0,8.34152022915,11.6705166398,13.6276575286,13.6076575286,0.0,0.02
 04/09  05:00:00,39.5914975116,5.59122765976,2.28937741614,0.0,8.80141237637,15.3678112995,20.4588199754,14.6915109569,0.0,5.76730901851
 04/09  06:00:00,58.3472651813,5.66480112228,2.87894115298,0.0,18.5082010057,25.6353820695,26.7862431892,15.2495881955,0.0,11.5366549937
 04/09  07:00:00,71.3753297468,5.91382866327,4.8551323296,0.0,19.4926561212,41.1001056674,24.2094063167,12.61864195,0.0,11.5907643667
 04/09  08:00:00,100.170968801,6.35606127443,9.45110928064,0.0,26.3286599382,57.9988325916,35.4596125882,5.97025724655,0.0,29.4893553416
 04/09  09:00:00,85.6586596147,6.16537943447,10.4029603311,0.0,26.2443270014,42.8153538416,44.6774870835,3.16996660691,18.025,23.4825204766
 04/09  10:00:00,59.6276979255,5.8687389584,8.54329944142,0.0,21.7447113004,23.4437158914,47.670432522,2.19117496662,18.025,27.4542575554
 04/09  11:00:00,57.7212619964,5.9285299236,8.97913414887,0.0,19.3449162599,23.4437158914,38.4148055368,1.04607920818,18.025,19.3437263286
 04/09  12:00:00,58.8390918799,6.04795176068,9.83540275149,0.0,19.190480192,23.7425572507,42.1423306633,0.7944643629,18.025,23.3228663004
 04/09  13:00:00,59.7757795056,6.14636738726,10.6475551004,0.0,19.260583323,23.698576057,35.525196216,0.0,18.025,17.500196216
 04/09  14:00:00,60.1424689666,6.18388325476,10.9767237869,0.0,19.260583323,23.698576057,35.5224152866,0.0,18.025,17.4974152866
 04/09  15:00:00,60.224363624,6.21858966372,11.3138679893,0.0,19.260583323,23.4086260847,41.3483504654,0.0,18.025,23.3233504654
 04/09  16:00:00,64.222635614,6.22908544161,10.8503255673,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/09  17:00:00,72.3383072022,6.38528254424,10.1873072342,0.0,18.1807569449,37.5792895564,5.76749907484,0.0,0.0,5.76749907484
 04/09  18:00:00,87.6708342926,6.62608463698,11.3854392699,0.0,32.6059821062,37.0465235296,5.85782804905,0.0848975037304,0.0,5.77293054532
 04/09  19:00:00,94.0699259704,6.72941026283,11.7980858265,0.0,36.8143715336,33.066984531,12.9430884224,1.39691703857,0.0,11.5461713838
 04/09  20:00:00,102.098632169,6.85912886312,12.453574467,0.0,36.43363367,38.8072253906,9.55491475794,3.77132701922,0.0,5.78358773872
 04/09  21:00:00,99.145146928,6.81378329699,11.9021427133,0.0,36.0963922311,36.7877557581,17.2889003112,5.74188507902,0.0,11.5470152322
 04/09  22:00:00,74.4562333975,6.41211347217,8.93495758709,0.0,30.9507766546,20.6087787026,18.863305761,7.27271808231,0.0,11.5905876787
 04/09  23:00:00,48.721528663,6.0253480252,6.02155316848,0.0,17.4250845679,11.7056064465,14.7758184464,8.9974896577,0.0,5.7783287887
 04/09  24:00:00,40.973787797,5.86711748598,4.5405534721,0.0,12.925468867,10.100111941,16.4762031207,10.7139333244,0.0,5.76226979634
 04/10  01:00:00,36.7724860614,5.72593321285,3.36048098563,0.0,10.0992000411,10.047477231,12.9548084491,12.9348084491,0.0,0.02
 04/10  02:00:00,34.021680289,5.6297679805,2.56539229611,0.0,8.25718729233,10.0299323277,20.9331108838,15.1764413772,0.0,5.75666950665
 04/10  03:00:00,33.7009203308,5.5942883315,2.28011819318,0.0,8.25718729233,10.0299323277,15.5552144344,15.5352144344,0.0,0.02
 04/10  04:00:00,35.073607289,5.56706555972,2.07339655901,0.0,8.25718729233,11.6354268332,21.8116606756,16.0496048794,0.0,5.76205579624
 04/10  05:00:00,42.5971306049,5.56474407801,2.01951848905,0.0,12.1011305571,15.3678112995,23.1272159663,17.3492763138,0.0,5.77793965257
 04/10  06:00:00,72.3239031765,5.82265906994,3.8439950232,0.0,19.7275818095,37.2640762949,29.7821247064,18.1916841071,0.0,11.5904405993
 04/10  07:00:00,88.0826773314,6.13337447939,6.33985399655,0.0,24.3117294858,51.2795993405,31.2589675702,13.821301515,0.0,17.4376660552
 04/10  08:00:00,75.823119132,5.80255021098,5.68628001059,0.0,23.6694662846,40.6342015617,33.8197826374,4.47092951832,0.0,29.3488531191
 04/10  09:00:00,73.336347174,5.8246759857,8.18476107389,0.0,23.6694662846,35.6302164847,42.0919571671,0.658281434385,18.025,23.4086757327
 04/10  10:00:00,55.257872566,5.71217376264,7.81552569772,0.0,18.7433767983,22.9618409725,35.7773975491,0.218301609095,18.025,17.53409594
 04/10  11:00:00,56.2511062989,5.81275032948,8.71044423974,0.0,18.7433767983,22.9618409725,41.353027501,0.0,18.025,23.328027501
 04/10  12:00:00,58.0762738333,5.95889474395,10.3460204362,0.0,18.5889407304,23.1597249699,35.5250833874,0.0,18.025,17.5000833874
 04/10  13:00:00,59.9389553267,6.1191858208,11.8019044391,0.0,18.7433767983,23.2517909448,35.5202957273,0.0,18.025,17.4952957273
 04/10  14:00:00,61.7758944041,6.24001081872,13.5180252869,0.0,18.7433767983,23.2517909448,41.3478869208,0.0,18.025,23.3228869208
 04/10  15:00:00,62.8209481699,6.35577807067,14.7372575664,0.0,18.7433767983,22.9618409725,35.5222066704,0.0,18.025,17.4972066704
 04/10  16:00:00,67.8729295275,6.47734863255,15.2163509745,0.0,18.7433767983,27.431320555,23.7869724678,0.0,18.025,5.76197246777
 04/10  17:00:00,80.7911365526,6.77990297421,15.6437380177,0.0,17.6635504202,40.6971502883,5.77269084111,0.0,0.0,5.77269084111
 04/10  18:00:00,87.7047181009,6.96550060087,15.8668518379,0.0,27.5259009287,37.3340067412,11.5791780748,0.0,0.0,11.5791780748
 04/10  19:00:00,95.5491307504,7.04551215597,15.6539823118,0.0,33.8341110165,33.3544677425,5.7834172172,0.0,0.0,5.7834172172
 04/10  20:00:00,105.360417548,7.13878394902,15.3338354503,0.0,36.5179666069,38.8247702939,11.7118001702,0.165914999099,0.0,11.5458851711
 04/10  21:00:00,99.1105705933,7.09990338148,14.6378030814,0.0,32.965339924,36.8579353714,12.4302963523,0.841257379905,0.0,11.5890389724
 04/10  22:00:00,71.5198780193,6.62451860137,11.0697300811,0.0,25.6355707503,20.6438685092,8.11139991587,2.32237477954,0.0,5.78902513633
 04/10  23:00:00,48.2374106838,6.20271142063,7.76214017273,0.0,15.0252895274,11.7056064465,10.147005883,4.38067258795,0.0,5.76633329503
 04/10  24:00:00,41.6625165462,6.04092613995,6.37479771287,0.0,11.6412384099,10.0650221343,10.016443196,4.25426346323,0.0,5.76217973279
 04/11  01:00:00,38.9099530886,5.92360786647,5.30027762317,0.0,10.0992000411,10.047477231,5.12216436468,5.10216436468,0.0,0.02
 04/11  02:00:00,36.2347662935,5.83891491163,4.56933679907,0.0,8.25718729233,10.0299323277,11.3304456317,5.57489579294,0.0,5.75554983873
 04/11  03:00:00,35.6785292157,5.78417337753,4.06784381665,0.0,8.25718729233,10.0299323277,6.05200323105,6.03200323105,0.0,0.02
 04/11  04:00:00,36.989317051,5.74955105544,3.8066290893,0.0,8.25718729233,11.6354268332,11.8316004125,6.0694079621,0.0,5.76219245039
 04/11  05:00:00,44.8247005925,5.76855283903,4.04328798017,0.0,12.1011305571,15.3678112995,11.5265263178,5.74959505561,0.0,5.77693126224
 04/11  06:00:00,76.8053757124,6.26910472148,7.87903868976,0.0,19.7275818095,37.2640762949,16.8520842246,5.26209332526,0.0,11.5899908993
 04/11  07:00:00,93.8913999037,6.69765138428,11.5843256721,0.0,24.3117294858,51.2795993405,19.7091545537,2.27060721871,0.0,17.438547335
 04/11  08:00:00,81.0883447978,6.24855718787,10.5055138807,0.0,23.6694662846,40.6342015617,29.3479570271,0.0,0.0,29.3479570271
 04/11  09:00:00,78.7616780472,6.25829819434,13.1764850398,0.0,23.6694662846,35.6302164847,41.4394323217,0.0,18.025,23.4144323217
 04/11  10:00:00,61.0079605041,6.10357887434,13.1742132088,0.0,18.7433767983,22.9618409725,35.5583109228,0.0,18.025,17.5333109228
 04/11  11:00:00,62.6930574521,6.18307508241,14.7820757496,0.0,18.7433767983,22.9618409725,41.350756207,0.0,18.025,23.325756207
 04/11  12:00:00,64.0797673348,6.25879169342,16.0496216115,0.0,18.5889407304,23.1597249699,35.524105814,0.0,18.025,17.499105814
 04/11  13:00:00,66.5489636253,6.3874004436,18.1437056205,0.0,18.7433767983,23.2517909448,35.5190671355,0.0,18.025,17.4940671355
 04/11  14:00:00,68.2673501193,6.48737991426,19.7621167852,0.0,18.7433767983,23.2517909448,41.3490011585,0.0,18.025,23.3240011585
 04/11  15:00:00,69.0410883851,6.5988628912,20.7143169845,0.0,18.7433767983,22.9618409725,35.5229206528,0.0,18.025,17.4979206528
 04/11  16:00:00,73.869572478,6.68980512552,21.0005455745,0.0,18.7433767983,27.431320555,23.7868084165,0.0,18.025,5.76180841654
 04/11  17:00:00,87.1614400245,7.00381261266,21.7901423196,0.0,17.6635504202,40.6971502883,5.77265168152,0.0,0.0,5.77265168152
 04/11  18:00:00,94.3079125229,7.21969325841,22.2158697682,0.0,27.5259009287,37.3340067412,11.5781037797,0.0,0.0,11.5781037797
 04/11  19:00:00,99.8118757435,7.32094269958,21.5253086001,0.0,33.8341110165,33.3544677425,5.781992051,0.0,0.0,5.781992051
 04/11  20:00:00,111.327505885,7.48863065275,20.9510888594,0.0,36.5179666069,38.8247702939,11.5446524819,0.0,0.0,11.5446524819
 04/11  21:00:00,105.189244975,7.49149118713,20.3249057911,0.0,32.965339924,36.8579353714,11.5892785116,0.0,0.0,11.5892785116
 04/11  22:00:00,76.9375990215,7.00603419908,16.1059488578,0.0,25.6355707503,20.6438685092,5.78880885263,0.0,0.0,5.78880885263
 04/11  23:00:00,52.9484182273,6.55693621163,12.1189303201,0.0,15.0252895274,11.7056064465,5.76741370014,0.0,0.0,5.76741370014
 04/11  24:00:00,45.8051652591,6.36902387447,10.189354356,0.0,11.6412384099,10.0650221343,5.76179479005,0.0,0.0,5.76179479005
 04/12  01:00:00,42.8626939018,6.24694283481,8.92968691481,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/12  02:00:00,39.9554006714,6.14582421174,7.98306721565,0.0,8.25718729233,10.0299323277,5.75678406096,0.0,0.0,5.75678406096
 04/12  03:00:00,39.2428758295,6.08245739038,7.33390965823,0.0,8.25718729233,10.0299323277,5.93617043205,0.179876268988,0.0,5.75629416306
 04/12  04:00:00,40.4137882692,6.03975461734,6.94090345008,0.0,8.25718729233,11.6354268332,0.439228660573,0.419228660573,0.0,0.02
 04/12  05:00:00,48.3195289398,6.06921308075,7.23746530214,0.0,12.1011305571,15.3678112995,6.18586002,0.40791460546,0.0,5.77794541454
 04/12  06:00:00,80.5125282066,6.59427317127,11.261040322,0.0,19.7275818095,37.2640762949,17.9778803897,0.605580121824,0.0,17.3723002678
 04/12  07:00:00,96.926972419,6.96193364243,14.3556398855,0.0,24.3117294858,51.2795993405,12.0748106524,0.442635206991,0.0,11.6321754454
 04/12  08:00:00,84.2469536402,6.49107815529,13.4216171476,0.0,23.6694662846,40.6342015617,29.3449508345,0.0,0.0,29.3449508345
 04/12  09:00:00,81.396411491,6.46790350949,15.6016241952,0.0,23.6694662846,35.6302164847,41.4335289986,0.0,18.025,23.4085289986
 04/12  10:00:00,62.6936805096,6.25159746621,14.7119232099,0.0,18.7433767983,22.9618409725,35.5582476933,0.0,18.025,17.5332476933
 04/12  11:00:00,63.4381380002,6.289314896,15.4209220082,0.0,18.7433767983,22.9618409725,41.3495696111,0.0,18.025,23.3245696111
 04/12  12:00:00,65.1541168522,6.36721773052,17.0155506695,0.0,18.5889407304,23.1597249699,35.5232278012,0.0,18.025,17.4982278012
 04/12  13:00:00,66.6299762142,6.43939449626,18.1727295139,0.0,18.7433767983,23.2517909448,35.5181023698,0.0,18.025,17.4931023698
 04/12  14:00:00,68.4484896843,6.52732996066,19.9033118037,0.0,18.7433767983,23.2517909448,41.3475386145,0.0,18.025,23.3225386145
 04/12  15:00:00,69.3045784011,6.60966405319,20.967011762,0.0,18.7433767983,22.9618409725,35.5217020003,0.0,18.025,17.4967020003
 04/12  16:00:00,74.2645875148,6.7018788093,21.3834916534,0.0,18.7433767983,27.431320555,23.7868651336,0.0,18.025,5.76186513363
 04/12  17:00:00,86.4164490014,6.98109443423,21.0678774358,0.0,17.6635504202,40.6971502883,5.77254470098,0.0,0.0,5.77254470098
 04/12  18:00:00,92.9117603221,7.16502342581,20.874403002,0.0,27.5259009287,37.3340067412,11.5780359511,0.0,0.0,11.5780359511
 04/12  19:00:00,99.3112105176,7.29771553545,21.0478817592,0.0,33.8341110165,33.3544677425,5.78328652431,0.0,0.0,5.78328652431
 04/12  20:00:00,112.495051606,7.5539663012,22.0533098545,0.0,36.5179666069,38.8247702939,11.5438697607,0.0,0.0,11.5438697607
 04/12  21:00:00,105.269036368,7.51110973313,20.3850974439,0.0,32.965339924,36.8579353714,11.6274828923,0.0392166122151,0.0,11.5882662801
 04/12  22:00:00,75.8297495538,6.95058721064,15.0535589358,0.0,25.6355707503,20.6438685092,5.82180392986,0.0331019643598,0.0,5.7887019655
 04/12  23:00:00,52.2849708047,6.52251040385,11.4899156304,0.0,15.0252895274,11.7056064465,6.05649847989,0.289083182489,0.0,5.7674152974
 04/12  24:00:00,44.3764346028,6.26180696122,8.86784639257,0.0,11.6412384099,10.0650221343,7.46342241655,1.70143970352,0.0,5.76198271303
 04/13  01:00:00,40.9748348651,6.10066130984,7.18811487972,0.0,10.0992000411,10.047477231,3.11313455775,3.09313455775,0.0,0.02
 04/13  02:00:00,38.1366231143,6.00701091384,6.30310613085,0.0,8.25718729233,10.0299323277,9.34085687025,3.5841580828,0.0,5.75669878745
