Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/13  03:00:00,37.1106223429,5.91404636423,5.37007316785,0.0,8.25718729233,10.0299323277,5.06791197632,5.04791197632,0.0,0.02
 04/13  04:00:00,38.1371368025,5.85688234537,4.84712869467,0.0,8.25718729233,11.6354268332,11.2922972476,5.53024375285,0.0,5.76205349478
 04/13  05:00:00,45.9877662472,5.87829914105,5.09662826132,0.0,12.1011305571,15.3678112995,10.5561745875,4.77835751342,0.0,5.77781707411
 04/13  06:00:00,78.0623570564,6.38841033524,9.0167495751,0.0,19.7275818095,37.2640762949,16.0407764024,4.45171360837,0.0,11.589062794
 04/13  07:00:00,94.5426550829,6.7637466128,12.1695313439,0.0,24.3117294858,51.2795993405,20.371361711,2.93356477308,0.0,17.437796938
 04/13  08:00:00,81.7343579792,6.31047826364,11.0896370342,0.0,23.6694662846,40.6342015617,29.397293795,0.0551442136307,0.0,29.3421495813
 04/13  09:00:00,79.4140375032,6.33658492188,13.7505776015,0.0,23.6694662846,35.6302164847,41.4305268277,0.0,18.025,23.4055268277
 04/13  10:00:00,61.4181596942,6.18059233709,13.5074184982,0.0,18.7433767983,22.9618409725,35.5569408174,0.0,18.025,17.5319408174
 04/13  11:00:00,63.0682165448,6.28081069859,15.0595104862,0.0,18.7433767983,22.9618409725,41.3497928317,0.0,18.025,23.3247928317
 04/13  12:00:00,65.2313207662,6.38184159098,17.0781371996,0.0,18.5889407304,23.1597249699,35.5222978495,0.0,18.025,17.4972978495
 04/13  13:00:00,68.4526883508,6.55625417636,19.8785861258,0.0,18.7433767983,23.2517909448,35.5191349074,0.0,18.025,17.4941349074
 04/13  14:00:00,70.9523502824,6.7001472111,22.2343597932,0.0,18.7433767983,23.2517909448,41.3433325259,0.0,18.025,23.3183325259
 04/13  15:00:00,72.3746451148,6.83056818318,23.8161823183,0.0,18.7433767983,22.9618409725,35.5224319611,0.0,18.025,17.4974319611
 04/13  16:00:00,78.0347855903,6.97686905592,24.8787027777,0.0,18.7433767983,27.431320555,23.7868204039,0.0,18.025,5.76182040391
 04/13  17:00:00,91.1835667008,7.32560415649,25.490491229,0.0,17.6635504202,40.6971502883,5.77230336245,0.0,0.0,5.77230336245
 04/13  18:00:00,97.9993897225,7.54215984671,25.5849119278,0.0,27.5259009287,37.3340067412,11.576573028,0.0,0.0,11.576573028
 04/13  19:00:00,103.791865174,7.65951263984,25.1667491079,0.0,33.8341110165,33.3544677425,5.78305585646,0.0,0.0,5.78305585646
 04/13  20:00:00,114.638236332,7.78831367523,23.9621623863,0.0,36.5179666069,38.8247702939,5.78239047473,0.0,0.0,5.78239047473
 04/13  21:00:00,107.812469297,7.73389556947,22.7057599494,0.0,32.965339924,36.8579353714,11.5885413292,0.0,0.0,11.5885413292
 04/13  22:00:00,78.9598309841,7.19640996809,17.9378279248,0.0,25.6355707503,20.6438685092,11.5567813573,0.0,0.0,11.5567813573
 04/13  23:00:00,54.6513006366,6.71146427799,13.6672990571,0.0,15.0252895274,11.7056064465,5.76729256236,0.0,0.0,5.76729256236
 04/13  24:00:00,47.1684158275,6.48971478268,11.431927984,0.0,11.6412384099,10.0650221343,5.76184282031,0.0,0.0,5.76184282031
 04/14  01:00:00,43.9417280956,6.34063000848,9.91504331148,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/14  02:00:00,40.6511470283,6.20876841542,8.61587623986,0.0,8.25718729233,10.0299323277,5.86444803244,0.107872672078,0.0,5.75657536036
 04/14  03:00:00,39.7491664482,6.12474477386,7.79792533429,0.0,8.25718729233,10.0299323277,0.376545357393,0.356545357393,0.0,0.02
 04/14  04:00:00,41.0123112226,6.08442736993,7.49476155272,0.0,8.25718729233,11.6354268332,5.99838113209,0.236870335311,0.0,5.76151079678
 04/14  05:00:00,49.3964851564,6.14205581306,8.24160230109,0.0,12.1011305571,15.3678112995,5.77758084145,0.0,0.0,5.77758084145
 04/14  06:00:00,82.4656720287,6.7294017074,13.0790910922,0.0,19.7275818095,37.2640762949,11.5885160852,0.0,0.0,11.5885160852
 04/14  07:00:00,100.231434689,7.1756926394,17.4463852562,0.0,24.3117294858,51.2795993405,17.436490188,0.0,0.0,17.436490188
 04/14  08:00:00,89.0280488687,6.73456590756,17.9592576195,0.0,23.6694662846,40.6342015617,23.4764517444,0.0,0.0,23.4764517444
 04/14  09:00:00,87.0124805852,6.72360154411,20.9620164627,0.0,23.6694662846,35.6302164847,41.4358590865,0.0,18.025,23.4108590865
 04/14  10:00:00,67.2641680016,6.4806954718,19.0533306793,0.0,18.7433767983,22.9618409725,41.3934859168,0.0,18.025,23.3684859168
 04/14  11:00:00,66.8607757831,6.48357802431,18.6493079894,0.0,18.7433767983,22.9618409725,35.5221751503,0.0,18.025,17.4971751503
 04/14  12:00:00,67.3506967353,6.50023552337,19.0791248503,0.0,18.5889407304,23.1597249699,41.3431747632,0.0,18.025,23.3181747632
 04/14  13:00:00,65.2559793838,6.44570513507,16.792434702,0.0,18.7433767983,23.2517909448,35.5221384186,0.0,18.025,17.4971384186
 04/14  14:00:00,63.6047595951,6.38360066278,15.2033164445,0.0,18.7433767983,23.2517909448,35.5189096972,0.0,18.025,17.4939096972
 04/14  15:00:00,62.8859303994,6.3695726778,14.7884706375,0.0,18.7433767983,22.9618409725,41.3428871293,0.0,18.025,23.3178871293
 04/14  16:00:00,66.7325718602,6.38809134533,14.1652773517,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/14  17:00:00,79.8396786015,6.68447891769,14.7877367795,0.0,17.6635504202,40.6971502883,5.77201443431,0.0,0.0,5.77201443431
 04/14  18:00:00,87.9465114356,6.91065743232,16.163552181,0.0,27.5259009287,37.3340067412,11.577317656,0.0,0.0,11.577317656
 04/14  19:00:00,95.1028602247,7.05480194999,17.0824645209,0.0,33.8341110165,33.3544677425,11.545061789,0.0,0.0,11.545061789
 04/14  20:00:00,108.293683655,7.27067348481,18.1352619518,0.0,36.5179666069,38.8247702939,5.79671340113,0.0144185283083,0.0,5.78229487282
 04/14  21:00:00,102.905799222,7.31908938666,18.2139134097,0.0,32.965339924,36.8579353714,11.5884179469,0.0,0.0,11.5884179469
 04/14  22:00:00,75.4270925881,6.8858703061,14.7156407769,0.0,25.6355707503,20.6438685092,11.5566205366,0.0,0.0,11.5566205366
 04/14  23:00:00,52.0524355057,6.47224428624,11.3076633853,0.0,15.0252895274,11.7056064465,5.76700541399,0.0,0.0,5.76700541399
 04/14  24:00:00,44.2447073723,6.23700234138,8.76093970334,0.0,11.6412384099,10.0650221343,0.65260419065,0.63260419065,0.0,0.02
 04/15  01:00:00,43.5207395397,6.08880400353,6.98639884037,0.0,12.8411359301,10.0650221343,7.63115941402,1.87452078042,0.0,5.75663863359
 04/15  02:00:00,37.0035942985,5.91275724071,5.2643451366,0.0,8.25718729233,10.0299323277,4.42946101085,4.40946101085,0.0,0.02
 04/15  03:00:00,35.7104300278,5.798627264,4.08530531107,0.0,8.25718729233,10.0299323277,13.1835034675,7.42708144418,0.0,5.75642202334
 04/15  04:00:00,36.5738047729,5.72219014815,3.41850003052,0.0,8.25718729233,11.6354268332,14.9893031131,9.22789790103,0.0,5.76140521208
 04/15  05:00:00,40.2629951493,5.66396468701,3.00760513848,0.0,8.71707943955,15.3327214929,9.87945915885,9.85945915885,0.0,0.02
 04/15  06:00:00,57.4057125078,5.75760440487,3.72864615139,0.0,18.5082010057,25.6353820695,22.1782273007,10.6439290441,0.0,11.5342982566
 04/15  07:00:00,72.607614992,6.05623858384,6.06453587396,0.0,19.4083231844,41.0650158608,21.2796297511,9.69179882189,0.0,11.5878309292
 04/15  08:00:00,101.000888508,6.45001644969,10.1872116755,0.0,26.3286599382,57.9988325916,34.890269268,5.4162531831,0.0,29.4740160849
 04/15  09:00:00,86.0252902204,6.20923776394,10.6064061383,0.0,26.3286599382,42.8504436482,46.4928080192,4.99370670549,18.025,23.4741013137
 04/15  10:00:00,59.5457823424,5.87367622313,8.45651386183,0.0,21.7447113004,23.4437158914,46.1721434845,4.73680504512,18.025,23.4103384393
 04/15  11:00:00,57.4521427466,5.90782136629,8.79048371617,0.0,19.3027497915,23.426170988,43.8011581761,2.41239063377,18.025,23.3637675423
 04/15  12:00:00,58.5356557278,6.02027311418,9.61938830591,0.0,19.1483137236,23.7250123474,37.3642837762,1.84762159778,18.025,17.4916621785
 04/15  13:00:00,59.6941866938,6.1269841123,10.5256686786,0.0,19.3027497915,23.7161209604,41.342922601,0.0,18.025,23.317922601
 04/15  14:00:00,60.7176610363,6.22710932451,11.4490147701,0.0,19.3027497915,23.7161209604,35.5204088658,0.0,18.025,17.4954088658
 04/15  15:00:00,61.2544489012,6.2976929268,12.2051662475,0.0,19.3027497915,23.426170988,35.5193689878,0.0,18.025,17.4943689878
 04/15  16:00:00,65.6638719412,6.35176996611,12.1092040933,0.0,19.3027497915,27.8956505705,23.786573384,0.0,18.025,5.76157338405
 04/15  17:00:00,73.7861609232,6.51446424343,11.4463148072,0.0,18.2229234133,37.5968344597,5.76693242795,0.0,0.0,5.76693242795
 04/15  18:00:00,89.2811615783,6.76168402129,12.7408002258,0.0,32.690315043,37.0816133363,5.7802620288,0.00878015488783,0.0,5.77148187391
 04/15  19:00:00,93.6290589551,6.8712664645,13.0994386867,0.0,36.8143715336,33.066984531,6.35146442677,0.569660584157,0.0,5.78180384261
 04/15  20:00:00,103.058408821,6.97274154348,13.4192273858,0.0,36.3493007332,38.7721355839,14.4211846147,2.87620820818,0.0,11.5449764065
 04/15  21:00:00,100.102125232,6.90294128883,12.6506136244,0.0,36.1807251679,36.8228455648,11.1947229447,5.41193721163,0.0,5.7827857331
 04/15  22:00:00,75.10769408,6.47361826585,9.40559537322,0.0,31.0351095914,20.6438685092,19.5650455071,7.97795116689,0.0,11.5870943403
 04/15  23:00:00,48.9058973366,6.0560336932,6.17529749431,0.0,17.4250845679,11.7056064465,16.8430777142,11.0655583617,0.0,5.77751935252
 04/15  24:00:00,40.9217827565,5.88066017856,4.59446269176,0.0,12.8411359301,10.0650221343,19.0842756377,13.3224347059,0.0,5.76184093184
 04/16  01:00:00,39.9661966726,5.76299828521,3.63824513243,0.0,12.925468867,10.100111941,20.830454765,15.0741439524,0.0,5.75631081259
 04/16  02:00:00,34.3371610293,5.64971421408,2.74153591771,0.0,8.34152022915,10.0650221343,16.3498200986,16.3298200986,0.0,0.02
 04/16  03:00:00,33.9289562441,5.60475667532,2.37828362842,0.0,8.34152022915,10.0650221343,23.3391830239,17.5831026755,0.0,5.75608034837
 04/16  04:00:00,35.2208822757,5.57027780939,2.0980760042,0.0,8.34152022915,11.6705166398,18.7806669604,18.7606669604,0.0,0.02
 04/16  05:00:00,39.1670455904,5.54607003447,1.91013410888,0.0,8.80141237637,15.3678112995,24.3756452927,18.6095092802,0.0,5.76613601251
 04/16  06:00:00,56.0531218065,5.62410843677,2.50956313851,0.0,18.5082010057,25.6353820695,23.6838406955,17.9064238939,0.0,5.77741680164
 04/16  07:00:00,70.7665937421,5.83654705292,4.32380102585,0.0,19.4926561212,41.1001056674,25.3703171655,13.7826880081,0.0,11.5876291574
 04/16  08:00:00,100.009742461,6.29206375861,9.35404292479,0.0,26.3286599382,57.9988325916,38.926764744,3.56226319093,0.0,35.3645015531
 04/16  09:00:00,86.3514589577,6.18132933972,11.0799228993,0.0,26.2443270014,42.8153538416,41.5766203825,0.082947224084,18.025,23.4686731584
 04/16  10:00:00,60.8590415198,5.92742033319,9.71603944849,0.0,21.7447113004,23.4437158914,41.4336534521,0.0,18.025,23.4086534521
 04/16  11:00:00,59.5709133728,6.0319472251,10.7254263729,0.0,19.3449162599,23.4437158914,41.3890676333,0.0,18.025,23.3640676333
 04/16  12:00:00,61.4786322694,6.1747149453,12.3482197141,0.0,19.190480192,23.7425572507,35.5203571174,0.0,18.025,17.4953571174
 04/16  13:00:00,63.6187493733,6.3241330455,14.31279429,0.0,19.260583323,23.698576057,35.514110399,0.0,18.025,17.489110399
 04/16  14:00:00,65.0849880716,6.44523935201,15.6579316019,0.0,19.260583323,23.698576057,41.3414833425,0.0,18.025,23.3164833425
 04/16  15:00:00,65.4879155666,6.53150758183,16.2645379398,0.0,19.260583323,23.4086260847,35.5168360478,0.0,18.025,17.4918360478
 04/16  16:00:00,70.0661825753,6.59765759448,16.3253379264,0.0,19.260583323,27.8781056672,23.7866072,0.0,18.025,5.7616072
 04/16  17:00:00,78.8829143821,6.80437919383,16.3128700791,0.0,18.1807569449,37.5792895564,5.76675096827,0.0,0.0,5.76675096827
 04/16  18:00:00,93.4698908883,7.07173158151,16.7389108653,0.0,32.6059821062,37.0465235296,5.77192448253,0.0,0.0,5.77192448253
 04/16  19:00:00,97.1741637948,7.16535326368,16.3504666818,0.0,36.8143715336,33.066984531,5.78258298553,0.0,0.0,5.78258298553
 04/16  20:00:00,106.449281653,7.26514262789,16.398292418,0.0,36.43363367,38.8072253906,5.82455238105,0.0426648273497,0.0,5.7818875537
 04/16  21:00:00,102.973041921,7.18186421655,15.3620371308,0.0,36.0963922311,36.7877557581,12.2029830593,0.657952173225,0.0,11.5450308861
 04/16  22:00:00,77.8301796577,6.73760769152,11.9835331759,0.0,30.9507766546,20.6087787026,13.2070033958,1.62000526608,0.0,11.5869981297
 04/16  23:00:00,51.442947594,6.2903420521,8.47805033618,0.0,17.4250845679,11.7056064465,10.1631922548,4.38583601272,0.0,5.77735624207
 04/16  24:00:00,43.185323725,6.08380391527,6.53544288561,0.0,12.925468867,10.100111941,13.1135878056,7.3518126821,0.0,5.76177512352
 04/17  01:00:00,38.4441430072,5.90337748134,4.85472534233,0.0,10.0992000411,10.047477231,9.96999628635,9.94999628635,0.0,0.02
 04/17  02:00:00,35.435490801,5.77964548204,3.82935619332,0.0,8.25718729233,10.0299323277,17.0267235144,11.2702453951,0.0,5.7564781193
 04/17  03:00:00,34.641385532,5.69041834433,3.12448446148,0.0,8.25718729233,10.0299323277,12.3221758935,12.3021758935,0.0,0.02
 04/17  04:00:00,35.7868898079,5.63948231866,2.71430363021,0.0,8.25718729233,11.6354268332,18.7662389365,13.0046112155,0.0,5.76162772104
 04/17  05:00:00,43.438288047,5.645437801,2.78005471613,0.0,12.1011305571,15.3678112995,18.7025476192,12.9255363401,0.0,5.77701127909
 04/17  06:00:00,72.3357701736,6.01944094687,5.54320448509,0.0,19.7275818095,37.2640762949,24.0885763568,12.5027167534,0.0,11.5858596033
 04/17  07:00:00,90.4845464304,6.39322329482,8.48203901424,0.0,24.3117294858,51.2795993405,27.1121865869,9.67862307069,0.0,17.4335635162
 04/17  08:00:00,77.6038013739,5.97019891061,7.29942608247,0.0,23.6694662846,40.6342015617,26.6165751328,3.14486930625,0.0,23.4717058266
 04/17  09:00:00,75.2790360936,5.99696222705,9.95524792807,0.0,23.6694662846,35.6302164847,42.0124460048,0.58084433212,18.025,23.4066016727
 04/17  10:00:00,57.160725256,5.85717526307,9.57343316593,0.0,18.7433767983,22.9618409725,41.5838618715,0.193809308912,18.025,23.3650525626
 04/17  11:00:00,58.4549454097,5.95286849477,10.7742050107,0.0,18.7433767983,22.9618409725,35.5200972202,0.0,18.025,17.4950972202
 04/17  12:00:00,60.3689456405,6.05118224965,12.5464419277,0.0,18.5889407304,23.1597249699,41.3385708667,0.0,18.025,23.3135708667
 04/17  13:00:00,61.6596426524,6.13930312321,13.5025196972,0.0,18.7433767983,23.2517909448,35.5175372224,0.0,18.025,17.4925372224
 04/17  14:00:00,62.7909255553,6.20875650064,14.564344646,0.0,18.7433767983,23.2517909448,35.5179790003,0.0,18.025,17.4929790003
 04/17  15:00:00,63.0054042014,6.28150880144,14.996022068,0.0,18.7433767983,22.9618409725,35.5143878719,0.0,18.025,17.4893878719
 04/17  16:00:00,67.2689974858,6.35623116146,14.7335835301,0.0,18.7433767983,27.431320555,23.7864399826,0.0,18.025,5.76143998264
 04/17  17:00:00,79.1137843487,6.61773962952,14.1286132675,0.0,17.6635504202,40.6971502883,5.77193597824,0.0,0.0,5.77193597824
 04/17  18:00:00,85.8205677994,6.78815484155,14.1601618625,0.0,27.5259009287,37.3340067412,11.5757992442,0.0,0.0,11.5757992442
 04/17  19:00:00,92.5336428225,6.90020573861,14.6678827995,0.0,33.8341110165,33.3544677425,5.78197101444,0.0,0.0,5.78197101444
 04/17  20:00:00,105.377558925,7.07814190787,15.4117005731,0.0,36.5179666069,38.8247702939,11.5602127875,0.0158349749967,0.0,11.5443778125
 04/17  21:00:00,99.5385721668,7.0848847794,15.0809460431,0.0,32.965339924,36.8579353714,12.0503176393,0.465054172992,0.0,11.5852634663
 04/17  22:00:00,72.0526185081,6.62934530913,11.5977384162,0.0,25.6355707503,20.6438685092,7.18237810102,1.39482216711,0.0,5.78755593391
 04/17  23:00:00,48.8556494735,6.22311635317,8.36002640036,0.0,15.0252895274,11.7056064465,7.88154995161,2.11469548916,0.0,5.76685446245
 04/17  24:00:00,42.1682653495,6.06048102487,6.86103310219,0.0,11.6412384099,10.0650221343,8.52990691343,2.76835931542,0.0,5.76154759801
 04/18  01:00:00,39.7269257341,5.97386854041,6.06701956196,0.0,10.0992000411,10.047477231,2.71129224694,2.69129224694,0.0,0.02
 04/18  02:00:00,37.2440284912,5.90643135765,5.51111531724,0.0,8.25718729233,10.0299323277,8.07584418752,2.31960430178,0.0,5.75623988574
 04/18  03:00:00,36.8496813399,5.86524080858,5.15795863758,0.0,8.25718729233,10.0299323277,7.89187850343,2.13589779196,0.0,5.75598071147
 04/18  04:00:00,38.258283315,5.84164720169,4.98354209251,0.0,8.25718729233,11.6354268332,2.04666223573,2.02666223573,0.0,0.02
 04/18  05:00:00,46.3867999151,5.88861878549,5.48539420439,0.0,12.1011305571,15.3678112995,7.27740908919,1.50013758523,0.0,5.77727150396
 04/18  06:00:00,78.9498638715,6.5735358717,11.6032228949,0.0,19.7275818095,37.2640762949,11.6913571979,0.105427746117,0.0,11.5859294517
 04/18  07:00:00,96.9794894261,6.92460155747,14.4456310479,0.0,24.3117294858,51.2795993405,17.6694499539,0.23634742491,0.0,17.433102529
 04/18  08:00:00,83.0756674465,6.37971599122,12.3617903745,0.0,23.6694662846,40.6342015617,29.3324922229,0.0,0.0,29.3324922229
 04/18  09:00:00,80.6521195636,6.38452794555,14.9407728585,0.0,23.6694662846,35.6302164847,35.5832950873,0.0,18.025,17.5582950873
 04/18  10:00:00,62.0070000894,6.17129188019,14.1056050303,0.0,18.7433767983,22.9618409725,41.3882287154,0.0,18.025,23.3632287154
 04/18  11:00:00,63.2463764129,6.22609820591,15.2924114873,0.0,18.7433767983,22.9618409725,35.5196503377,0.0,18.025,17.4946503377
 04/18  12:00:00,65.6927793334,6.32730855381,17.5941575795,0.0,18.5889407304,23.1597249699,41.3394541871,0.0,18.025,23.3144541871
 04/18  13:00:00,68.8739459931,6.45778398091,20.3983452988,0.0,18.7433767983,23.2517909448,35.5169733548,0.0,18.025,17.4919733548
 04/18  14:00:00,72.5194134368,6.64426436166,23.8573303309,0.0,18.7433767983,23.2517909448,35.515189591,0.0,18.025,17.490189591
 04/18  15:00:00,75.0892930969,6.83715258082,26.5242750779,0.0,18.7433767983,22.9618409725,41.337273345,0.0,18.025,23.312273345
 04/18  16:00:00,80.5833630006,6.98055173555,27.423633941,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/18  17:00:00,93.1030117702,7.29975905769,27.4358280422,0.0,17.6635504202,40.6971502883,5.77176485216,0.0,0.0,5.77176485216
 04/18  18:00:00,100.558442463,7.54645517764,28.1397521814,0.0,27.5259009287,37.3340067412,11.575082773,0.0,0.0,11.575082773
 04/18  19:00:00,106.328447177,7.66463408426,27.6982676673,0.0,33.8341110165,33.3544677425,5.78228793211,0.0,0.0,5.78228793211
 04/18  20:00:00,117.544632386,7.82790438459,26.8290245263,0.0,36.5179666069,38.8247702939,11.5433153352,0.0,0.0,11.5433153352
 04/18  21:00:00,111.0918353,7.83679793396,25.882317795,0.0,32.965339924,36.8579353714,11.5855787869,0.0,0.0,11.5855787869
 04/18  22:00:00,82.3796739505,7.34030859521,21.2138425981,0.0,25.6355707503,20.6438685092,5.78717369968,0.0,0.0,5.78717369968
 04/18  23:00:00,57.3338993759,6.85782859207,16.2035723714,0.0,15.0252895274,11.7056064465,5.76683007446,0.0,0.0,5.76683007446
 04/18  24:00:00,49.9801620457,6.66149634071,14.0719210844,0.0,11.6412384099,10.0650221343,5.76140696203,0.0,0.0,5.76140696203
 04/19  01:00:00,47.2200436109,6.5520073151,12.9820016137,0.0,10.0992000411,10.047477231,5.75619976573,0.0,0.0,5.75619976573
 04/19  02:00:00,44.4116581533,6.46050101372,12.1246816465,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/19  03:00:00,43.4530621096,6.38673918642,11.2398443959,0.0,8.25718729233,10.0299323277,5.75623668702,0.0,0.0,5.75623668702
 04/19  04:00:00,44.396337499,6.33080817674,10.6324422017,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/19  05:00:00,52.2441014226,6.3529062615,10.8784181177,0.0,12.1011305571,15.3678112995,5.77703768652,0.0,0.0,5.77703768652
 04/19  06:00:00,82.8374015015,6.90858646344,15.1557278937,0.0,19.7275818095,37.2640762949,14.3151944353,0.0,0.0,14.3151944353
 04/19  07:00:00,102.343174212,7.33529346991,19.3986505563,0.0,24.3117294858,51.2795993405,14.6914032301,0.0,0.0,14.6914032301
 04/19  08:00:00,91.906054675,6.88170585695,20.6902047422,0.0,23.6694662846,40.6342015617,29.3312887788,0.0,0.0,29.3312887788
 04/19  09:00:00,90.4585246436,6.89531658275,24.2364009097,0.0,23.6694662846,35.6302164847,35.5779753974,0.0,18.025,17.5529753974
 04/19  10:00:00,72.5061779097,6.72941841974,24.0466658109,0.0,18.7433767983,22.9618409725,41.3873009284,0.0,18.025,23.3623009284
 04/19  11:00:00,74.0746105308,6.82069483877,25.5260548869,0.0,18.7433767983,22.9618409725,35.5172252057,0.0,18.025,17.4922252057
 04/19  12:00:00,76.2001029061,6.97163415407,27.4571614433,0.0,18.5889407304,23.1597249699,41.3383765481,0.0,18.025,23.3133765481
 04/19  13:00:00,78.6756471511,7.0824236414,29.5754128201,0.0,18.7433767983,23.2517909448,35.5178877857,0.0,18.025,17.4928877857
 04/19  14:00:00,80.9162088798,7.2149723017,31.6834238721,0.0,18.7433767983,23.2517909448,35.5141430615,0.0,18.025,17.4891430615
 04/19  15:00:00,81.5740125029,7.3122344307,32.5339179616,0.0,18.7433767983,22.9618409725,41.3357197952,0.0,18.025,23.3107197952
 04/19  16:00:00,86.3511475725,7.40812906769,32.7638478784,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/19  17:00:00,98.5307992517,7.70249245934,32.4608923135,0.0,17.6635504202,40.6971502883,5.77165962218,0.0,0.0,5.77165962218
 04/19  18:00:00,105.007786632,7.89593031666,32.2396385343,0.0,27.5259009287,37.3340067412,11.5755642861,0.0,0.0,11.5755642861
 04/19  19:00:00,110.367655067,7.9857375813,31.416386314,0.0,33.8341110165,33.3544677425,5.7819262148,0.0,0.0,5.7819262148
 04/19  20:00:00,120.877976499,8.0971400957,29.893145092,0.0,36.5179666069,38.8247702939,11.5441371021,0.0,0.0,11.5441371021
 04/19  21:00:00,114.120806116,8.07882815632,28.6692751762,0.0,32.965339924,36.8579353714,11.5846095413,0.0,0.0,11.5846095413
 04/19  22:00:00,85.322870482,7.569423061,23.9279400762,0.0,25.6355707503,20.6438685092,5.78729858829,0.0,0.0,5.78729858829
 04/19  23:00:00,60.4993926608,7.08972666771,19.1371747847,0.0,15.0252895274,11.7056064465,5.76671805583,0.0,0.0,5.76671805583
 04/19  24:00:00,52.6939322463,6.87855704929,16.5686362975,0.0,11.6412384099,10.0650221343,5.76141841306,0.0,0.0,5.76141841306
 04/20  01:00:00,50.1110012311,6.77138200387,15.6535909902,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/20  02:00:00,47.6352600152,6.68857228028,15.1202152231,0.0,8.25718729233,10.0299323277,5.75611771779,0.0,0.0,5.75611771779
 04/20  03:00:00,47.5354480422,6.64857760039,15.0603980068,0.0,8.25718729233,10.0299323277,5.75582877346,0.0,0.0,5.75582877346
 04/20  04:00:00,49.0763168706,6.6229093733,15.0203259171,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/20  05:00:00,56.7561823305,6.65207687224,15.091340791,0.0,12.1011305571,15.3678112995,5.77692871799,0.0,0.0,5.77692871799
 04/20  06:00:00,88.5004133051,7.27271202039,20.4546331099,0.0,19.7275818095,37.2640762949,11.5859312849,0.0,0.0,11.5859312849
 04/20  07:00:00,108.297643292,7.69644249206,24.9919937673,0.0,24.3117294858,51.2795993405,17.4297300066,0.0,0.0,17.4297300066
 04/20  08:00:00,96.6266432627,7.15029295789,25.1422236697,0.0,23.6694662846,40.6342015617,23.4663744324,0.0,0.0,23.4663744324
 04/20  09:00:00,93.2189951811,7.08498917669,26.8072145637,0.0,23.6694662846,35.6302164847,41.428556752,0.0,18.025,23.403556752
 04/20  10:00:00,71.6727119134,6.75493920394,23.1876846373,0.0,18.7433767983,22.9618409725,41.3855942287,0.0,18.025,23.3605942287
 04/20  11:00:00,72.0063795491,6.7549695065,23.5235559172,0.0,18.7433767983,22.9618409725,35.5181639468,0.0,18.025,17.4931639468
 04/20  12:00:00,74.8577849742,6.86263736343,26.2238440412,0.0,18.5889407304,23.1597249699,41.3345429333,0.0,18.025,23.3095429333
 04/20  13:00:00,77.5731754412,6.98993635161,28.5654367146,0.0,18.7433767983,23.2517909448,35.5148497709,0.0,18.025,17.4898497709
 04/20  14:00:00,75.5704239265,6.93347488663,26.6191431483,0.0,18.7433767983,23.2517909448,35.514978161,0.0,18.025,17.489978161
 04/20  15:00:00,74.2970209672,6.93627967552,25.632884891,0.0,18.7433767983,22.9618409725,35.5111119721,0.0,18.025,17.4861119721
 04/20  16:00:00,78.6064783345,6.9939725702,25.4333415106,0.0,18.7433767983,27.431320555,23.7862120816,0.0,18.025,5.76121208155
 04/20  17:00:00,89.9169147353,7.23939096749,24.3101213178,0.0,17.6635504202,40.6971502883,5.77159144929,0.0,0.0,5.77159144929
 04/20  18:00:00,92.4395405095,7.25778295078,20.3095579401,0.0,27.5259009287,37.3340067412,11.5748030551,0.0,0.0,11.5748030551
 04/20  19:00:00,97.4718862083,7.28618664774,19.2201843708,0.0,33.8341110165,33.3544677425,5.78096050322,0.0,0.0,5.78096050322
 04/20  20:00:00,110.592788886,7.48088127594,20.2242295035,0.0,36.5179666069,38.8247702939,11.5739235793,0.0317693968956,0.0,11.5421541824
 04/20  21:00:00,104.793508576,7.49267842079,19.9281454822,0.0,32.965339924,36.8579353714,11.5847525188,0.0,0.0,11.5847525188
 04/20  22:00:00,77.0507596933,7.04133592284,16.183929278,0.0,25.6355707503,20.6438685092,5.78720014256,0.0,0.0,5.78720014256
 04/20  23:00:00,53.7896766685,6.63446933238,12.8827228481,0.0,15.0252895274,11.7056064465,5.766600056,0.0,0.0,5.766600056
 04/20  24:00:00,47.077846663,6.47383002496,11.3572841608,0.0,11.6412384099,10.0650221343,5.76148444436,0.0,0.0,5.76148444436
 04/21  01:00:00,44.3977988599,6.36979400512,10.3419835971,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/21  02:00:00,41.762956209,6.28889772448,9.6475880474,0.0,8.25718729233,10.0299323277,5.75605045883,0.0,0.0,5.75605045883
 04/21  03:00:00,41.3741566223,6.24710784025,9.30058477415,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/21  04:00:00,42.9468714651,6.23011614267,9.2836764454,0.0,8.25718729233,11.6354268332,5.7613690101,0.0,0.0,5.7613690101
 04/21  05:00:00,51.6598778682,6.30532106282,10.3418051308,0.0,12.1011305571,15.3678112995,5.77645769608,0.0,0.0,5.77645769608
 04/21  06:00:00,83.7897362482,6.95934497423,16.0573417037,0.0,19.7275818095,37.2640762949,11.5854567006,0.0,0.0,11.5854567006
 04/21  07:00:00,104.195898541,7.4348305278,21.1518825695,0.0,24.3117294858,51.2795993405,17.429631436,0.0,0.0,17.429631436
 04/21  08:00:00,93.1573890773,6.9467633515,21.8765176348,0.0,23.6694662846,40.6342015617,23.4664203016,0.0,0.0,23.4664203016
 04/21  09:00:00,90.5074792499,6.92881085726,24.2518939263,0.0,23.6694662846,35.6302164847,41.4248031957,0.0,18.025,23.3998031957
 04/21  10:00:00,70.8056769966,6.68764253647,22.3879515147,0.0,18.7433767983,22.9618409725,41.3840538999,0.0,18.025,23.3590538999
 04/21  11:00:00,72.5803061743,6.78064660119,24.0718113981,0.0,18.7433767983,22.9618409725,35.5157965737,0.0,18.025,17.4907965737
 04/21  12:00:00,74.7216814199,6.89398487268,26.0563987398,0.0,18.5889407304,23.1597249699,35.5146220817,0.0,18.025,17.4896220817
 04/21  13:00:00,76.385282711,6.9903099004,27.3771746839,0.0,18.7433767983,23.2517909448,41.3333784249,0.0,18.025,23.3083784249
 04/21  14:00:00,77.6735280594,7.07444549032,28.5812862896,0.0,18.7433767983,23.2517909448,35.5138725206,0.0,18.025,17.4888725206
 04/21  15:00:00,78.3705138584,7.15942112106,29.4832430856,0.0,18.7433767983,22.9618409725,35.5138894085,0.0,18.025,17.4888894085
 04/21  16:00:00,83.5087253845,7.2733413733,30.0562203498,0.0,18.7433767983,27.431320555,23.7861516114,0.0,18.025,5.76115161142
 04/21  17:00:00,96.2990827821,7.58546253737,30.3462241452,0.0,17.6635504202,40.6971502883,5.77150332689,0.0,0.0,5.77150332689
 04/21  18:00:00,102.776982658,7.77545702288,30.1293436069,0.0,27.5259009287,37.3340067412,11.5741833606,0.0,0.0,11.5741833606
 04/21  19:00:00,108.494238237,7.8720948094,29.6566382004,0.0,33.8341110165,33.3544677425,5.78172363524,0.0,0.0,5.78172363524
 04/21  20:00:00,120.028263387,8.02430020671,29.1163017625,0.0,36.5179666069,38.8247702939,5.78094861642,0.0,0.0,5.78094861642
 04/21  21:00:00,113.025257637,7.99275189697,27.6598398419,0.0,32.965339924,36.8579353714,11.5848987994,0.0,0.0,11.5848987994
 04/21  22:00:00,83.8174605091,7.46941205996,22.5225635241,0.0,25.6355707503,20.6438685092,11.5530754128,0.0,0.0,11.5530754128
 04/21  23:00:00,58.6000845689,6.9793646804,17.3482445029,0.0,15.0252895274,11.7056064465,5.76655518325,0.0,0.0,5.76655518325
 04/21  24:00:00,50.8404688605,6.76390575276,14.8298426218,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/22  01:00:00,50.4724019467,6.64715933493,13.3797395611,0.0,12.8411359301,10.0650221343,5.75622732722,0.0,0.0,5.75622732722
 04/22  02:00:00,43.9530225787,6.47368405448,11.6528777883,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/22  03:00:00,43.1123905572,6.39387025124,10.8920568151,0.0,8.25718729233,10.0299323277,5.75622270624,0.0,0.0,5.75622270624
 04/22  04:00:00,44.2992522446,6.34711317559,10.5190662305,0.0,8.25718729233,11.6354268332,5.76126664738,0.0,0.0,5.76126664738
 04/22  05:00:00,48.1854812446,6.30251366569,10.2915967441,0.0,8.71707943955,15.3327214929,5.76605089469,0.0,0.0,5.76605089469
 04/22  06:00:00,66.0915933803,6.47424600564,11.6979628924,0.0,18.5082010057,25.6353820695,5.77664039294,0.0,0.0,5.77664039294
 04/22  07:00:00,83.1497782694,6.89159084641,15.7714777332,0.0,19.4083231844,41.0650158608,11.5845596688,0.0,0.0,11.5845596688
 04/22  08:00:00,116.541537194,7.48708714347,24.6909624875,0.0,26.3286599382,57.9988325916,29.4571877687,0.0,0.0,29.4571877687
 04/22  09:00:00,103.393341405,7.29439049385,26.8894264291,0.0,26.3286599382,42.8504436482,41.4849001233,0.0,18.025,23.4599001233
 04/22  10:00:00,77.0701687462,6.93742233292,24.9172356791,0.0,21.7447113004,23.4437158914,41.4255374823,0.0,18.025,23.4005374823
 04/22  11:00:00,75.9831327183,7.00760343258,26.2217553061,0.0,19.3027497915,23.426170988,41.3807077363,0.0,18.025,23.3557077363
 04/22  12:00:00,77.6836275785,7.11926635622,27.6684113931,0.0,19.1483137236,23.7250123474,35.51529686,0.0,18.025,17.49029686
 04/22  13:00:00,78.5238936763,7.15255942405,28.3298367972,0.0,19.3027497915,23.7161209604,35.5111709942,0.0,18.025,17.4861709942
 04/22  14:00:00,76.4543617005,7.09387914019,26.3189867212,0.0,19.3027497915,23.7161209604,35.5110065797,0.0,18.025,17.4860065797
 04/22  15:00:00,72.5331274242,6.97867117049,22.8029130879,0.0,19.3027497915,23.426170988,41.3363088711,0.0,18.025,23.3113088711
 04/22  16:00:00,74.6450042387,6.89450505505,20.5476414305,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/22  17:00:00,82.067133096,7.02562458903,19.2161776941,0.0,18.2229234133,37.5968344597,5.76630057363,0.0,0.0,5.76630057363
 04/22  18:00:00,95.2239667075,7.17853865268,18.2668126724,0.0,32.690315043,37.0816133363,5.78580177272,0.014521875975,0.0,5.77127989674
 04/22  19:00:00,98.7957302451,7.24061409821,17.8968431853,0.0,36.8143715336,33.066984531,11.5424666935,0.0,0.0,11.5424666935
 04/22  20:00:00,109.124289699,7.42944432904,19.0284956926,0.0,36.3493007332,38.7721355839,5.78081910415,0.0,0.0,5.78081910415
 04/22  21:00:00,106.949135907,7.42942507014,18.971227511,0.0,36.1807251679,36.8228455648,5.78169094362,0.0,0.0,5.78169094362
 04/22  22:00:00,82.0928175932,7.03267639149,15.8317914264,0.0,31.0351095914,20.6438685092,11.5848571915,0.0,0.0,11.5848571915
 04/22  23:00:00,56.0928158656,6.63960930077,12.7787142351,0.0,17.4250845679,11.7056064465,5.77546667049,0.0,0.0,5.77546667049
 04/22  24:00:00,48.2615384935,6.48419228122,11.3307322618,0.0,12.8411359301,10.0650221343,5.76135090082,0.0,0.0,5.76135090082
 04/23  01:00:00,47.408762448,6.39591638661,10.4479239931,0.0,12.925468867,10.100111941,5.75591599768,0.0,0.0,5.75591599768
 04/23  02:00:00,41.0174801915,6.2369689838,8.83463448608,0.0,8.34152022915,10.0650221343,0.329757663197,0.309757663197,0.0,0.02
 04/23  03:00:00,39.403161256,6.10322916777,7.35404832174,0.0,8.34152022915,10.0650221343,6.97496143066,1.21964047212,0.0,5.75532095854
 04/23  04:00:00,39.9647569937,6.01334023416,6.39893125864,0.0,8.34152022915,11.6705166398,1.97259541087,1.95259541087,0.0,0.02
 04/23  05:00:00,43.4104155577,5.94029225947,5.75933795616,0.0,8.80141237637,15.3678112995,8.98885704603,3.22249697162,0.0,5.76636007441
 04/23  06:00:00,60.6569130256,6.05857509369,6.67896419558,0.0,18.5082010057,25.6353820695,10.2685198824,4.49196660677,0.0,5.7765532756
 04/23  07:00:00,76.5950187366,6.40484351425,9.58406267186,0.0,19.4926561212,41.1001056674,15.2224366974,3.63788207553,0.0,11.5845546219
 04/23  08:00:00,105.894024479,6.84578311176,14.6847793143,0.0,26.3286599382,57.9988325916,35.4135330983,0.0706754564048,0.0,35.3428576419
 04/23  09:00:00,91.159762585,6.62650836366,15.4431692897,0.0,26.2443270014,42.8153538416,41.4803194163,0.0,18.025,23.4553194163
 04/23  10:00:00,64.6930587974,6.27822715454,13.1993326956,0.0,21.7447113004,23.4437158914,41.4242881152,0.0,18.025,23.3992881152
 04/23  11:00:00,62.5795365781,6.30599186389,13.4600684196,0.0,19.3449162599,23.4437158914,35.546536523,0.0,18.025,17.521536523
 04/23  12:00:00,63.8354494612,6.40473162204,14.4750632218,0.0,19.190480192,23.7425572507,41.3340452732,0.0,18.025,23.3090452732
 04/23  13:00:00,65.2675411684,6.51145572099,15.7743081046,0.0,19.260583323,23.698576057,35.5139785097,0.0,18.025,17.4889785097
 04/23  14:00:00,66.5246405977,6.598879744,16.9439808626,0.0,19.260583323,23.698576057,35.5098098823,0.0,18.025,17.4848098823
 04/23  15:00:00,66.8771410175,6.66908513009,17.5162271984,0.0,19.260583323,23.4086260847,35.5095485635,0.0,18.025,17.4845485635
 04/23  16:00:00,70.7825719874,6.6945368394,16.9448981955,0.0,19.260583323,27.8781056672,23.785966908,0.0,18.025,5.760966908
 04/23  17:00:00,78.7832846317,6.85404129678,16.1636339882,0.0,18.1807569449,37.5792895564,5.76601720502,0.0,0.0,5.76601720502
 04/23  18:00:00,93.8613086178,7.13208108351,17.0700471561,0.0,32.6059821062,37.0465235296,5.77120710665,0.0,0.0,5.77120710665
 04/23  19:00:00,98.3612977146,7.25087977721,17.4521636931,0.0,36.8143715336,33.066984531,5.78067014029,0.0,0.0,5.78067014029
 04/23  20:00:00,107.601012597,7.35352615347,17.4617236729,0.0,36.43363367,38.8072253906,11.716557948,0.174283526525,0.0,11.5422744214
 04/23  21:00:00,103.957456874,7.26141217357,16.2669963161,0.0,36.0963922311,36.7877557581,6.87970169566,1.09808394733,0.0,5.78161774833
 04/23  22:00:00,78.6482128983,6.80576251293,12.7335428133,0.0,30.9507766546,20.6087787026,14.1648720499,2.58059792024,0.0,11.5842741297
 04/23  23:00:00,52.4417017532,6.37347452537,9.39374942536,0.0,17.4250845679,11.7056064465,10.1967543391,4.42021222517,0.0,5.77654211396
 04/23  24:00:00,44.4275240165,6.18648264289,7.67500738974,0.0,12.925468867,10.100111941,11.4539362175,5.69274565074,0.0,5.76119056675
 04/24  01:00:00,39.8025313626,6.01651860113,6.10000542213,0.0,10.0992000411,10.047477231,7.04626965756,7.02626965756,0.0,0.02
 04/24  02:00:00,36.5411477543,5.88148884813,4.83320408824,0.0,8.25718729233,10.0299323277,14.1041751563,8.34807064492,0.0,5.75610451142
 04/24  03:00:00,35.6879039723,5.79097413158,4.07047892801,0.0,8.25718729233,10.0299323277,9.01668140293,8.99668140293,0.0,0.02
 04/24  04:00:00,36.5710741863,5.71062735457,3.4273889517,0.0,8.25718729233,11.6354268332,16.0880313814,10.3268427567,0.0,5.76118862472
 04/24  05:00:00,44.0936639696,5.70395340612,3.37699229684,0.0,12.1011305571,15.3678112995,16.6910280758,10.9155344221,0.0,5.77549365368
 04/24  06:00:00,73.5702881771,6.14323386588,6.65406319461,0.0,19.7275818095,37.2640762949,22.0353777954,10.4512911849,0.0,11.5840866105
 04/24  07:00:00,92.4330573602,6.56344695036,10.2605032065,0.0,24.3117294858,51.2795993405,24.0885883742,6.66180424702,0.0,17.4267841272
 04/24  08:00:00,79.9794455183,6.15669116225,9.48869828869,0.0,23.6694662846,40.6342015617,23.9202787745,0.458673769189,0.0,23.4616050053
 04/24  09:00:00,77.785141956,6.19128603668,12.2671195701,0.0,23.6694662846,35.6302164847,41.4201040339,0.0,18.025,23.3951040339
 04/24  10:00:00,59.5462337075,6.03386848101,11.7823104433,0.0,18.7433767983,22.9618409725,41.3801833752,0.0,18.025,23.3551833752
 04/24  11:00:00,60.5875922304,6.12243750077,12.7373245327,0.0,18.7433767983,22.9618409725,35.5150423101,0.0,18.025,17.4900423101
 04/24  12:00:00,63.0157606808,6.27229829456,14.9721839944,0.0,18.5889407304,23.1597249699,35.5114219779,0.0,18.025,17.4864219779
 04/24  13:00:00,65.1335565481,6.41467777847,16.7010978797,0.0,18.7433767983,23.2517909448,35.508305176,0.0,18.025,17.483305176
 04/24  14:00:00,66.9664774245,6.54640366931,18.4022955874,0.0,18.7433767983,23.2517909448,41.3323362595,0.0,18.025,23.3073362595
 04/24  15:00:00,68.2724617969,6.683574736,19.861057765,0.0,18.7433767983,22.9618409725,35.5126938851,0.0,18.025,17.4876938851
 04/24  16:00:00,73.3507118728,6.7896751909,20.3818921555,0.0,18.7433767983,27.431320555,23.7860111858,0.0,18.025,5.76101118581
 04/24  17:00:00,86.0066008532,7.06613780824,20.5730937779,0.0,17.6635504202,40.6971502883,5.77124196708,0.0,0.0,5.77124196708
 04/24  18:00:00,92.0982091302,7.22900502799,19.9970767789,0.0,27.5259009287,37.3340067412,5.7966600963,0.0,0.0,5.7966600963
 04/24  19:00:00,97.3609219439,7.28938822612,19.1060647113,0.0,33.8341110165,33.3544677425,11.5422586023,0.0,0.0,11.5422586023
 04/24  20:00:00,109.140455271,7.40606218238,18.8467701978,0.0,36.5179666069,38.8247702939,5.79549137758,0.0146147242827,0.0,5.7808766533
 04/24  21:00:00,102.756611139,7.37014090578,18.013860631,0.0,32.965339924,36.8579353714,11.5834662976,0.0,0.0,11.5834662976
 04/24  22:00:00,74.8182110431,6.89376873794,14.099003643,0.0,25.6355707503,20.6438685092,7.11074634356,0.0,0.0,7.11074634356
 04/24  23:00:00,51.342834019,6.46630805477,10.6040767045,0.0,15.0252895274,11.7056064465,4.46745863462,0.0228444918733,0.0,4.44461414275
 04/24  24:00:00,44.1933208939,6.26533680536,8.68127840357,0.0,11.6412384099,10.0650221343,6.41582595186,0.6557819259,0.0,5.76004402596
 04/25  01:00:00,41.3502520947,6.14193368687,7.52231122807,0.0,10.0992000411,10.047477231,6.81374317035,1.05792828079,0.0,5.75581488956
 04/25  02:00:00,38.4550876218,6.03648270074,6.59215961966,0.0,8.25718729233,10.0299323277,1.38887824023,1.36887824023,0.0,0.02
 04/25  03:00:00,37.7475518639,5.96642149621,5.95467977235,0.0,8.25718729233,10.0299323277,7.33539481281,1.57933546429,0.0,5.75605934852
 04/25  04:00:00,38.887896629,5.91815016262,5.53669839253,0.0,8.25718729233,11.6354268332,1.99745970269,1.97745970269,0.0,0.02
 04/25  05:00:00,46.7124475948,5.94006222394,5.75967614613,0.0,12.1011305571,15.3678112995,7.86152079246,2.08523507049,0.0,5.77628572197
 04/25  06:00:00,76.7727588157,6.44244783222,9.55734063507,0.0,19.7275818095,37.2640762949,14.3580196195,2.77451366752,0.0,11.583505952
 04/25  07:00:00,95.0578626487,6.81265834279,12.6361270796,0.0,24.3117294858,51.2795993405,19.6183610075,2.19227095146,0.0,17.4260900561
 04/25  08:00:00,82.5941226077,6.37145141554,11.8886322057,0.0,23.6694662846,40.6342015617,23.45852684,0.0,0.0,23.45852684
 04/25  09:00:00,80.1110073605,6.37626460319,14.4080168545,0.0,23.6694662846,35.6302164847,41.4194631058,0.0,18.025,23.3944631058
 04/25  10:00:00,61.7665877229,6.18988021866,13.8466639194,0.0,18.7433767983,22.9618409725,41.3796588178,0.0,18.025,23.3546588178
 04/25  11:00:00,63.3876898717,6.2671337527,15.3927328732,0.0,18.7433767983,22.9618409725,35.5134098131,0.0,18.025,17.4884098131
 04/25  12:00:00,66.327270115,6.39216106645,18.1638354755,0.0,18.5889407304,23.1597249699,35.5118116218,0.0,18.025,17.4868116218
 04/25  13:00:00,68.99361025,6.51057603115,20.4652608051,0.0,18.7433767983,23.2517909448,37.7968761283,0.0,18.025,19.7718761283
 04/25  14:00:00,70.9675722288,6.6153591426,22.3344415246,0.0,18.7433767983,23.2517909448,39.0433224859,0.0,18.025,21.0183224859
 04/25  15:00:00,72.4040157414,6.72911695332,23.9470745369,0.0,18.7433767983,22.9618409725,35.509578059,0.0,18.025,17.484578059
 04/25  16:00:00,77.7499630199,6.83666152477,24.7341631431,0.0,18.7433767983,27.431320555,23.7858834411,0.0,18.025,5.76088344106
 04/25  17:00:00,90.2636087729,7.13991785837,24.7563326905,0.0,17.6635504202,40.6971502883,5.77100685526,0.0,0.0,5.77100685526
 04/25  18:00:00,96.8809954719,7.3456752615,24.663210947,0.0,27.5259009287,37.3340067412,5.7961938142,0.0,0.0,5.7961938142
 04/25  19:00:00,103.494225932,7.5022346921,25.0265352113,0.0,33.8341110165,33.3544677425,11.5423801398,0.0,0.0,11.5423801398
 04/25  20:00:00,115.775044096,7.71663632128,25.1707981083,0.0,36.5179666069,38.8247702939,5.78113148563,0.0,0.0,5.78113148563
 04/25  21:00:00,109.373436802,7.74726999369,24.2535787218,0.0,32.965339924,36.8579353714,11.5834042186,0.0,0.0,11.5834042186
 04/25  22:00:00,80.7981549783,7.26938472659,19.703345216,0.0,25.6355707503,20.6438685092,11.5525255545,0.0,0.0,11.5525255545
 04/25  23:00:00,56.7747655785,6.83870707463,15.6636179258,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/25  24:00:00,49.6941276966,6.65577004553,13.7916596358,0.0,11.6412384099,10.0650221343,5.76109182681,0.0,0.0,5.76109182681
 04/26  01:00:00,46.5705840751,6.52599980783,12.3585809847,0.0,10.0992000411,10.047477231,5.75574481227,0.0,0.0,5.75574481227
 04/26  02:00:00,43.8778875398,6.43883066214,11.6126173922,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/26  03:00:00,43.4685642835,6.39353142444,11.2485870561,0.0,8.25718729233,10.0299323277,5.75566721659,0.0,0.0,5.75566721659
 04/26  04:00:00,44.4004305591,6.33687769477,10.6305110073,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/26  05:00:00,52.1138992016,6.34941436742,10.7517869425,0.0,12.1011305571,15.3678112995,11.5306134553,0.0,0.0,11.5306134553
 04/26  06:00:00,82.0410487027,6.85454648163,14.413551723,0.0,19.7275818095,37.2640762949,7.58307713047,0.0,0.0,7.58307713047
 04/26  07:00:00,100.830099247,7.23884993036,17.98219949,0.0,24.3117294858,51.2795993405,15.6345439905,0.0,0.0,15.6345439905
 04/26  08:00:00,89.3610113371,6.77444137447,18.2525487057,0.0,23.6694662846,40.6342015617,23.4561044462,0.0,0.0,23.4561044462
 04/26  09:00:00,87.3173400458,6.76080241567,21.2298243231,0.0,23.6694662846,35.6302164847,41.4184352362,0.0,18.025,23.3934352362
 04/26  10:00:00,67.8784417315,6.53992560548,19.6084824456,0.0,18.7433767983,22.9618409725,41.3770872007,0.0,18.025,23.3520872007
 04/26  11:00:00,69.2638600719,6.63700873629,20.8990343802,0.0,18.7433767983,22.9618409725,35.5125915789,0.0,18.025,17.4875915789
 04/26  12:00:00,70.4867749991,6.7172895397,21.9982183081,0.0,18.5889407304,23.1597249699,35.5108830249,0.0,18.025,17.4858830249
 04/26  13:00:00,71.9667962357,6.82990939458,23.1191196304,0.0,18.7433767983,23.2517909448,35.5083082038,0.0,18.025,17.4833082038
 04/26  14:00:00,72.4169682442,6.8659005748,23.5333023057,0.0,18.7433767983,23.2517909448,41.331986698,0.0,18.025,23.306986698
 04/26  15:00:00,72.3657421825,6.91494900305,23.722975456,0.0,18.7433767983,22.9618409725,35.5082707663,0.0,18.025,17.4832707663
 04/26  16:00:00,76.7596851379,6.98648583691,23.5940676518,0.0,18.7433767983,27.431320555,23.7856281188,0.0,18.025,5.76062811882
 04/26  17:00:00,89.3714334786,7.25741468386,23.7466702165,0.0,17.6635504202,40.6971502883,5.77098781001,0.0,0.0,5.77098781001
 04/26  18:00:00,95.8375541438,7.43000134649,23.5354618713,0.0,27.5259009287,37.3340067412,5.79576640302,0.0,0.0,5.79576640302
 04/26  19:00:00,101.061825894,7.5045780083,22.5918055829,0.0,33.8341110165,33.3544677425,11.5417953783,0.0,0.0,11.5417953783
 04/26  20:00:00,112.037101059,7.61791818378,21.5315865025,0.0,36.5179666069,38.8247702939,5.78070389872,0.0,0.0,5.78070389872
 04/26  21:00:00,104.449778882,7.53407552255,19.5431338946,0.0,32.965339924,36.8579353714,11.5826791601,0.0,0.0,11.5826791601
 04/26  22:00:00,75.8076916961,7.01252879994,14.9697538617,0.0,25.6355707503,20.6438685092,7.2408256836,0.0,0.0,7.2408256836
 04/26  23:00:00,52.3549184744,6.57978750285,11.5026982463,0.0,15.0252895274,11.7056064465,4.31501607406,0.0,0.0,4.31501607406
 04/26  24:00:00,44.8574103953,6.34867371938,9.26204403176,0.0,11.6412384099,10.0650221343,6.16159910297,0.400586420685,0.0,5.76101268229
 04/27  01:00:00,41.6324281453,6.19053417469,7.75589702114,0.0,10.0992000411,10.047477231,6.89909396869,1.14316070029,0.0,5.7559332684
 04/27  02:00:00,38.687605278,6.07764806509,6.7835215927,0.0,8.25718729233,10.0299323277,1.09297939683,1.07297939683,0.0,0.02
 04/27  03:00:00,37.8792890146,5.99719410876,6.05565477514,0.0,8.25718729233,10.0299323277,7.02321368543,1.26737297579,0.0,5.75584070964
 04/27  04:00:00,38.7343479856,5.92377432027,5.3775387955,0.0,8.25718729233,11.6354268332,2.22556428441,2.20556428441,0.0,0.02
 04/27  05:00:00,46.1217717495,5.90846475166,5.20062146505,0.0,12.1011305571,15.3678112995,9.34110120722,3.56599691227,0.0,5.77510429495
 04/27  06:00:00,75.5180875324,6.35152252639,8.39363445368,0.0,19.7275818095,37.2640762949,16.3077159319,4.72521591355,0.0,11.5825000184
 04/27  07:00:00,94.0788488701,6.7405875749,11.7292352376,0.0,24.3117294858,51.2795993405,19.8517328604,2.42721814664,0.0,17.4245147138
 04/27  08:00:00,82.3464364319,6.36839943777,11.6440342212,0.0,23.6694662846,40.6342015617,23.4554313555,0.0,0.0,23.4554313555
 04/27  09:00:00,80.296416074,6.39510535512,14.574612736,0.0,23.6694662846,35.6302164847,41.4162583804,0.0,18.025,23.3912583804
 04/27  10:00:00,62.7372694224,6.24911450753,14.7581292807,0.0,18.7433767983,22.9618409725,41.3758569233,0.0,18.025,23.3508569233
 04/27  11:00:00,64.971009566,6.36568541363,16.8775129612,0.0,18.7433767983,22.9618409725,35.5124868557,0.0,18.025,17.4874868557
 04/27  12:00:00,67.7328198477,6.52871799399,19.4328427634,0.0,18.5889407304,23.1597249699,35.511660953,0.0,18.025,17.486660953
 04/27  13:00:00,70.4671228182,6.69461715227,21.7547428538,0.0,18.7433767983,23.2517909448,35.5051916888,0.0,18.025,17.4801916888
 04/27  14:00:00,72.5213054969,6.84210822397,23.6614373044,0.0,18.7433767983,23.2517909448,41.3275300231,0.0,18.025,23.3025300231
 04/27  15:00:00,74.005772536,6.98605271568,25.2919105028,0.0,18.7433767983,22.9618409725,35.508666476,0.0,18.025,17.483666476
 04/27  16:00:00,79.2903480999,7.11773103457,25.9934948647,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/27  17:00:00,91.8202225293,7.40872060215,26.0441623364,0.0,17.6635504202,40.6971502883,5.77080180254,0.0,0.0,5.77080180254
 04/27  18:00:00,98.7654038711,7.60726057156,26.2860685594,0.0,27.5259009287,37.3340067412,11.5717379102,0.0,0.0,11.5717379102
 04/27  19:00:00,104.703378305,7.71587490855,26.02207305,0.0,33.8341110165,33.3544677425,11.5406367212,0.0,0.0,11.5406367212
 04/27  20:00:00,116.139354911,7.86250304485,25.3892646522,0.0,36.5179666069,38.8247702939,5.77955163808,0.0,0.0,5.77955163808
 04/27  21:00:00,110.617778507,7.88546854439,25.359763482,0.0,32.965339924,36.8579353714,11.5808964008,0.0,0.0,11.5808964008
 04/27  22:00:00,82.2537135289,7.39839384246,21.0299297334,0.0,25.6355707503,20.6438685092,5.78570663137,0.0,0.0,5.78570663137
 04/27  23:00:00,57.4879014448,6.92197032425,16.2935042528,0.0,15.0252895274,11.7056064465,5.76589555148,0.0,0.0,5.76589555148
 04/27  24:00:00,49.8759040888,6.70559678678,13.9236197446,0.0,11.6412384099,10.0650221343,5.76091240728,0.0,0.0,5.76091240728
 04/28  01:00:00,46.9298463385,6.57986213389,12.6639972396,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/28  02:00:00,44.6702137615,6.51546103432,12.3283172029,0.0,8.25718729233,10.0299323277,5.75568064251,0.0,0.0,5.75568064251
 04/28  03:00:00,44.1649884383,6.45954020758,11.8790181713,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/28  04:00:00,45.0490203534,6.39693297594,11.219054953,0.0,8.25718729233,11.6354268332,5.76084392103,0.0,0.0,5.76084392103
 04/28  05:00:00,53.0816811431,6.42857256292,11.6404373486,0.0,12.1011305571,15.3678112995,5.77560390204,0.0,0.0,5.77560390204
 04/28  06:00:00,82.3194380009,7.0149956954,16.4155303905,0.0,19.7275818095,37.2640762949,11.5819624398,0.0,0.0,11.5819624398
 04/28  07:00:00,103.891083048,7.44897090273,20.8331106249,0.0,24.3117294858,51.2795993405,17.4230850305,0.0,0.0,17.4230850305
 04/28  08:00:00,93.7711279216,6.99648862342,22.4406554553,0.0,23.6694662846,40.6342015617,23.4508553914,0.0,0.0,23.4508553914
 04/28  09:00:00,92.7225053554,7.05304114239,26.3427792782,0.0,23.6694662846,35.6302164847,41.4118216562,0.0,18.025,23.3868216562
 04/28  10:00:00,74.2080968023,6.86326744432,25.6148144569,0.0,18.7433767983,22.9618409725,35.5434502397,0.0,18.025,17.5184502397
 04/28  11:00:00,75.2709223786,6.91941875994,26.62369849,0.0,18.7433767983,22.9618409725,41.3326753246,0.0,18.025,23.3076753246
