Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  12:00:00,77.3345720965,7.0463539354,28.5169669435,0.0,18.5889407304,23.1597249699,35.5083086923,0.0,18.025,17.4833086923
 04/28  13:00:00,78.9926415377,7.13898099521,29.8359049557,0.0,18.7433767983,23.2517909448,35.5075024682,0.0,18.025,17.4825024682
 04/28  14:00:00,80.2604697831,7.2177098681,31.0250035339,0.0,18.7433767983,23.2517909448,35.5067041855,0.0,18.025,17.4817041855
 04/28  15:00:00,80.9289959547,7.28988913428,31.9113016765,0.0,18.7433767983,22.9618409725,35.5058787814,0.0,18.025,17.4808787814
 04/28  16:00:00,85.4227151535,7.35797576102,31.8856268892,0.0,18.7433767983,27.431320555,23.7856085304,0.0,18.025,5.76060853042
 04/28  17:00:00,97.6778626977,7.64010506399,31.6704322888,0.0,17.6635504202,40.6971502883,5.77037225702,0.0,0.0,5.77037225702
 04/28  18:00:00,103.877281817,7.82117062533,31.1840541923,0.0,27.5259009287,37.3340067412,11.5711679461,0.0,0.0,11.5711679461
 04/28  19:00:00,109.590073201,7.91759720488,30.7070647818,0.0,33.8341110165,33.3544677425,5.77943515558,0.0,0.0,5.77943515558
 04/28  20:00:00,121.443140169,8.09466383783,30.4609012248,0.0,36.5179666069,38.8247702939,5.77937588416,0.0,0.0,5.77937588416
 04/28  21:00:00,114.576110482,8.08026837148,29.1233167106,0.0,32.965339924,36.8579353714,11.582016593,0.0,0.0,11.582016593
 04/28  22:00:00,85.7184709015,7.57654008118,24.3165513265,0.0,25.6355707503,20.6438685092,11.5517273131,0.0,0.0,11.5517273131
 04/28  23:00:00,61.1027628787,7.1123647704,19.7179794738,0.0,15.0252895274,11.7056064465,5.76462232216,0.0,0.0,5.76462232216
 04/28  24:00:00,53.4292776876,6.9062968108,17.2763059171,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/29  01:00:00,52.9705636385,6.80894255251,15.7161538731,0.0,12.8411359301,10.0650221343,5.75572696923,0.0,0.0,5.75572696923
 04/29  02:00:00,46.7399426247,6.66289100033,14.2506245552,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/29  03:00:00,45.6539967872,6.57680112056,13.2507678767,0.0,8.25718729233,10.0299323277,5.75570395314,0.0,0.0,5.75570395314
 04/29  04:00:00,46.6037560516,6.51759762977,12.653131199,0.0,8.25718729233,11.6354268332,5.75941300368,0.0,0.0,5.75941300368
 04/29  05:00:00,50.767391895,6.48656214836,12.6895171206,0.0,8.71707943955,15.3327214929,5.76533102553,0.0,0.0,5.76533102553
 04/29  06:00:00,67.4199121783,6.68668688854,14.6979218197,0.0,18.5082010057,25.6353820695,5.77551297293,0.0,0.0,5.77551297293
 04/29  07:00:00,83.0328267426,6.91900718406,15.6272491616,0.0,19.4083231844,41.0650158608,11.6030674294,0.0219736740549,0.0,11.5810937553
 04/29  08:00:00,110.882526095,7.24777889947,19.2714436008,0.0,26.3286599382,57.9988325916,29.4368467709,0.0,0.0,29.4368467709
 04/29  09:00:00,94.8998671062,6.94247772136,18.7479893292,0.0,26.3286599382,42.8504436482,41.4702300426,0.0,18.025,23.4452300426
 04/29  10:00:00,66.7299258789,6.48683425405,15.0276700395,0.0,21.7447113004,23.4437158914,41.4293055769,0.0142686848022,18.025,23.3900368921
 04/29  11:00:00,63.316275306,6.42419354517,14.1383762188,0.0,19.3027497915,23.426170988,35.6568101962,0.11513471685,18.025,17.5166754794
 04/29  12:00:00,62.8004718189,6.38845951271,13.5161039436,0.0,19.1483137236,23.7250123474,36.3765430983,0.86797608104,18.025,17.4835670173
 04/29  13:00:00,62.1500299612,6.3435134841,12.7650674104,0.0,19.3027497915,23.7161209604,41.3276811202,0.0,18.025,23.3026811202
 04/29  14:00:00,61.3841124337,6.28264900023,12.0600125932,0.0,19.3027497915,23.7161209604,35.5320062948,0.0235322605958,18.025,17.4834740342
 04/29  15:00:00,60.8202308463,6.25973387591,11.8089945242,0.0,19.3027497915,23.426170988,36.6709614616,1.16339217517,18.025,17.4825692864
 04/29  16:00:00,64.7975173877,6.27757645839,11.3171270001,0.0,19.3027497915,27.8956505705,24.1945895776,0.409043288646,18.025,5.760546289
 04/29  17:00:00,73.4365424907,6.48063503325,11.1306368954,0.0,18.2229234133,37.5968344597,5.7654552227,0.0,0.0,5.7654552227
 04/29  18:00:00,89.2390402596,6.75431451142,12.7061815695,0.0,32.690315043,37.0816133363,6.176467941,0.405921289516,0.0,5.77054665149
 04/29  19:00:00,93.9922502248,6.89174240036,13.4423294411,0.0,36.8143715336,33.066984531,6.81923344037,1.03915217853,0.0,5.78008126184
 04/29  20:00:00,103.838516822,7.03021072939,14.142050493,0.0,36.3493007332,38.7721355839,7.87659306614,2.09738569388,0.0,5.77920737226
 04/29  21:00:00,100.84980598,6.96335800067,13.3380554038,0.0,36.1807251679,36.8228455648,9.57988177919,3.79919635109,0.0,5.7806854281
 04/29  22:00:00,75.9309757971,6.54461265155,10.1581546488,0.0,31.0351095914,20.6438685092,17.3785161069,5.79719543091,0.0,11.581320676
 04/29  23:00:00,49.9555414685,6.14872345045,7.13240599863,0.0,17.4250845679,11.7056064465,19.2021635696,7.67075819267,0.0,11.5314053769
 04/29  24:00:00,41.7919029184,5.965336872,5.38000020782,0.0,12.8411359301,10.0650221343,10.6176308975,10.5976308975,0.0,0.02
 04/30  01:00:00,40.7914274626,5.85211795574,4.37442220827,0.0,12.925468867,10.100111941,18.0101034465,12.2543390881,0.0,5.75576435837
 04/30  02:00:00,35.026945459,5.72004392883,3.36105988074,0.0,8.34152022915,10.0650221343,13.303804795,13.283804795,0.0,0.02
 04/30  03:00:00,34.4525920966,5.65919798265,2.8475454125,0.0,8.34152022915,10.0650221343,20.2684342505,14.5128043872,0.0,5.75562986327
 04/30  04:00:00,35.781467396,5.62845969959,2.60056867808,0.0,8.34152022915,11.6705166398,15.1318084348,15.1118084348,0.0,0.02
 04/30  05:00:00,39.668365349,5.59853103548,2.3591075183,0.0,8.80141237637,15.3678112995,21.5580124545,15.7923213137,0.0,5.7656911408
 04/30  06:00:00,54.7355186112,5.6779800196,3.02224724629,0.0,18.5082010057,25.6353820695,21.5609675353,15.7854813593,0.0,5.775486176
 04/30  07:00:00,71.6200687881,5.92258289579,5.09151385334,0.0,19.4926561212,41.1001056674,23.1988708809,11.6178611795,0.0,11.5810097014
 04/30  08:00:00,101.425547826,6.43930493979,10.6229641388,0.0,26.3286599382,57.9988325916,32.6309562423,3.19392685131,0.0,29.437029391
 04/30  09:00:00,87.3760675815,6.29305541912,11.9930470005,0.0,26.2443270014,42.8153538416,47.5888625077,0.259935732852,18.025,29.3039267748
 04/30  10:00:00,61.3730586643,6.00127595207,10.1563805759,0.0,21.7447113004,23.4437158914,35.6733279055,0.102831545125,18.025,17.5454963604
 04/30  11:00:00,59.3209736879,6.0354464624,10.4721186113,0.0,19.3449162599,23.4437158914,41.3699591455,0.0,18.025,23.3449591455
 04/30  12:00:00,60.0353754302,6.11398762497,10.9657760638,0.0,19.190480192,23.7425572507,35.5064562962,0.0,18.025,17.4814562962
 04/30  13:00:00,61.2165320795,6.23246758514,12.0023300571,0.0,19.260583323,23.698576057,35.5049147752,0.0,18.025,17.4799147752
 04/30  14:00:00,62.6880691696,6.34639225257,13.3599446317,0.0,19.260583323,23.698576057,41.3245975253,0.0,18.025,23.2995975253
 04/30  15:00:00,63.174620909,6.40269127017,14.080147993,0.0,19.260583323,23.4086260847,35.5060643153,0.0,18.025,17.4810643153
 04/30  16:00:00,67.5903464268,6.45746873607,13.9897842533,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/30  17:00:00,75.7412803515,6.62688422645,13.3488427954,0.0,18.1807569449,37.5792895564,5.76547966566,0.0,0.0,5.76547966566
 04/30  18:00:00,90.9556969963,6.89185708556,14.4047268864,0.0,32.6059821062,37.0465235296,5.77045030937,0.0,0.0,5.77045030937
 04/30  19:00:00,95.5786487547,7.02032943967,14.9001513875,0.0,36.8143715336,33.066984531,11.5396441446,0.0,0.0,11.5396441446
 04/30  20:00:00,105.348917385,7.16273187497,15.4005163029,0.0,36.43363367,38.8072253906,6.28316093717,0.502646044343,0.0,5.78051489282
 04/30  21:00:00,102.135344587,7.09650866661,14.609884102,0.0,36.0963922311,36.7877557581,8.14608232993,2.3656048049,0.0,5.78047752503
 04/30  22:00:00,77.6090201769,6.70174433189,11.7985084452,0.0,30.9507766546,20.6087787026,14.4506034665,2.86959883141,0.0,11.581004635
 04/30  23:00:00,52.3576768665,6.34571892625,9.33756163737,0.0,17.4250845679,11.7056064465,7.40071889069,1.62531125665,0.0,5.77540763404
 04/30  24:00:00,45.2749776951,6.23380551297,8.47518498977,0.0,12.925468867,10.100111941,6.56000552093,0.799516844393,0.0,5.76048867654
 05/01  01:00:00,41.8392788807,6.16137655024,7.99192975706,0.0,10.0992000411,10.047477231,0.131846583549,0.111846583549,0.0,0.02
 05/01  02:00:00,40.1473912665,6.13945361322,8.18151845047,0.0,8.25718729233,10.0299323277,5.75552662046,0.0,0.0,5.75552662046
 05/01  03:00:00,40.8820156016,6.1655655226,8.89003424075,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/01  04:00:00,43.5954425985,6.21980210212,9.94262967016,0.0,8.25718729233,11.6354268332,5.76065236662,0.0,0.0,5.76065236662
 05/01  05:00:00,52.3045937997,6.30211991257,10.9898381568,0.0,12.1011305571,15.3678112995,5.77540214662,0.0,0.0,5.77540214662
 05/01  06:00:00,82.7989776899,6.97280625675,16.9373209876,0.0,19.7275818095,37.2640762949,11.5804668483,0.0,0.0,11.5804668483
 05/01  07:00:00,105.966831356,7.49619613148,22.8617152033,0.0,24.3117294858,51.2795993405,17.4201754107,0.0,0.0,17.4201754107
 05/01  08:00:00,95.9028119939,7.02754383699,24.5413390995,0.0,23.6694662846,40.6342015617,23.4466505812,0.0,0.0,23.4466505812
 05/01  09:00:00,94.8195774234,7.08884045034,28.4040912072,0.0,23.6694662846,35.6302164847,41.4056215126,0.0,18.025,23.3806215126
 05/01  10:00:00,77.2390356801,6.93375147989,28.5753000993,0.0,18.7433767983,22.9618409725,35.5387196977,0.0,18.025,17.5137196978
 05/01  11:00:00,79.6333673673,7.04701093561,30.8585706796,0.0,18.7433767983,22.9618409725,35.5081751077,0.0,18.025,17.4831751077
 05/01  12:00:00,82.5974904533,7.20277786435,33.6234799237,0.0,18.5889407304,23.1597249699,41.3250193504,0.0,18.025,23.3000193504
 05/01  13:00:00,84.2900249868,7.33115293751,34.9411374988,0.0,18.7433767983,23.2517909448,35.5061991668,0.0,18.025,17.4811991668
 05/01  14:00:00,86.7421103069,7.48540580461,37.2389685819,0.0,18.7433767983,23.2517909448,35.5050665056,0.0,18.025,17.4800665056
 05/01  15:00:00,88.3868654566,7.63832726849,39.02075149,0.0,18.7433767983,22.9618409725,35.5039277413,0.0,18.025,17.4789277413
 05/01  16:00:00,92.7152441411,7.73093792857,38.8052107108,0.0,18.7433767983,27.431320555,23.785213907,0.0,18.025,5.76021390704
 05/01  17:00:00,105.064833435,8.04451599014,38.6530223805,0.0,17.6635504202,40.6971502883,5.77027365978,0.0,0.0,5.77027365978
 05/01  18:00:00,110.576275814,8.19828676589,37.5059906288,0.0,27.5259009287,37.3340067412,11.5698710928,0.0,0.0,11.5698710928
 05/01  19:00:00,115.124609715,8.24276243657,35.9164742805,0.0,33.8341110165,33.3544677425,5.77991628422,0.0,0.0,5.77991628422
 05/01  20:00:00,125.840513384,8.35248646444,34.6004979647,0.0,36.5179666069,38.8247702939,5.77900290662,0.0,0.0,5.77900290662
 05/01  21:00:00,118.125530103,8.27701479047,32.4760486179,0.0,32.965339924,36.8579353714,11.5796352886,0.0,0.0,11.5796352886
 05/01  22:00:00,87.9324410043,7.69574560515,26.4113616581,0.0,25.6355707503,20.6438685092,11.5503024063,0.0,0.0,11.5503024063
 05/01  23:00:00,62.2350012363,7.17596242356,20.7866490745,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/01  24:00:00,54.1835777597,6.95177155418,17.9851477801,0.0,11.6412384099,10.0650221343,5.75962226331,0.0,0.0,5.75962226331
 05/02  01:00:00,51.2000618103,6.82819586847,16.6858941092,0.0,10.0992000411,10.047477231,5.75539800433,0.0,0.0,5.75539800433
 05/02  02:00:00,48.2214130248,6.71878445794,15.676218726,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/02  03:00:00,47.3860984024,6.6468559639,14.9128278306,0.0,8.25718729233,10.0299323277,5.75551918809,0.0,0.0,5.75551918809
 05/02  04:00:00,49.0208780956,6.6205448184,14.9673325654,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/02  05:00:00,57.9673042044,6.68289331717,16.2717855025,0.0,12.1011305571,15.3678112995,5.77525519459,0.0,0.0,5.77525519459
 05/02  06:00:00,88.5617747481,7.32687528553,22.3460710569,0.0,19.7275818095,37.2640762949,11.5788666439,0.0,0.0,11.5788666439
 05/02  07:00:00,111.396432791,7.8116728572,27.9758682848,0.0,24.3117294858,51.2795993405,17.4181431644,0.0,0.0,17.4181431644
 05/02  08:00:00,101.26620554,7.34297456106,29.5893213986,0.0,23.6694662846,40.6342015617,23.4465303904,0.0,0.0,23.4465303904
 05/02  09:00:00,99.1464755649,7.35088989801,32.4689540003,0.0,23.6694662846,35.6302164847,41.4064189514,0.0,18.025,23.3814189514
 05/02  10:00:00,81.0265351349,7.17574643576,32.1208132137,0.0,18.7433767983,22.9618409725,35.5394021441,0.0,18.025,17.5144021441
 05/02  11:00:00,84.4263307247,7.34515981241,35.3533917456,0.0,18.7433767983,22.9618409725,41.3277782074,0.0,18.025,23.3027782074
 05/02  12:00:00,86.2920267062,7.48153358741,37.0392678309,0.0,18.5889407304,23.1597249699,35.5041175677,0.0,18.025,17.4791175677
 05/02  13:00:00,87.9794365009,7.59917242473,38.3625352903,0.0,18.7433767983,23.2517909448,35.5043423825,0.0,18.025,17.4793423825
 05/02  14:00:00,89.7144031194,7.70957641572,39.987096734,0.0,18.7433767983,23.2517909448,35.5054230419,0.0,18.025,17.4804230419
 05/02  15:00:00,90.0869178715,7.79153761001,40.5676002706,0.0,18.7433767983,22.9618409725,35.5041589246,0.0,18.025,17.4791589246
 05/02  16:00:00,94.2502746832,7.86440433624,40.2067834083,0.0,18.7433767983,27.431320555,23.7851857059,0.0,18.025,5.76018570591
 05/02  17:00:00,107.339766806,8.20182786173,40.7706551037,0.0,17.6635504202,40.6971502883,5.7700205066,0.0,0.0,5.7700205066
 05/02  18:00:00,114.047749598,8.41435141934,40.761418669,0.0,27.5259009287,37.3340067412,11.5695965387,0.0,0.0,11.5695965387
 05/02  19:00:00,119.472147562,8.50402469032,40.0027645879,0.0,33.8341110165,33.3544677425,5.78000301643,0.0,0.0,5.78000301643
 05/02  20:00:00,130.725411272,8.65469102537,39.1832055166,0.0,36.5179666069,38.8247702939,5.7790722868,0.0,0.0,5.7790722868
 05/02  21:00:00,122.608832493,8.56725840145,36.6691278529,0.0,32.965339924,36.8579353714,11.5789040908,0.0,0.0,11.5789040908
 05/02  22:00:00,86.7925607382,7.74707908511,25.2201621626,0.0,25.6355707503,20.6438685092,11.5495078835,0.0,0.0,11.5495078835
 05/02  23:00:00,58.4723281509,7.05043201557,17.1495152708,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/02  24:00:00,50.1263331468,6.76273821083,14.1169440142,0.0,11.6412384099,10.0650221343,5.76048351722,0.0,0.0,5.76048351722
 05/03  01:00:00,46.5782878552,6.58508648998,12.307234318,0.0,10.0992000411,10.047477231,5.75545923425,0.0,0.0,5.75545923425
 05/03  02:00:00,42.9989093078,6.42987328816,10.7426318289,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/03  03:00:00,41.7011363039,6.31662660353,9.55809970509,0.0,8.25718729233,10.0299323277,6.02486642754,0.269303171008,0.0,5.75556325653
 05/03  04:00:00,42.3056467503,6.22797090639,8.64468228563,0.0,8.25718729233,11.6354268332,0.810831422843,0.790831422843,0.0,0.02
 05/03  05:00:00,50.0336737533,6.2381156182,8.78294478359,0.0,12.1011305571,15.3678112995,6.48458744486,0.709388305039,0.0,5.77519913982
 05/03  06:00:00,78.60549747,6.76464210696,12.952048051,0.0,19.7275818095,37.2640762949,11.938507607,0.358963648303,0.0,11.5795439587
 05/03  07:00:00,99.3912813742,7.16391557532,16.6185018885,0.0,24.3117294858,51.2795993405,17.4174535598,0.0,0.0,17.4174535598
 05/03  08:00:00,87.1911050659,6.71592069922,16.1412935412,0.0,23.6694662846,40.6342015617,23.4450944096,0.0,0.0,23.4450944096
 05/03  09:00:00,84.9584793388,6.71517811309,18.9166829819,0.0,23.6694662846,35.6302164847,41.405232108,0.0,18.025,23.380232108
 05/03  10:00:00,63.8165910876,6.38147328278,15.7051527257,0.0,18.7433767983,22.9618409725,35.5383701308,0.0,18.025,17.5133701308
 05/03  11:00:00,62.5641169541,6.31478902459,14.5215551845,0.0,18.7433767983,22.9618409725,35.5065496456,0.0,18.025,17.4815496456
 05/03  12:00:00,62.8001872517,6.30772680172,14.7212413953,0.0,18.5889407304,23.1597249699,41.3237790029,0.0,18.025,23.2987790029
 05/03  13:00:00,63.7600624297,6.37804202341,15.3642970982,0.0,18.7433767983,23.2517909448,35.5069433504,0.0,18.025,17.4819433504
 05/03  14:00:00,68.078894944,6.54802552781,19.5131482103,0.0,18.7433767983,23.2517909448,35.503588696,0.0,18.025,17.478588696
 05/03  15:00:00,71.6732361085,6.74833521189,23.1971276531,0.0,18.7433767983,22.9618409725,35.502236628,0.0,18.025,17.477236628
 05/03  16:00:00,78.8575319958,6.96309731395,25.7153527679,0.0,18.7433767983,27.431320555,23.7852683117,0.0,18.025,5.76026831172
 05/03  17:00:00,93.5019344152,7.38996576901,27.7446942339,0.0,17.6635504202,40.6971502883,5.77010770031,0.0,0.0,5.77010770031
 05/03  18:00:00,102.054963543,7.7045282698,29.478475396,0.0,27.5259009287,37.3340067412,11.5687006509,0.0,0.0,11.5687006509
 05/03  19:00:00,106.721965967,7.86766436419,29.7729550265,0.0,33.8341110165,33.3544677425,5.77940133592,0.0,0.0,5.77940133592
 05/03  20:00:00,120.47329949,8.06024313653,29.5255554083,0.0,36.5179666069,38.8247702939,5.77995325898,0.0,0.0,5.77995325898
 05/03  21:00:00,112.888802731,8.01470516603,27.5016724755,0.0,32.965339924,36.8579353714,11.5793068545,0.0,0.0,11.5793068545
 05/03  22:00:00,81.3963847943,7.35842372292,20.2126600296,0.0,25.6355707503,20.6438685092,5.78451937318,0.0,0.0,5.78451937318
 05/03  23:00:00,56.1629863643,6.82257846754,15.0680346205,0.0,15.0252895274,11.7056064465,5.76489803027,0.0,0.0,5.76489803027
 05/03  24:00:00,48.687935182,6.60359595717,12.8376935125,0.0,11.6412384099,10.0650221343,5.76029448503,0.0,0.0,5.76029448503
 05/04  01:00:00,45.4004718672,6.4547493567,11.2597635469,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/04  02:00:00,42.32720448,6.33904777124,10.1617549458,0.0,8.25718729233,10.0299323277,5.75543183448,0.0,0.0,5.75543183448
 05/04  03:00:00,41.1961499597,6.2428522011,9.12689561252,0.0,8.25718729233,10.0299323277,0.3514188073,0.3314188073,0.0,0.02
 05/04  04:00:00,41.9902511039,6.17169036064,8.38557244896,0.0,8.25718729233,11.6354268332,6.48622311188,0.725814572487,0.0,5.76040853939
 05/04  05:00:00,49.592226509,6.17668810243,8.40293876604,0.0,12.1011305571,15.3678112995,6.7500309908,0.975211624955,0.0,5.77481936584
 05/04  06:00:00,77.9933701621,6.6973423304,12.4072400497,0.0,19.7275818095,37.2640762949,12.6985930424,1.11951597454,0.0,11.5790770679
 05/04  07:00:00,98.2358886309,7.06528262393,15.5617691253,0.0,24.3117294858,51.2795993405,18.2460611855,0.828653694329,0.0,17.4174074911
 05/04  08:00:00,85.3436846832,6.57289447302,14.4369168954,0.0,23.6694662846,40.6342015617,23.4422868431,0.0,0.0,23.4422868431
 05/04  09:00:00,82.3193609947,6.53792297226,16.454831878,0.0,23.6694662846,35.6302164847,41.4007256061,0.0,18.025,23.3757256061
 05/04  10:00:00,64.2684366207,6.35908652157,16.1793971766,0.0,18.7433767983,22.9618409725,35.5372993328,0.0,18.025,17.5122993328
 05/04  11:00:00,65.005343269,6.39263272712,16.8849446955,0.0,18.7433767983,22.9618409725,35.5049048859,0.0,18.025,17.4799048859
 05/04  12:00:00,65.764789202,6.41734520701,17.5762298399,0.0,18.5889407304,23.1597249699,35.5019347421,0.0,18.025,17.4769347421
 05/04  13:00:00,65.5716752183,6.43811545468,17.115845866,0.0,18.7433767983,23.2517909448,41.3219787781,0.0,18.025,23.2969787781
 05/04  14:00:00,66.3231674736,6.47203638114,17.8334163533,0.0,18.7433767983,23.2517909448,35.5035071588,0.0,18.025,17.4785071588
 05/04  15:00:00,66.4070378267,6.51819523221,18.1610767682,0.0,18.7433767983,22.9618409725,35.5020302703,0.0,18.025,17.4770302703
 05/04  16:00:00,70.2426319148,6.5492073326,17.5143476867,0.0,18.7433767983,27.431320555,23.7851930108,0.0,18.025,5.76019301082
 05/04  17:00:00,81.9564470024,6.79198109201,16.7971996459,0.0,17.6635504202,40.6971502883,5.7698234481,0.0,0.0,5.7698234481
 05/04  18:00:00,88.6833557173,6.96447114977,16.8469449115,0.0,27.5259009287,37.3340067412,5.79433900918,0.0,0.0,5.79433900918
 05/04  19:00:00,93.7468213807,7.09222553996,17.5732622546,0.0,33.8341110165,33.3544677425,11.5387527324,0.0,0.0,11.5387527324
 05/04  20:00:00,108.83221169,7.30179096994,18.6429307622,0.0,36.5179666069,38.8247702939,5.81021894279,0.0315590445525,0.0,5.77865989823
 05/04  21:00:00,103.497603822,7.35024388232,18.7749555046,0.0,32.965339924,36.8579353714,11.5775676819,0.0,0.0,11.5775676819
 05/04  22:00:00,75.9127274222,6.91158534343,15.1758600331,0.0,25.6355707503,20.6438685092,5.78484000542,0.0,0.0,5.78484000542
 05/04  23:00:00,52.5345193101,6.50438162055,11.7577701801,0.0,15.0252895274,11.7056064465,5.76526897897,0.0,0.0,5.76526897897
 05/04  24:00:00,45.2370604659,6.30890830313,9.6815128843,0.0,11.6412384099,10.0650221343,6.33805998303,0.577673070671,0.0,5.76038691236
 05/05  01:00:00,42.1026795154,6.17673172386,8.23999754257,0.0,10.0992000411,10.047477231,1.36412692852,1.34412692852,0.0,0.02
 05/05  02:00:00,39.3379691728,6.0869056496,7.42466341789,0.0,8.25718729233,10.0299323277,7.15467965275,1.39937325279,0.0,5.75530639997
 05/05  03:00:00,39.0254867784,6.04666739769,7.15242665129,0.0,8.25718729233,10.0299323277,1.10375595119,1.08375595119,0.0,0.02
 05/05  04:00:00,40.3717687569,6.01456697983,6.92421608886,0.0,8.25718729233,11.6354268332,6.72941626007,0.969603330545,0.0,5.75981292952
 05/05  05:00:00,48.31011122,6.04473131661,7.25279280995,0.0,12.1011305571,15.3678112995,6.70848438557,0.933762127223,0.0,5.77472225835
 05/05  06:00:00,76.823749644,6.57700619656,11.3579756612,0.0,19.7275818095,37.2640762949,12.7294752278,1.15113409875,0.0,11.578341129
 05/05  07:00:00,97.563568932,6.9826931147,14.9720726549,0.0,24.3117294858,51.2795993405,12.1418430601,0.523953681875,0.0,11.6178893782
 05/05  08:00:00,85.5268667225,6.54562706369,14.6473843452,0.0,23.6694662846,40.6342015617,29.2956269541,0.0,0.0,29.2956269541
 05/05  09:00:00,83.1735044052,6.54255863935,17.3043505568,0.0,23.6694662846,35.6302164847,35.5661975955,0.0,18.025,17.5411975955
 05/05  10:00:00,64.4285709654,6.32576844281,16.3728609566,0.0,18.7433767983,22.9618409725,41.3663817991,0.0,18.025,23.3413817991
 05/05  11:00:00,65.8243429648,6.39794422908,17.6986403021,0.0,18.7433767983,22.9618409725,35.5044820606,0.0,18.025,17.4794820606
 05/05  12:00:00,69.0847258724,6.55118058915,20.7623382497,0.0,18.5889407304,23.1597249699,35.5017642324,0.0,18.025,17.4767642324
 05/05  13:00:00,73.7446880956,6.74808086718,24.9788974829,0.0,18.7433767983,23.2517909448,35.5020441332,0.0,18.025,17.4770441332
 05/05  14:00:00,77.5117664951,6.95137118653,28.5426869219,0.0,18.7433767983,23.2517909448,35.5004198116,0.0,18.025,17.4754198116
 05/05  15:00:00,80.0021872094,7.16730033831,31.1071289697,0.0,18.7433767983,22.9618409725,41.3197974696,0.0,18.025,23.2947974696
 05/05  16:00:00,85.5998559317,7.34525086582,32.0755408961,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/05  17:00:00,99.6446454245,7.7347372108,33.5426529626,0.0,17.6635504202,40.6971502883,5.76965011159,0.0,0.0,5.76965011159
 05/05  18:00:00,107.450566926,8.00573713665,34.5729033947,0.0,27.5259009287,37.3340067412,11.5672060038,0.0,0.0,11.5672060038
 05/05  19:00:00,110.710189237,8.09364665785,33.5352280745,0.0,33.8341110165,33.3544677425,5.77845302121,0.0,0.0,5.77845302121
 05/05  20:00:00,123.308866601,8.22354226966,32.1978459602,0.0,36.5179666069,38.8247702939,5.77827481748,0.0,0.0,5.77827481748
 05/05  21:00:00,116.252579354,8.18421138372,30.6959876452,0.0,32.965339924,36.8579353714,11.578217595,0.0,0.0,11.578217595
 05/05  22:00:00,87.3558260438,7.65173295927,25.8788202871,0.0,25.6355707503,20.6438685092,11.54883124,0.0,0.0,11.54883124
 05/05  23:00:00,62.41199045,7.15617984894,20.9834534732,0.0,15.0252895274,11.7056064465,5.76516917942,0.0,0.0,5.76516917942
 05/05  24:00:00,55.6400862827,6.97235267413,19.4211076826,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/06  01:00:00,55.0339431436,6.87144257817,17.7170673452,0.0,12.8411359301,10.0650221343,5.75522262603,0.0,0.0,5.75522262603
 05/06  02:00:00,47.7642835774,6.68944456047,15.2484515272,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/06  03:00:00,46.5518382246,6.59698881298,14.1284547875,0.0,8.25718729233,10.0299323277,5.75497968634,0.0,0.0,5.75497968634
 05/06  04:00:00,47.2710498642,6.53131900122,13.3067567604,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/06  05:00:00,51.7003989804,6.51245627086,13.5966905841,0.0,8.71707943955,15.3327214929,5.76499469743,0.0,0.0,5.76499469743
 05/06  06:00:00,69.4927124403,6.76387349824,16.6936213788,0.0,18.5082010057,25.6353820695,5.77395839228,0.0,0.0,5.77395839228
 05/06  07:00:00,89.7244832925,7.24123380458,21.9968250081,0.0,19.4083231844,41.0650158608,11.5780485266,0.0,0.0,11.5780485266
 05/06  08:00:00,123.784270328,7.83083340913,31.5903240138,0.0,26.3286599382,57.9988325916,29.419045606,0.0,0.0,29.419045606
 05/06  09:00:00,110.292162848,7.64662653923,33.4362628507,0.0,26.3286599382,42.8504436482,41.4633645921,0.0,18.025,23.4383645921
 05/06  10:00:00,83.185378332,7.2524693449,30.7175870517,0.0,21.7447113004,23.4437158914,41.4030837338,0.0,18.025,23.3780837338
 05/06  11:00:00,82.8879974539,7.34499507869,32.7893658234,0.0,19.3027497915,23.426170988,41.3615091691,0.0,18.025,23.3365091691
 05/06  12:00:00,84.797085011,7.46573355272,34.4354924853,0.0,19.1483137236,23.7250123474,35.5007414751,0.0,18.025,17.4757414751
 05/06  13:00:00,86.3200213628,7.55324500146,35.7253713428,0.0,19.3027497915,23.7161209604,35.5027268361,0.0,18.025,17.4777268361
 05/06  14:00:00,87.3705015875,7.63949009432,36.6896060067,0.0,19.3027497915,23.7161209604,35.5010117154,0.0,18.025,17.4760117154
 05/06  15:00:00,88.7234779694,7.75650569094,38.2155161634,0.0,19.3027497915,23.426170988,35.4993009886,0.0,18.025,17.4743009886
 05/06  16:00:00,91.9904016952,7.75953565526,37.0281015042,0.0,19.3027497915,27.8956505705,23.7850410593,0.0,18.025,5.76004105933
 05/06  17:00:00,99.4597290108,7.921175216,35.7133443525,0.0,18.2229234133,37.5968344597,5.76491126697,0.0,0.0,5.76491126697
 05/06  18:00:00,114.766944964,8.23088288382,36.7575918231,0.0,32.690315043,37.0816133363,5.76953891954,0.0,0.0,5.76953891954
 05/06  19:00:00,115.702750551,8.32161567638,35.6070533326,0.0,36.8143715336,33.066984531,5.77887711857,0.0,0.0,5.77887711857
 05/06  20:00:00,124.905915373,8.4010721255,33.8386855569,0.0,36.3493007332,38.7721355839,5.77937500337,0.0,0.0,5.77937500337
 05/06  21:00:00,120.38401686,8.2814255785,31.5542977358,0.0,36.1807251679,36.8228455648,5.77921312789,0.0,0.0,5.77921312789
 05/06  22:00:00,92.672517594,7.73906339567,25.7053901696,0.0,31.0351095914,20.6438685092,11.5766434925,0.0,0.0,11.5766434925
 05/06  23:00:00,64.2657289722,7.23096170314,20.3604424263,0.0,17.4250845679,11.7056064465,5.77474428584,0.0,0.0,5.77474428584
 05/06  24:00:00,56.6954676433,7.06076959815,19.1881768011,0.0,12.8411359301,10.0650221343,5.76019533676,0.0,0.0,5.76019533676
 05/07  01:00:00,55.1615247074,6.93295780036,17.6637185486,0.0,12.925468867,10.100111941,5.75525589359,0.0,0.0,5.75525589359
 05/07  02:00:00,47.3916837499,6.71732197788,14.7285547999,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/07  03:00:00,46.3901463839,6.62922025349,13.8151160836,0.0,8.34152022915,10.0650221343,5.75499833938,0.0,0.0,5.75499833938
 05/07  04:00:00,47.3922605425,6.56585681587,13.2740148242,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 05/07  05:00:00,50.3752504262,6.45981344708,12.2047681425,0.0,8.80141237637,15.3678112995,5.76489367389,0.0,0.0,5.76489367389
 05/07  06:00:00,66.6836614961,6.65222167126,13.9962374297,0.0,18.5082010057,25.6353820695,5.77366290038,0.0,0.0,5.77366290038
 05/07  07:00:00,87.3309706393,7.14708000759,19.578061443,0.0,19.4926561212,41.1001056674,11.5776032669,0.0,0.0,11.5776032669
 05/07  08:00:00,123.950854368,7.83937486845,31.7483929048,0.0,26.3286599382,57.9988325916,29.4159120791,0.0,0.0,29.4159120791
 05/07  09:00:00,112.538518487,7.75188648379,35.6968076149,0.0,26.2443270014,42.8153538416,41.458228581,0.0,18.025,23.433228581
 05/07  10:00:00,85.8577179886,7.38464548227,33.2577593122,0.0,21.7447113004,23.4437158914,41.4038370177,0.0,18.025,23.3788370177
 05/07  11:00:00,84.4940856148,7.44045517314,34.240293918,0.0,19.3449162599,23.4437158914,35.5332350298,0.0,18.025,17.5082350298
 05/07  12:00:00,86.5628276007,7.56900130971,36.0382601058,0.0,19.190480192,23.7425572507,35.4987408286,0.0,18.025,17.4737408286
 05/07  13:00:00,88.5163774433,7.69580011409,37.8388908121,0.0,19.260583323,23.698576057,41.3169408137,0.0,18.025,23.2919408137
 05/07  14:00:00,90.1564678953,7.8134147264,39.3613677078,0.0,19.260583323,23.698576057,35.4993084085,0.0,18.025,17.4743084085
 05/07  15:00:00,90.6225604175,7.8876428068,40.0431812305,0.0,19.260583323,23.4086260847,35.5012584485,0.0,18.025,17.4762584485
 05/07  16:00:00,94.5477954125,7.91408659871,39.4906640832,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/07  17:00:00,102.004485732,8.09432384218,38.144670508,0.0,18.1807569449,37.5792895564,5.76480241515,0.0,0.0,5.76480241515
 05/07  18:00:00,116.041260575,8.36191111488,38.0203097591,0.0,32.6059821062,37.0465235296,5.7696445529,0.0,0.0,5.7696445529
 05/07  19:00:00,116.753296176,8.42720424299,36.5520221039,0.0,36.8143715336,33.066984531,5.77933617112,0.0,0.0,5.77933617112
 05/07  20:00:00,126.599886363,8.51954616912,35.294769944,0.0,36.43363367,38.8072253906,11.5382968016,0.0,0.0,11.5382968016
 05/07  21:00:00,121.794476707,8.39467565131,32.970945051,0.0,36.0963922311,36.7877557581,5.77925726852,0.0,0.0,5.77925726852
 05/07  22:00:00,94.315887662,7.8424129016,27.3648529991,0.0,30.9507766546,20.6087787026,11.5772702044,0.0,0.0,11.5772702044
 05/07  23:00:00,66.4314154975,7.33600095432,22.4211034982,0.0,17.4250845679,11.7056064465,5.77457205645,0.0,0.0,5.77457205645
 05/07  24:00:00,58.1032462959,7.13575489707,20.4015535063,0.0,12.925468867,10.100111941,5.7601048688,0.0,0.0,5.7601048688
 05/08  01:00:00,52.4831553196,6.93612721618,17.8610935658,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/08  02:00:00,47.917639167,6.75773467906,15.3335204976,0.0,8.25718729233,10.0299323277,5.75517658245,0.0,0.0,5.75517658245
 05/08  03:00:00,46.7808529693,6.66616083442,14.2883151589,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/08  04:00:00,48.7061249915,6.65083581016,14.6223237603,0.0,8.25718729233,11.6354268332,5.76005532846,0.0,0.0,5.76005532846
 05/08  05:00:00,58.1727322121,6.72579763486,16.4343847656,0.0,12.1011305571,15.3678112995,5.77446517965,0.0,0.0,5.77446517965
 05/08  06:00:00,88.2441032986,7.35198972565,22.0034113209,0.0,19.7275818095,37.2640762949,11.5765525611,0.0,0.0,11.5765525611
 05/08  07:00:00,111.636111378,7.85950532694,28.1678885489,0.0,24.3117294858,51.2795993405,11.6157057588,0.0,0.0,11.6157057588
 05/08  08:00:00,101.885452541,7.40953672525,30.1421182876,0.0,23.6694662846,40.6342015617,23.4365045351,0.0,0.0,23.4365045351
 05/08  09:00:00,100.310959798,7.44485994855,33.5395499625,0.0,23.6694662846,35.6302164847,41.4001938263,0.0,18.025,23.3751938263
 05/08  10:00:00,81.0293174513,7.2148021034,32.0846013537,0.0,18.7433767983,22.9618409725,41.3619625617,0.0,18.025,23.3369625617
 05/08  11:00:00,82.3298342119,7.29304271427,33.3090531237,0.0,18.7433767983,22.9618409725,35.5011780789,0.0,18.025,17.4761780789
 05/08  12:00:00,85.1290874918,7.44960135903,35.9083010575,0.0,18.5889407304,23.1597249699,35.5009463906,0.0,18.025,17.4759463906
 05/08  13:00:00,87.4947152566,7.59498166965,37.8820447052,0.0,18.7433767983,23.2517909448,35.4989951346,0.0,18.025,17.4739951346
 05/08  14:00:00,88.658307512,7.69568638665,38.9449315218,0.0,18.7433767983,23.2517909448,35.4970579385,0.0,18.025,17.4720579385
 05/08  15:00:00,89.6586412127,7.80896428598,40.1219377261,0.0,18.7433767983,22.9618409725,35.4988741157,0.0,18.025,17.4738741157
 05/08  16:00:00,93.4019858768,7.85881880979,39.3641210187,0.0,18.7433767983,27.431320555,23.784746597,0.0,18.025,5.75974659704
 05/08  17:00:00,104.881031188,8.11269511896,38.401114794,0.0,17.6635504202,40.6971502883,5.76893845945,0.0,0.0,5.76893845945
 05/08  18:00:00,111.263268011,8.29493285816,38.0964727345,0.0,27.5259009287,37.3340067412,11.5663213532,0.0,0.0,11.5663213532
 05/08  19:00:00,114.598832451,8.37113696434,37.1464197466,0.0,33.8341110165,33.3544677425,5.77907360849,0.0,0.0,5.77907360849
 05/08  20:00:00,127.851676906,8.50566224516,36.4585848048,0.0,36.5179666069,38.8247702939,5.77882736,0.0,0.0,5.77882736
 05/08  21:00:00,119.965443976,8.42794933083,34.1651740918,0.0,32.965339924,36.8579353714,11.5767822052,0.0,0.0,11.5767822052
 05/08  22:00:00,90.2894807317,7.86173208421,28.6025292887,0.0,25.6355707503,20.6438685092,5.78411981605,0.0,0.0,5.78411981605
 05/08  23:00:00,65.4733941806,7.36219222664,23.8388706321,0.0,15.0252895274,11.7056064465,5.76486381049,0.0,0.0,5.76486381049
 05/08  24:00:00,57.1540387018,7.11808958597,20.7893374119,0.0,11.6412384099,10.0650221343,5.76004077283,0.0,0.0,5.76004077283
 05/09  01:00:00,52.5992849227,6.93497147633,17.9783844155,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/09  02:00:00,49.3667382222,6.81118341227,16.7291761375,0.0,8.25718729233,10.0299323277,5.75513869821,0.0,0.0,5.75513869821
 05/09  03:00:00,49.0280972944,6.75333345154,16.4483922508,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/09  04:00:00,49.7487039202,6.69361320406,15.6221339159,0.0,8.25718729233,11.6354268332,5.75978920967,0.0,0.0,5.75978920967
 05/09  05:00:00,57.4615194933,6.7027584449,15.7462235673,0.0,12.1011305571,15.3678112995,5.77314546178,0.0,0.0,5.77314546178
 05/09  06:00:00,87.1664515539,7.30908696765,20.9686814388,0.0,19.7275818095,37.2640762949,11.5764397291,0.0,0.0,11.5764397291
 05/09  07:00:00,110.130636113,7.79888711441,26.7230600259,0.0,24.3117294858,51.2795993405,11.6152033343,0.0,0.0,11.6152033343
 05/09  08:00:00,100.849632354,7.35287513611,29.1629781603,0.0,23.6694662846,40.6342015617,29.289108611,0.0,0.0,29.289108611
 05/09  09:00:00,100.222282275,7.42030500596,33.4754409245,0.0,23.6694662846,35.6302164847,35.560779751,0.0,18.025,17.535779751
 05/09  10:00:00,80.5402946068,7.16947088269,31.640920964,0.0,18.7433767983,22.9618409725,41.3613644079,0.0,18.025,23.3363644079
 05/09  11:00:00,83.1482960288,7.30889886281,34.1116657242,0.0,18.7433767983,22.9618409725,35.5011740729,0.0,18.025,17.4761740729
 05/09  12:00:00,84.8950477907,7.3959366828,35.7279325203,0.0,18.5889407304,23.1597249699,35.4989777908,0.0,18.025,17.4739777908
 05/09  13:00:00,86.4233029327,7.4720059115,36.933614672,0.0,18.7433767983,23.2517909448,35.5006743194,0.0,18.025,17.4756743194
 05/09  14:00:00,88.2091125291,7.60577614176,38.5856537061,0.0,18.7433767983,23.2517909448,35.496718511,0.0,18.025,17.471718511
 05/09  15:00:00,88.234881856,7.68709772394,38.8200514584,0.0,18.7433767983,22.9618409725,35.4984123927,0.0,18.025,17.4734123927
 05/09  16:00:00,92.4235784377,7.76875656374,38.4757834509,0.0,18.7433767983,27.431320555,23.7847608216,0.0,18.025,5.75976082161
 05/09  17:00:00,105.645513376,8.11888984915,39.1594132968,0.0,17.6635504202,40.6971502883,5.76935027604,0.0,0.0,5.76935027604
 05/09  18:00:00,112.923866421,8.36056124213,39.6914625524,0.0,27.5259009287,37.3340067412,11.56561344,0.0,0.0,11.56561344
 05/09  19:00:00,117.451264726,8.50253093454,39.8674723175,0.0,33.8341110165,33.3544677425,5.77893471767,0.0,0.0,5.77893471767
 05/09  20:00:00,129.587642761,8.61714674174,38.0830804926,0.0,36.5179666069,38.8247702939,5.77867014615,0.0,0.0,5.77867014615
 05/09  21:00:00,120.872771209,8.49307939626,35.0073927136,0.0,32.965339924,36.8579353714,11.5757776674,0.0,0.0,11.5757776674
 05/09  22:00:00,90.7651761163,7.90473976118,29.0352332996,0.0,25.6355707503,20.6438685092,5.78388468824,0.0,0.0,5.78388468824
 05/09  23:00:00,64.812003214,7.35669794113,23.1829826426,0.0,15.0252895274,11.7056064465,5.76469175608,0.0,0.0,5.76469175608
 05/09  24:00:00,55.9378891439,7.08014131354,19.6111432471,0.0,11.6412384099,10.0650221343,5.75987076192,0.0,0.0,5.75987076192
 05/10  01:00:00,51.7983017386,6.8980631528,17.2143150839,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/10  02:00:00,48.9742003186,6.78982316853,16.3580036485,0.0,8.25718729233,10.0299323277,5.75497123975,0.0,0.0,5.75497123975
 05/10  03:00:00,47.9959952506,6.71015712159,15.4594721101,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/10  04:00:00,48.4136873154,6.6332938759,14.3474435643,0.0,8.25718729233,11.6354268332,5.75958430548,0.0,0.0,5.75958430548
 05/10  05:00:00,56.9497631388,6.67474714586,15.2624910093,0.0,12.1011305571,15.3678112995,5.77409391443,0.0,0.0,5.77409391443
 05/10  06:00:00,86.344779307,7.26200658194,20.1941111808,0.0,19.7275818095,37.2640762949,11.5757873049,0.0,0.0,11.5757873049
 05/10  07:00:00,107.762156497,7.67895704687,24.4745396608,0.0,24.3117294858,51.2795993405,11.613535612,0.0,0.0,11.613535612
 05/10  08:00:00,95.2886570867,7.11641724256,23.8384808922,0.0,23.6694662846,40.6342015617,23.4337958668,0.0,0.0,23.4337958668
 05/10  09:00:00,91.1732696333,7.02763905965,24.8191086486,0.0,23.6694662846,35.6302164847,41.3975406531,0.0,18.025,23.3725406531
 05/10  10:00:00,71.7240474872,6.78351857091,23.2106355928,0.0,18.7433767983,22.9618409725,41.359199447,0.0,18.025,23.334199447
 05/10  11:00:00,74.3821360855,6.89615864433,25.7582524045,0.0,18.7433767983,22.9618409725,35.4999607269,0.0,18.025,17.4749607269
 05/10  12:00:00,77.1421001451,7.02297424232,28.3479543709,0.0,18.5889407304,23.1597249699,35.4986114982,0.0,18.025,17.4736114982
 05/10  13:00:00,79.3757985528,7.16782879631,30.1902944517,0.0,18.7433767983,23.2517909448,35.4964327374,0.0,18.025,17.4714327374
 05/10  14:00:00,81.8980663862,7.31259047527,32.5678003023,0.0,18.7433767983,23.2517909448,35.4980040315,0.0,18.025,17.4730040315
 05/10  15:00:00,83.0285657561,7.44294530463,33.857894532,0.0,18.7433767983,22.9618409725,35.4958348771,0.0,18.025,17.4708348771
 05/10  16:00:00,88.2497422422,7.57540493878,34.4953039178,0.0,18.7433767983,27.431320555,23.7846899252,0.0,18.025,5.75968992523
 05/10  17:00:00,101.375715196,7.91983046118,35.0886842044,0.0,17.6635504202,40.6971502883,5.7691048054,0.0,0.0,5.7691048054
 05/10  18:00:00,109.055873882,8.17251294495,36.0115401017,0.0,27.5259009287,37.3340067412,5.79279466284,0.0,0.0,5.79279466284
 05/10  19:00:00,113.547285628,8.31699971401,36.149038199,0.0,33.8341110165,33.3544677425,11.5370032411,0.0,0.0,11.5370032411
 05/10  20:00:00,126.604245125,8.45812668784,35.258714484,0.0,36.5179666069,38.8247702939,5.77784575546,0.0,0.0,5.77784575546
 05/10  21:00:00,119.573573386,8.40959788258,33.7916975157,0.0,32.965339924,36.8579353714,11.5746118837,0.0,0.0,11.5746118837
 05/10  22:00:00,89.1549773855,7.81365665887,27.5161347115,0.0,25.6355707503,20.6438685092,5.78354491961,0.0,0.0,5.78354491961
 05/10  23:00:00,63.2020521341,7.26892270778,21.6608146326,0.0,15.0252895274,11.7056064465,5.76453508875,0.0,0.0,5.76453508875
 05/10  24:00:00,54.9601519344,7.0215234959,18.692032997,0.0,11.6412384099,10.0650221343,5.75987780858,0.0,0.0,5.75987780858
 05/11  01:00:00,51.0590517011,6.84840669342,16.5247258814,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/11  02:00:00,47.7705870204,6.72262510849,15.2215947518,0.0,8.25718729233,10.0299323277,5.75499437079,0.0,0.0,5.75499437079
 05/11  03:00:00,46.6952816114,6.63877912048,14.2301408332,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/11  04:00:00,47.3758745839,6.56125303303,13.3816775235,0.0,8.25718729233,11.6354268332,5.75878733093,0.0,0.0,5.75878733093
 05/11  05:00:00,55.6405073719,6.59681290688,14.031181934,0.0,12.1011305571,15.3678112995,5.77390166261,0.0,0.0,5.77390166261
 05/11  06:00:00,85.9888470471,7.22467531298,19.8755356249,0.0,19.7275818095,37.2640762949,11.5746679546,0.0,0.0,11.5746679546
 05/11  07:00:00,109.245374774,7.7281146815,25.9086276424,0.0,24.3117294858,51.2795993405,11.6137618014,0.0,0.0,11.6137618014
 05/11  08:00:00,101.159209598,7.3373569863,29.4881132747,0.0,23.6694662846,40.6342015617,23.4289182352,0.0,0.0,23.4289182352
 05/11  09:00:00,100.860634779,7.43052427481,34.1036038278,0.0,23.6694662846,35.6302164847,41.3937209154,0.0,18.025,23.3687209154
 05/11  10:00:00,81.9242132906,7.23529599869,32.9590339087,0.0,18.7433767983,22.9618409725,35.5306725723,0.0,18.025,17.5056725723
 05/11  11:00:00,83.3512894804,7.32612860222,34.2974422024,0.0,18.7433767983,22.9618409725,35.4995076439,0.0,18.025,17.4745076439
 05/11  12:00:00,85.2448243444,7.43315034793,36.0405072036,0.0,18.5889407304,23.1597249699,41.3129809233,0.0,18.025,23.2879809233
 05/11  13:00:00,87.2635306525,7.56328257707,37.6825808561,0.0,18.7433767983,23.2517909448,35.495779066,0.0,18.025,17.470779066
 05/11  14:00:00,88.3092974315,7.6578723812,38.6337571567,0.0,18.7433767983,23.2517909448,35.4972105975,0.0,18.025,17.4722105975
 05/11  15:00:00,89.6137738643,7.78764357763,40.0984118435,0.0,18.7433767983,22.9618409725,35.4951231006,0.0,18.025,17.4701231006
 05/11  16:00:00,92.8176953728,7.81375620412,38.8249144276,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/11  17:00:00,104.69245836,8.07941551895,38.2458513768,0.0,17.6635504202,40.6971502883,5.76786984735,0.0,0.0,5.76786984735
 05/11  18:00:00,111.356292738,8.27531697536,38.209169481,0.0,27.5259009287,37.3340067412,11.5651675341,0.0,0.0,11.5651675341
 05/11  19:00:00,114.390029668,8.34052060747,36.9682783679,0.0,33.8341110165,33.3544677425,5.77834286633,0.0,0.0,5.77834286633
 05/11  20:00:00,125.596640582,8.38952889913,34.3197201946,0.0,36.5179666069,38.8247702939,11.5358136093,0.0,0.0,11.5358136093
 05/11  21:00:00,116.775608822,8.26600664086,31.1373482024,0.0,32.965339924,36.8579353714,5.79692150129,0.0,0.0,5.79692150129
 05/11  22:00:00,87.5735918487,7.72321526247,26.0252004634,0.0,25.6355707503,20.6438685092,11.54711976,0.0,0.0,11.54711976
 05/11  23:00:00,62.4004135576,7.21598622115,20.9121230205,0.0,15.0252895274,11.7056064465,5.76451439418,0.0,0.0,5.76451439418
 05/11  24:00:00,53.7066305757,6.95709879687,17.5029490342,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/12  01:00:00,49.8843526146,6.7875836265,15.4108486942,0.0,10.0992000411,10.047477231,5.75493790282,0.0,0.0,5.75493790282
 05/12  02:00:00,46.6541361548,6.66145623261,14.1663247372,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/12  03:00:00,45.9759719413,6.58949147435,13.5601177878,0.0,8.25718729233,10.0299323277,5.75459654703,0.0,0.0,5.75459654703
 05/12  04:00:00,47.2424282208,6.54592651571,13.2635711954,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/12  05:00:00,55.6270021864,6.58429441777,14.0302059029,0.0,12.1011305571,15.3678112995,11.5273031249,0.0,0.0,11.5273031249
 05/12  06:00:00,85.7961318461,7.20677719436,19.7007410756,0.0,19.7275818095,37.2640762949,5.79675724509,0.0,0.0,5.79675724509
 05/12  07:00:00,109.160605836,7.7194774251,25.8325200378,0.0,24.3117294858,51.2795993405,17.4097483201,0.0,0.0,17.4097483201
 05/12  08:00:00,101.123525996,7.33312800077,29.4566782186,0.0,23.6694662846,40.6342015617,23.4270420794,0.0,0.0,23.4270420794
 05/12  09:00:00,100.971724367,7.43870659021,34.2065204529,0.0,23.6694662846,35.6302164847,41.3893272156,0.0,18.025,23.3643272156
 05/12  10:00:00,82.019960223,7.24348240576,33.0466085586,0.0,18.7433767983,22.9618409725,35.5276819897,0.0,18.025,17.5026819897
 05/12  11:00:00,83.6919390433,7.34411728653,34.6201105909,0.0,18.7433767983,22.9618409725,35.4986040223,0.0,18.025,17.4736040223
 05/12  12:00:00,85.6116553199,7.45532847291,36.3851667057,0.0,18.5889407304,23.1597249699,35.4966935192,0.0,18.025,17.4716935192
 05/12  13:00:00,87.203165155,7.55630312763,37.6291995908,0.0,18.7433767983,23.2517909448,35.4961601609,0.0,18.025,17.4711601609
 05/12  14:00:00,88.7401448614,7.67829357802,39.0441896632,0.0,18.7433767983,23.2517909448,35.4937312132,0.0,18.025,17.4687312132
 05/12  15:00:00,89.9669103328,7.81085974975,40.4283394543,0.0,18.7433767983,22.9618409725,35.4950496667,0.0,18.025,17.4700496667
 05/12  16:00:00,94.335627047,7.90096121466,40.2556506492,0.0,18.7433767983,27.431320555,23.7844445292,0.0,18.025,5.75944452916
 05/12  17:00:00,106.644405864,8.20220456859,40.0750224901,0.0,17.6635504202,40.6971502883,5.76878246571,0.0,0.0,5.76878246571
 05/12  18:00:00,113.230265826,8.40027554111,39.9582030682,0.0,27.5259009287,37.3340067412,11.5647807703,0.0,0.0,11.5647807703
 05/12  19:00:00,116.605962315,8.4808342505,39.043912054,0.0,33.8341110165,33.3544677425,5.77841018776,0.0,0.0,5.77841018776
 05/12  20:00:00,130.205590991,8.63495517745,38.6832625911,0.0,36.5179666069,38.8247702939,5.77733876378,0.0,0.0,5.77733876378
 05/12  21:00:00,123.908593327,8.62342718206,37.9129319884,0.0,32.965339924,36.8579353714,11.5750082694,0.0,0.0,11.5750082694
 05/12  22:00:00,93.9725069276,8.04328110417,32.1040706044,0.0,25.6355707503,20.6438685092,5.78321895068,0.0,0.0,5.78321895068
 05/12  23:00:00,68.0864788844,7.49454154635,26.3196427598,0.0,15.0252895274,11.7056064465,5.76326566971,0.0,0.0,5.76326566971
 05/12  24:00:00,59.7537396748,7.24283431819,23.2643222792,0.0,11.6412384099,10.0650221343,5.75940843463,0.0,0.0,5.75940843463
 05/13  01:00:00,58.9249646868,7.11725270261,21.3623234963,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/13  02:00:00,52.023356483,6.9398232408,19.2571763515,0.0,8.25718729233,10.0299323277,5.7547632735,0.0,0.0,5.7547632735
 05/13  03:00:00,51.4667126741,6.86915704312,18.7712055508,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/13  04:00:00,50.429963878,6.75183510345,16.2452008778,0.0,8.25718729233,11.6354268332,5.75954950599,0.0,0.0,5.75954950599
 05/13  05:00:00,52.2396274328,6.61396912457,14.034465433,0.0,8.71707943955,15.3327214929,5.76425801665,0.0,0.0,5.76425801665
 05/13  06:00:00,66.6237045554,6.68153329362,13.9070425606,0.0,18.5082010057,25.6353820695,5.77375873149,0.0,0.0,5.77375873149
 05/13  07:00:00,82.7425859898,6.92025881084,15.3360517103,0.0,19.4083231844,41.0650158608,11.5742446115,0.0,0.0,11.5742446115
 05/13  08:00:00,111.25487,7.28191849204,19.6100370174,0.0,26.3286599382,57.9988325916,23.5248481094,0.0,0.0,23.5248481094
 05/13  09:00:00,95.5398036509,6.98861484538,19.342047481,0.0,26.3286599382,42.8504436482,47.2960460432,0.0,18.025,29.2710460432
 05/13  10:00:00,68.0959474718,6.5776483133,16.3030782807,0.0,21.7447113004,23.4437158914,35.5557309475,0.0,18.025,17.5307309475
 05/13  11:00:00,64.847342387,6.51542160134,15.5783569314,0.0,19.3027497915,23.426170988,41.3543749064,0.0,18.025,23.3293749064
 05/13  12:00:00,65.2894249268,6.52724114459,15.86637182,0.0,19.1483137236,23.7250123474,35.4953465039,0.0,18.025,17.4703465039
 05/13  13:00:00,66.9806395142,6.5993106934,17.339971189,0.0,19.3027497915,23.7161209604,35.4964753428,0.0,18.025,17.4714753428
 05/13  14:00:00,68.4346809964,6.6698527532,18.7234702196,0.0,19.3027497915,23.7161209604,35.4939425306,0.0,18.025,17.4689425306
 05/13  15:00:00,69.4206251493,6.76024558257,19.9089714404,0.0,19.3027497915,23.426170988,35.4951398248,0.0,18.025,17.4701398248
 05/13  16:00:00,73.4590762832,6.77997191028,19.4763889094,0.0,19.3027497915,27.8956505705,23.7844441351,0.0,18.025,5.75944413505
 05/13  17:00:00,81.2404418919,6.95111674582,18.4641795864,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/13  18:00:00,96.1767228686,7.23658543943,19.1617408356,0.0,32.690315043,37.0816133363,5.76895453046,0.0,0.0,5.76895453046
 05/13  19:00:00,98.2358517566,7.35445141423,19.1074171418,0.0,36.8143715336,33.066984531,11.5356421087,0.0,0.0,11.5356421087
 05/13  20:00:00,108.617311578,7.42688764105,18.5243625524,0.0,36.3493007332,38.7721355839,5.97754301127,0.199167457547,0.0,5.77837555372
 05/13  21:00:00,105.31939675,7.34954956008,17.4216549414,0.0,36.1807251679,36.8228455648,6.5130208349,0.734587655887,0.0,5.77843317901
 05/13  22:00:00,80.1348930776,6.91235254438,13.9946248022,0.0,31.0351095914,20.6438685092,12.8233419409,1.24902676698,0.0,11.574315174
 05/13  23:00:00,53.7253049073,6.48024523412,10.5708238536,0.0,17.4250845679,11.7056064465,7.59453231359,1.82078819745,0.0,5.77374411614
 05/13  24:00:00,45.422607681,6.28080328012,8.69533344196,0.0,12.8411359301,10.0650221343,8.67875452673,2.91918596819,0.0,5.75956855854
 05/14  01:00:00,44.0583842844,6.14278758335,7.35079003407,0.0,12.925468867,10.100111941,4.55119650836,4.53119650836,0.0,0.02
