Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/14  02:00:00,37.8768531082,5.98368390954,5.94739594765,0.0,8.34152022915,10.0650221343,11.5832873072,5.82859352228,0.0,5.75469378493
 05/14  03:00:00,36.9600253103,5.89386607912,5.12039059065,0.0,8.34152022915,10.0650221343,6.5448536362,6.5248536362,0.0,0.02
 05/14  04:00:00,37.7047662662,5.80724098341,4.34518055311,0.0,8.34152022915,11.6705166398,13.6570437432,7.89761218343,0.0,5.75943155978
 05/14  05:00:00,41.3831471757,5.74674445698,3.92580024577,0.0,8.80141237637,15.3678112995,8.3139799155,8.2939799155,0.0,0.02
 05/14  06:00:00,57.0803555571,5.88221750804,5.16302017213,0.0,18.5082010057,25.6353820695,19.1819528844,7.6549255261,0.0,11.5270273583
 05/14  07:00:00,75.7979831832,6.30559094633,8.88672005082,0.0,19.4926561212,41.1001056674,9.47590389996,3.67870978654,0.0,5.79719411342
 05/14  08:00:00,106.343054824,6.83983122856,15.1403378647,0.0,26.3286599382,57.9988325916,29.399069636,0.0,0.0,29.399069636
 05/14  09:00:00,92.1941494424,6.66376448473,16.4406913668,0.0,26.2443270014,42.8153538416,41.4500269365,0.0,18.025,23.4250269365
 05/14  10:00:00,66.6928012514,6.37604499802,15.1015429597,0.0,21.7447113004,23.4437158914,41.3935465729,0.0,18.025,23.3685465729
 05/14  11:00:00,65.0637649191,6.42530086678,15.825199774,0.0,19.3449162599,23.4437158914,35.5264742461,0.0,18.025,17.5014742461
 05/14  12:00:00,66.0383134081,6.51167059311,16.5711241917,0.0,19.190480192,23.7425572507,35.4930971045,0.0,18.025,17.4680971045
 05/14  13:00:00,68.421005275,6.64132216676,18.7980436849,0.0,19.260583323,23.698576057,35.4939987359,0.0,18.025,17.4689987359
 05/14  14:00:00,69.9570695077,6.76159187786,20.213838057,0.0,19.260583323,23.698576057,41.3095450285,0.0,18.025,23.2845450285
 05/14  15:00:00,70.3087608672,6.83968223779,20.7773899052,0.0,19.260583323,23.4086260847,35.4927934146,0.0,18.025,17.4677934146
 05/14  16:00:00,74.9557208333,6.89550284863,20.9172265446,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/14  17:00:00,83.334026669,7.08818406258,20.4804123686,0.0,18.1807569449,37.5792895564,5.76403632983,0.0,0.0,5.76403632983
 05/14  18:00:00,98.4493639688,7.37723506447,21.4131647542,0.0,32.6059821062,37.0465235296,5.76874170873,0.0,0.0,5.76874170873
 05/14  19:00:00,99.7684045908,7.48448402519,20.5099573753,0.0,36.8143715336,33.066984531,5.77705434243,0.0,0.0,5.77705434243
 05/14  20:00:00,109.939897441,7.54318519259,19.6112427381,0.0,36.43363367,38.8072253906,5.82710302836,0.0489044105708,0.0,5.77819861779
 05/14  21:00:00,106.139022213,7.44387176491,18.266389459,0.0,36.0963922311,36.7877557581,11.563918499,0.0273921220263,0.0,11.5365263769
 05/14  22:00:00,80.3526991522,6.96007722607,14.2841553611,0.0,30.9507766546,20.6087787026,7.03195122714,1.23525010181,0.0,5.79670112533
 05/14  23:00:00,53.6086023183,6.48501539256,10.449360888,0.0,17.4250845679,11.7056064465,14.1906838518,2.66351401976,0.0,11.527169832
 05/14  24:00:00,45.356802588,6.27504959076,8.51587011765,0.0,12.925468867,10.100111941,4.29260695499,4.27260695499,0.0,0.02
 05/15  01:00:00,40.5698183654,6.08798406004,6.79593007493,0.0,10.0992000411,10.047477231,11.9023580993,6.14752694011,0.0,5.75483115918
 05/15  02:00:00,37.2323459176,5.94408580036,5.46192119076,0.0,8.25718729233,10.0299323277,7.78910252264,7.76910252264,0.0,0.02
 05/15  03:00:00,36.6479967345,5.87593750937,4.9457129422,0.0,8.25718729233,10.0299323277,12.6030322952,6.84859055821,0.0,5.75444173701
 05/15  04:00:00,37.5593874137,5.80347879691,4.32300113453,0.0,8.25718729233,11.6354268332,7.24687715165,7.22687715165,0.0,0.02
 05/15  05:00:00,45.0979378917,5.79101687601,4.29445817842,0.0,12.1011305571,15.3678112995,13.1529389699,7.3794714613,0.0,5.77346750857
 05/15  06:00:00,71.7544976852,6.31339488506,8.436551968,0.0,19.7275818095,37.2640762949,16.2336276312,4.66077849888,0.0,11.5728491323
 05/15  07:00:00,94.73200667,6.76224032494,12.3612451783,0.0,24.3117294858,51.2795993405,18.9965497064,1.58953693885,0.0,17.4070127675
 05/15  08:00:00,83.5371507982,6.40321548915,12.8002750858,0.0,23.6694662846,40.6342015617,23.432610372,0.00938417682106,0.0,23.4232261952
 05/15  09:00:00,83.2512959969,6.49080321724,17.4340373912,0.0,23.6694662846,35.6302164847,35.5551975659,0.0,18.025,17.5301975659
 05/15  10:00:00,65.4504754876,6.34357148845,17.377065075,0.0,18.7433767983,22.9618409725,41.3538636013,0.0,18.025,23.3288636013
 05/15  11:00:00,67.1501237742,6.44356753311,18.9788656586,0.0,18.7433767983,22.9618409725,35.4959323849,0.0,18.025,17.4709323849
 05/15  12:00:00,68.7292986429,6.55523102736,20.4029297533,0.0,18.5889407304,23.1597249699,35.4948803814,0.0,18.025,17.4698803814
 05/15  13:00:00,70.5943020399,6.6840908156,21.8925700513,0.0,18.7433767983,23.2517909448,35.4921349291,0.0,18.025,17.4671349291
 05/15  14:00:00,72.7656260087,6.83163306164,23.9163516771,0.0,18.7433767983,23.2517909448,35.4930877284,0.0,18.025,17.4680877284
 05/15  15:00:00,73.4308375141,6.94396117857,24.7591847375,0.0,18.7433767983,22.9618409725,35.494038066,0.0,18.025,17.469038066
 05/15  16:00:00,78.1083733897,7.04002409993,24.889351397,0.0,18.7433767983,27.431320555,23.7841615928,0.0,18.025,5.75916159279
 05/15  17:00:00,90.9164315753,7.3420878707,25.2071970026,0.0,17.6635504202,40.6971502883,5.76867922961,0.0,0.0,5.76867922961
 05/15  18:00:00,98.0555027918,7.55464943964,25.629130744,0.0,27.5259009287,37.3340067412,5.79160947856,0.0,0.0,5.79160947856
 05/15  19:00:00,101.561734223,7.6432484661,24.8373099661,0.0,33.8341110165,33.3544677425,5.77806024796,0.0,0.0,5.77806024796
 05/15  20:00:00,114.106018066,7.74352237674,23.4751635828,0.0,36.5179666069,38.8247702939,11.5352789685,0.0,0.0,11.5352789685
 05/15  21:00:00,107.226789415,7.69693836688,22.1576846607,0.0,32.965339924,36.8579353714,5.79621267433,0.0,0.0,5.79621267433
 05/15  22:00:00,78.8956650392,7.20464405812,17.8659104835,0.0,25.6355707503,20.6438685092,11.545430652,0.0,0.0,11.545430652
 05/15  23:00:00,55.4072475862,6.77892137177,14.3560578851,0.0,15.0252895274,11.7056064465,5.76414106164,0.0,0.0,5.76414106164
 05/15  24:00:00,48.5551886116,6.5926408897,12.7159940804,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/16  01:00:00,45.169278704,6.43332116615,11.0500588153,0.0,10.0992000411,10.047477231,5.75465370228,0.0,0.0,5.75465370228
 05/16  02:00:00,41.5851849982,6.28409046067,9.47476131801,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/16  03:00:00,40.3972855555,6.18287522886,8.38806895159,0.0,8.25718729233,10.0299323277,6.00925110834,0.254441428813,0.0,5.75480967953
 05/16  04:00:00,41.0962073222,6.10241171133,7.5608949501,0.0,8.25718729233,11.6354268332,0.908595067468,0.888595067468,0.0,0.02
 05/16  05:00:00,48.7216364025,6.10505537131,7.6041304941,0.0,12.1011305571,15.3678112995,6.8355314254,1.06215215468,0.0,5.77337927073
 05/16  06:00:00,75.6224083883,6.64571888487,11.9721622668,0.0,19.7275818095,37.2640762949,12.1779211324,0.604649844809,0.0,11.5732712876
 05/16  07:00:00,99.0429052528,7.08938176469,16.3450299559,0.0,24.3117294858,51.2795993405,17.4061857849,0.0,0.0,17.4061857849
 05/16  08:00:00,89.4764110942,6.74198476756,18.4007860274,0.0,23.6694662846,40.6342015617,23.4228786827,0.0,0.0,23.4228786827
 05/16  09:00:00,90.3418088049,6.8582633599,24.157103269,0.0,23.6694662846,35.6302164847,35.5504577124,0.0,18.025,17.5254577124
 05/16  10:00:00,73.3178075395,6.74027126304,24.847708398,0.0,18.7433767983,22.9618409725,41.3524859421,0.0,18.025,23.3274859421
 05/16  11:00:00,74.6186376657,6.83994760569,26.0510065314,0.0,18.7433767983,22.9618409725,35.4954881457,0.0,18.025,17.4704881457
 05/16  12:00:00,77.4873553079,7.00413999956,28.7120842662,0.0,18.5889407304,23.1597249699,35.4922212488,0.0,18.025,17.4672212488
 05/16  13:00:00,80.5371713593,7.18037447732,31.3391626013,0.0,18.7433767983,23.2517909448,35.4914762012,0.0,18.025,17.4664762012
 05/16  14:00:00,82.931836042,7.34370736014,33.5704942617,0.0,18.7433767983,23.2517909448,35.4923062081,0.0,18.025,17.4673062081
 05/16  15:00:00,83.662339435,7.4631303527,34.4715244014,0.0,18.7433767983,22.9618409725,35.4931333307,0.0,18.025,17.4681333307
 05/16  16:00:00,89.3131213755,7.60378129844,35.5303494741,0.0,18.7433767983,27.431320555,23.7842808121,0.0,18.025,5.75928081212
 05/16  17:00:00,101.859699346,7.9195336234,35.5730300546,0.0,17.6635504202,40.6971502883,5.76849147701,0.0,0.0,5.76849147701
 05/16  18:00:00,109.23488812,8.15151679508,36.2116682339,0.0,27.5259009287,37.3340067412,5.79194686311,0.0,0.0,5.79194686311
 05/16  19:00:00,113.071454267,8.2632861863,35.7270076178,0.0,33.8341110165,33.3544677425,5.77792049143,0.0,0.0,5.77792049143
 05/16  20:00:00,126.21482332,8.40475561499,34.9227499987,0.0,36.5179666069,38.8247702939,11.5346889917,0.0,0.0,11.5346889917
 05/16  21:00:00,120.458866841,8.41922780782,34.6674946792,0.0,32.965339924,36.8579353714,5.7958153931,0.0,0.0,5.7958153931
 05/16  22:00:00,91.6663309174,7.89432855861,29.9469074503,0.0,25.6355707503,20.6438685092,11.5452038694,0.0,0.0,11.5452038694
 05/16  23:00:00,66.5302989007,7.38055150532,24.8774888505,0.0,15.0252895274,11.7056064465,5.76404552766,0.0,0.0,5.76404552766
 05/16  24:00:00,57.9316912422,7.12693044244,21.5582139417,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/17  01:00:00,53.2310222328,6.93987436323,18.6052544545,0.0,10.0992000411,10.047477231,5.75463356853,0.0,0.0,5.75463356853
 05/17  02:00:00,48.5519556934,6.7714816305,15.9541463753,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/17  03:00:00,47.223828898,6.67344557051,14.7240478177,0.0,8.25718729233,10.0299323277,5.7544914199,0.0,0.0,5.7544914199
 05/17  04:00:00,48.0098257741,6.60649598218,13.9704368616,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/17  05:00:00,56.2050028377,6.63184075493,14.5607246065,0.0,12.1011305571,15.3678112995,5.77314351958,0.0,0.0,5.77314351958
 05/17  06:00:00,85.0384841844,7.27898998124,20.7549873874,0.0,19.7275818095,37.2640762949,11.5727852893,0.0,0.0,11.5727852893
 05/17  07:00:00,110.511301404,7.79022985523,27.1126087471,0.0,24.3117294858,51.2795993405,17.4050288063,0.0,0.0,17.4050288063
 05/17  08:00:00,100.192296299,7.30700775867,28.5516673155,0.0,23.6694662846,40.6342015617,23.4192885167,0.0,0.0,23.4192885167
 05/17  09:00:00,98.6543492143,7.34622542643,31.9816981397,0.0,23.6694662846,35.6302164847,35.552286879,0.0,18.025,17.527286879
 05/17  10:00:00,80.1031102678,7.15437767171,31.2189138425,0.0,18.7433767983,22.9618409725,41.3496061551,0.0,18.025,23.3246061551
 05/17  11:00:00,81.8392021936,7.25042801751,32.8610969544,0.0,18.7433767983,22.9618409725,35.4947808529,0.0,18.025,17.4697808529
 05/17  12:00:00,76.1650706265,7.06563008733,27.3283164161,0.0,18.5889407304,23.1597249699,35.4916910014,0.0,18.025,17.4666910014
 05/17  13:00:00,69.6122280195,6.76766367789,20.8269369472,0.0,18.7433767983,23.2517909448,35.4923691749,0.0,18.025,17.4673691749
 05/17  14:00:00,67.9859462393,6.66993868399,19.2983801579,0.0,18.7433767983,23.2517909448,35.4930674208,0.0,18.025,17.4680674208
 05/17  15:00:00,67.6348083537,6.62586035767,19.2812707466,0.0,18.7433767983,22.9618409725,35.4919730991,0.0,18.025,17.4669730991
 05/17  16:00:00,71.6179908769,6.63375768625,18.8052521971,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/17  17:00:00,83.5631634977,6.8739956135,18.3220413777,0.0,17.6635504202,40.6971502883,5.76830931856,0.0,0.0,5.76830931856
 05/17  18:00:00,90.7668717799,7.07416810669,18.8210152359,0.0,27.5259009287,37.3340067412,11.5631054917,0.0,0.0,11.5631054917
 05/17  19:00:00,95.5096014261,7.20153864723,19.2269206273,0.0,33.8341110165,33.3544677425,5.77693678058,0.0,0.0,5.77693678058
 05/17  20:00:00,110.651611276,7.42149028724,20.3428151713,0.0,36.5179666069,38.8247702939,5.80613316174,0.0295813866059,0.0,5.77655177513
 05/17  21:00:00,105.42942363,7.48078250387,20.576519197,0.0,32.965339924,36.8579353714,11.5725703287,0.0,0.0,11.5725703287
 05/17  22:00:00,77.8863540342,7.04792743192,17.0133469806,0.0,25.6355707503,20.6438685092,11.544964925,0.0,0.0,11.544964925
 05/17  23:00:00,54.4404818215,6.63648853244,13.5317474913,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/17  24:00:00,46.7357701512,6.4185522138,11.0706733744,0.0,11.6412384099,10.0650221343,5.75936119761,0.0,0.0,5.75936119761
 05/18  01:00:00,42.7635412236,6.23318949098,8.84446714404,0.0,10.0992000411,10.047477231,6.82282472512,1.06837203697,0.0,5.75445268816
 05/18  02:00:00,39.0545207212,6.0771633794,7.15103162825,0.0,8.25718729233,10.0299323277,2.2626784262,2.2426784262,0.0,0.02
 05/18  03:00:00,38.0621546597,5.98984101231,6.24598746682,0.0,8.25718729233,10.0299323277,3.09467666428,3.07467666428,0.0,0.02
 05/18  04:00:00,38.9153995534,5.91954116581,5.56296998777,0.0,8.25718729233,11.6354268332,9.86722375059,4.10793638813,0.0,5.75928736245
 05/18  05:00:00,46.3819570945,5.91226924743,5.45726452892,0.0,12.1011305571,15.3678112995,10.3131830819,4.54025414552,0.0,5.77292893638
 05/18  06:00:00,72.4113683581,6.38989202019,9.01698823296,0.0,19.7275818095,37.2640762949,15.8879371368,4.31559636396,0.0,11.5723407728
 05/18  07:00:00,94.139571063,6.73648181351,11.7946612019,0.0,24.3117294858,51.2795993405,15.0172675237,3.40774810423,0.0,11.6095194195
 05/18  08:00:00,80.775489119,6.25421397825,10.1876731043,0.0,23.6694662846,40.6342015617,24.3483566176,0.928819293635,0.0,23.419537324
 05/18  09:00:00,77.3597242978,6.18995913521,11.8433566442,0.0,23.6694662846,35.6302164847,41.93742917,0.552926630859,18.025,23.3595025392
 05/18  10:00:00,58.6915785274,6.00862970328,10.9531387411,0.0,18.7433767983,22.9618409725,36.3888201695,0.864827945732,18.025,17.4989922238
 05/18  11:00:00,59.0558913092,6.0400670732,11.2881533809,0.0,18.7433767983,22.9618409725,35.5553838852,0.0616030407196,18.025,17.4687808445
 05/18  12:00:00,59.8618556501,6.09831281219,11.9924234004,0.0,18.5889407304,23.1597249699,35.4902105387,0.0,18.025,17.4652105387
 05/18  13:00:00,61.1676481913,6.19675448687,12.9532731416,0.0,18.7433767983,23.2517909448,35.4926403145,0.0,18.025,17.4676403145
 05/18  14:00:00,62.3115921876,6.28641107346,14.0075606071,0.0,18.7433767983,23.2517909448,35.4913271163,0.0,18.025,17.4663271163
 05/18  15:00:00,62.2913983274,6.34373922819,14.2199885868,0.0,18.7433767983,22.9618409725,38.7586806368,0.0,18.025,20.7336806368
 05/18  16:00:00,66.2777077456,6.38802160676,13.7107154106,0.0,18.7433767983,27.431320555,20.5573872298,0.0,18.025,2.53238722978
 05/18  17:00:00,78.2642955043,6.61616035307,13.2810203459,0.0,17.6635504202,40.6971502883,5.7680134671,0.0,0.0,5.7680134671
 05/18  18:00:00,85.2693015053,6.77333630031,13.6242965044,0.0,27.5259009287,37.3340067412,11.5624250255,0.0,0.0,11.5624250255
 05/18  19:00:00,89.9420932242,6.87766536721,13.9832987699,0.0,33.8341110165,33.3544677425,5.98615717402,0.20873610846,0.0,5.77742106556
 05/18  20:00:00,104.320137797,7.02280095339,14.4100501399,0.0,36.5179666069,38.8247702939,7.3301282486,1.55396449381,0.0,5.7761637548
 05/18  21:00:00,98.3152025684,7.00411690707,13.9389824511,0.0,32.965339924,36.8579353714,14.0870071687,2.5147523458,0.0,11.5722548229
 05/18  22:00:00,71.0436393237,6.56051674954,10.65806697,0.0,25.6355707503,20.6438685092,9.62775301532,3.8455690613,0.0,5.78218395402
 05/18  23:00:00,47.8537853086,6.15060328604,7.43094010461,0.0,15.0252895274,11.7056064465,11.4908234406,5.72697051064,0.0,5.76385292992
 05/18  24:00:00,40.9462298187,5.96661241506,5.73307844888,0.0,11.6412384099,10.0650221343,13.265970601,7.50678708054,0.0,5.75918352042
 05/19  01:00:00,38.1244000338,5.84619147872,4.59233402706,0.0,10.0992000411,10.047477231,8.77538042788,8.75538042788,0.0,0.02
 05/19  02:00:00,35.2254658194,5.7357835029,3.66335791205,0.0,8.25718729233,10.0299323277,15.7195061207,9.96507794441,0.0,5.7544281763
 05/19  03:00:00,34.5599784251,5.66459928033,3.06906174775,0.0,8.25718729233,10.0299323277,11.7146326352,11.6946326352,0.0,0.02
 05/19  04:00:00,35.7666085336,5.62533118107,2.70839118265,0.0,8.25718729233,11.6354268332,19.6068861809,13.8479919321,0.0,5.75889424879
 05/19  05:00:00,43.3954523631,5.62970825021,2.753333028,0.0,12.1011305571,15.3678112995,19.6246145207,13.8516773498,0.0,5.77293717088
 05/19  06:00:00,68.4638385968,5.99096996533,5.46840771064,0.0,19.7275818095,37.2640762949,23.5244265822,11.9536952399,0.0,11.5707313424
 05/19  07:00:00,91.0364536056,6.41556911584,9.01248223947,0.0,24.3117294858,51.2795993405,18.9158935507,7.3074007778,0.0,11.6084927729
 05/19  08:00:00,78.6773557044,6.03806389989,8.30570990879,0.0,23.6694662846,40.6342015617,24.2083941404,0.791171183863,0.0,23.4172229566
 05/19  09:00:00,76.3155071026,6.06780833344,10.9212994593,0.0,23.6694662846,35.6302164847,41.3800921095,0.0,18.025,23.3550921095
 05/19  10:00:00,57.8243036999,5.91323910706,10.1812681905,0.0,18.7433767983,22.9618409725,35.5227956834,0.0,18.025,17.4977956834
 05/19  11:00:00,58.3083088192,5.96520362885,10.6154416373,0.0,18.7433767983,22.9618409725,35.4930250852,0.0,18.025,17.4680250852
 05/19  12:00:00,59.6240754308,6.05191947327,11.8010451717,0.0,18.5889407304,23.1597249699,35.4933314654,0.0,18.025,17.4683314654
 05/19  13:00:00,60.682722016,6.1461929224,12.5189152,0.0,18.7433767983,23.2517909448,35.4928953656,0.0,18.025,17.4678953656
 05/19  14:00:00,61.97685303,6.23955836754,13.7196808549,0.0,18.7433767983,23.2517909448,35.488151191,0.0,18.025,17.463151191
 05/19  15:00:00,62.7152462173,6.34145529271,14.646127237,0.0,18.7433767983,22.9618409725,35.4883048302,0.0,18.025,17.4633048302
 05/19  16:00:00,67.4574374736,6.42790289953,14.850566087,0.0,18.7433767983,27.431320555,23.7840315092,0.0,18.025,5.75903150918
 05/19  17:00:00,79.7786009853,6.68997277394,14.7215259831,0.0,17.6635504202,40.6971502883,5.76814873647,0.0,0.0,5.76814873647
 05/19  18:00:00,86.7432968328,6.87300519339,14.9986508608,0.0,27.5259009287,37.3340067412,5.79087871641,0.0,0.0,5.79087871641
 05/19  19:00:00,90.9291578165,6.95506457666,14.8929764821,0.0,33.8341110165,33.3544677425,5.82415834127,0.046667820485,0.0,5.77749052079
 05/19  20:00:00,105.09808629,7.09335021304,15.1174613898,0.0,36.5179666069,38.8247702939,12.102238576,0.568264594988,0.0,11.533973981
 05/19  21:00:00,99.0989000677,7.0756446755,14.6511773215,0.0,32.965339924,36.8579353714,7.62287409725,1.82776065521,0.0,5.79511344205
 05/19  22:00:00,71.8200370672,6.63041024346,11.3645807928,0.0,25.6355707503,20.6438685092,14.0115775405,2.4676037746,0.0,11.5439737659
 05/19  23:00:00,48.786834115,6.23032437827,8.28427921078,0.0,15.0252895274,11.7056064465,8.7002252985,2.93672679451,0.0,5.76349850399
 05/19  24:00:00,41.6095765269,6.02186191905,6.34118898619,0.0,11.6412384099,10.0650221343,5.53884303098,5.51884303098,0.0,0.02
 05/20  01:00:00,41.6689419959,5.92151193719,5.30207240677,0.0,12.8411359301,10.0650221343,12.9835697538,7.22905673487,0.0,5.75451301897
 05/20  02:00:00,35.5864393475,5.77136804305,3.98875980157,0.0,8.25718729233,10.0299323277,9.24167861799,9.22167861799,0.0,0.02
 05/20  03:00:00,34.7260795521,5.67848314128,3.22127739915,0.0,8.25718729233,10.0299323277,16.8473001975,11.0932564533,0.0,5.75404374424
 05/20  04:00:00,36.0141250794,5.64453541488,2.93671887777,0.0,8.25718729233,11.6354268332,11.8073020285,11.7873020285,0.0,0.02
 05/20  05:00:00,39.976113146,5.61929816738,2.7656862584,0.0,8.71707943955,15.3327214929,17.6836497994,11.9202110541,0.0,5.76343874533
 05/20  06:00:00,53.66490003,5.73215597417,3.78170564404,0.0,18.5082010057,25.6353820695,15.6719006284,9.90010437899,0.0,5.77179624938
 05/20  07:00:00,73.5538184538,6.08538126089,6.98231179407,0.0,19.4083231844,41.0650158608,16.8006644865,5.22960479226,0.0,11.5710596943
 05/20  08:00:00,103.904445732,6.62540005357,12.9163322402,0.0,26.3286599382,57.9988325916,29.4339101533,0.0516846466059,0.0,29.3822255067
 05/20  09:00:00,89.9369112749,6.46766755093,14.2602391823,0.0,26.3286599382,42.8504436482,41.4322262791,0.0,18.025,23.4072262791
 05/20  10:00:00,64.0060488717,6.18029065219,12.6106361004,0.0,21.7447113004,23.4437158914,35.5504499718,0.0,18.025,17.5254499718
 05/20  11:00:00,62.5788250387,6.25134993954,13.573984394,0.0,19.3027497915,23.426170988,35.5194105001,0.0,18.025,17.4944105001
 05/20  12:00:00,63.8956358344,6.35177073793,14.6480996015,0.0,19.1483137236,23.7250123474,35.4903832123,0.0,18.025,17.4653832123
 05/20  13:00:00,65.9880601026,6.47077955311,16.4759707084,0.0,19.3027497915,23.7161209604,41.3034228712,0.0,18.025,23.2784228712
 05/20  14:00:00,67.9430847892,6.6023109546,18.2994644102,0.0,19.3027497915,23.7161209604,35.487377311,0.0,18.025,17.462377311
 05/20  15:00:00,68.3328442409,6.68731419415,18.8941706149,0.0,19.3027497915,23.426170988,35.4877238512,0.0,18.025,17.4627238512
 05/20  16:00:00,72.505234074,6.73427596578,18.5682992077,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/20  17:00:00,81.5350862762,6.95695183075,18.7530472703,0.0,18.2229234133,37.5968344597,5.76352177694,0.0,0.0,5.76352177694
 05/20  18:00:00,96.7593957234,7.25105603278,19.7300184377,0.0,32.690315043,37.0816133363,5.76805293874,0.0,0.0,5.76805293874
 05/20  19:00:00,98.3753810867,7.36642241644,19.2350825927,0.0,36.8143715336,33.066984531,5.77712552146,0.0,0.0,5.77712552146
 05/20  20:00:00,108.858437565,7.45012944833,18.7423509028,0.0,36.3493007332,38.7721355839,5.84627179413,0.0700338430607,0.0,5.77623795107
 05/20  21:00:00,105.564434785,7.37188971898,17.6444506534,0.0,36.1807251679,36.8228455648,5.81906132986,0.0417796944455,0.0,5.77728163541
 05/20  22:00:00,79.9241286897,6.89937600473,13.7969938578,0.0,31.0351095914,20.6438685092,12.8648984146,1.29377436688,0.0,11.5711240477
 05/20  23:00:00,53.5123026208,6.46012512108,10.3780301181,0.0,17.4250845679,11.7056064465,7.56703397957,1.79420523252,0.0,5.77282874705
 05/20  24:00:00,45.2402587032,6.25941698776,8.53442000696,0.0,12.8411359301,10.0650221343,8.22968802059,2.47079565332,0.0,5.75889236726
 05/21  01:00:00,43.5957819244,6.09837752252,6.93263559854,0.0,12.925468867,10.100111941,5.14318538521,5.12318538521,0.0,0.02
 05/21  02:00:00,37.6556336531,5.95667480341,5.75322393707,0.0,8.34152022915,10.0650221343,11.2170979416,5.46275075863,0.0,5.75434718293
 05/21  03:00:00,37.1402701559,5.89461171053,5.29992872581,0.0,8.34152022915,10.0650221343,4.13167320512,4.11167320512,0.0,0.02
 05/21  04:00:00,38.1469223252,5.83100860242,4.76362144234,0.0,8.34152022915,11.6705166398,9.97928722519,4.22025644336,0.0,5.75903078182
 05/21  05:00:00,41.8142204492,5.7722162638,4.33146124666,0.0,8.80141237637,15.3678112995,10.5402063153,4.77669113627,0.0,5.76351517904
 05/21  06:00:00,55.9385848811,5.94389458318,5.84366344547,0.0,18.5082010057,25.6353820695,9.42912179229,3.65751251724,0.0,5.77160927505
 05/21  07:00:00,76.2521239238,6.34881862973,9.29778316979,0.0,19.4926561212,41.1001056674,13.0544336345,1.48361443272,0.0,11.5708192018
 05/21  08:00:00,106.558827825,6.85551289015,15.3406307231,0.0,26.3286599382,57.9988325916,23.507385153,0.0,0.0,23.507385153
 05/21  09:00:00,93.0013883424,6.70968842249,17.202144299,0.0,26.2443270014,42.8153538416,41.4372032133,0.0,18.025,23.4122032133
 05/21  10:00:00,67.7276823753,6.42231960771,16.0902489307,0.0,21.7447113004,23.4437158914,41.3826520179,0.0,18.025,23.3576520179
 05/21  11:00:00,66.5319088114,6.48091666383,17.2378019983,0.0,19.3449162599,23.4437158914,35.5204099695,0.0,18.025,17.4954099695
 05/21  12:00:00,68.21011895,6.59356206631,18.6610864297,0.0,19.190480192,23.7425572507,35.488493638,0.0,18.025,17.463493638
 05/21  13:00:00,69.9124771065,6.70228488455,20.2286008234,0.0,19.260583323,23.698576057,35.4885500065,0.0,18.025,17.4635500065
 05/21  14:00:00,71.5379480361,6.82704836726,21.7293080544,0.0,19.260583323,23.698576057,35.4887640245,0.0,18.025,17.4637640245
 05/21  15:00:00,72.2094405844,6.92144893224,22.5963499794,0.0,19.260583323,23.4086260847,35.4889822462,0.0,18.025,17.4639822462
 05/21  16:00:00,75.6902538885,6.93777683246,21.6095333112,0.0,19.260583323,27.8781056672,23.7836785652,0.0,18.025,5.7586785652
 05/21  17:00:00,83.7241963095,7.11802799766,20.8408065588,0.0,18.1807569449,37.5792895564,5.76344115456,0.0,0.0,5.76344115456
 05/21  18:00:00,98.9774305287,7.41245903394,21.9060882227,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 05/21  19:00:00,100.635980577,7.52581784634,21.3362978531,0.0,36.8143715336,33.066984531,11.5338505336,0.0,0.0,11.5338505336
 05/21  20:00:00,110.573153619,7.5831335855,20.2046557418,0.0,36.43363367,38.8072253906,5.7769273101,0.0,0.0,5.7769273101
 05/21  21:00:00,106.39034248,7.45929464849,18.5023949088,0.0,36.0963922311,36.7877557581,5.77718439988,0.0,0.0,5.77718439988
 05/21  22:00:00,81.0318032952,7.01163274964,14.9118516809,0.0,30.9507766546,20.6087787026,11.5705510046,0.0,0.0,11.5705510046
 05/21  23:00:00,54.2825760733,6.54202494218,11.0664169849,0.0,17.4250845679,11.7056064465,6.54830202961,0.77574686611,0.0,5.7725551635
 05/21  24:00:00,46.0501906458,6.33837569707,9.14598071909,0.0,12.925468867,10.100111941,7.15545936203,1.39651027289,0.0,5.75894908915
 05/22  01:00:00,41.4379464999,6.16457384582,7.58751185939,0.0,10.0992000411,10.047477231,1.94131885802,1.92131885802,0.0,0.02
 05/22  02:00:00,38.4058737824,6.04226602947,6.53730308317,0.0,8.25718729233,10.0299323277,2.14636791458,2.12636791458,0.0,0.02
 05/22  03:00:00,37.5884367863,5.95985409021,5.80227812389,0.0,8.25718729233,10.0299323277,8.50518106143,2.75077502942,0.0,5.75440603201
 05/22  04:00:00,38.4687975778,5.88664691237,5.14928914781,0.0,8.25718729233,11.6354268332,9.65137688621,3.89273768148,0.0,5.75863920473
 05/22  05:00:00,45.8287709599,5.86649410031,4.94990311682,0.0,12.1011305571,15.3678112995,10.5394542958,4.7675425318,0.0,5.77191176397
 05/22  06:00:00,71.6703342411,6.32370854604,8.34223216629,0.0,19.7275818095,37.2640762949,10.5807371462,4.78747851502,0.0,5.79325863116
 05/22  07:00:00,94.0983351396,6.72537397952,11.7646439256,0.0,24.3117294858,51.2795993405,19.7406096372,2.34035401736,0.0,17.4002556198
 05/22  08:00:00,82.2596271705,6.34697192714,11.5791325533,0.0,23.6694662846,40.6342015617,23.4132465354,0.0,0.0,23.4132465354
 05/22  09:00:00,80.2328272137,6.37484153009,14.5316322203,0.0,23.6694662846,35.6302164847,35.5459726549,0.0,18.025,17.5209726549
 05/22  10:00:00,62.2137817395,6.22108097783,14.2629339998,0.0,18.7433767983,22.9618409725,41.344022312,0.0,18.025,23.319022312
 05/22  11:00:00,63.0986098318,6.28792229545,15.0830447557,0.0,18.7433767983,22.9618409725,35.4902254555,0.0,18.025,17.4652254555
 05/22  12:00:00,65.2426419155,6.41168759006,17.0598639,0.0,18.5889407304,23.1597249699,35.4865726967,0.0,18.025,17.4615726967
 05/22  13:00:00,67.7246731477,6.54646389513,19.1606162587,0.0,18.7433767983,23.2517909448,35.4866579244,0.0,18.025,17.4616579244
 05/22  14:00:00,69.1284276894,6.65938069823,20.4514541324,0.0,18.7433767983,23.2517909448,35.4867601612,0.0,18.025,17.4617601612
 05/22  15:00:00,70.2842708533,6.78840499847,21.7682229745,0.0,18.7433767983,22.9618409725,35.4868634956,0.0,18.025,17.4618634956
 05/22  16:00:00,75.4066316391,6.90034814414,22.3273418885,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/22  17:00:00,87.9094251821,7.18758382114,22.3547687851,0.0,17.6635504202,40.6971502883,5.76758644589,0.0,0.0,5.76758644589
 05/22  18:00:00,94.8892745005,7.39137778437,22.6263061829,0.0,27.5259009287,37.3340067412,11.5608021243,0.0,0.0,11.5608021243
 05/22  19:00:00,98.8634685976,7.50153001746,22.2808679798,0.0,33.8341110165,33.3544677425,5.77696037196,0.0,0.0,5.77696037196
 05/22  20:00:00,111.394972185,7.59050284615,20.9172421628,0.0,36.5179666069,38.8247702939,5.77648267786,0.0,0.0,5.77648267786
 05/22  21:00:00,104.347920221,7.50922364145,19.4666801556,0.0,32.965339924,36.8579353714,11.5703243135,0.0,0.0,11.5703243135
 05/22  22:00:00,76.0619054266,7.00362460273,15.2332910467,0.0,25.6355707503,20.6438685092,5.78134425184,0.0,0.0,5.78134425184
 05/22  23:00:00,52.4221213379,6.55864050815,11.5912748352,0.0,15.0252895274,11.7056064465,5.7634244118,0.0,0.0,5.7634244118
 05/22  24:00:00,45.1103927137,6.34224217001,9.52164179373,0.0,11.6412384099,10.0650221343,5.93403139834,0.175069668584,0.0,5.75896172976
 05/23  01:00:00,42.081416211,6.20243365866,8.19312901339,0.0,10.0992000411,10.047477231,0.584777484607,0.564777484607,0.0,0.02
 05/23  02:00:00,38.5834335755,6.05126256432,6.70586985074,0.0,8.25718729233,10.0299323277,7.72366568905,1.96928055598,0.0,5.75438513306
 05/23  03:00:00,37.8931927964,5.98063513166,6.08626058762,0.0,8.25718729233,10.0299323277,2.01174865965,1.99174865965,0.0,0.02
 05/23  04:00:00,38.8943298007,5.91757329663,5.54390042239,0.0,8.25718729233,11.6354268332,8.61040694894,2.85155057537,0.0,5.75885637357
 05/23  05:00:00,46.1981357292,5.89414000815,5.29163591545,0.0,12.1011305571,15.3678112995,10.2174199751,4.44531452491,0.0,5.77210545015
 05/23  06:00:00,72.4296666791,6.38514350132,9.04015183288,0.0,19.7275818095,37.2640762949,9.90678596359,4.11350711261,0.0,5.79327885098
 05/23  07:00:00,95.53213616,6.83265563055,13.0911921017,0.0,24.3117294858,51.2795993405,18.8112842448,1.41168302247,0.0,17.3996012224
 05/23  08:00:00,84.4013809843,6.46667692889,13.601200711,0.0,23.6694662846,40.6342015617,23.4217637631,0.0101099654123,0.0,23.4116537977
 05/23  09:00:00,83.2066233809,6.5124465579,17.367835255,0.0,23.6694662846,35.6302164847,35.5416238212,0.0,18.025,17.5166238212
 05/23  10:00:00,65.6010611054,6.36890214332,17.5024047714,0.0,18.7433767983,22.9618409725,41.3429897404,0.0,18.025,23.3179897404
 05/23  11:00:00,66.9555792151,6.45827994305,18.7696634744,0.0,18.7433767983,22.9618409725,35.4894634403,0.0,18.025,17.4644634403
 05/23  12:00:00,68.8909736904,6.57211242502,20.5477776761,0.0,18.5889407304,23.1597249699,35.4857041419,0.0,18.025,17.4607041419
 05/23  13:00:00,71.4388815444,6.71736059143,22.7039347774,0.0,18.7433767983,23.2517909448,35.4856709311,0.0,18.025,17.4606709311
 05/23  14:00:00,73.1381142725,6.83829876324,24.2822294708,0.0,18.7433767983,23.2517909448,35.4856548643,0.0,18.025,17.4606548643
 05/23  15:00:00,74.7160667899,6.985044767,26.0033859664,0.0,18.7433767983,22.9618409725,35.4856402708,0.0,18.025,17.4606402708
 05/23  16:00:00,79.6898763275,7.09902205603,26.4119201852,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/23  17:00:00,92.5482985001,7.42100878153,26.7602285026,0.0,17.6635504202,40.6971502883,5.76765771562,0.0,0.0,5.76765771562
 05/23  18:00:00,99.4612081082,7.62997866269,26.9596597982,0.0,27.5259009287,37.3340067412,11.5604456484,0.0,0.0,11.5604456484
 05/23  19:00:00,102.674701072,7.70955828384,25.8840865532,0.0,33.8341110165,33.3544677425,5.77658378104,0.0,0.0,5.77658378104
 05/23  20:00:00,115.351093555,7.82047177591,24.6434086302,0.0,36.5179666069,38.8247702939,5.77673365146,0.0,0.0,5.77673365146
 05/23  21:00:00,107.804091063,7.74542576893,22.6866712241,0.0,32.965339924,36.8579353714,11.568224166,0.0,0.0,11.568224166
 05/23  22:00:00,79.6888228251,7.25647700844,18.607372459,0.0,25.6355707503,20.6438685092,5.78140315626,0.0,0.0,5.78140315626
 05/23  23:00:00,55.2494863575,6.76807007423,14.2092190493,0.0,15.0252895274,11.7056064465,5.76336078491,0.0,0.0,5.76336078491
 05/23  24:00:00,47.6107430833,6.53429350228,11.829950184,0.0,11.6412384099,10.0650221343,5.75878608445,0.0,0.0,5.75878608445
 05/24  01:00:00,44.3259408199,6.38176125564,10.2583295891,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/24  02:00:00,41.0530205329,6.24970068482,8.97702638687,0.0,8.25718729233,10.0299323277,0.0582280920823,0.0382280920823,0.0,0.02
 05/24  03:00:00,40.2689408868,6.1739514055,8.26869551392,0.0,8.25718729233,10.0299323277,6.00508062543,0.250834384764,0.0,5.75424624066
 05/24  04:00:00,41.0871594266,6.10207171982,7.55224115549,0.0,8.25718729233,11.6354268332,6.59011129795,0.831703456627,0.0,5.75840784132
 05/24  05:00:00,48.5373105685,6.09364093307,7.43132180338,0.0,12.1011305571,15.3678112995,7.09844914433,1.32626588742,0.0,5.77218325691
 05/24  06:00:00,74.469857108,6.56574899399,10.8997582469,0.0,19.7275818095,37.2640762949,7.95910426031,2.16428425766,0.0,5.79482000265
 05/24  07:00:00,97.678583027,7.01060766609,15.0597157424,0.0,24.3117294858,51.2795993405,18.14682716,0.749105376396,0.0,17.3977217836
 05/24  08:00:00,86.8431531938,6.63749248994,15.8721779942,0.0,23.6694662846,40.6342015617,23.4180774079,0.0103599902246,0.0,23.4077174176
 05/24  09:00:00,86.4366445957,6.70318151789,20.4071378191,0.0,23.6694662846,35.6302164847,35.5444500033,0.0,18.025,17.5194500033
 05/24  10:00:00,68.9432945234,6.56362572454,20.6499235221,0.0,18.7433767983,22.9618409725,35.5178817371,0.0,18.025,17.4928817371
 05/24  11:00:00,70.5459602946,6.67125848042,22.147072825,0.0,18.7433767983,22.9618409725,35.4898135002,0.0,18.025,17.4648135002
 05/24  12:00:00,72.5026780235,6.79907437136,23.9325259384,0.0,18.5889407304,23.1597249699,35.4864684535,0.0,18.025,17.4614684535
 05/24  13:00:00,74.6903739878,6.9412764673,25.731518282,0.0,18.7433767983,23.2517909448,35.4863036242,0.0,18.025,17.4613036242
 05/24  14:00:00,76.593047695,7.08596755684,27.4895010266,0.0,18.7433767983,23.2517909448,35.486164249,0.0,18.025,17.461164249
 05/24  15:00:00,77.6734076857,7.22048083787,28.7252977112,0.0,18.7433767983,22.9618409725,35.4860278958,0.0,18.025,17.4610278958
 05/24  16:00:00,82.6619344025,7.33574097087,29.1472648694,0.0,18.7433767983,27.431320555,23.7835759507,0.0,18.025,5.75857595072
 05/24  17:00:00,95.5937224095,7.65105833017,29.5756154846,0.0,17.6635504202,40.6971502883,5.76764071475,0.0,0.0,5.76764071475
 05/24  18:00:00,102.064017688,7.83349099939,29.3589824631,0.0,27.5259009287,37.3340067412,11.5593542871,0.0,0.0,11.5593542871
 05/24  19:00:00,103.943350429,7.93123405592,28.8150739251,0.0,33.8341110165,33.3544677425,5.77625259683,0.0,0.0,5.77625259683
 05/24  20:00:00,117.860948495,8.02410842342,26.9496403924,0.0,36.5179666069,38.8247702939,5.77573998333,0.0,0.0,5.77573998333
 05/24  21:00:00,110.617689114,7.9509435558,25.2947745115,0.0,32.965339924,36.8579353714,11.5683654287,0.0,0.0,11.5683654287
 05/24  22:00:00,82.766884845,7.45971196074,21.4822133714,0.0,25.6355707503,20.6438685092,5.78125746092,0.0,0.0,5.78125746092
 05/24  23:00:00,57.9898993851,6.9641454439,16.753566317,0.0,15.0252895274,11.7056064465,5.76325727309,0.0,0.0,5.76325727309
 05/24  24:00:00,49.9741622183,6.7091115737,14.018562998,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/25  01:00:00,46.8308792226,6.56419033756,12.5808394636,0.0,10.0992000411,10.047477231,5.75315219442,0.0,0.0,5.75315219442
 05/25  02:00:00,43.7080642375,6.44253018876,11.4392502072,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/25  03:00:00,42.966206872,6.37132961734,10.7685849804,0.0,8.25718729233,10.0299323277,5.7537776664,0.0,0.0,5.7537776664
 05/25  04:00:00,44.6617664509,6.35541168594,10.87352033,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/25  05:00:00,53.044828954,6.40604675216,11.6264474314,0.0,12.1011305571,15.3678112995,5.77158227044,0.0,0.0,5.77158227044
 05/25  06:00:00,80.4220693042,6.99299350147,16.4247442115,0.0,19.7275818095,37.2640762949,11.5688962743,0.0,0.0,11.5688962743
 05/25  07:00:00,104.544670959,7.46558683721,21.4708577634,0.0,24.3117294858,51.2795993405,11.6052423749,0.0,0.0,11.6052423749
 05/25  08:00:00,93.8477252327,6.99754188462,22.5167195295,0.0,23.6694662846,40.6342015617,23.4091461721,0.0,0.0,23.4091461721
 05/25  09:00:00,93.0113370427,7.05592867062,26.6290994988,0.0,23.6694662846,35.6302164847,41.3734737759,0.0,18.025,23.3484737759
 05/25  10:00:00,75.1166702482,6.89603941272,26.4908947336,0.0,18.7433767983,22.9618409725,35.5159964804,0.0,18.025,17.4909964804
 05/25  11:00:00,76.8870890047,7.01120783122,28.1482588155,0.0,18.7433767983,22.9618409725,35.488886818,0.0,18.025,17.463886818
 05/25  12:00:00,78.9572143572,7.13933021971,30.0468131173,0.0,18.5889407304,23.1597249699,35.4851664047,0.0,18.025,17.4601664047
 05/25  13:00:00,80.9656709116,7.26045344315,31.6876455929,0.0,18.7433767983,23.2517909448,35.4848714441,0.0,18.025,17.4598714441
 05/25  14:00:00,82.7499321282,7.38166104084,33.3506990157,0.0,18.7433767983,23.2517909448,35.4846215981,0.0,18.025,17.4596215981
 05/25  15:00:00,82.7064326518,7.46482161345,33.5139889027,0.0,18.7433767983,22.9618409725,35.4843704745,0.0,18.025,17.4593704745
 05/25  16:00:00,86.9462018861,7.53999995386,33.227276979,0.0,18.7433767983,27.431320555,23.7835882782,0.0,18.025,5.75858827822
 05/25  17:00:00,99.6214539755,7.84222594034,33.412191807,0.0,17.6635504202,40.6971502883,5.76746815723,0.0,0.0,5.76746815723
 05/25  18:00:00,106.908246053,8.06435909049,33.972366839,0.0,27.5259009287,37.3340067412,5.78951069087,0.0,0.0,5.78951069087
 05/25  19:00:00,109.542494806,8.21254184739,34.1329249185,0.0,33.8341110165,33.3544677425,5.77646962977,0.0,0.0,5.77646962977
 05/25  20:00:00,123.385437161,8.31016573321,32.1880842143,0.0,36.5179666069,38.8247702939,11.5313419789,0.0,0.0,11.5313419789
 05/25  21:00:00,114.526090228,8.18348762455,28.9706569659,0.0,32.965339924,36.8579353714,5.79424532171,0.0,0.0,5.79424532171
 05/25  22:00:00,84.7683181602,7.60685971588,23.336509916,0.0,25.6355707503,20.6438685092,11.5421225727,0.0,0.0,11.5421225727
 05/25  23:00:00,59.1057356727,7.06102272603,17.7725406514,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/25  24:00:00,50.5724346678,6.76967823695,14.5562694785,0.0,11.6412384099,10.0650221343,5.75870733151,0.0,0.0,5.75870733151
 05/26  01:00:00,47.2468972412,6.60548907248,12.9555691432,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/26  02:00:00,43.627198796,6.44838187202,11.3525330232,0.0,8.25718729233,10.0299323277,5.75295253906,0.0,0.0,5.75295253906
 05/26  03:00:00,42.8081927426,6.36691732289,10.6149953633,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/26  04:00:00,44.1828195906,6.32835033273,10.421636684,0.0,8.25718729233,11.6354268332,5.75865701194,0.0,0.0,5.75865701194
 05/26  05:00:00,52.042035292,6.34437586091,10.6853380933,0.0,12.1011305571,15.3678112995,5.77169443258,0.0,0.0,5.77169443258
 05/26  06:00:00,79.2296481465,6.91500587854,15.3103298667,0.0,19.7275818095,37.2640762949,11.5682596073,0.0,0.0,11.5682596073
 05/26  07:00:00,103.596900142,7.4139212936,20.5747849506,0.0,24.3117294858,51.2795993405,11.6046672107,0.0,0.0,11.6046672107
 05/26  08:00:00,94.3005219267,7.0125998351,22.954477713,0.0,23.6694662846,40.6342015617,23.4057536008,0.0,0.0,23.4057536008
 05/26  09:00:00,94.4452637058,7.10115005048,28.0178122316,0.0,23.6694662846,35.6302164847,41.3690698568,0.0,18.025,23.3440698568
 05/26  10:00:00,77.4205010578,6.97514484458,28.7156346137,0.0,18.7433767983,22.9618409725,35.516144551,0.0,18.025,17.491144551
 05/26  11:00:00,80.175957119,7.1291185939,31.3192238145,0.0,18.7433767983,22.9618409725,35.486601447,0.0,18.025,17.461601447
 05/26  12:00:00,82.8007357802,7.29732602406,33.7323474991,0.0,18.5889407304,23.1597249699,35.4854350027,0.0,18.025,17.4604350027
 05/26  13:00:00,84.7595132834,7.44932382971,35.2926240063,0.0,18.7433767983,23.2517909448,35.4850497651,0.0,18.025,17.4600497651
 05/26  14:00:00,85.6161760767,7.55371318847,36.0448974859,0.0,18.7433767983,23.2517909448,35.4846786183,0.0,18.025,17.4596786183
 05/26  15:00:00,85.6327291104,7.62937094034,36.2757426959,0.0,18.7433767983,22.9618409725,35.4843092772,0.0,18.025,17.4593092772
 05/26  16:00:00,86.9163227729,7.58559315933,33.1518171906,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/26  17:00:00,96.4560008031,7.73719242471,30.3517793068,0.0,17.6635504202,40.6971502883,5.7672202974,0.0,0.0,5.7672202974
 05/26  18:00:00,97.2439505296,7.65785781029,24.7145817037,0.0,27.5259009287,37.3340067412,11.5584321391,0.0,0.0,11.5584321391
 05/26  19:00:00,96.9869920902,7.58040073127,22.2095792671,0.0,33.8341110165,33.3544677425,5.77621186723,0.0,0.0,5.77621186723
 05/26  20:00:00,113.144414586,7.70236595294,22.5548791794,0.0,36.5179666069,38.8247702939,5.80790621736,0.0316013020516,0.0,5.77630491531
 05/26  21:00:00,107.333645226,7.69816925484,22.2635475025,0.0,32.965339924,36.8579353714,11.5680446042,0.0,0.0,11.5680446042
 05/26  22:00:00,79.0764244322,7.20737924998,18.0441211104,0.0,25.6355707503,20.6438685092,5.7807483897,0.0,0.0,5.7807483897
 05/26  23:00:00,55.0672267339,6.74289331673,14.0521633553,0.0,15.0252895274,11.7056064465,5.76305279882,0.0,0.0,5.76305279882
 05/26  24:00:00,48.0003389392,6.54724720708,12.2066159802,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/27  01:00:00,47.9091747612,6.44315652233,11.0207020733,0.0,12.8411359301,10.0650221343,5.80542466362,0.0513428344807,0.0,5.75408182914
 05/27  02:00:00,42.0139117496,6.31502754811,9.87260895704,0.0,8.25718729233,10.0299323277,0.0736505457152,0.0536505457152,0.0,0.02
 05/27  03:00:00,41.0297552946,6.2281266176,8.97534923458,0.0,8.25718729233,10.0299323277,6.203695816,0.449651083023,0.0,5.75404473298
 05/27  04:00:00,41.5827722149,6.13992966166,8.01001950335,0.0,8.25718729233,11.6354268332,1.08482302116,1.06482302116,0.0,0.02
 05/27  05:00:00,45.4726591325,6.09685455721,7.78474393467,0.0,8.71707943955,15.3327214929,6.71835580262,0.955370638931,0.0,5.76298516369
 05/27  06:00:00,60.0596556534,6.29138878255,9.61731671976,0.0,18.5082010057,25.6353820695,6.35126395806,0.579438000613,0.0,5.77182595745
 05/27  07:00:00,81.2106063234,6.73795269793,13.9866829154,0.0,19.4083231844,41.0650158608,11.5681415937,0.0,0.0,11.5681415937
 05/27  08:00:00,113.627141143,7.33329921305,21.9313294901,0.0,26.3286599382,57.9988325916,29.3734690665,0.00955563648522,0.0,29.36391343
 05/27  09:00:00,101.552842912,7.19435997556,25.1496140175,0.0,26.3286599382,42.8504436482,41.4204779578,0.0,18.025,23.3954779578
 05/27  10:00:00,76.9171731423,6.91503516145,24.7871169563,0.0,21.7447113004,23.4437158914,35.5416858232,0.0,18.025,17.5166858232
 05/27  11:00:00,76.9055656234,7.04189926376,27.1102502234,0.0,19.3027497915,23.426170988,35.5148354086,0.0,18.025,17.4898354086
 05/27  12:00:00,78.6347550088,7.17789775226,28.5611389952,0.0,19.1483137236,23.7250123474,35.4852077339,0.0,18.025,17.4602077339
 05/27  13:00:00,80.7748570624,7.2966558556,30.4369402674,0.0,19.3027497915,23.7161209604,35.4845506443,0.0,18.025,17.4595506443
 05/27  14:00:00,83.2642400075,7.44862453081,32.7743544772,0.0,19.3027497915,23.7161209604,35.4840563901,0.0,18.025,17.4590563901
 05/27  15:00:00,84.3764951072,7.55844056014,34.0667434332,0.0,19.3027497915,23.426170988,35.4835711182,0.0,18.025,17.4585711182
 05/27  16:00:00,87.9160347337,7.57649592256,33.1369258186,0.0,19.3027497915,27.8956505705,23.783428202,0.0,18.025,5.75842820199
 05/27  17:00:00,96.9199167343,7.8167784525,33.2781216232,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/27  18:00:00,112.295305467,8.13896511404,34.3780998363,0.0,32.690315043,37.0816133363,5.76726117222,0.0,0.0,5.76726117222
 05/27  19:00:00,112.102124549,8.27565323075,33.9366931938,0.0,36.8143715336,33.066984531,11.5313153192,0.0,0.0,11.5313153192
 05/27  20:00:00,122.546845161,8.34965851514,31.5313302449,0.0,36.3493007332,38.7721355839,5.77585150152,0.0,0.0,5.77585150152
 05/27  21:00:00,116.755352136,8.17572786636,28.0316345647,0.0,36.1807251679,36.8228455648,5.77604107098,0.0,0.0,5.77604107098
 05/27  22:00:00,89.7017868014,7.6379624026,22.8362164801,0.0,31.0351095914,20.6438685092,11.5678876355,0.0,0.0,11.5678876355
 05/27  23:00:00,62.5580398109,7.16091941264,18.7230615785,0.0,17.4250845679,11.7056064465,5.77189185662,0.0,0.0,5.77189185662
 05/27  24:00:00,53.8255639932,6.93396714389,16.4452333824,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/28  01:00:00,52.5344402854,6.80076429669,15.1689388758,0.0,12.925468867,10.100111941,5.75400185339,0.0,0.0,5.75400185339
 05/28  02:00:00,46.253754285,6.63343969071,13.6746245446,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/28  03:00:00,44.8414727914,6.51614263501,12.3796319277,0.0,8.34152022915,10.0650221343,5.75367610343,0.0,0.0,5.75367610343
 05/28  04:00:00,45.6809932583,6.44559272471,11.6831656338,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 05/28  05:00:00,49.3987695768,6.38512024716,11.3031703592,0.0,8.80141237637,15.3678112995,5.76290206598,0.0,0.0,5.76290206598
 05/28  06:00:00,63.2518771434,6.53955148156,12.5613881537,0.0,18.5082010057,25.6353820695,5.76990275963,0.0,0.0,5.76990275963
 05/28  07:00:00,84.9712729852,7.00173681062,17.364163683,0.0,19.4926561212,41.1001056674,11.5672764674,0.0,0.0,11.5672764674
 05/28  08:00:00,119.263985144,7.6355568176,27.2659465867,0.0,26.3286599382,57.9988325916,23.4928550976,0.0,0.0,23.4928550976
 05/28  09:00:00,107.409763773,7.51899872875,30.8013471365,0.0,26.2443270014,42.8153538416,41.4261190345,0.0,18.025,23.4011190345
 05/28  10:00:00,81.5053459227,7.18381825466,29.106512228,0.0,21.7447113004,23.4437158914,41.3736354404,0.0,18.025,23.3486354404
 05/28  11:00:00,79.0521361357,7.19783022312,29.0411895776,0.0,19.3449162599,23.4437158914,35.5119835855,0.0,18.025,17.4869835855
 05/28  12:00:00,78.0817271331,7.16544368712,27.9608629649,0.0,19.190480192,23.7425572507,35.4853718472,0.0,18.025,17.4603718472
 05/28  13:00:00,78.8972594601,7.19634280644,28.7193738862,0.0,19.260583323,23.698576057,35.4828909875,0.0,18.025,17.4578909875
 05/28  14:00:00,79.8121171248,7.24802380445,29.5825503115,0.0,19.260583323,23.698576057,35.4822869331,0.0,18.025,17.4572869331
 05/28  15:00:00,79.9851143156,7.28959998244,30.003921154,0.0,19.260583323,23.4086260847,35.4816888849,0.0,18.025,17.4566888849
 05/28  16:00:00,84.2042155819,7.31460321729,29.7467211406,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/28  17:00:00,91.3794784555,7.46977069529,28.1444061853,0.0,18.1807569449,37.5792895564,5.76270495149,0.0,0.0,5.76270495149
 05/28  18:00:00,105.927868865,7.75245010164,28.5166066414,0.0,32.6059821062,37.0465235296,5.76698331414,0.0,0.0,5.76698331414
 05/28  19:00:00,106.645385512,7.90578194716,28.8498439239,0.0,36.8143715336,33.066984531,5.77524026259,0.0,0.0,5.77524026259
 05/28  20:00:00,119.203493535,8.05676603197,28.3614613024,0.0,36.43363367,38.8072253906,5.77603087108,0.0,0.0,5.77603087108
 05/28  21:00:00,115.175337215,8.00719402206,26.7395878143,0.0,36.0963922311,36.7877557581,11.5316867778,0.0,0.0,11.5316867778
 05/28  22:00:00,89.0156632323,7.54223700595,22.3652670351,0.0,30.9507766546,20.6087787026,5.79381332741,0.0,0.0,5.79381332741
 05/28  23:00:00,61.6756663336,7.06506882522,17.9365523671,0.0,17.4250845679,11.7056064465,5.77175667491,0.0,0.0,5.77175667491
 05/28  24:00:00,53.1391754181,6.85135170856,15.7220369048,0.0,12.925468867,10.100111941,5.75848877779,0.0,0.0,5.75848877779
 05/29  01:00:00,51.1080498742,6.68622615693,13.8570998978,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/29  02:00:00,44.8073826474,6.51979084887,12.3418992822,0.0,8.34152022915,10.0650221343,5.75387340162,0.0,0.0,5.75387340162
 05/29  03:00:00,43.7075085503,6.42111551696,11.3407083369,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/29  04:00:00,44.9786051297,6.37749739332,11.0488726079,0.0,8.34152022915,11.6705166398,5.75807105925,0.0,0.0,5.75807105925
 05/29  05:00:00,49.027777353,6.3410174418,10.9762911417,0.0,8.80141237637,15.3678112995,5.76251863098,0.0,0.0,5.76251863098
 05/29  06:00:00,63.5263109923,6.53886519988,12.8365204611,0.0,18.5082010057,25.6353820695,5.77140000673,0.0,0.0,5.77140000673
 05/29  07:00:00,84.4300837257,6.95397716429,16.8707638397,0.0,19.4926561212,41.1001056674,5.79374150941,0.0,0.0,5.79374150941
 05/29  08:00:00,117.01650692,7.51919667452,25.1348536587,0.0,26.3286599382,57.9988325916,29.3590876865,0.0,0.0,29.3590876865
 05/29  09:00:00,103.878896041,7.34525217173,27.4442482993,0.0,26.2443270014,42.8153538416,41.4207294059,0.0,18.025,23.3957294059
 05/29  10:00:00,78.8419487767,7.04316029606,26.58378791,0.0,21.7447113004,23.4437158914,35.5402613227,0.0,18.025,17.5152613227
 05/29  11:00:00,78.3544776542,7.12863323653,28.4127368117,0.0,19.3449162599,23.4437158914,41.3327835095,0.0,18.025,23.3077835095
