Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/29  12:00:00,79.616136766,7.22401117078,29.4367107618,0.0,19.190480192,23.7425572507,29.6695556661,0.0,18.025,11.6445556661
 05/29  13:00:00,81.1907510684,7.32430010665,30.8849145898,0.0,19.260583323,23.698576057,35.4829283483,0.0,18.025,17.4579283483
 05/29  14:00:00,81.4025730902,7.37616533649,31.0448714725,0.0,19.260583323,23.698576057,35.4822022534,0.0,18.025,17.4572022534
 05/29  15:00:00,81.4303476284,7.43102122562,31.3077399224,0.0,19.260583323,23.4086260847,35.4814893882,0.0,18.025,17.4564893882
 05/29  16:00:00,84.2255151754,7.38060116473,29.7020293033,0.0,19.260583323,27.8781056672,23.7831798851,0.0,18.025,5.75817988506
 05/29  17:00:00,89.212149555,7.42737389643,26.0194845747,0.0,18.1807569449,37.5792895564,5.76268042354,0.0,0.0,5.76268042354
 05/29  18:00:00,102.989529228,7.68028657943,25.6504464535,0.0,32.6059821062,37.0465235296,5.76690640672,0.0,0.0,5.76690640672
 05/29  19:00:00,104.860099395,7.8667700118,27.103583463,0.0,36.8143715336,33.066984531,5.7755913759,0.0,0.0,5.7755913759
 05/29  20:00:00,118.451114189,8.05581213562,27.6100534222,0.0,36.43363367,38.8072253906,5.77500314383,0.0,0.0,5.77500314383
 05/29  21:00:00,114.679852554,7.99003705682,26.2612786096,0.0,36.0963922311,36.7877557581,5.77582294852,0.0,0.0,5.77582294852
 05/29  22:00:00,87.5335265557,7.45812263049,20.9672596623,0.0,30.9507766546,20.6087787026,11.5670574599,0.0,0.0,11.5670574599
 05/29  23:00:00,60.3396781532,6.97830292819,16.6873425131,0.0,17.4250845679,11.7056064465,5.77149192132,0.0,0.0,5.77149192132
 05/29  24:00:00,52.3409006077,6.80017255799,14.974956264,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/30  01:00:00,47.5240704027,6.62088155242,13.217367215,0.0,10.0992000411,10.047477231,5.75396235162,0.0,0.0,5.75396235162
 05/30  02:00:00,44.285173597,6.48917127004,11.9697455408,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/30  03:00:00,43.3343475568,6.40508114631,11.1030015554,0.0,8.25718729233,10.0299323277,5.75360385618,0.0,0.0,5.75360385618
 05/30  04:00:00,44.503865584,6.35825140066,10.7128160259,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/30  05:00:00,52.9913272494,6.41365267796,11.5654035702,0.0,12.1011305571,15.3678112995,5.77139173396,0.0,0.0,5.77139173396
 05/30  06:00:00,80.5015747881,7.01088731895,16.4864641784,0.0,19.7275818095,37.2640762949,11.566748443,0.0,0.0,11.566748443
 05/30  07:00:00,103.517862175,7.42323847818,20.4865444166,0.0,24.3117294858,51.2795993405,11.6024045146,0.0,0.0,11.6024045146
 05/30  08:00:00,91.5384812271,6.93013378312,20.2749812998,0.0,23.6694662846,40.6342015617,23.3988567377,0.0,0.0,23.3988567377
 05/30  09:00:00,90.1368773305,6.95024551644,23.8603916129,0.0,23.6694662846,35.6302164847,41.3662557289,0.0,18.025,23.3412557289
 05/30  10:00:00,70.5634117174,6.7228849466,22.1108437286,0.0,18.7433767983,22.9618409725,35.5114175813,0.0,18.025,17.4864175813
 05/30  11:00:00,73.2571626804,6.84360801023,24.6859664417,0.0,18.7433767983,22.9618409725,35.4851069039,0.0,18.025,17.4601069039
 05/30  12:00:00,75.5149560296,6.95846841111,26.7854535949,0.0,18.5889407304,23.1597249699,35.4820601649,0.0,18.025,17.4570601649
 05/30  13:00:00,77.2624918627,7.05518214227,28.1897718097,0.0,18.7433767983,23.2517909448,35.4794522145,0.0,18.025,17.4544522145
 05/30  14:00:00,78.303259054,7.13041533063,29.155305623,0.0,18.7433767983,23.2517909448,35.4821502671,0.0,18.025,17.4571502671
 05/30  15:00:00,78.8760787181,7.22583533746,29.9226552921,0.0,18.7433767983,22.9618409725,35.4813230679,0.0,18.025,17.4563230679
 05/30  16:00:00,84.2271606895,7.35293734322,30.6953401773,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/30  17:00:00,97.4640768696,7.69854534414,31.3985458205,0.0,17.6635504202,40.6971502883,5.76670186223,0.0,0.0,5.76670186223
 05/30  18:00:00,103.424060692,7.87387989393,30.6787504146,0.0,27.5259009287,37.3340067412,11.5577822458,0.0,0.0,11.5577822458
 05/30  19:00:00,105.064000972,7.9572016063,29.9098440823,0.0,33.8341110165,33.3544677425,5.77532429705,0.0,0.0,5.77532429705
 05/30  20:00:00,120.519728491,8.12692232106,29.5056960075,0.0,36.5179666069,38.8247702939,5.77533245668,0.0,0.0,5.77533245668
 05/30  21:00:00,112.931643294,8.06426766577,27.4955340356,0.0,32.965339924,36.8579353714,11.5662886005,0.0,0.0,11.5662886005
 05/30  22:00:00,83.0165962985,7.48747928815,21.7042566794,0.0,25.6355707503,20.6438685092,5.78008515167,0.0,0.0,5.78008515167
 05/30  23:00:00,58.0129642366,6.96842824549,16.7724026978,0.0,15.0252895274,11.7056064465,5.76272457004,0.0,0.0,5.76272457004
 05/30  24:00:00,49.9664770464,6.70595036623,14.0140829893,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/31  01:00:00,46.2458987168,6.52266623312,12.0374154638,0.0,10.0992000411,10.047477231,5.75391083479,0.0,0.0,5.75391083479
 05/31  02:00:00,42.9000942313,6.382812635,10.6910307264,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/31  03:00:00,41.5995833323,6.27002887092,9.50329492514,0.0,8.25718729233,10.0299323277,5.80090666652,0.0471046290801,0.0,5.75380203744
 05/31  04:00:00,42.7536896849,6.22048444702,9.10041492015,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/31  05:00:00,50.4858729236,6.23107683414,9.24253776185,0.0,12.1011305571,15.3678112995,5.85095464977,0.0796530784954,0.0,5.77130157128
 05/31  06:00:00,77.3434376596,6.77695730098,13.5622770201,0.0,19.7275818095,37.2640762949,11.606282449,0.0398516129848,0.0,11.566430836
 05/31  07:00:00,100.544546013,7.21311659733,17.7233800727,0.0,24.3117294858,51.2795993405,11.6004754755,0.0,0.0,11.6004754755
 05/31  08:00:00,89.3145515024,6.80221769127,18.1789859901,0.0,23.6694662846,40.6342015617,23.3979480002,0.0,0.0,23.3979480002
 05/31  09:00:00,89.8995394522,6.90098931861,23.6723223594,0.0,23.6694662846,35.6302164847,41.3621174137,0.0,18.025,23.3371174137
 05/31  10:00:00,73.5115952732,6.79821323065,24.9837112436,0.0,18.7433767983,22.9618409725,35.5112125934,0.0,18.025,17.4862125934
 05/31  11:00:00,76.3663828313,6.9650164011,27.6737858239,0.0,18.7433767983,22.9618409725,35.4832426417,0.0,18.025,17.4582426417
 05/31  12:00:00,79.0792034454,7.13444728367,30.173728005,0.0,18.5889407304,23.1597249699,35.4812451855,0.0,18.025,17.4562451855
 05/31  13:00:00,81.90646201,7.30254065389,32.5863899244,0.0,18.7433767983,23.2517909448,35.4802935593,0.0,18.025,17.4552935593
 05/31  14:00:00,83.8068297155,7.43452457283,34.3547734851,0.0,18.7433767983,23.2517909448,35.4793566599,0.0,18.025,17.4543566599
 05/31  15:00:00,84.1141941212,7.53614232901,34.8504702147,0.0,18.7433767983,22.9618409725,29.668538953,0.0,18.025,11.643538953
 05/31  16:00:00,89.082744666,7.63881873904,35.2650498163,0.0,18.7433767983,27.431320555,23.7830269173,0.0,18.025,5.75802691731
 05/31  17:00:00,102.004435693,7.96814975766,35.669312861,0.0,17.6635504202,40.6971502883,5.76660721517,0.0,0.0,5.76660721517
 05/31  18:00:00,108.907243033,8.18504499984,35.8507927769,0.0,27.5259009287,37.3340067412,11.5569383165,0.0,0.0,11.5569383165
 05/31  19:00:00,111.220133045,8.31299283457,35.7101996333,0.0,33.8341110165,33.3544677425,5.77507832497,0.0,0.0,5.77507832497
 05/31  20:00:00,124.820486516,8.39799024625,33.5353961049,0.0,36.5179666069,38.8247702939,5.77445890786,0.0,0.0,5.77445890786
 05/31  21:00:00,116.472634664,8.29766280389,30.8031558645,0.0,32.965339924,36.8579353714,11.5653096002,0.0,0.0,11.5653096002
 05/31  22:00:00,86.9774517756,7.73742434219,25.4151797244,0.0,25.6355707503,20.6438685092,5.77999902456,0.0,0.0,5.77999902456
 05/31  23:00:00,61.7893740697,7.21313352162,20.3041197845,0.0,15.0252895274,11.7056064465,5.76259752042,0.0,0.0,5.76259752042
 05/31  24:00:00,53.7549597055,6.95959610665,17.5489249694,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/01  01:00:00,50.2694269257,6.80059909911,15.783016973,0.0,10.0992000411,10.047477231,5.75381841622,0.0,0.0,5.75381841622
 06/01  02:00:00,46.8550599182,6.66121424853,14.3675986513,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/01  03:00:00,45.7293033192,6.56540411219,13.3376479946,0.0,8.25718729233,10.0299323277,5.75343012644,0.0,0.0,5.75343012644
 06/01  04:00:00,46.5401340966,6.49700646489,12.6103422147,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/01  05:00:00,53.9781112975,6.48825345119,12.4776124279,0.0,12.1011305571,15.3678112995,5.77101469216,0.0,0.0,5.77101469216
 06/01  06:00:00,80.249864421,6.99903796372,16.2466425044,0.0,19.7275818095,37.2640762949,11.566075663,0.0,0.0,11.566075663
 06/01  07:00:00,102.686782918,7.37303409723,19.7057292645,0.0,24.3117294858,51.2795993405,11.600630993,0.0,0.0,11.600630993
 06/01  08:00:00,90.720678931,6.8857635842,19.5015876109,0.0,23.6694662846,40.6342015617,23.3954902708,0.0,0.0,23.3954902708
 06/01  09:00:00,88.3789808073,6.85704137312,22.1957229644,0.0,23.6694662846,35.6302164847,35.5334682039,0.0,18.025,17.5084682039
 06/01  10:00:00,70.3437619464,6.69199051186,21.9221130139,0.0,18.7433767983,22.9618409725,41.331454725,0.0,18.025,23.306454725
 06/01  11:00:00,72.1425801255,6.78564717544,23.629358878,0.0,18.7433767983,22.9618409725,32.6414550832,0.0,18.025,14.6164550832
 06/01  12:00:00,73.0983228359,6.86195755528,24.4653429425,0.0,18.5889407304,23.1597249699,32.507460013,0.0,18.025,14.482460013
 06/01  13:00:00,75.097433643,6.96872566412,26.1111836138,0.0,18.7433767983,23.2517909448,35.4797685731,0.0,18.025,17.4547685731
 06/01  14:00:00,77.9075614961,7.13422248117,28.7558144389,0.0,18.7433767983,23.2517909448,35.4787184479,0.0,18.025,17.4537184479
 06/01  15:00:00,79.1534918123,7.26585449821,30.1600629602,0.0,18.7433767983,22.9618409725,35.4811733886,0.0,18.025,17.4561733886
 06/01  16:00:00,84.2063718559,7.37528093306,30.6522190303,0.0,18.7433767983,27.431320555,23.7828517133,0.0,18.025,5.75785171329
 06/01  17:00:00,96.6402042328,7.67942110104,30.5938240773,0.0,17.6635504202,40.6971502883,5.76657903702,0.0,0.0,5.76657903702
 06/01  18:00:00,103.238274167,7.87436844852,30.4925277791,0.0,27.5259009287,37.3340067412,5.78835581378,0.0,0.0,5.78835581378
 06/01  19:00:00,104.954387334,7.98825301783,29.7692072653,0.0,33.8341110165,33.3544677425,5.77546129673,0.0,0.0,5.77546129673
 06/01  20:00:00,118.596346193,8.08353575173,27.6257246981,0.0,36.5179666069,38.8247702939,11.5292227314,0.0,0.0,11.5292227314
 06/01  21:00:00,109.820354337,7.93035556,24.5182058947,0.0,32.965339924,36.8579353714,5.79293372351,0.0,0.0,5.79293372351
 06/01  22:00:00,80.3016882916,7.3421498736,19.1347062338,0.0,25.6355707503,20.6438685092,5.77991273807,0.0,0.0,5.77991273807
 06/01  23:00:00,55.8750987418,6.83418138347,14.7688068371,0.0,15.0252895274,11.7056064465,5.76255004394,0.0,0.0,5.76255004394
 06/01  24:00:00,48.1356758531,6.58532711024,12.3039105221,0.0,11.6412384099,10.0650221343,5.75801264856,0.0,0.0,5.75801264856
 06/02  01:00:00,45.2025852175,6.44636076703,11.0704264212,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/02  02:00:00,42.1370627639,6.32282592646,9.98798792726,0.0,8.25718729233,10.0299323277,5.75366703553,0.0,0.0,5.75366703553
 06/02  03:00:00,41.0523675866,6.22597145865,9.00015606439,0.0,8.25718729233,10.0299323277,0.102063066859,0.0820630668595,0.0,0.02
 06/02  04:00:00,41.9940642199,6.16197358724,8.39930565412,0.0,8.25718729233,11.6354268332,6.04901773344,0.290856093539,0.0,5.7581616399
 06/02  05:00:00,50.056198063,6.19395231365,8.85001239597,0.0,12.1011305571,15.3678112995,5.83640381042,0.0662753145426,0.0,5.77012849588
 06/02  06:00:00,77.4617217894,6.76929787258,13.6882703202,0.0,19.7275818095,37.2640762949,5.79145735842,0.0,0.0,5.79145735842
 06/02  07:00:00,101.614400068,7.26100931039,18.7453924332,0.0,24.3117294858,51.2795993405,17.3905845987,0.0,0.0,17.3905845987
 06/02  08:00:00,94.119634891,6.95428363995,22.8320438914,0.0,23.6694662846,40.6342015617,23.394000567,0.0,0.0,23.394000567
 06/02  09:00:00,97.2142309351,7.17600308009,30.7120314832,0.0,23.6694662846,35.6302164847,35.5342741785,0.0,18.025,17.5092741785
 06/02  10:00:00,80.6692406329,7.07978523044,31.8598038192,0.0,18.7433767983,22.9618409725,35.5100331627,0.0,18.025,17.4850331627
 06/02  11:00:00,82.6896204645,7.20589663796,33.7561562334,0.0,18.7433767983,22.9618409725,35.4828037997,0.0,18.025,17.4578037997
 06/02  12:00:00,85.0762185359,7.35518062272,35.9500221699,0.0,18.5889407304,23.1597249699,35.4787645136,0.0,18.025,17.4537645136
 06/02  13:00:00,87.5080512297,7.5117614341,37.9787724942,0.0,18.7433767983,23.2517909448,35.4788068711,0.0,18.025,17.4538068711
 06/02  14:00:00,89.194121338,7.65097881483,39.5256258894,0.0,18.7433767983,23.2517909448,35.4793801813,0.0,18.025,17.4543801813
 06/02  15:00:00,89.6007245528,7.75449836439,40.1186590535,0.0,18.7433767983,22.9618409725,35.4782244981,0.0,18.025,17.4532244981
 06/02  16:00:00,94.3817133452,7.8606024418,40.3422475808,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/02  17:00:00,107.25629455,8.19226715854,40.6970754057,0.0,17.6635504202,40.6971502883,5.76658474937,0.0,0.0,5.76658474937
 06/02  18:00:00,115.472577335,8.47035200845,42.1308536246,0.0,27.5259009287,37.3340067412,11.556212919,0.0,0.0,11.556212919
 06/02  19:00:00,117.966583395,8.61837970843,42.1512926385,0.0,33.8341110165,33.3544677425,5.77485271459,0.0,0.0,5.77485271459
 06/02  20:00:00,131.063594351,8.69402724231,39.482498348,0.0,36.5179666069,38.8247702939,5.77415281771,0.0,0.0,5.77415281771
 06/02  21:00:00,122.85650445,8.59014099063,36.8945862863,0.0,32.965339924,36.8579353714,11.5647682951,0.0,0.0,11.5647682951
 06/02  22:00:00,93.8960969255,8.02786946007,32.0434171995,0.0,25.6355707503,20.6438685092,5.7796983417,0.0,0.0,5.7796983417
 06/02  23:00:00,67.3657397603,7.44416314059,25.6494696544,0.0,15.0252895274,11.7056064465,5.76237725489,0.0,0.0,5.76237725489
 06/02  24:00:00,58.6637118964,7.16975045858,22.247538691,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/03  01:00:00,59.9967567562,7.10989922571,22.441576649,0.0,12.8411359301,10.0650221343,5.75378023021,0.0,0.0,5.75378023021
 06/03  02:00:00,54.1747629156,6.96901334226,21.3795144269,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/03  03:00:00,52.5140070751,6.86889256891,19.8188709454,0.0,8.25718729233,10.0299323277,5.75335950171,0.0,0.0,5.75335950171
 06/03  04:00:00,53.3563604378,6.81488178361,19.1087095894,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/03  05:00:00,57.7445311382,6.79176583815,19.3617641932,0.0,8.71707943955,15.3327214929,5.7623881541,0.0,0.0,5.7623881541
 06/03  06:00:00,73.0659843389,7.02891440869,21.8862089873,0.0,18.5082010057,25.6353820695,5.77012679903,0.0,0.0,5.77012679903
 06/03  07:00:00,95.1135036166,7.51925695794,27.1084248828,0.0,19.4083231844,41.0650158608,11.5649627242,0.0,0.0,11.5649627242
 06/03  08:00:00,129.413175127,8.14778486746,36.903078505,0.0,26.3286599382,57.9988325916,23.4802040823,0.0,0.0,23.4802040823
 06/03  09:00:00,115.805140799,7.95599711241,38.6404225759,0.0,26.3286599382,42.8504436482,41.4159264566,0.0,18.025,23.3909264566
 06/03  10:00:00,89.2592366584,7.58076993336,36.4635339571,0.0,21.7447113004,23.4437158914,41.365424095,0.0,18.025,23.340424095
 06/03  11:00:00,88.2799481537,7.64400573311,37.8825991968,0.0,19.3027497915,23.426170988,35.5062363779,0.0,18.025,17.4812363779
 06/03  12:00:00,90.039234527,7.73666224244,39.4069040506,0.0,19.1483137236,23.7250123474,35.4784763578,0.0,18.025,17.4534763578
 06/03  13:00:00,92.3082948105,7.85766490704,41.4094155497,0.0,19.3027497915,23.7161209604,35.4771568404,0.0,18.025,17.4521568404
 06/03  14:00:00,93.4327054849,7.94638461322,42.4451066698,0.0,19.3027497915,23.7161209604,29.6668620979,0.0,18.025,11.6418620979
 06/03  15:00:00,94.5215495043,8.04040749844,43.7298784365,0.0,19.3027497915,23.426170988,35.4785113266,0.0,18.025,17.4535113266
 06/03  16:00:00,98.5159084101,8.07641137632,43.2369365474,0.0,19.3027497915,27.8956505705,23.7828589057,0.0,18.025,5.75785890571
 06/03  17:00:00,102.286806341,8.11489416785,38.3469537804,0.0,18.2229234133,37.5968344597,5.76227406399,0.0,0.0,5.76227406399
 06/03  18:00:00,112.260378435,8.17095263229,34.3112607423,0.0,32.690315043,37.0816133363,5.76632359397,0.0,0.0,5.76632359397
 06/03  19:00:00,111.104651869,8.2226053326,32.9923725914,0.0,36.8143715336,33.066984531,5.77473639792,0.0,0.0,5.77473639792
 06/03  20:00:00,124.418442273,8.39656528117,33.3561210266,0.0,36.3493007332,38.7721355839,5.77407590325,0.0,0.0,5.77407590325
 06/03  21:00:00,121.598378943,8.35199690617,32.6984944403,0.0,36.1807251679,36.8228455648,5.7751117258,0.0,0.0,5.7751117258
 06/03  22:00:00,95.5727147606,7.87769859137,28.4675577172,0.0,31.0351095914,20.6438685092,11.5646280456,0.0,0.0,11.5646280456
 06/03  23:00:00,69.0021561231,7.43255250005,24.8956338825,0.0,17.4250845679,11.7056064465,5.77074538904,0.0,0.0,5.77074538904
 06/03  24:00:00,60.1305089593,7.22547742399,22.4587188861,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/04  01:00:00,58.2472988966,7.0818636857,20.600735659,0.0,12.925468867,10.100111941,5.75353614292,0.0,0.0,5.75353614292
 06/04  02:00:00,52.2052661424,6.93016651648,19.3294472908,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  03:00:00,50.9062947309,6.84110735047,18.1195275752,0.0,8.34152022915,10.0650221343,5.75362294992,0.0,0.0,5.75362294992
 06/04  04:00:00,51.671482066,6.78361212367,17.3356849328,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/04  05:00:00,56.0019075548,6.75333803281,17.5381525312,0.0,8.80141237637,15.3678112995,5.76222095279,0.0,0.0,5.76222095279
 06/04  06:00:00,71.821425919,6.99944631626,20.6711297334,0.0,18.5082010057,25.6353820695,5.7707856089,0.0,0.0,5.7707856089
 06/04  07:00:00,95.8074086276,7.55141840923,27.6507709434,0.0,19.4926561212,41.1001056674,11.5644041653,0.0,0.0,11.5644041653
 06/04  08:00:00,131.422674951,8.2543806358,38.806011457,0.0,26.3286599382,57.9988325916,23.4800395835,0.0,0.0,23.4800395835
 06/04  09:00:00,117.38295185,8.06118183158,40.2324902986,0.0,26.2443270014,42.8153538416,41.4131253659,0.0,18.025,23.3881253659
 06/04  10:00:00,89.2988159761,7.61500798978,36.4688900105,0.0,21.7447113004,23.4437158914,35.5341881156,0.0,18.025,17.5091881156
 06/04  11:00:00,89.8585218695,7.73825148502,39.3072249721,0.0,19.3449162599,23.4437158914,37.8124061764,0.0,18.025,19.7874061764
 06/04  12:00:00,91.6136143294,7.84819019287,40.8100503562,0.0,19.190480192,23.7425572507,33.1743931664,0.0,18.025,15.1493931664
 06/04  13:00:00,83.6579625006,7.50378383591,33.1726822316,0.0,19.260583323,23.698576057,35.4785841826,0.0,18.025,17.4535841826
 06/04  14:00:00,79.2689445257,7.29612947267,28.9913194851,0.0,19.260583323,23.698576057,35.4791821982,0.0,18.025,17.4541821982
 06/04  15:00:00,79.0293642602,7.27521973921,29.0626000815,0.0,19.260583323,23.4086260847,35.4777876613,0.0,18.025,17.4527876613
 06/04  16:00:00,85.186754939,7.34277432167,30.7011363389,0.0,19.260583323,27.8781056672,23.7828390422,0.0,18.025,5.75783904222
 06/04  17:00:00,96.4000743956,7.67645251915,32.9583899227,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 06/04  18:00:00,112.273976319,8.04247685341,34.5727674546,0.0,32.6059821062,37.0465235296,5.7663944638,0.0,0.0,5.7663944638
 06/04  19:00:00,111.958905019,8.1709782919,33.8982644832,0.0,36.8143715336,33.066984531,5.77507850599,0.0,0.0,5.77507850599
 06/04  20:00:00,122.061765984,8.22451797561,31.0520836359,0.0,36.43363367,38.8072253906,11.5287269235,0.0,0.0,11.5287269235
 06/04  21:00:00,115.826729568,8.04270773003,27.355568001,0.0,36.0963922311,36.7877557581,5.77468705102,0.0,0.0,5.77468705102
 06/04  22:00:00,89.1042169661,7.53584401782,22.4603655472,0.0,30.9507766546,20.6087787026,5.79186361927,0.0,0.0,5.79186361927
 06/04  23:00:00,62.1258488036,7.08223206526,18.3696593185,0.0,17.4250845679,11.7056064465,5.77088350369,0.0,0.0,5.77088350369
 06/04  24:00:00,54.112546157,6.90507119439,16.6417392633,0.0,12.925468867,10.100111941,5.75794562609,0.0,0.0,5.75794562609
 06/05  01:00:00,49.6455076607,6.74975122452,15.2099724187,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/05  02:00:00,46.2823240237,6.61189800344,13.8441945767,0.0,8.25718729233,10.0299323277,5.75349646332,0.0,0.0,5.75349646332
 06/05  03:00:00,45.3610591186,6.52911622112,13.0057181864,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/05  04:00:00,46.7023403447,6.49061344356,12.7789647064,0.0,8.25718729233,11.6354268332,5.75771570139,0.0,0.0,5.75771570139
 06/05  05:00:00,54.5759603404,6.50796012361,13.0558037785,0.0,12.1011305571,15.3678112995,5.77072569221,0.0,0.0,5.77072569221
 06/05  06:00:00,82.2576194935,7.09813159111,18.1553961028,0.0,19.7275818095,37.2640762949,11.563189878,0.0,0.0,11.563189878
 06/05  07:00:00,106.951996621,7.5832055718,23.7608784736,0.0,24.3117294858,51.2795993405,11.5983539306,0.0,0.0,11.5983539306
 06/05  08:00:00,98.3311804483,7.18913921304,26.8087914309,0.0,23.6694662846,40.6342015617,23.3898502003,0.0,0.0,23.3898502003
 06/05  09:00:00,97.9014735201,7.27080289716,31.3045158059,0.0,23.6694662846,35.6302164847,35.5304739048,0.0,18.025,17.5054739048
 06/05  10:00:00,80.7339476992,7.13794378093,31.8663830208,0.0,18.7433767983,22.9618409725,35.5069705501,0.0,18.025,17.4819705501
 06/05  11:00:00,82.5290463764,7.25965065331,33.5418483541,0.0,18.7433767983,22.9618409725,35.4797313599,0.0,18.025,17.4547313599
 06/05  12:00:00,84.6438586861,7.39596789301,35.4768953739,0.0,18.5889407304,23.1597249699,35.4765434392,0.0,18.025,17.4515434392
 06/05  13:00:00,87.0359716151,7.54443164678,37.4740435371,0.0,18.7433767983,23.2517909448,35.4785658568,0.0,18.025,17.4535658568
 06/05  14:00:00,88.4168442615,7.65103755197,38.7483096091,0.0,18.7433767983,23.2517909448,35.475327102,0.0,18.025,17.450327102
 06/05  15:00:00,88.6508076017,7.72857739497,39.1946823812,0.0,18.7433767983,22.9618409725,35.4773118739,0.0,18.025,17.4523118739
 06/05  16:00:00,92.1620923937,7.7486125272,38.2346398674,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/05  17:00:00,104.436516592,8.03441229481,38.0351826155,0.0,17.6635504202,40.6971502883,5.76604808754,0.0,0.0,5.76604808754
 06/05  18:00:00,104.081007252,7.93716012348,31.2725358287,0.0,27.5259009287,37.3340067412,11.5550609032,0.0,0.0,11.5550609032
 06/05  19:00:00,101.982392941,7.83961144288,26.9459117999,0.0,33.8341110165,33.3544677425,5.77474701306,0.0,0.0,5.77474701306
 06/05  20:00:00,118.067259382,7.99850408054,27.1817288095,0.0,36.5179666069,38.8247702939,5.77403881441,0.0,0.0,5.77403881441
 06/05  21:00:00,112.157695253,7.99896350198,26.7870209804,0.0,32.965339924,36.8579353714,11.5634636458,0.0,0.0,11.5634636458
 06/05  22:00:00,84.082301437,7.51733135265,22.7402027408,0.0,25.6355707503,20.6438685092,5.77920126541,0.0,0.0,5.77920126541
 06/05  23:00:00,60.0976262993,7.07284994161,18.7527006548,0.0,15.0252895274,11.7056064465,5.76206730507,0.0,0.0,5.76206730507
 06/05  24:00:00,53.0101015578,6.8822780551,16.8814197987,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/06  01:00:00,50.1125994148,6.76487371715,15.6619421261,0.0,10.0992000411,10.047477231,5.75363989029,0.0,0.0,5.75363989029
 06/06  02:00:00,47.5658142967,6.67654288031,15.0630499799,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  03:00:00,47.0131508005,6.62292597539,14.5640019013,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  04:00:00,47.5017910613,6.54819020181,13.520848924,0.0,8.25718729233,11.6354268332,5.75788519026,0.0,0.0,5.75788519026
 06/06  05:00:00,55.5815688191,6.57448269305,13.9949025736,0.0,12.1011305571,15.3678112995,5.77043534105,0.0,0.0,5.77043534105
 06/06  06:00:00,83.7664030509,7.20141908737,19.5609081636,0.0,19.7275818095,37.2640762949,11.5636074628,0.0,0.0,11.5636074628
 06/06  07:00:00,108.326425029,7.68371752121,25.0348273033,0.0,24.3117294858,51.2795993405,11.5977503884,0.0,0.0,11.5977503884
 06/06  08:00:00,99.1765812871,7.25135182432,27.5919977784,0.0,23.6694662846,40.6342015617,23.3896803508,0.0,0.0,23.3896803508
 06/06  09:00:00,97.739441142,7.2835333312,31.1297658881,0.0,23.6694662846,35.6302164847,35.5314013813,0.0,18.025,17.5064013813
 06/06  10:00:00,78.1884279224,7.04709031465,29.4117276832,0.0,18.7433767983,22.9618409725,35.506332671,0.0,18.025,17.481332671
 06/06  11:00:00,77.367190242,7.02176993401,28.6178795493,0.0,18.7433767983,22.9618409725,35.4803693566,0.0,18.025,17.4553693566
 06/06  12:00:00,78.5805418455,7.07479851644,29.7347546022,0.0,18.5889407304,23.1597249699,35.4754256678,0.0,18.025,17.4504256678
 06/06  13:00:00,79.7372672055,7.11395618125,30.605820859,0.0,18.7433767983,23.2517909448,35.4772533597,0.0,18.025,17.4522533597
 06/06  14:00:00,79.0264814437,7.07871251907,29.9302790121,0.0,18.7433767983,23.2517909448,35.4756587203,0.0,18.025,17.4506587203
 06/06  15:00:00,77.7292285894,7.06701235852,28.9346754024,0.0,18.7433767983,22.9618409725,35.4740748458,0.0,18.025,17.4490748458
 06/06  16:00:00,81.1274839042,7.07476527417,27.8738852224,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/06  17:00:00,93.3772037798,7.35182209414,27.6584706447,0.0,17.6635504202,40.6971502883,5.76622573222,0.0,0.0,5.76622573222
 06/06  18:00:00,100.191461235,7.56534446722,27.7548227122,0.0,27.5259009287,37.3340067412,11.5547591984,0.0,0.0,11.5547591984
 06/06  19:00:00,103.25994311,7.72293262189,28.3401543543,0.0,33.8341110165,33.3544677425,5.77345314758,0.0,0.0,5.77345314758
 06/06  20:00:00,119.18261838,7.93152436575,28.3640835086,0.0,36.5179666069,38.8247702939,5.77410868884,0.0,0.0,5.77410868884
 06/06  21:00:00,113.168025924,7.95632712007,27.840008791,0.0,32.965339924,36.8579353714,11.5624583168,0.0,0.0,11.5624583168
 06/06  22:00:00,84.616764727,7.46998481459,23.3220287396,0.0,25.6355707503,20.6438685092,5.77893431279,0.0,0.0,5.77893431279
 06/06  23:00:00,60.4259577854,7.0297452299,19.1241446702,0.0,15.0252895274,11.7056064465,5.76211917091,0.0,0.0,5.76211917091
 06/06  24:00:00,53.6403205719,6.86819787579,17.5257270343,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/07  01:00:00,50.5815065131,6.75541120357,16.1403163774,0.0,10.0992000411,10.047477231,5.75345218262,0.0,0.0,5.75345218262
 06/07  02:00:00,47.3709790595,6.64797615674,14.8967874053,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  03:00:00,46.592230065,6.58367572071,14.1823358832,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  04:00:00,47.7535436686,6.54352066845,13.7772788271,0.0,8.25718729233,11.6354268332,5.7578257923,0.0,0.0,5.7578257923
 06/07  05:00:00,56.2525715426,6.59183580855,14.6485643945,0.0,12.1011305571,15.3678112995,5.77040333722,0.0,0.0,5.77040333722
 06/07  06:00:00,84.2407598742,7.20642278175,20.0302815729,0.0,19.7275818095,37.2640762949,11.5633197482,0.0,0.0,11.5633197482
 06/07  07:00:00,107.915427571,7.63869056439,24.6688851859,0.0,24.3117294858,51.2795993405,11.5972478356,0.0,0.0,11.5972478356
 06/07  08:00:00,96.5004834462,7.09840857783,25.0688621092,0.0,23.6694662846,40.6342015617,23.3881361012,0.0,0.0,23.3881361012
 06/07  09:00:00,92.9803602987,7.0217205592,26.6325115756,0.0,23.6694662846,35.6302164847,35.530266589,0.0,18.025,17.505266589
 06/07  10:00:00,72.4451256262,6.72115465184,23.99437105,0.0,18.7433767983,22.9618409725,35.5045166563,0.0,18.025,17.4795166563
 06/07  11:00:00,72.0061742762,6.69437375052,23.5842664611,0.0,18.7433767983,22.9618409725,35.4792222909,0.0,18.025,17.4542222909
 06/07  12:00:00,73.5020522046,6.73867542872,24.9923948485,0.0,18.5889407304,23.1597249699,35.47763696,0.0,18.025,17.45263696
 06/07  13:00:00,76.8827932368,6.86265803583,28.0026517587,0.0,18.7433767983,23.2517909448,35.4758873622,0.0,18.025,17.4508873622
 06/07  14:00:00,78.3203857513,6.94447527479,29.3584267964,0.0,18.7433767983,23.2517909448,35.4741920904,0.0,18.025,17.4491920904
 06/07  15:00:00,78.5006910205,7.02990845934,29.743247931,0.0,18.7433767983,22.9618409725,35.4759468697,0.0,18.025,17.4509468697
 06/07  16:00:00,84.0637736176,7.17057592015,30.714371826,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/07  17:00:00,98.5381590847,7.59209165977,32.5791666353,0.0,17.6635504202,40.6971502883,5.76478821766,0.0,0.0,5.76478821766
 06/07  18:00:00,105.696191232,7.8573131575,32.9676051103,0.0,27.5259009287,37.3340067412,11.554460883,0.0,0.0,11.554460883
 06/07  19:00:00,108.509918294,8.03375072826,33.2793265948,0.0,33.8341110165,33.3544677425,5.77433243253,0.0,0.0,5.77433243253
 06/07  20:00:00,123.761441969,8.21393305783,32.6605090116,0.0,36.5179666069,38.8247702939,5.77360105561,0.0,0.0,5.77360105561
 06/07  21:00:00,116.838375543,8.19669635715,31.2700125596,0.0,32.965339924,36.8579353714,5.79149037543,0.0,0.0,5.79149037543
 06/07  22:00:00,87.3014243651,7.64961699667,25.8270698997,0.0,25.6355707503,20.6438685092,11.5375542571,0.0,0.0,11.5375542571
 06/07  23:00:00,61.9630257445,7.14239980557,20.5485697024,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/07  24:00:00,53.7515631092,6.9038057029,17.6013654448,0.0,11.6412384099,10.0650221343,5.7577654476,0.0,0.0,5.7577654476
 06/08  01:00:00,49.9054538835,6.73735065675,15.482332463,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/08  02:00:00,46.310992999,6.59613064001,13.8886489325,0.0,8.25718729233,10.0299323277,5.75345956109,0.0,0.0,5.75345956109
 06/08  03:00:00,45.6926065125,6.53366491914,13.3327312858,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/08  04:00:00,46.7149468446,6.47774760353,12.8044587909,0.0,8.25718729233,11.6354268332,5.75776384857,0.0,0.0,5.75776384857
 06/08  05:00:00,55.1070602356,6.52464810986,13.5702525312,0.0,12.1011305571,15.3678112995,5.7704109754,0.0,0.0,5.7704109754
 06/08  06:00:00,83.5533929142,7.15696204875,19.392400325,0.0,19.7275818095,37.2640762949,11.562350262,0.0,0.0,11.562350262
 06/08  07:00:00,107.997448003,7.62970924966,24.7599109902,0.0,24.3117294858,51.2795993405,11.5968688593,0.0,0.0,11.5968688593
 06/08  08:00:00,98.0630119813,7.16706356872,26.5627550141,0.0,23.6694662846,40.6342015617,23.3852793748,0.0,0.0,23.3852793748
 06/08  09:00:00,96.984117808,7.2209101153,30.4370941646,0.0,23.6694662846,35.6302164847,35.5288695769,0.0,18.025,17.5038695769
 06/08  10:00:00,79.46454803,7.07881496479,30.6561417774,0.0,18.7433767983,22.9618409725,35.5031127725,0.0,18.025,17.4781127725
 06/08  11:00:00,81.7412617695,7.2155857169,32.7981483921,0.0,18.7433767983,22.9618409725,35.4771677004,0.0,18.025,17.4521677004
 06/08  12:00:00,83.5632281235,7.33490261262,34.4573512369,0.0,18.5889407304,23.1597249699,35.4763120609,0.0,18.025,17.4513120609
 06/08  13:00:00,85.450199403,7.44979760283,35.9829244736,0.0,18.7433767983,23.2517909448,35.4745213207,0.0,18.025,17.4495213207
 06/08  14:00:00,86.1876295614,7.50444902158,36.665702259,0.0,18.7433767983,23.2517909448,35.4744156678,0.0,18.025,17.4494156678
 06/08  15:00:00,85.6154297074,7.52089550876,36.3670060353,0.0,18.7433767983,22.9618409725,29.6647438508,0.0,18.025,11.6397438508
 06/08  16:00:00,85.0167140474,7.36514842911,31.4727451566,0.0,18.7433767983,27.431320555,23.7824812089,0.0,18.025,5.7574812089
 06/08  17:00:00,93.5640909866,7.47355072624,27.7236514391,0.0,17.6635504202,40.6971502883,5.76603239252,0.0,0.0,5.76603239252
 06/08  18:00:00,99.2283306873,7.61057372671,26.7465104008,0.0,27.5259009287,37.3340067412,5.78673969393,0.0,0.0,5.78673969393
 06/08  19:00:00,102.494799049,7.74172423833,27.556244795,0.0,33.8341110165,33.3544677425,11.5278603556,0.0,0.0,11.5278603556
 06/08  20:00:00,119.044869434,7.95968791282,28.1981961411,0.0,36.5179666069,38.8247702939,5.7738691781,0.0,0.0,5.7738691781
 06/08  21:00:00,113.555708943,8.00003276999,28.1840325545,0.0,32.965339924,36.8579353714,5.79139704356,0.0,0.0,5.79139704356
 06/08  22:00:00,86.0306281901,7.54138490267,24.6645211246,0.0,25.6355707503,20.6438685092,11.5367681899,0.0,0.0,11.5367681899
 06/08  23:00:00,61.9815192433,7.09642078788,20.613050479,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/08  24:00:00,54.5968025257,6.91009887275,18.4403145293,0.0,11.6412384099,10.0650221343,5.75754969922,0.0,0.0,5.75754969922
 06/09  01:00:00,51.5459538852,6.79235979836,17.0678331192,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/09  02:00:00,48.6649287772,6.69807825681,16.1406381323,0.0,8.25718729233,10.0299323277,5.75346625733,0.0,0.0,5.75346625733
 06/09  03:00:00,47.3791297364,6.61717155046,14.9357550031,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/09  04:00:00,47.9908750024,6.54926615411,14.0088727835,0.0,8.25718729233,11.6354268332,5.75746512261,0.0,0.0,5.75746512261
 06/09  05:00:00,55.5250087623,6.55182041099,13.9610411801,0.0,12.1011305571,15.3678112995,5.77017056566,0.0,0.0,5.77017056566
 06/09  06:00:00,83.2631301731,7.15592889241,19.1031963259,0.0,19.7275818095,37.2640762949,5.78959464765,0.0,0.0,5.78959464765
 06/09  07:00:00,107.470507048,7.61469320539,24.248012316,0.0,24.3117294858,51.2795993405,17.3842766746,0.0,0.0,17.3842766746
 06/09  08:00:00,97.1645578987,7.12363721397,25.7077466455,0.0,23.6694662846,40.6342015617,17.5440389281,0.0,0.0,17.5440389281
 06/09  09:00:00,94.7605086852,7.11159865162,28.322807423,0.0,23.6694662846,35.6302164847,41.3537910378,0.0,18.025,23.3287910378
 06/09  10:00:00,76.2574768568,6.9136410177,27.6142550616,0.0,18.7433767983,22.9618409725,35.5043448503,0.0,18.025,17.4793448503
 06/09  11:00:00,77.4577797631,6.9763840461,28.753875269,0.0,18.7433767983,22.9618409725,35.4763730418,0.0,18.025,17.4513730418
 06/09  12:00:00,78.9721039565,7.06966598696,30.131469107,0.0,18.5889407304,23.1597249699,35.4734419224,0.0,18.025,17.4484419224
 06/09  13:00:00,80.8277593394,7.17188324059,31.638404703,0.0,18.7433767983,23.2517909448,29.6640238559,0.0,18.025,11.6390238559
 06/09  14:00:00,83.3985652029,7.31376932598,34.0673247851,0.0,18.7433767983,23.2517909448,35.4736862267,0.0,18.025,17.4486862267
 06/09  15:00:00,84.7061332798,7.46244114654,35.5161713911,0.0,18.7433767983,22.9618409725,35.4752113696,0.0,18.025,17.4502113696
 06/09  16:00:00,89.2324968442,7.56468574802,35.4889941198,0.0,18.7433767983,27.431320555,23.7824935888,0.0,18.025,5.75749358877
 06/09  17:00:00,101.919967025,7.88477338667,35.6683195276,0.0,17.6635504202,40.6971502883,5.76587241577,0.0,0.0,5.76587241577
 06/09  18:00:00,106.937935058,8.01154180895,34.0551681555,0.0,27.5259009287,37.3340067412,5.78690166993,0.0,0.0,5.78690166993
 06/09  19:00:00,108.969061173,8.11193166576,33.6603186043,0.0,33.8341110165,33.3544677425,5.77379476172,0.0,0.0,5.77379476172
 06/09  20:00:00,124.634552263,8.29285285448,33.454726711,0.0,36.5179666069,38.8247702939,5.77432742505,0.0,0.0,5.77432742505
 06/09  21:00:00,117.465089351,8.249573427,31.8438859239,0.0,32.965339924,36.8579353714,11.5624780343,0.0,0.0,11.5624780343
 06/09  22:00:00,87.77517277,7.68823419551,26.2622390426,0.0,25.6355707503,20.6438685092,5.77855838919,0.0,0.0,5.77855838919
 06/09  23:00:00,62.4592292386,7.17989528177,21.0072882264,0.0,15.0252895274,11.7056064465,5.7617831559,0.0,0.0,5.7617831559
 06/09  24:00:00,53.8584418845,6.92691714085,17.6851480618,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/10  01:00:00,53.6965104525,6.82427926747,16.4269896195,0.0,12.8411359301,10.0650221343,5.75340543047,0.0,0.0,5.75340543047
 06/10  02:00:00,47.7053749783,6.67805441159,15.2011204891,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  03:00:00,46.7150411281,6.59333008636,14.2955049314,0.0,8.25718729233,10.0299323277,5.75338859518,0.0,0.0,5.75338859518
 06/10  04:00:00,47.2037554475,6.51425207687,13.2567820726,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/10  05:00:00,51.3335280432,6.48295809823,13.2596309504,0.0,8.71707943955,15.3327214929,5.76118598706,0.0,0.0,5.76118598706
 06/10  06:00:00,67.1342541643,6.72903970798,16.254438966,0.0,18.5082010057,25.6353820695,5.76945313039,0.0,0.0,5.76945313039
 06/10  07:00:00,89.1891307076,7.21261330877,21.4908412755,0.0,19.4083231844,41.0650158608,11.5620085543,0.0,0.0,11.5620085543
 06/10  08:00:00,125.615850155,7.90341157811,33.3503210597,0.0,26.3286599382,57.9988325916,23.4682245912,0.0,0.0,23.4682245912
 06/10  09:00:00,113.03681004,7.76864509762,36.0595749178,0.0,26.3286599382,42.8504436482,41.4044093251,0.0,18.025,23.3794093251
 06/10  10:00:00,87.2855660507,7.44189712736,34.6288325509,0.0,21.7447113004,23.4437158914,35.5281515383,0.0,18.025,17.5031515383
 06/10  11:00:00,86.1166172121,7.5157119191,35.8476319976,0.0,19.3027497915,23.426170988,35.5015827455,0.0,18.025,17.4765827455
 06/10  12:00:00,86.7438760569,7.58453036389,36.2637219236,0.0,19.1483137236,23.7250123474,35.4725946949,0.0,18.025,17.4475946949
 06/10  13:00:00,88.5106056551,7.68053957263,37.7888994512,0.0,19.3027497915,23.7161209604,35.4738677371,0.0,18.025,17.4488677371
 06/10  14:00:00,89.000952569,7.75695821129,38.2028277996,0.0,19.3027497915,23.7161209604,35.4718362576,0.0,18.025,17.4468362576
 06/10  15:00:00,89.7090133832,7.85004190568,39.1077547189,0.0,19.3027497915,23.426170988,35.473259488,0.0,18.025,17.448259488
 06/10  16:00:00,93.675392571,7.89129524832,38.5815871805,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/10  17:00:00,101.692507783,8.09653523276,37.7710747534,0.0,18.2229234133,37.5968344597,5.76157174965,0.0,0.0,5.76157174965
 06/10  18:00:00,117.200943188,8.42761083019,38.9952349951,0.0,32.690315043,37.0816133363,5.76573138241,0.0,0.0,5.76573138241
 06/10  19:00:00,117.315281614,8.56721218433,38.8584921335,0.0,36.8143715336,33.066984531,5.77281310617,0.0,0.0,5.77281310617
 06/10  20:00:00,129.029658478,8.66920668775,37.6947962015,0.0,36.3493007332,38.7721355839,5.77352064981,0.0,0.0,5.77352064981
 06/10  21:00:00,123.846969103,8.52197159294,34.777206489,0.0,36.1807251679,36.8228455648,5.77407058637,0.0,0.0,5.77407058637
 06/10  22:00:00,95.0502638477,7.92425724084,27.8986928594,0.0,31.0351095914,20.6438685092,11.5612183572,0.0,0.0,11.5612183572
 06/10  23:00:00,66.391475129,7.3817309118,22.3358599718,0.0,17.4250845679,11.7056064465,5.77005619941,0.0,0.0,5.77005619941
 06/10  24:00:00,57.6747373072,7.15627984084,20.0721912961,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/11  01:00:00,56.1756069216,7.00963521269,18.6013115535,0.0,12.925468867,10.100111941,5.75338897115,0.0,0.0,5.75338897115
 06/11  02:00:00,48.9665465078,6.80372463172,16.2172049177,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/11  03:00:00,47.7496340614,6.69852880618,15.1054811449,0.0,8.34152022915,10.0650221343,5.7531869971,0.0,0.0,5.7531869971
 06/11  04:00:00,47.8688322143,6.5857804822,13.7309152283,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/11  05:00:00,51.1729715287,6.49942850064,12.9631888569,0.0,8.80141237637,15.3678112995,5.76168442363,0.0,0.0,5.76168442363
 06/11  06:00:00,66.1953505406,6.71815527951,15.3264311137,0.0,18.5082010057,25.6353820695,5.76915808914,0.0,0.0,5.76915808914
 06/11  07:00:00,89.8922645843,7.24178840887,22.0453987472,0.0,19.4926561212,41.1001056674,11.5616625075,0.0,0.0,11.5616625075
 06/11  08:00:00,125.80795837,7.9185083164,33.527359039,0.0,26.3286599382,57.9988325916,23.4643726433,0.0,0.0,23.4643726433
 06/11  09:00:00,112.805992686,7.76795354742,35.94888969,0.0,26.2443270014,42.8153538416,41.4023793162,0.0,18.025,23.3773793162
 06/11  10:00:00,86.5007620597,7.41187509742,33.8740642002,0.0,21.7447113004,23.4437158914,35.5264712351,0.0,18.025,17.5014712351
 06/11  11:00:00,85.2841501791,7.47515938029,34.9960158032,0.0,19.3449162599,23.4437158914,35.5008399252,0.0,18.025,17.4758399252
 06/11  12:00:00,87.812199329,7.62601271833,37.2308584919,0.0,19.190480192,23.7425572507,35.4740145313,0.0,18.025,17.4490145313
 06/11  13:00:00,89.8768887724,7.75890720468,39.1365329454,0.0,19.260583323,23.698576057,35.4729165856,0.0,18.025,17.4479165856
 06/11  14:00:00,90.3866968006,7.83770905614,39.5675389094,0.0,19.260583323,23.698576057,35.4730568066,0.0,18.025,17.4480568066
 06/11  15:00:00,91.6589241262,7.94565823877,41.0217664151,0.0,19.260583323,23.4086260847,35.4709571736,0.0,18.025,17.4459571736
 06/11  16:00:00,96.0745190369,8.00298001205,40.9287484238,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/11  17:00:00,103.57780541,8.1890597395,39.6235648261,0.0,18.1807569449,37.5792895564,5.76140848206,0.0,0.0,5.76140848206
 06/11  18:00:00,119.298509448,8.53257108794,41.107273525,0.0,32.6059821062,37.0465235296,5.76571726505,0.0,0.0,5.76571726505
 06/11  19:00:00,120.229345781,8.72828071895,41.6115011284,0.0,36.8143715336,33.066984531,5.77362011651,0.0,0.0,5.77362011651
 06/11  20:00:00,131.578444904,8.82901572208,39.9643634983,0.0,36.43363367,38.8072253906,5.77407079804,0.0,0.0,5.77407079804
 06/11  21:00:00,126.101315017,8.67376074576,36.9992011129,0.0,36.0963922311,36.7877557581,5.77395466055,0.0,0.0,5.77395466055
 06/11  22:00:00,98.4834300891,8.10479044998,31.2707683153,0.0,30.9507766546,20.6087787026,11.5619082809,0.0,0.0,11.5619082809
 06/11  23:00:00,69.0988159045,7.52247314643,24.9024704992,0.0,17.4250845679,11.7056064465,5.77000894407,0.0,0.0,5.77000894407
 06/11  24:00:00,59.0075763453,7.23859692668,21.2033002295,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/12  01:00:00,53.5356916795,7.02033285768,18.8296042603,0.0,10.0992000411,10.047477231,5.753239005,0.0,0.0,5.753239005
 06/12  02:00:00,49.03513358,6.82395304009,16.3849928836,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  03:00:00,47.0628135023,6.67884570863,14.5577710623,0.0,8.25718729233,10.0299323277,5.75294126975,0.0,0.0,5.75294126975
 06/12  04:00:00,47.7310524744,6.59096265761,13.7073836069,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/12  05:00:00,55.3219530351,6.58447690694,13.7253644864,0.0,12.1011305571,15.3678112995,5.76971987081,0.0,0.0,5.76971987081
 06/12  06:00:00,82.7625504567,7.16476821159,18.5938273902,0.0,19.7275818095,37.2640762949,11.5614784155,0.0,0.0,11.5614784155
 06/12  07:00:00,109.924471052,7.7425245883,26.5742326315,0.0,24.3117294858,51.2795993405,11.594633128,0.0,0.0,11.594633128
 06/12  08:00:00,102.007121262,7.35892192014,30.3150783556,0.0,23.6694662846,40.6342015617,23.3795291984,0.0,0.0,23.3795291984
 06/12  09:00:00,102.11818793,7.47807181282,35.3140551242,0.0,23.6694662846,35.6302164847,35.525430112,0.0,18.025,17.500430112
 06/12  10:00:00,83.1973925422,7.28958061648,34.1782612349,0.0,18.7433767983,22.9618409725,35.5015577751,0.0,18.025,17.4765577751
 06/12  11:00:00,83.6676470699,7.35134984457,34.5887954142,0.0,18.7433767983,22.9618409725,35.4738384781,0.0,18.025,17.4488384781
 06/12  12:00:00,85.4519328316,7.47055202617,36.2104320107,0.0,18.5889407304,23.1597249699,35.4738834691,0.0,18.025,17.4488834691
 06/12  13:00:00,87.6360979366,7.62077826354,37.9978682168,0.0,18.7433767983,23.2517909448,35.4716882942,0.0,18.025,17.4466882942
 06/12  14:00:00,89.8196819123,7.77382723216,40.0284018645,0.0,18.7433767983,23.2517909448,35.4711670278,0.0,18.025,17.4461670278
 06/12  15:00:00,91.1597135703,7.91518580308,41.5170260805,0.0,18.7433767983,22.9618409725,29.662338221,0.0,18.025,11.637338221
 06/12  16:00:00,95.078193084,7.9809409463,40.9184570263,0.0,18.7433767983,27.431320555,23.7822586878,0.0,18.025,5.75725868785
 06/12  17:00:00,107.78528157,8.30525514575,41.1131789799,0.0,17.6635504202,40.6971502883,5.76564513344,0.0,0.0,5.76564513344
 06/12  18:00:00,116.136834565,8.59820315142,42.6674627689,0.0,27.5259009287,37.3340067412,5.78612126568,0.0,0.0,5.78612126568
 06/12  19:00:00,119.247519997,8.78038570023,43.2703601533,0.0,33.8341110165,33.3544677425,5.77399258624,0.0,0.0,5.77399258624
 06/12  20:00:00,132.66175899,8.8596444691,40.9151824118,0.0,36.5179666069,38.8247702939,5.77347369393,0.0,0.0,5.77347369393
 06/12  21:00:00,124.393961148,8.74138269739,38.2810140434,0.0,32.965339924,36.8579353714,11.5614998042,0.0,0.0,11.5614998042
 06/12  22:00:00,94.5944506583,8.13139443063,32.6384003595,0.0,25.6355707503,20.6438685092,5.77783702587,0.0,0.0,5.77783702587
 06/12  23:00:00,68.9696488072,7.56788403016,27.1297460788,0.0,15.0252895274,11.7056064465,5.76154924992,0.0,0.0,5.76154924992
 06/12  24:00:00,59.6010965641,7.26485971847,23.0898764687,0.0,11.6412384099,10.0650221343,5.75732079458,0.0,0.0,5.75732079458
 06/13  01:00:00,55.4857578366,7.08017288963,20.7198431141,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/13  02:00:00,53.4552258295,6.98447727589,20.6445603415,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  03:00:00,52.2913016312,6.89617474647,19.5689389811,0.0,8.25718729233,10.0299323277,5.75325488186,0.0,0.0,5.75325488186
 06/13  04:00:00,52.6920323115,6.82147571315,18.4378522427,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/13  05:00:00,60.4462240217,6.83523288146,18.5988927484,0.0,12.1011305571,15.3678112995,5.76985776327,0.0,0.0,5.76985776327
 06/13  06:00:00,88.243273494,7.45018905312,23.7891563692,0.0,19.7275818095,37.2640762949,11.5599321229,0.0,0.0,11.5599321229
 06/13  07:00:00,113.724666957,7.96496666363,30.1520123563,0.0,24.3117294858,51.2795993405,11.5935427476,0.0,0.0,11.5935427476
 06/13  08:00:00,104.651098148,7.52748262162,32.7905123756,0.0,23.6694662846,40.6342015617,23.3799597976,0.0,0.0,23.3799597976
 06/13  09:00:00,104.317292169,7.62764803185,37.363591318,0.0,23.6694662846,35.6302164847,35.523149464,0.0,18.025,17.498149464
 06/13  10:00:00,86.5228948386,7.46912295787,37.3242336513,0.0,18.7433767983,22.9618409725,35.5002565901,0.0,18.025,17.4752565901
 06/13  11:00:00,88.1481993346,7.57309425847,38.8476099281,0.0,18.7433767983,22.9618409725,35.4734725577,0.0,18.025,17.4484725577
 06/13  12:00:00,90.163574415,7.70019353294,40.6924376326,0.0,18.5889407304,23.1597249699,35.4715089694,0.0,18.025,17.4465089694
 06/13  13:00:00,90.7991863655,7.78230922129,40.9994321758,0.0,18.7433767983,23.2517909448,35.4725725866,0.0,18.025,17.4475725866
 06/13  14:00:00,91.3184251605,7.8490678822,41.4519129802,0.0,18.7433767983,23.2517909448,35.4702610589,0.0,18.025,17.4452610589
 06/13  15:00:00,93.4480566405,8.00396249938,43.7165981447,0.0,18.7433767983,22.9618409725,35.4713824692,0.0,18.025,17.4463824692
 06/13  16:00:00,98.2575442926,8.11589397731,43.9628650142,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/13  17:00:00,109.936089993,8.40360434608,43.1656455869,0.0,17.6635504202,40.6971502883,5.76422816989,0.0,0.0,5.76422816989
 06/13  18:00:00,115.60380621,8.56363005545,42.1690187659,0.0,27.5259009287,37.3340067412,5.7862593088,0.0,0.0,5.7862593088
 06/13  19:00:00,117.396699453,8.66098194397,41.5389566897,0.0,33.8341110165,33.3544677425,11.5267820204,0.0,0.0,11.5267820204
 06/13  20:00:00,133.101342992,8.82426002716,41.3901650571,0.0,36.5179666069,38.8247702939,5.77338814079,0.0,0.0,5.77338814079
 06/13  21:00:00,126.054339892,8.77434388799,39.9084539265,0.0,32.965339924,36.8579353714,5.79048832274,0.0,0.0,5.79048832274
 06/13  22:00:00,95.9723857534,8.16584063482,33.981899415,0.0,25.6355707503,20.6438685092,8.2747065935,0.0,0.0,8.2747065935
 06/13  23:00:00,70.4995853614,7.61853810976,28.6090410341,0.0,15.0252895274,11.7056064465,3.27070476914,0.0,0.0,3.27070476914
 06/13  24:00:00,62.2927678041,7.36408756367,25.682324496,0.0,11.6412384099,10.0650221343,5.75738700028,0.0,0.0,5.75738700028
 06/14  01:00:00,58.7557483997,7.20278062765,23.8672324515,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/14  02:00:00,55.4717625838,7.0698092074,22.5757662356,0.0,8.25718729233,10.0299323277,5.75321883192,0.0,0.0,5.75321883192
 06/14  03:00:00,54.7903309565,7.00172347159,21.9624290401,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/14  04:00:00,56.0566055105,6.96191489252,21.6619885586,0.0,8.25718729233,11.6354268332,5.75713784201,0.0,0.0,5.75713784201
 06/14  05:00:00,64.3963130031,6.99994407597,22.3842807451,0.0,12.1011305571,15.3678112995,5.76919407183,0.0,0.0,5.76919407183
 06/14  06:00:00,93.5467053062,7.68265628214,28.8601448754,0.0,19.7275818095,37.2640762949,5.79041894028,0.0,0.0,5.79041894028
 06/14  07:00:00,119.215564564,8.23413039267,35.3737708746,0.0,24.3117294858,51.2795993405,11.5940218259,0.0,0.0,11.5940218259
 06/14  08:00:00,108.55899109,7.75059385246,36.4753119096,0.0,23.6694662846,40.6342015617,23.377688368,0.0,0.0,23.377688368
