Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  09:00:00,106.437169361,7.77520827667,39.3359203621,0.0,23.6694662846,35.6302164847,35.5227081056,0.0,18.025,17.4977081056
 06/14  10:00:00,88.248846286,7.5860213309,38.9332963641,0.0,18.7433767983,22.9618409725,41.3173410322,0.0,18.025,23.2923410322
 06/14  11:00:00,89.3798362965,7.66305667888,39.9892914676,0.0,18.7433767983,22.9618409725,29.6641715499,0.0,18.025,11.6391715499
 06/14  12:00:00,91.2075789413,7.76459489479,41.6720457774,0.0,18.5889407304,23.1597249699,35.4724858431,0.0,18.025,17.4474858431
 06/14  13:00:00,93.2725168358,7.89690590584,43.3581732692,0.0,18.7433767983,23.2517909448,35.471422009,0.0,18.025,17.446422009
 06/14  14:00:00,93.4442460989,7.95293531303,43.4738726434,0.0,18.7433767983,23.2517909448,35.4710274856,0.0,18.025,17.4460274856
 06/14  15:00:00,93.6949666993,8.02184078005,43.9456369725,0.0,18.7433767983,22.9618409725,35.4703631271,0.0,18.025,17.4453631271
 06/14  16:00:00,99.0072473801,8.14723051511,44.6812381016,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,111.930837406,8.4979366611,45.0660705552,0.0,17.6635504202,40.6971502883,5.76523264709,0.0,0.0,5.76523264709
 06/14  18:00:00,119.016129747,8.72777249266,45.4172147691,0.0,27.5259009287,37.3340067412,11.5517913835,0.0,0.0,11.5517913835
 06/14  19:00:00,121.245001238,8.86228420071,45.1859709301,0.0,33.8341110165,33.3544677425,5.77316513827,0.0,0.0,5.77316513827
 06/14  20:00:00,135.246484616,8.9507132238,43.4088656201,0.0,36.5179666069,38.8247702939,5.77359546942,0.0,0.0,5.77359546942
 06/14  21:00:00,128.70353219,8.91727609883,42.414734382,0.0,32.965339924,36.8579353714,5.78963221903,0.0,0.0,5.78963221903
 06/14  22:00:00,99.4171897223,8.34478994602,37.247768091,0.0,25.6355707503,20.6438685092,11.5356912601,0.0,0.0,11.5356912601
 06/14  23:00:00,74.1903080964,7.79871321494,32.1195984907,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/14  24:00:00,66.0211620113,7.5404131095,29.234400199,0.0,11.6412384099,10.0650221343,5.75724018483,0.0,0.0,5.75724018483
 06/15  01:00:00,62.4780429626,7.37952740886,27.4127847821,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/15  02:00:00,52.1113388362,6.99270179291,19.2924546294,0.0,8.25718729233,10.0299323277,5.75315735486,0.0,0.0,5.75315735486
 06/15  03:00:00,46.9981040249,6.71024243299,14.4616885914,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/15  04:00:00,47.3369092885,6.60006865615,13.3041445017,0.0,8.25718729233,11.6354268332,5.75729628092,0.0,0.0,5.75729628092
 06/15  05:00:00,55.040571284,6.59949640613,13.4289983772,0.0,12.1011305571,15.3678112995,5.76928917546,0.0,0.0,5.76928917546
 06/15  06:00:00,81.9304724827,7.1430829833,17.7835048231,0.0,19.7275818095,37.2640762949,5.79015849033,0.0,0.0,5.79015849033
 06/15  07:00:00,105.07583105,7.54960408656,21.9185891363,0.0,24.3117294858,51.2795993405,11.5922488085,0.0,0.0,11.5922488085
 06/15  08:00:00,95.5176720214,7.13266424334,24.0519402632,0.0,23.6694662846,40.6342015617,23.3768461297,0.0,0.0,23.3768461297
 06/15  09:00:00,92.6630845973,7.0940971298,26.2429595364,0.0,23.6694662846,35.6302164847,35.5220967456,0.0,18.025,17.4970967456
 06/15  10:00:00,73.0110285841,6.8374827191,24.4440268052,0.0,18.7433767983,22.9618409725,41.3164844683,0.0,18.025,23.2914844683
 06/15  11:00:00,75.2672135828,6.93962929136,26.6001023561,0.0,18.7433767983,22.9618409725,29.6637402032,0.0,18.025,11.6387402032
 06/15  12:00:00,78.3053492668,7.07815980721,29.4562575178,0.0,18.5889407304,23.1597249699,35.4717570335,0.0,18.025,17.4467570335
 06/15  13:00:00,79.8736123883,7.18673041746,30.6694507005,0.0,18.7433767983,23.2517909448,35.4692078676,0.0,18.025,17.4442078676
 06/15  14:00:00,81.1836974417,7.30100493994,31.865260395,0.0,18.7433767983,23.2517909448,35.4701044169,0.0,18.025,17.4451044169
 06/15  15:00:00,82.9455757177,7.45925257015,33.7588399966,0.0,18.7433767983,22.9618409725,35.4676196621,0.0,18.025,17.4426196621
 06/15  16:00:00,88.5589435558,7.60436425885,34.7758075046,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/15  17:00:00,101.059126862,7.91476297781,34.7775435572,0.0,17.6635504202,40.6971502883,5.76531410728,0.0,0.0,5.76531410728
 06/15  18:00:00,107.802614398,8.1219390742,34.8095520093,0.0,27.5259009287,37.3340067412,11.5511122923,0.0,0.0,11.5511122923
 06/15  19:00:00,110.577410789,8.26703346857,35.1136437985,0.0,33.8341110165,33.3544677425,5.77284596572,0.0,0.0,5.77284596572
 06/15  20:00:00,124.453295479,8.37004950901,33.1963541191,0.0,36.5179666069,38.8247702939,5.77325538261,0.0,0.0,5.77325538261
 06/15  21:00:00,115.654867585,8.26121016453,30.0221548166,0.0,32.965339924,36.8579353714,5.79019064764,0.0,0.0,5.79019064764
 06/15  22:00:00,85.5560445603,7.66111798046,24.070310434,0.0,25.6355707503,20.6438685092,10.0182154719,0.0,0.0,10.0182154719
 06/15  23:00:00,60.3383805269,7.1358014704,18.9305893571,0.0,15.0252895274,11.7056064465,1.53105499912,0.0,0.0,1.53105499912
 06/15  24:00:00,52.5077591073,6.88248967672,16.3789267621,0.0,11.6412384099,10.0650221343,5.75723763971,0.0,0.0,5.75723763971
 06/16  01:00:00,49.3971645476,6.7323868251,14.9790522286,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/16  02:00:00,46.3496428723,6.60951599304,13.9139495913,0.0,8.25718729233,10.0299323277,5.75307041358,0.0,0.0,5.75307041358
 06/16  03:00:00,45.4937030266,6.52782192916,13.1397122119,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/16  04:00:00,45.7831053854,6.42841285481,11.9220035732,0.0,8.25718729233,11.6354268332,5.7560955869,0.0,0.0,5.7560955869
 06/16  05:00:00,53.2103540941,6.42033362511,11.777955721,0.0,12.1011305571,15.3678112995,5.76940842345,0.0,0.0,5.76940842345
 06/16  06:00:00,80.5621004149,7.00044544931,16.5577893994,0.0,19.7275818095,37.2640762949,5.78990122669,0.0,0.0,5.78990122669
 06/16  07:00:00,106.5110573,7.55215708471,23.351289453,0.0,24.3117294858,51.2795993405,11.5921164267,0.0,0.0,11.5921164267
 06/16  08:00:00,98.5816398738,7.18246240397,27.0661272701,0.0,23.6694662846,40.6342015617,23.3753070223,0.0,0.0,23.3753070223
 06/16  09:00:00,98.4753840038,7.27983785171,31.8695306519,0.0,23.6694662846,35.6302164847,35.5201832067,0.0,18.025,17.4951832067
 06/16  10:00:00,79.1970442786,7.07277211996,30.3947631149,0.0,18.7433767983,22.9618409725,35.4984655616,0.0,18.025,17.4734655616
 06/16  11:00:00,79.5156746174,7.11952579748,30.6686724114,0.0,18.7433767983,22.9618409725,35.4716881204,0.0,18.025,17.4466881204
 06/16  12:00:00,81.460490812,7.23514898795,32.4544173137,0.0,18.5889407304,23.1597249699,35.4694392079,0.0,18.025,17.4444392079
 06/16  13:00:00,82.9685561814,7.34955596175,33.6015742826,0.0,18.7433767983,23.2517909448,35.4701869751,0.0,18.025,17.4451869751
 06/16  14:00:00,84.9022678368,7.49188333586,35.3929581372,0.0,18.7433767983,23.2517909448,35.4676048859,0.0,18.025,17.4426048859
 06/16  15:00:00,85.8278716813,7.61378457317,36.4866089974,0.0,18.7433767983,22.9618409725,35.4684072411,0.0,18.025,17.4434072411
 06/16  16:00:00,90.2259964798,7.70258576007,36.3446448187,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,102.14205037,7.98259904711,35.7926419782,0.0,17.6635504202,40.6971502883,5.76520724455,0.0,0.0,5.76520724455
 06/16  18:00:00,108.772781536,8.18057614536,35.7211065231,0.0,27.5259009287,37.3340067412,5.78436213828,0.0,0.0,5.78436213828
 06/16  19:00:00,110.908878481,8.30644223331,35.4057140245,0.0,33.8341110165,33.3544677425,5.77348976669,0.0,0.0,5.77348976669
 06/16  20:00:00,123.545007342,8.35346828812,32.3046597473,0.0,36.5179666069,38.8247702939,11.5256903114,0.0,0.0,11.5256903114
 06/16  21:00:00,115.402211794,8.24436152815,29.7863661392,0.0,32.965339924,36.8579353714,5.78973237174,0.0,0.0,5.78973237174
 06/16  22:00:00,84.195145666,7.60203370477,22.7685149042,0.0,25.6355707503,20.6438685092,5.77738273968,0.0,0.0,5.77738273968
 06/16  23:00:00,58.9865332105,7.07452541371,17.6400219051,0.0,15.0252895274,11.7056064465,5.76127519465,0.0,0.0,5.76127519465
 06/16  24:00:00,51.9793277047,6.86377600501,15.8692175545,0.0,11.6412384099,10.0650221343,5.75704640669,0.0,0.0,5.75704640669
 06/17  01:00:00,51.4801026309,6.72319907574,14.3117002414,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/17  02:00:00,44.5849037877,6.5185587105,12.2401769888,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/17  03:00:00,43.3316924612,6.40724295558,11.0982803236,0.0,8.25718729233,10.0299323277,5.75298131094,0.0,0.0,5.75298131094
 06/17  04:00:00,44.0686601618,6.32865952312,10.3073235101,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/17  05:00:00,47.682388896,6.26386308008,9.82764652181,0.0,8.71707943955,15.3327214929,5.76123102393,0.0,0.0,5.76123102393
 06/17  06:00:00,62.1393820084,6.44686193216,11.5418254245,0.0,18.5082010057,25.6353820695,5.76889391944,0.0,0.0,5.76889391944
 06/17  07:00:00,84.1192837317,6.92984874202,16.7038968848,0.0,19.4083231844,41.0650158608,11.5582759686,0.0,0.0,11.5582759686
 06/17  08:00:00,119.339805093,7.58354305477,27.3943267591,0.0,26.3286599382,57.9988325916,23.4552070178,0.0,0.0,23.4552070178
 06/17  09:00:00,108.194858745,7.50140518469,31.4849860068,0.0,26.3286599382,42.8504436482,41.3931312335,0.0,18.025,23.3681312335
 06/17  10:00:00,82.7891609015,7.19792355429,30.376492669,0.0,21.7447113004,23.4437158914,35.5217463252,0.0,18.025,17.4967463252
 06/17  11:00:00,81.8296978641,7.28137846596,31.795114148,0.0,19.3027497915,23.426170988,35.4966132925,0.0,18.025,17.4716132925
 06/17  12:00:00,83.6016885966,7.39932872414,33.3067809636,0.0,19.1483137236,23.7250123474,35.4686747142,0.0,18.025,17.4436747142
 06/17  13:00:00,85.8173194113,7.51668804775,35.259508702,0.0,19.3027497915,23.7161209604,35.4675687641,0.0,18.025,17.4425687641
 06/17  14:00:00,87.7014624346,7.64554197442,37.0147956517,0.0,19.3027497915,23.7161209604,35.4682649105,0.0,18.025,17.4432649105
 06/17  15:00:00,88.0022193343,7.72464521096,37.5264004937,0.0,19.3027497915,23.426170988,29.6601284259,0.0,18.025,11.6351284259
 06/17  16:00:00,92.3187058459,7.77575143952,37.3404882914,0.0,19.3027497915,27.8956505705,23.7819313795,0.0,18.025,5.7569313795
 06/17  17:00:00,101.967932542,8.06202044681,38.0810730782,0.0,18.2229234133,37.5968344597,5.7610863336,0.0,0.0,5.7610863336
 06/17  18:00:00,118.07297755,8.4319664249,39.8629908011,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 06/17  19:00:00,118.023068973,8.59996754172,39.5336149171,0.0,36.8143715336,33.066984531,11.5255320781,0.0,0.0,11.5255320781
 06/17  20:00:00,127.987913033,8.64751016641,36.6748381648,0.0,36.3493007332,38.7721355839,5.77259157961,0.0,0.0,5.77259157961
 06/17  21:00:00,121.549199406,8.43350380868,32.5679956383,0.0,36.1807251679,36.8228455648,5.77301469631,0.0,0.0,5.77301469631
 06/17  22:00:00,93.7317484947,7.85826938966,26.6463138292,0.0,31.0351095914,20.6438685092,5.78975789383,0.0,0.0,5.78975789383
 06/17  23:00:00,64.7633882755,7.29995163796,20.7896331508,0.0,17.4250845679,11.7056064465,5.76821222464,0.0,0.0,5.76821222464
 06/17  24:00:00,55.4854379082,7.04523983141,17.9939709223,0.0,12.8411359301,10.0650221343,5.75717375151,0.0,0.0,5.75717375151
 06/18  01:00:00,53.5024284985,6.87189774859,16.0659113932,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/18  02:00:00,46.8491487583,6.68005471972,14.2235035159,0.0,8.34152022915,10.0650221343,5.75300812395,0.0,0.0,5.75300812395
 06/18  03:00:00,45.6386875115,6.56793133242,13.1251742483,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  04:00:00,46.3693522022,6.48556623695,12.3316870092,0.0,8.34152022915,11.6705166398,5.75704058543,0.0,0.0,5.75704058543
 06/18  05:00:00,50.3083780994,6.43692659739,12.1611607967,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 06/18  06:00:00,65.1374790252,6.64610858734,14.3406861884,0.0,18.5082010057,25.6353820695,5.76833249221,0.0,0.0,5.76833249221
 06/18  07:00:00,88.8826824814,7.17169508384,21.1060477131,0.0,19.4926561212,41.1001056674,11.5585698772,0.0,0.0,11.5585698772
 06/18  08:00:00,124.509144773,7.83933393283,32.3078999436,0.0,26.3286599382,57.9988325916,23.4567899872,0.0,0.0,23.4567899872
 06/18  09:00:00,112.28968292,7.72560654798,35.4750511565,0.0,26.2443270014,42.8153538416,41.3939893411,0.0,18.025,23.3689893411
 06/18  10:00:00,87.6163739586,7.44183365786,34.9598063771,0.0,21.7447113004,23.4437158914,35.5213769689,0.0,18.025,17.4963769689
 06/18  11:00:00,86.379612463,7.51591946604,36.0507846919,0.0,19.3449162599,23.4437158914,35.4968263042,0.0,18.025,17.4718263042
 06/18  12:00:00,87.0998388218,7.5941142957,36.5504405943,0.0,19.190480192,23.7425572507,35.468151029,0.0,18.025,17.443151029
 06/18  13:00:00,89.0955155898,7.7158576437,38.3982525636,0.0,19.260583323,23.698576057,35.4685910018,0.0,18.025,17.4435910018
 06/18  14:00:00,91.6367838887,7.87942681829,40.7759506921,0.0,19.260583323,23.698576057,35.4658242046,0.0,18.025,17.4408242046
 06/18  15:00:00,91.7146824118,7.95737352809,41.0658516277,0.0,19.260583323,23.4086260847,29.6606976136,0.0,18.025,11.6356976136
 06/18  16:00:00,94.0385331617,7.92399412546,38.9717928378,0.0,19.260583323,27.8781056672,23.7818597049,0.0,18.025,5.7568597049
 06/18  17:00:00,102.574261649,8.14300483155,38.6661346457,0.0,18.1807569449,37.5792895564,5.76102830945,0.0,0.0,5.76102830945
 06/18  18:00:00,119.144242428,8.5287920486,40.9568600093,0.0,32.6059821062,37.0465235296,5.76499591603,0.0,0.0,5.76499591603
 06/18  19:00:00,119.79031679,8.72234144985,41.1785041989,0.0,36.8143715336,33.066984531,5.77251413843,0.0,0.0,5.77251413843
 06/18  20:00:00,130.777819591,8.8057914661,39.1870529184,0.0,36.43363367,38.8072253906,5.77288053144,0.0,0.0,5.77288053144
 06/18  21:00:00,124.152940129,8.59728219727,35.1273933979,0.0,36.0963922311,36.7877557581,5.77328097757,0.0,0.0,5.77328097757
 06/18  22:00:00,96.1194473309,8.0018364659,29.0098867911,0.0,30.9507766546,20.6087787026,5.78931088732,0.0,0.0,5.78931088732
 06/18  23:00:00,66.871651015,7.42165133102,22.7762074182,0.0,17.4250845679,11.7056064465,5.76921495496,0.0,0.0,5.76921495496
 06/18  24:00:00,56.8727345387,7.13875231021,19.1683391025,0.0,12.925468867,10.100111941,5.75712054079,0.0,0.0,5.75712054079
 06/19  01:00:00,51.8640644724,6.93160104918,17.2467516728,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/19  02:00:00,47.2405775624,6.72361722935,14.6907969264,0.0,8.25718729233,10.0299323277,5.75303850729,0.0,0.0,5.75303850729
 06/19  03:00:00,46.2555803615,6.62606467602,13.8033619593,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  04:00:00,47.6661091806,6.5800798985,13.653358524,0.0,8.25718729233,11.6354268332,5.7570581445,0.0,0.0,5.7570581445
 06/19  05:00:00,54.9595283797,6.55939437482,13.3881020942,0.0,12.1011305571,15.3678112995,5.76881572618,0.0,0.0,5.76881572618
 06/19  06:00:00,82.009126798,7.11611219385,17.8892064577,0.0,19.7275818095,37.2640762949,5.78831458698,0.0,0.0,5.78831458698
 06/19  07:00:00,108.648164599,7.67492718044,25.3657024618,0.0,24.3117294858,51.2795993405,11.5914876581,0.0,0.0,11.5914876581
 06/19  08:00:00,101.155466719,7.32453422556,29.4979335518,0.0,23.6694662846,40.6342015617,23.3715730403,0.0,0.0,23.3715730403
 06/19  09:00:00,101.392856875,7.44063924442,34.6262399142,0.0,23.6694662846,35.6302164847,35.5186674071,0.0,18.025,17.4936674071
 06/19  10:00:00,84.0950532737,7.31287613572,35.0526952684,0.0,18.7433767983,22.9618409725,35.4961904127,0.0,18.025,17.4711904127
 06/19  11:00:00,85.7688134313,7.43628249139,36.6050723985,0.0,18.7433767983,22.9618409725,35.4705337413,0.0,18.025,17.4455337413
 06/19  12:00:00,87.7257885192,7.57311162025,38.3817706241,0.0,18.5889407304,23.1597249699,35.4661208615,0.0,18.025,17.4411208615
 06/19  13:00:00,88.9138945125,7.68974287535,39.2067438913,0.0,18.7433767983,23.2517909448,35.46849978,0.0,18.025,17.44349978
 06/19  14:00:00,89.4502223049,7.77841514903,39.6543974074,0.0,18.7433767983,23.2517909448,35.4673020661,0.0,18.025,17.4423020661
 06/19  15:00:00,90.2139550032,7.8858974444,40.6005988459,0.0,18.7433767983,22.9618409725,29.6593839182,0.0,18.025,11.6343839182
 06/19  16:00:00,95.2827927904,7.99630019802,41.1077419298,0.0,18.7433767983,27.431320555,23.7818161412,0.0,18.025,5.75681614117
 06/19  17:00:00,108.155168853,8.32420617646,41.4641832571,0.0,17.6635504202,40.6971502883,5.76384287053,0.0,0.0,5.76384287053
 06/19  18:00:00,115.050796794,8.54296588222,41.636787439,0.0,27.5259009287,37.3340067412,5.78518396341,0.0,0.0,5.78518396341
 06/19  19:00:00,117.195133589,8.67212291204,41.3263292108,0.0,33.8341110165,33.3544677425,5.77297021139,0.0,0.0,5.77297021139
 06/19  20:00:00,131.034373608,8.75854426895,39.388987933,0.0,36.5179666069,38.8247702939,5.7720793083,0.0,0.0,5.7720793083
 06/19  21:00:00,121.984645093,8.61393769859,35.9992737427,0.0,32.965339924,36.8579353714,11.5582566661,0.0,0.0,11.5582566661
 06/19  22:00:00,93.2321740497,8.05628309422,31.3513391534,0.0,25.6355707503,20.6438685092,5.77690792497,0.0,0.0,5.77690792497
 06/19  23:00:00,67.8829403025,7.51442021667,26.0965558242,0.0,15.0252895274,11.7056064465,5.76103802405,0.0,0.0,5.76103802405
 06/19  24:00:00,58.7642058193,7.22613376482,22.291764651,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/20  01:00:00,53.3356395256,7.00040510091,18.6495188401,0.0,10.0992000411,10.047477231,5.75285407918,0.0,0.0,5.75285407918
 06/20  02:00:00,48.6653686872,6.80882660636,16.0303930845,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  03:00:00,47.355731096,6.6997138859,14.8298587734,0.0,8.25718729233,10.0299323277,5.7526923322,0.0,0.0,5.7526923322
 06/20  04:00:00,47.8896450974,6.602804191,13.8541864336,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/20  05:00:00,55.5152276286,6.5979787255,13.9052270181,0.0,12.1011305571,15.3678112995,5.76886258322,0.0,0.0,5.76886258322
 06/20  06:00:00,83.4265968391,7.18874147918,19.2340544716,0.0,19.7275818095,37.2640762949,11.5584163535,0.0,0.0,11.5584163535
 06/20  07:00:00,108.963300644,7.70417348165,25.6516178014,0.0,24.3117294858,51.2795993405,11.590381304,0.0,0.0,11.590381304
 06/20  08:00:00,99.9798371766,7.2766301271,28.3702257745,0.0,23.6694662846,40.6342015617,17.5308995841,0.0,0.0,17.5308995841
 06/20  09:00:00,99.6231777,7.36090865904,32.9363086729,0.0,23.6694662846,35.6302164847,41.3424032914,0.0,18.025,23.3174032914
 06/20  10:00:00,82.0746837676,7.22206547295,33.123140869,0.0,18.7433767983,22.9618409725,35.4955586646,0.0,18.025,17.4705586646
 06/20  11:00:00,83.9087202968,7.35243689528,34.8288310454,0.0,18.7433767983,22.9618409725,35.4685920544,0.0,18.025,17.4435920544
 06/20  12:00:00,86.7482896606,7.52748010605,37.4499087732,0.0,18.5889407304,23.1597249699,29.6595262847,0.0,18.025,11.6345262847
 06/20  13:00:00,89.2400868211,7.69294181414,39.5297413709,0.0,18.7433767983,23.2517909448,35.4660246003,0.0,18.025,17.4410246003
 06/20  14:00:00,90.9923383126,7.83306826953,41.1418692293,0.0,18.7433767983,23.2517909448,35.4663807223,0.0,18.025,17.4413807223
 06/20  15:00:00,91.3366332648,7.93119611339,41.6779851189,0.0,18.7433767983,22.9618409725,35.4667893386,0.0,18.025,17.4417893386
 06/20  16:00:00,96.0821036124,8.02527950318,41.8780830089,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,108.423432067,8.33467606944,41.7219845489,0.0,17.6635504202,40.6971502883,5.76488939547,0.0,0.0,5.76488939547
 06/20  18:00:00,111.414032596,8.37926798395,38.1637258501,0.0,27.5259009287,37.3340067412,11.5497323747,0.0,0.0,11.5497323747
 06/20  19:00:00,110.825471227,8.35890411493,35.2698977668,0.0,33.8341110165,33.3544677425,5.77263251621,0.0,0.0,5.77263251621
 06/20  20:00:00,125.104226404,8.44398711581,33.7734097454,0.0,36.5179666069,38.8247702939,5.77295903914,0.0,0.0,5.77295903914
 06/20  21:00:00,117.208819158,8.35216676579,31.4852458641,0.0,32.965339924,36.8579353714,5.78855050795,0.0,0.0,5.78855050795
 06/20  22:00:00,86.8463577664,7.75045576455,25.2713569584,0.0,25.6355707503,20.6438685092,11.5339542815,0.0,0.0,11.5339542815
 06/20  23:00:00,62.5102107983,7.2561141271,20.9821468232,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/20  24:00:00,54.8518834868,7.02341618162,18.5821560584,0.0,11.6412384099,10.0650221343,5.75690795897,0.0,0.0,5.75690795897
 06/21  01:00:00,50.9193064346,6.84560903519,16.3879954413,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/21  02:00:00,47.2563804014,6.69501502166,14.7352116311,0.0,8.25718729233,10.0299323277,5.75274338723,0.0,0.0,5.75274338723
 06/21  03:00:00,46.4717109708,6.61464904807,14.030915999,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  04:00:00,47.3445922963,6.544137363,13.3677985555,0.0,8.25718729233,11.6354268332,5.75676725869,0.0,0.0,5.75676725869
 06/21  05:00:00,55.6839231001,6.58072141169,14.0911922534,0.0,12.1011305571,15.3678112995,5.76864472661,0.0,0.0,5.76864472661
 06/21  06:00:00,84.1438894067,7.20814462164,19.9319712,0.0,19.7275818095,37.2640762949,5.78920719575,0.0,0.0,5.78920719575
 06/21  07:00:00,110.623747512,7.76348839819,27.2527739505,0.0,24.3117294858,51.2795993405,11.5908707133,0.0,0.0,11.5908707133
 06/21  08:00:00,102.341090395,7.36835519302,30.639768312,0.0,23.6694662846,40.6342015617,23.3686519032,0.0,0.0,23.3686519032
 06/21  09:00:00,100.665397461,7.38711590684,33.9523317438,0.0,23.6694662846,35.6302164847,35.5192737758,0.0,18.025,17.4942737758
 06/21  10:00:00,82.5264857744,7.2208723867,33.5761471914,0.0,18.7433767983,22.9618409725,35.4937543488,0.0,18.025,17.4687543488
 06/21  11:00:00,84.415078494,7.3250077319,35.3626235007,0.0,18.7433767983,22.9618409725,35.4685636148,0.0,18.025,17.4435636148
 06/21  12:00:00,85.7491192436,7.41799881039,36.5602266181,0.0,18.5889407304,23.1597249699,35.4672650198,0.0,18.025,17.4422650198
 06/21  13:00:00,87.8816063643,7.56570528154,38.2985029737,0.0,18.7433767983,23.2517909448,35.465898141,0.0,18.025,17.440898141
 06/21  14:00:00,88.752640014,7.66156226327,39.0736807188,0.0,18.7433767983,23.2517909448,29.6583357245,0.0,18.025,11.6333357245
 06/21  15:00:00,89.7309688232,7.77784020006,40.2256820386,0.0,18.7433767983,22.9618409725,35.4674961025,0.0,18.025,17.4424961025
 06/21  16:00:00,94.7179223385,7.89322065038,40.6459617091,0.0,18.7433767983,27.431320555,23.7817725141,0.0,18.025,5.7567725141
 06/21  17:00:00,107.110386272,8.21664516327,40.5269858531,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/21  18:00:00,113.960131463,8.43983930708,40.6492766492,0.0,27.5259009287,37.3340067412,11.5496462092,0.0,0.0,11.5496462092
 06/21  19:00:00,116.504525908,8.58043595831,40.7274334255,0.0,33.8341110165,33.3544677425,5.77276023137,0.0,0.0,5.77276023137
 06/21  20:00:00,124.871951345,8.43753176726,33.5476048213,0.0,36.5179666069,38.8247702939,5.77246093294,0.0,0.0,5.77246093294
 06/21  21:00:00,113.512124979,8.17838285225,27.9623467565,0.0,32.965339924,36.8579353714,11.5576530864,0.0,0.0,11.5576530864
 06/21  22:00:00,84.3873435543,7.62390601194,22.9389090765,0.0,25.6355707503,20.6438685092,5.77685761115,0.0,0.0,5.77685761115
 06/21  23:00:00,60.2001697095,7.14617768202,18.7820490737,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/21  24:00:00,52.9556971201,6.92669131135,16.7827068682,0.0,11.6412384099,10.0650221343,5.75692033229,0.0,0.0,5.75692033229
 06/22  01:00:00,49.936044128,6.78779413388,15.4625471048,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/22  02:00:00,46.9954071319,6.67946134984,14.4898000182,0.0,8.25718729233,10.0299323277,5.75280757306,0.0,0.0,5.75280757306
 06/22  03:00:00,46.1393880815,6.60271647873,13.7105302739,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  04:00:00,47.1168875433,6.54532719867,13.1389095409,0.0,8.25718729233,11.6354268332,5.75675493315,0.0,0.0,5.75675493315
 06/22  05:00:00,54.5923960211,6.54002304156,13.0403714143,0.0,12.1011305571,15.3678112995,5.76890620263,0.0,0.0,5.76890620263
 06/22  06:00:00,81.4656218501,7.09216250211,17.3697067755,0.0,19.7275818095,37.2640762949,5.78759950289,0.0,0.0,5.78759950289
 06/22  07:00:00,105.820094978,7.56805745721,22.6445722204,0.0,24.3117294858,51.2795993405,11.5896857585,0.0,0.0,11.5896857585
 06/22  08:00:00,96.2701449143,7.14088128852,24.7963146014,0.0,23.6694662846,40.6342015617,23.3674036693,0.0,0.0,23.3674036693
 06/22  09:00:00,94.6088444336,7.16601383801,28.1168883203,0.0,23.6694662846,35.6302164847,35.5162286428,0.0,18.025,17.4912286428
 06/22  10:00:00,74.9407651351,6.93354476551,26.2777650971,0.0,18.7433767983,22.9618409725,35.4945564934,0.0,18.025,17.4695564934
 06/22  11:00:00,76.5652794905,7.0220406313,27.8157977034,0.0,18.7433767983,22.9618409725,35.4673656566,0.0,18.025,17.4423656566
 06/22  12:00:00,79.6632064238,7.1770051532,30.7153125707,0.0,18.5889407304,23.1597249699,35.4650887214,0.0,18.025,17.4400887214
 06/22  13:00:00,81.4328146059,7.28465279314,32.1307714182,0.0,18.7433767983,23.2517909448,35.4652695884,0.0,18.025,17.4402695884
 06/22  14:00:00,82.112287608,7.36271997878,32.7321750756,0.0,18.7433767983,23.2517909448,35.4654917373,0.0,18.025,17.4404917373
 06/22  15:00:00,81.5972609764,7.40483055203,32.4649891809,0.0,18.7433767983,22.9618409725,29.6580258054,0.0,18.025,11.6330258054
 06/22  16:00:00,85.2552168331,7.4422816971,31.6342023067,0.0,18.7433767983,27.431320555,23.7815994371,0.0,18.025,5.75659943707
 06/22  17:00:00,96.5691365562,7.6897931168,30.5125920961,0.0,17.6635504202,40.6971502883,5.76474964922,0.0,0.0,5.76474964922
 06/22  18:00:00,103.341818506,7.88946612777,30.5813589797,0.0,27.5259009287,37.3340067412,5.78449583593,0.0,0.0,5.78449583593
 06/22  19:00:00,105.624339275,8.01441245069,30.4132830137,0.0,33.8341110165,33.3544677425,5.77235712207,0.0,0.0,5.77235712207
 06/22  20:00:00,118.600180043,8.07862360706,27.6347526203,0.0,36.5179666069,38.8247702939,5.77265688089,0.0,0.0,5.77265688089
 06/22  21:00:00,110.625168457,7.97977744472,25.2740107918,0.0,32.965339924,36.8579353714,11.5575914769,0.0,0.0,11.5575914769
 06/22  22:00:00,81.7440127889,7.43225478284,20.4872461319,0.0,25.6355707503,20.6438685092,5.77682165857,0.0,0.0,5.77682165857
 06/22  23:00:00,57.2752601548,6.93016303552,16.0731562772,0.0,15.0252895274,11.7056064465,5.76084657065,0.0,0.0,5.76084657065
 06/22  24:00:00,49.9392659142,6.7057018765,13.9872758007,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/23  01:00:00,46.7127338792,6.54919474309,12.4778361573,0.0,10.0992000411,10.047477231,5.75266982763,0.0,0.0,5.75266982763
 06/23  02:00:00,43.2755543663,6.40408421314,11.045334212,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  03:00:00,41.8816576221,6.28718719673,9.76832806862,0.0,8.25718729233,10.0299323277,5.78085076036,0.02838209905,0.0,5.75246866131
 06/23  04:00:00,42.3843602965,6.19291111395,8.75881004246,0.0,8.25718729233,11.6354268332,0.384075574189,0.364075574189,0.0,0.02
 06/23  05:00:00,49.9559877292,6.19180598358,8.75219096777,0.0,12.1011305571,15.3678112995,6.29652758611,0.527872763701,0.0,5.76865482241
 06/23  06:00:00,76.8072297172,6.72976115744,13.073726935,0.0,19.7275818095,37.2640762949,11.8866079671,0.329570732075,0.0,11.557037235
 06/23  07:00:00,101.320616809,7.23579333821,18.4773823457,0.0,24.3117294858,51.2795993405,11.5887896717,0.0,0.0,11.5887896717
 06/23  08:00:00,92.2290878874,6.86982166944,21.026335519,0.0,23.6694662846,40.6342015617,17.5300250904,0.0,0.0,17.5300250904
 06/23  09:00:00,91.6921175868,6.93880793798,25.4273787746,0.0,23.6694662846,35.6302164847,41.3368511632,0.0,18.025,23.3118511632
 06/23  10:00:00,73.9261928377,6.79395256811,25.4027923814,0.0,18.7433767983,22.9618409725,35.4933552911,0.0,18.025,17.4683552911
 06/23  11:00:00,75.3179918111,6.90874966142,26.6818074443,0.0,18.7433767983,22.9618409725,29.6591142604,0.0,18.025,11.6341142604
 06/23  12:00:00,77.988751706,7.05900607556,29.1588614062,0.0,18.5889407304,23.1597249699,35.4666669698,0.0,18.025,17.4416669698
 06/23  13:00:00,80.1370815866,7.17506464273,30.9446323905,0.0,18.7433767983,23.2517909448,35.463420447,0.0,18.025,17.438420447
 06/23  14:00:00,81.1599651587,7.2816207181,31.8609593034,0.0,18.7433767983,23.2517909448,35.4635520067,0.0,18.025,17.4385520067
 06/23  15:00:00,81.4661254495,7.35638356927,32.3823049626,0.0,18.7433767983,22.9618409725,29.6589106099,0.0,18.025,11.6339106099
 06/23  16:00:00,85.4231435832,7.4156616234,31.828757725,0.0,18.7433767983,27.431320555,23.7815888645,0.0,18.025,5.75658886454
 06/23  17:00:00,98.7076299436,7.75823414077,32.5826511936,0.0,17.6635504202,40.6971502883,5.76368014363,0.0,0.0,5.76368014363
 06/23  18:00:00,106.833712736,8.03958878695,33.923145985,0.0,27.5259009287,37.3340067412,5.78435494537,0.0,0.0,5.78435494537
 06/23  19:00:00,109.64245514,8.21023644894,34.2355840481,0.0,33.8341110165,33.3544677425,5.77270465035,0.0,0.0,5.77270465035
 06/23  20:00:00,123.562715455,8.3127885383,32.3631349054,0.0,36.5179666069,38.8247702939,5.77186070014,0.0,0.0,5.77186070014
 06/23  21:00:00,114.00641712,8.16419085035,28.4708656492,0.0,32.965339924,36.8579353714,11.5573782674,0.0,0.0,11.5573782674
 06/23  22:00:00,83.8504126395,7.5743024832,22.4516124906,0.0,25.6355707503,20.6438685092,5.77644757585,0.0,0.0,5.77644757585
 06/23  23:00:00,59.4889516241,7.08369616158,18.1333211875,0.0,15.0252895274,11.7056064465,5.76073667199,0.0,0.0,5.76073667199
 06/23  24:00:00,51.7889759234,6.8395813293,15.703111681,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/24  01:00:00,51.916035311,6.74281805029,14.7280382828,0.0,12.8411359301,10.0650221343,5.75183727291,0.0,0.0,5.75183727291
 06/24  02:00:00,45.9979095581,6.60347061196,13.5683079832,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  03:00:00,44.837575993,6.50332779306,12.508107638,0.0,8.25718729233,10.0299323277,5.7523929906,0.0,0.0,5.7523929906
 06/24  04:00:00,45.0655805083,6.39823878175,11.2347109011,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/24  05:00:00,48.5976480789,6.33169115971,10.6751247535,0.0,8.71707943955,15.3327214929,5.76055696234,0.0,0.0,5.76055696234
 06/24  06:00:00,63.3685176412,6.53743827538,12.6804572947,0.0,18.5082010057,25.6353820695,5.76864936295,0.0,0.0,5.76864936295
 06/24  07:00:00,85.0572634882,6.99886275753,17.5730023443,0.0,19.4083231844,41.0650158608,5.78853809861,0.0,0.0,5.78853809861
 06/24  08:00:00,119.542796784,7.62136903056,27.5596562741,0.0,26.3286599382,57.9988325916,29.3033514355,0.0,0.0,29.3033514355
 06/24  09:00:00,107.805781524,7.509072264,31.0883573203,0.0,26.3286599382,42.8504436482,35.553414625,0.0,18.025,17.528414625
 06/24  10:00:00,81.8097289488,7.17036994292,29.4246974966,0.0,21.7447113004,23.4437158914,35.5165056438,0.0,18.025,17.4915056438
 06/24  11:00:00,80.9648586673,7.24493745898,30.9667772806,0.0,19.3027497915,23.426170988,35.4928741804,0.0,18.025,17.4678741804
 06/24  12:00:00,82.5651863629,7.36173720332,32.3079104716,0.0,19.1483137236,23.7250123474,35.4648026461,0.0,18.025,17.4398026461
 06/24  13:00:00,83.8920097214,7.45283856382,33.398089393,0.0,19.3027497915,23.7161209604,35.4646799367,0.0,18.025,17.4396799367
 06/24  14:00:00,85.7702285284,7.58486796772,35.1442782173,0.0,19.3027497915,23.7161209604,35.4647065865,0.0,18.025,17.4397065865
 06/24  15:00:00,85.6714253533,7.65343314665,35.2668579807,0.0,19.3027497915,23.426170988,35.4647435821,0.0,18.025,17.4397435821
 06/24  16:00:00,89.9438230176,7.70475825763,35.0366455877,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/24  17:00:00,98.8414772019,7.9391289948,35.0775580381,0.0,18.2229234133,37.5968344597,5.76065196163,0.0,0.0,5.76065196163
 06/24  18:00:00,114.369678231,8.27367742534,36.3180396934,0.0,32.690315043,37.0816133363,5.76447751674,0.0,0.0,5.76447751674
 06/24  19:00:00,114.268598703,8.42457481281,35.9546257604,0.0,36.8143715336,33.066984531,5.77206081907,0.0,0.0,5.77206081907
 06/24  20:00:00,124.787080829,8.489119128,33.6324814455,0.0,36.3493007332,38.7721355839,5.77233110573,0.0,0.0,5.77233110573
 06/24  21:00:00,119.071088854,8.31870593136,30.2047682514,0.0,36.1807251679,36.8228455648,5.77263231933,0.0,0.0,5.77263231933
 06/24  22:00:00,92.1597272711,7.78470549259,25.1479841658,0.0,31.0351095914,20.6438685092,5.78824356721,0.0,0.0,5.78824356721
 06/24  23:00:00,63.5966893895,7.24170517036,19.681255293,0.0,17.4250845679,11.7056064465,5.76862182585,0.0,0.0,5.76862182585
 06/24  24:00:00,54.3147315529,6.97998747092,16.8885593352,0.0,12.8411359301,10.0650221343,5.75653434049,0.0,0.0,5.75653434049
 06/25  01:00:00,52.4974938223,6.80678944145,15.1261165507,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/25  02:00:00,46.3969796807,6.64719507888,13.8042254076,0.0,8.34152022915,10.0650221343,5.75269683161,0.0,0.0,5.75269683161
 06/25  03:00:00,45.7490297054,6.56995643822,13.2335226774,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  04:00:00,46.5855095247,6.49496597136,12.5384873496,0.0,8.34152022915,11.6705166398,5.75661284892,0.0,0.0,5.75661284892
 06/25  05:00:00,49.9136051176,6.41139486881,11.791971982,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 06/25  06:00:00,63.8414988125,6.57247313866,13.1184144075,0.0,18.5082010057,25.6353820695,5.76858962863,0.0,0.0,5.76858962863
 06/25  07:00:00,86.8672099042,7.08664816347,19.175746541,0.0,19.4926561212,41.1001056674,11.5569878601,0.0,0.0,11.5569878601
 06/25  08:00:00,122.542266027,7.74863835765,30.4318830908,0.0,26.3286599382,57.9988325916,23.4439185559,0.0,0.0,23.4439185559
 06/25  09:00:00,109.770354716,7.60768089319,33.073756498,0.0,26.2443270014,42.8153538416,41.3834668972,0.0,18.025,23.3584668972
 06/25  10:00:00,83.8001440843,7.26687004676,31.3186250868,0.0,21.7447113004,23.4437158914,35.5171836088,0.0,18.025,17.4921836088
 06/25  11:00:00,81.948175812,7.31485092134,31.8204777688,0.0,19.3449162599,23.4437158914,35.4906535848,0.0,18.025,17.4656535848
 06/25  12:00:00,83.6469202017,7.43731779759,33.2543595368,0.0,19.190480192,23.7425572507,35.463931389,0.0,18.025,17.438931389
 06/25  13:00:00,85.3031802994,7.53857042875,34.7832427209,0.0,19.260583323,23.698576057,29.6578895682,0.0,18.025,11.6328895682
 06/25  14:00:00,86.0355233891,7.61245882903,35.4416974888,0.0,19.260583323,23.698576057,35.4645773128,0.0,18.025,17.4395773128
 06/25  15:00:00,85.7670921187,7.66033955638,35.4153383712,0.0,19.260583323,23.4086260847,35.4631110879,0.0,18.025,17.4381110879
 06/25  16:00:00,89.6287947132,7.68445955757,34.8016292089,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/25  17:00:00,98.1914906578,7.91254921686,34.5138774599,0.0,18.1807569449,37.5792895564,5.7605536632,0.0,0.0,5.7605536632
 06/25  18:00:00,113.41107389,8.23183484519,35.5207065384,0.0,32.6059821062,37.0465235296,5.76371575795,0.0,0.0,5.76371575795
 06/25  19:00:00,113.70231441,8.38165141262,35.4312747796,0.0,36.8143715336,33.066984531,5.77252848777,0.0,0.0,5.77252848777
 06/25  20:00:00,125.111449924,8.47121113928,33.8553486468,0.0,36.43363367,38.8072253906,5.77153239656,0.0,0.0,5.77153239656
 06/25  21:00:00,119.817046592,8.33178986281,31.0570782262,0.0,36.0963922311,36.7877557581,5.77242645646,0.0,0.0,5.77242645646
 06/25  22:00:00,90.9942460104,7.73577965074,24.1508580805,0.0,30.9507766546,20.6087787026,11.5565393955,0.0,0.0,11.5565393955
 06/25  23:00:00,62.7040448604,7.19678098005,18.8335456104,0.0,17.4250845679,11.7056064465,5.76856292842,0.0,0.0,5.76856292842
 06/25  24:00:00,54.0956092379,6.95897380177,16.5710431253,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/26  01:00:00,48.8221440323,6.73730885775,14.399146353,0.0,10.0992000411,10.047477231,5.75260217684,0.0,0.0,5.75260217684
 06/26  02:00:00,45.3623564351,6.58283676721,12.9533944684,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  03:00:00,44.4322960972,6.48939073012,12.1167792078,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  04:00:00,45.4508961769,6.42574078388,11.592529409,0.0,8.25718729233,11.6354268332,5.75668138085,0.0,0.0,5.75668138085
 06/26  05:00:00,53.1801111161,6.43007305876,11.7380769207,0.0,12.1011305571,15.3678112995,5.76844119409,0.0,0.0,5.76844119409
 06/26  06:00:00,80.2897410648,6.99055585501,16.2955008888,0.0,19.7275818095,37.2640762949,5.7872508197,0.0,0.0,5.7872508197
 06/26  07:00:00,106.203057119,7.54357841683,23.0521057708,0.0,24.3117294858,51.2795993405,11.5878881499,0.0,0.0,11.5878881499
 06/26  08:00:00,98.8834094625,7.20068624694,27.3498367996,0.0,23.6694662846,40.6342015617,23.364449432,0.0,0.0,23.364449432
 06/26  09:00:00,98.4020361973,7.28918330892,31.7869556941,0.0,23.6694662846,35.6302164847,35.5130237794,0.0,18.025,17.4880237794
 06/26  10:00:00,80.77068384,7.14592582451,31.8953364814,0.0,18.7433767983,22.9618409725,35.491905059,0.0,18.025,17.466905059
 06/26  11:00:00,82.5484393764,7.27057450375,33.5504457538,0.0,18.7433767983,22.9618409725,35.4657415769,0.0,18.025,17.4407415769
 06/26  12:00:00,83.8425578867,7.39049855609,34.6811923422,0.0,18.5889407304,23.1597249699,35.4663881073,0.0,18.025,17.4413881073
 06/26  13:00:00,84.6231634469,7.48539642904,35.1203979856,0.0,18.7433767983,23.2517909448,35.4612836253,0.0,18.025,17.4362836253
 06/26  14:00:00,85.2705487121,7.5544833743,35.6986954787,0.0,18.7433767983,23.2517909448,29.6572441031,0.0,18.025,11.6322441031
 06/26  15:00:00,85.4211985115,7.6126767105,36.081102212,0.0,18.7433767983,22.9618409725,35.4654645926,0.0,18.025,17.4404645926
 06/26  16:00:00,87.2724638713,7.57944097135,33.5143127066,0.0,18.7433767983,27.431320555,23.7803408972,0.0,18.025,5.75534089717
 06/26  17:00:00,100.249664079,7.87844505636,34.0045080763,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/26  18:00:00,107.046311292,8.07556153063,34.0998150548,0.0,27.5259009287,37.3340067412,11.5482430544,0.0,0.0,11.5482430544
 06/26  19:00:00,109.347918691,8.18640557761,33.9649148917,0.0,33.8341110165,33.3544677425,5.77215356336,0.0,0.0,5.77215356336
 06/26  20:00:00,124.244679532,8.33219354079,33.0257290882,0.0,36.5179666069,38.8247702939,5.77234861994,0.0,0.0,5.77234861994
 06/26  21:00:00,117.401663588,8.29987631113,31.7304808144,0.0,32.965339924,36.8579353714,11.5555520977,0.0,0.0,11.5555520977
 06/26  22:00:00,86.8386659034,7.70398628284,25.310215245,0.0,25.6355707503,20.6438685092,5.77614680838,0.0,0.0,5.77614680838
 06/26  23:00:00,61.2800822648,7.17647141863,19.8317068888,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/26  24:00:00,54.699724781,6.98387104526,18.4695803918,0.0,11.6412384099,10.0650221343,5.75666386795,0.0,0.0,5.75666386795
 06/27  01:00:00,51.0649014357,6.82057133324,16.5586520141,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/27  02:00:00,47.8261857599,6.69510114255,15.304957104,0.0,8.25718729233,10.0299323277,5.75258577675,0.0,0.0,5.75258577675
 06/27  03:00:00,47.4152522903,6.63868723061,14.9504466822,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,48.2005115347,6.57978653393,14.1881008321,0.0,8.25718729233,11.6354268332,5.75656053094,0.0,0.0,5.75656053094
 06/27  05:00:00,55.5526623377,6.57238305012,13.9683291185,0.0,12.1011305571,15.3678112995,5.76820655557,0.0,0.0,5.76820655557
 06/27  06:00:00,83.6617087428,7.18397643604,19.4740649323,0.0,19.7275818095,37.2640762949,5.78702623535,0.0,0.0,5.78702623535
 06/27  07:00:00,109.945589933,7.73071207089,26.6075305378,0.0,24.3117294858,51.2795993405,11.5881156219,0.0,0.0,11.5881156219
 06/27  08:00:00,101.36799418,7.31839151193,29.7167294543,0.0,23.6694662846,40.6342015617,23.3627205512,0.0,0.0,23.3627205512
 06/27  09:00:00,101.084903971,7.4135083009,34.3455136393,0.0,23.6694662846,35.6302164847,35.5148944207,0.0,18.025,17.4898944207
 06/27  10:00:00,82.7124499646,7.25422764322,33.7288059262,0.0,18.7433767983,22.9618409725,35.4908606445,0.0,18.025,17.4658606445
 06/27  11:00:00,83.214939095,7.32244644,34.1650776457,0.0,18.7433767983,22.9618409725,35.4659674228,0.0,18.025,17.4409674228
 06/27  12:00:00,78.1423646299,7.13692342392,29.2345807909,0.0,18.5889407304,23.1597249699,35.4623015496,0.0,18.025,17.4373015496
 06/27  13:00:00,74.9680772353,6.99746129402,25.953251179,0.0,18.7433767983,23.2517909448,29.6567494668,0.0,18.025,11.6317494668
 06/27  14:00:00,74.7668265824,6.95884170364,25.7906208665,0.0,18.7433767983,23.2517909448,35.4646449468,0.0,18.025,17.4396449468
 06/27  15:00:00,74.5673413503,6.95847679625,25.8814515964,0.0,18.7433767983,22.9618409725,35.4610519752,0.0,18.025,17.4360519752
 06/27  16:00:00,80.4955762362,7.06755928917,27.2493165129,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/27  17:00:00,93.1153151737,7.37531510474,27.3732928262,0.0,17.6635504202,40.6971502883,5.76425625855,0.0,0.0,5.76425625855
 06/27  18:00:00,99.93268106,7.59314408889,27.4686095025,0.0,27.5259009287,37.3340067412,11.5478047216,0.0,0.0,11.5478047216
 06/27  19:00:00,102.755935665,7.74278956916,27.8165593494,0.0,33.8341110165,33.3544677425,5.77192530315,0.0,0.0,5.77192530315
 06/27  20:00:00,118.851424268,7.94060384442,28.0240732346,0.0,36.5179666069,38.8247702939,5.77214399506,0.0,0.0,5.77214399506
 06/27  21:00:00,112.143425659,7.93182866782,26.8403126179,0.0,32.965339924,36.8579353714,5.78820780878,0.0,0.0,5.78820780878
 06/27  22:00:00,82.9790591398,7.4085516337,21.746056083,0.0,25.6355707503,20.6438685092,5.77624137959,0.0,0.0,5.77624137959
 06/27  23:00:00,58.3911469187,6.94062508041,17.1786202247,0.0,15.0252895274,11.7056064465,5.7593556811,0.0,0.0,5.7593556811
 06/27  24:00:00,50.6944428013,6.71133189225,14.736841067,0.0,11.6412384099,10.0650221343,5.75657668749,0.0,0.0,5.75657668749
 06/28  01:00:00,47.394887814,6.56160243945,13.1476125709,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/28  02:00:00,44.3505109291,6.44748802159,12.0769024851,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  03:00:00,43.5538743058,6.37249329113,11.355261066,0.0,8.25718729233,10.0299323277,5.75263739286,0.0,0.0,5.75263739286
 06/28  04:00:00,44.271515005,6.29727757076,10.5416254611,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/28  05:00:00,51.9988722227,6.30672399113,10.6802094839,0.0,12.1011305571,15.3678112995,5.76834219826,0.0,0.0,5.76834219826
 06/28  06:00:00,79.4870698109,6.89915724998,15.584252736,0.0,19.7275818095,37.2640762949,11.5560638801,0.0,0.0,11.5560638801
 06/28  07:00:00,104.004577673,7.39086949339,21.0063836584,0.0,24.3117294858,51.2795993405,11.5872850369,0.0,0.0,11.5872850369
 06/28  08:00:00,92.1593498403,6.8581328706,20.9683598621,0.0,23.6694662846,40.6342015617,23.3607516985,0.0,0.0,23.3607516985
 06/28  09:00:00,88.4228836004,6.7834814968,22.3135316057,0.0,23.6694662846,35.6302164847,35.5115497597,0.0,18.025,17.4865497597
 06/28  10:00:00,67.8963905888,6.49192851926,19.6750515123,0.0,18.7433767983,22.9618409725,35.4905843612,0.0,18.025,17.4655843612
 06/28  11:00:00,69.3311936037,6.54309785244,21.0606869284,0.0,18.7433767983,22.9618409725,35.4655123986,0.0,18.025,17.4405123986
 06/28  12:00:00,71.3500590503,6.60537449456,22.9738274224,0.0,18.5889407304,23.1597249699,29.6555165161,0.0,18.025,11.6305165161
 06/28  13:00:00,74.1916870888,6.73066928578,25.443660589,0.0,18.7433767983,23.2517909448,35.4626599002,0.0,18.025,17.4376599002
 06/28  14:00:00,76.1345301066,6.85916674108,27.2580052835,0.0,18.7433767983,23.2517909448,35.4623626558,0.0,18.025,17.4373626558
 06/28  15:00:00,77.6787258886,7.01320946154,28.938105955,0.0,18.7433767983,22.9618409725,35.4620720441,0.0,18.025,17.4370720441
 06/28  16:00:00,83.7799705093,7.19134088756,30.4099351566,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,96.9301817073,7.55596390154,31.0075148121,0.0,17.6635504202,40.6971502883,5.76423334334,0.0,0.0,5.76423334334
 06/28  18:00:00,103.538663729,7.78731506973,30.8804476732,0.0,27.5259009287,37.3340067412,5.78375030626,0.0,0.0,5.78375030626
 06/28  19:00:00,106.395194388,7.93871081594,31.2599051436,0.0,33.8341110165,33.3544677425,5.77221807688,0.0,0.0,5.77221807688
 06/28  20:00:00,121.347959162,8.09858604438,30.3626374264,0.0,36.5179666069,38.8247702939,5.77131830197,0.0,0.0,5.77131830197
 06/28  21:00:00,113.250754747,8.02724032527,27.8522370655,0.0,32.965339924,36.8579353714,11.5553645363,0.0,0.0,11.5553645363
 06/28  22:00:00,83.1842947397,7.4494008886,21.9104593994,0.0,25.6355707503,20.6438685092,5.77608427777,0.0,0.0,5.77608427777
 06/28  23:00:00,58.4968665975,6.95943690595,17.2655309841,0.0,15.0252895274,11.7056064465,5.76047542662,0.0,0.0,5.76047542662
 06/28  24:00:00,51.0426548946,6.73936846934,15.0570325256,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/29  01:00:00,47.2967333658,6.56049318397,13.0505622024,0.0,10.0992000411,10.047477231,5.75250566132,0.0,0.0,5.75250566132
 06/29  02:00:00,43.8714591785,6.42229187049,11.6230566448,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  03:00:00,43.0657008239,6.34769674852,10.8918867828,0.0,8.25718729233,10.0299323277,5.75223169171,0.0,0.0,5.75223169171
 06/29  04:00:00,44.192805339,6.30049493561,10.4597045399,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/29  05:00:00,52.1604548374,6.3220620032,10.826460244,0.0,12.1011305571,15.3678112995,5.76803404054,0.0,0.0,5.76803404054
 06/29  06:00:00,79.333188959,6.89460448841,15.4349454157,0.0,19.7275818095,37.2640762949,11.5547952187,0.0,0.0,11.5547952187
 06/29  07:00:00,103.57532023,7.38436956255,20.5836438611,0.0,24.3117294858,51.2795993405,11.5867078644,0.0,0.0,11.5867078644
 06/29  08:00:00,94.2377856853,6.97103744953,22.9339067181,0.0,23.6694662846,40.6342015617,17.5244183641,0.0,0.0,17.5244183641
 06/29  09:00:00,93.7039674298,7.03850985476,27.3395919429,0.0,23.6694662846,35.6302164847,35.5115360535,0.0,18.025,17.4865360535
 06/29  10:00:00,76.3874678126,6.90712212495,27.7509476452,0.0,18.7433767983,22.9618409725,35.4889838012,0.0,18.025,17.4639838012
 06/29  11:00:00,79.9948035485,7.08947141474,31.1779285352,0.0,18.7433767983,22.9618409725,35.4644084077,0.0,18.025,17.4394084077
 06/29  12:00:00,75.4545523258,6.96475524663,26.7189438377,0.0,18.5889407304,23.1597249699,35.4643056928,0.0,18.025,17.4393056928
 06/29  13:00:00,71.4550537437,6.81800243536,22.6196990516,0.0,18.7433767983,23.2517909448,35.4609313841,0.0,18.025,17.4359313841
 06/29  14:00:00,70.7452300158,6.7665958776,21.9612801962,0.0,18.7433767983,23.2517909448,29.6557571424,0.0,18.025,11.6307571424
 06/29  15:00:00,70.0067564821,6.74267026021,21.5366830265,0.0,18.7433767983,22.9618409725,35.4630155022,0.0,18.025,17.4380155022
 06/29  16:00:00,74.963271382,6.77199057235,22.012586061,0.0,18.7433767983,27.431320555,23.7813310816,0.0,18.025,5.75633108157
 06/29  17:00:00,87.6916910411,7.04737600393,22.2776286992,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/29  18:00:00,94.5474363169,7.26329335036,22.4132483783,0.0,27.5259009287,37.3340067412,11.547600827,0.0,0.0,11.547600827
 06/29  19:00:00,98.2973306913,7.45032193578,23.6504423834,0.0,33.8341110165,33.3544677425,5.77199550178,0.0,0.0,5.77199550178
 06/29  20:00:00,114.532599663,7.65939383585,23.9864829505,0.0,36.5179666069,38.8247702939,5.7715444541,0.0,0.0,5.7715444541
 06/29  21:00:00,108.804651246,7.69613795698,23.7372581696,0.0,32.965339924,36.8579353714,5.78775265513,0.0,0.0,5.78775265513
 06/29  22:00:00,80.7829946624,7.22661689012,19.7319478076,0.0,25.6355707503,20.6438685092,11.5314492433,0.0,0.0,11.5314492433
 06/29  23:00:00,56.7311463567,6.78208357936,15.6771793339,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/29  24:00:00,49.4113581408,6.5828557714,13.5822426389,0.0,11.6412384099,10.0650221343,5.75633676153,0.0,0.0,5.75633676153
 06/30  01:00:00,46.415408165,6.4601500384,12.2695941687,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/30  02:00:00,43.860883419,6.38374939499,11.6510177941,0.0,8.25718729233,10.0299323277,5.75249767077,0.0,0.0,5.75249767077
 06/30  03:00:00,43.4762337967,6.34126589588,11.3088602415,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  04:00:00,44.6646713924,6.3011719163,10.9308935989,0.0,8.25718729233,11.6354268332,5.75629070069,0.0,0.0,5.75629070069
 06/30  05:00:00,52.8357337638,6.3440333336,11.4797799421,0.0,12.1011305571,15.3678112995,5.76771014351,0.0,0.0,5.76771014351
