Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/30  06:00:00,80.5407743434,6.95809909222,16.5790520676,0.0,19.7275818095,37.2640762949,5.7878099254,0.0,0.0,5.7878099254
 06/30  07:00:00,104.899414403,7.44196391235,21.8501674443,0.0,24.3117294858,51.2795993405,11.5869903753,0.0,0.0,11.5869903753
 06/30  08:00:00,95.505193445,7.00540499407,24.1669590418,0.0,23.6694662846,40.6342015617,23.357690511,0.0,0.0,23.357690511
 06/30  09:00:00,95.9396728361,7.1100156425,29.5038077201,0.0,23.6694662846,35.6302164847,35.5115700713,0.0,18.025,17.4865700713
 06/30  10:00:00,79.0828401105,6.9907570484,30.3626876315,0.0,18.7433767983,22.9618409725,35.4886076414,0.0,18.025,17.4636076414
 06/30  11:00:00,81.7562591847,7.15551848214,32.8733422447,0.0,18.7433767983,22.9618409725,35.4630878301,0.0,18.025,17.4380878301
 06/30  12:00:00,83.598765201,7.2973786414,34.5305398793,0.0,18.5889407304,23.1597249699,29.6554103184,0.0,18.025,11.6304103184
 06/30  13:00:00,78.6081738727,7.11743101851,29.4733946138,0.0,18.7433767983,23.2517909448,35.4624048288,0.0,18.025,17.4374048288
 06/30  14:00:00,75.7245922611,7.0139463451,26.6932979965,0.0,18.7433767983,23.2517909448,35.4619330034,0.0,18.025,17.4369330034
 06/30  15:00:00,75.1731407815,7.00696866054,26.4387719937,0.0,18.7433767983,22.9618409725,35.4614814477,0.0,18.025,17.4364814477
 06/30  16:00:00,76.6946337832,6.9144872704,23.6014630029,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/30  17:00:00,87.7503108534,7.11356882466,22.2700543399,0.0,17.6635504202,40.6971502883,5.76417915063,0.0,0.0,5.76417915063
 06/30  18:00:00,95.2068388034,7.33576891244,23.000197224,0.0,27.5259009287,37.3340067412,5.78355238948,0.0,0.0,5.78355238948
 06/30  19:00:00,98.8926109252,7.50905422325,24.186999358,0.0,33.8341110165,33.3544677425,5.77206279776,0.0,0.0,5.77206279776
 06/30  20:00:00,115.737318524,7.74865634925,25.1019476162,0.0,36.5179666069,38.8247702939,5.77114262987,0.0,0.0,5.77114262987
 06/30  21:00:00,109.836439562,7.77891303797,24.6862807459,0.0,32.965339924,36.8579353714,11.5544410228,0.0,0.0,11.5544410228
 06/30  22:00:00,81.2855184783,7.27837003785,20.1827373505,0.0,25.6355707503,20.6438685092,5.77474660897,0.0,0.0,5.77474660897
 06/30  23:00:00,57.2414789265,6.82949876307,16.1400948253,0.0,15.0252895274,11.7056064465,5.76038738124,0.0,0.0,5.76038738124
 06/30  24:00:00,50.1376369795,6.64020375487,14.2511898785,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/01  01:00:00,50.3657041369,6.56509339058,13.3554597786,0.0,12.8411359301,10.0650221343,5.75255223197,0.0,0.0,5.75255223197
 07/01  02:00:00,44.3045925299,6.42559552179,12.0528936891,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  03:00:00,43.4740059067,6.35169553023,11.2962018271,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  04:00:00,44.5273043926,6.30258555081,10.792121973,0.0,8.25718729233,11.6354268332,5.75531763368,0.0,0.0,5.75531763368
 07/01  05:00:00,48.8939416453,6.29128421172,11.0118732971,0.0,8.71707943955,15.3327214929,5.76030541297,0.0,0.0,5.76030541297
 07/01  06:00:00,64.0737089805,6.52474789041,13.3984071099,0.0,18.5082010057,25.6353820695,5.7680768896,0.0,0.0,5.7680768896
 07/01  07:00:00,85.635366415,6.99230420446,18.1577774618,0.0,19.4083231844,41.0650158608,5.78767300102,0.0,0.0,5.78767300102
 07/01  08:00:00,119.727837963,7.59374931843,27.7724693605,0.0,26.3286599382,57.9988325916,23.4365990182,0.0,0.0,23.4365990182
 07/01  09:00:00,106.97993828,7.42888196726,30.3428089509,0.0,26.3286599382,42.8504436482,41.3794191994,0.0,18.025,23.3544191994
 07/01  10:00:00,82.0077129174,7.13126315755,29.6618600449,0.0,21.7447113004,23.4437158914,35.5134629483,0.0,18.025,17.4884629483
 07/01  11:00:00,82.6082013625,7.27948056403,32.5756323542,0.0,19.3027497915,23.426170988,35.4879255234,0.0,18.025,17.4629255234
 07/01  12:00:00,84.2950065681,7.4080721244,33.9914326852,0.0,19.1483137236,23.7250123474,35.4632294245,0.0,18.025,17.4382294245
 07/01  13:00:00,86.9571330381,7.55131051029,36.3647743978,0.0,19.3027497915,23.7161209604,35.4609679552,0.0,18.025,17.4359679552
 07/01  14:00:00,89.5673942948,7.72938608429,38.796961357,0.0,19.3027497915,23.7161209604,29.6546102953,0.0,18.025,11.6296102953
 07/01  15:00:00,90.3394900006,7.84419950309,39.7441948656,0.0,19.3027497915,23.426170988,35.4611558848,0.0,18.025,17.4361558848
 07/01  16:00:00,93.3095297007,7.84019608227,38.2669468496,0.0,19.3027497915,27.8956505705,23.7801247291,0.0,18.025,5.75512472911
 07/01  17:00:00,101.852605154,8.0754214994,37.9524504163,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/01  18:00:00,118.259590131,8.44662889778,40.0350546358,0.0,32.690315043,37.0816133363,5.76401448236,0.0,0.0,5.76401448236
 07/01  19:00:00,119.31238529,8.6301046727,40.7929566493,0.0,36.8143715336,33.066984531,5.77078620265,0.0,0.0,5.77078620265
 07/01  20:00:00,131.344590148,8.76774452574,39.9114423073,0.0,36.3493007332,38.7721355839,5.77095902593,0.0,0.0,5.77095902593
 07/01  21:00:00,126.88236724,8.64018658611,37.6946437657,0.0,36.1807251679,36.8228455648,5.77175828132,0.0,0.0,5.77175828132
 07/01  22:00:00,98.6335191311,8.04761621263,31.358968993,0.0,31.0351095914,20.6438685092,11.5551707442,0.0,0.0,11.5551707442
 07/01  23:00:00,69.7841747763,7.49467553291,25.6158384746,0.0,17.4250845679,11.7056064465,5.76798777039,0.0,0.0,5.76798777039
 07/01  24:00:00,60.5064940788,7.25433511677,22.8060190713,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/02  01:00:00,58.7245828662,7.10218934498,21.0578276174,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,51.5902098751,6.90526465726,18.7394175422,0.0,8.34152022915,10.0650221343,5.75245736257,0.0,0.0,5.75245736257
 07/02  03:00:00,49.5407127667,6.78042486511,16.8147651294,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,50.6305336437,6.71876194708,16.3597521375,0.0,8.34152022915,11.6705166398,5.75615876919,0.0,0.0,5.75615876919
 07/02  05:00:00,54.5729018184,6.66785046754,16.194855174,0.0,8.80141237637,15.3678112995,5.75997246336,0.0,0.0,5.75997246336
 07/02  06:00:00,70.4131200111,6.90373364535,19.3588428638,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/02  07:00:00,94.4749730328,7.44023530116,26.4300380811,0.0,19.4926561212,41.1001056674,11.555056963,0.0,0.0,11.555056963
 07/02  08:00:00,130.26725404,8.141182473,37.764473645,0.0,26.3286599382,57.9988325916,23.4377254812,0.0,0.0,23.4377254812
 07/02  09:00:00,117.088337003,7.98128408008,40.0182379268,0.0,26.2443270014,42.8153538416,41.3767068478,0.0,18.025,23.3517068478
 07/02  10:00:00,90.1504376229,7.59170130192,37.3441581237,0.0,21.7447113004,23.4437158914,35.5125271875,0.0,18.025,17.4875271875
 07/02  11:00:00,89.0953866311,7.66342390104,38.6191695968,0.0,19.3449162599,23.4437158914,35.4882287337,0.0,18.025,17.4632287337
 07/02  12:00:00,91.1647019275,7.79642310748,40.4130708569,0.0,19.190480192,23.7425572507,35.4597351064,0.0,18.025,17.4347351064
 07/02  13:00:00,92.483759446,7.89797992997,41.604448629,0.0,19.260583323,23.698576057,29.6547900172,0.0,18.025,11.6297900172
 07/02  14:00:00,93.987449039,8.01857823298,42.9875405971,0.0,19.260583323,23.698576057,35.4613356708,0.0,18.025,17.4363356708
 07/02  15:00:00,95.2454627008,8.13184665641,44.4222358512,0.0,19.260583323,23.4086260847,35.4623653025,0.0,18.025,17.4373653025
 07/02  16:00:00,98.9664826715,8.16492517849,43.6588926245,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/02  17:00:00,107.069253576,8.37912735242,42.9251016316,0.0,18.1807569449,37.5792895564,5.76006402506,0.0,0.0,5.76006402506
 07/02  18:00:00,122.859302606,8.72854522677,44.4722794773,0.0,32.6059821062,37.0465235296,5.76408423468,0.0,0.0,5.76408423468
 07/02  19:00:00,123.526045101,8.89033427418,44.7463961885,0.0,36.8143715336,33.066984531,5.77143329756,0.0,0.0,5.77143329756
 07/02  20:00:00,135.957402769,9.02886468387,44.1437221119,0.0,36.43363367,38.8072253906,5.7709540297,0.0,0.0,5.7709540297
 07/02  21:00:00,130.69281718,8.87670389993,41.3880081335,0.0,36.0963922311,36.7877557581,5.77176441078,0.0,0.0,5.77176441078
 07/02  22:00:00,102.8360238,8.28941196411,35.4391248455,0.0,30.9507766546,20.6087787026,5.7874520441,0.0,0.0,5.7874520441
 07/02  23:00:00,73.5805775762,7.7102872362,29.1966370838,0.0,17.4250845679,11.7056064465,5.76805733544,0.0,0.0,5.76805733544
 07/02  24:00:00,63.338738807,7.4219817287,25.3511925678,0.0,12.925468867,10.100111941,5.75630741683,0.0,0.0,5.75630741683
 07/03  01:00:00,57.1272796544,7.17843616583,22.2631906963,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/03  02:00:00,53.2694625961,7.01268088361,20.4306764711,0.0,8.25718729233,10.0299323277,5.75246803651,0.0,0.0,5.75246803651
 07/03  03:00:00,52.2193918219,6.91760537977,19.4756903095,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  04:00:00,52.3609323063,6.82623174423,18.1021093063,0.0,8.25718729233,11.6354268332,5.75619434204,0.0,0.0,5.75619434204
 07/03  05:00:00,60.1634637939,6.8323002547,18.3192693708,0.0,12.1011305571,15.3678112995,5.76748063138,0.0,0.0,5.76748063138
 07/03  06:00:00,88.9496571605,7.47111247435,24.4749662103,0.0,19.7275818095,37.2640762949,5.78737327598,0.0,0.0,5.78737327598
 07/03  07:00:00,113.188915768,7.93266259458,29.649029574,0.0,24.3117294858,51.2795993405,11.5857420192,0.0,0.0,11.5857420192
 07/03  08:00:00,102.111214972,7.40501826541,30.3734080248,0.0,23.6694662846,40.6342015617,23.3557996833,0.0,0.0,23.3557996833
 07/03  09:00:00,99.7250863715,7.39339905551,33.0058667438,0.0,23.6694662846,35.6302164847,35.5089055237,0.0,18.025,17.4839055237
 07/03  10:00:00,80.2637424449,7.1356577218,31.3987110666,0.0,18.7433767983,22.9618409725,35.48786073,0.0,18.025,17.46286073
 07/03  11:00:00,81.6634460584,7.22200674725,32.7140549184,0.0,18.7433767983,22.9618409725,29.6578324375,0.0,18.025,11.6328324375
 07/03  12:00:00,85.240691448,7.37557581961,36.0942826798,0.0,18.5889407304,23.1597249699,35.4600165187,0.0,18.025,17.4350165187
 07/03  13:00:00,88.8715382509,7.58859107896,39.2656141982,0.0,18.7433767983,23.2517909448,35.4601447471,0.0,18.025,17.4351447471
 07/03  14:00:00,91.2682718982,7.77309962629,41.4778381772,0.0,18.7433767983,23.2517909448,35.4586294295,0.0,18.025,17.4336294295
 07/03  15:00:00,92.7507248265,7.93475709663,43.088582475,0.0,18.7433767983,22.9618409725,29.6551687301,0.0,18.025,11.6301687301
 07/03  16:00:00,97.55914659,8.06849787673,43.3119751541,0.0,18.7433767983,27.431320555,23.7811514025,0.0,18.025,5.75615140253
 07/03  17:00:00,110.5437026,8.42776432283,43.749274375,0.0,17.6635504202,40.6971502883,5.76393873434,0.0,0.0,5.76393873434
 07/03  18:00:00,116.10485133,8.60265528919,42.6313654218,0.0,27.5259009287,37.3340067412,5.78300277409,0.0,0.0,5.78300277409
 07/03  19:00:00,115.971693508,8.62110479075,40.1540637476,0.0,33.8341110165,33.3544677425,5.77112085526,0.0,0.0,5.77112085526
 07/03  20:00:00,129.82139955,8.69408228614,38.240632923,0.0,36.5179666069,38.8247702939,5.77126299054,0.0,0.0,5.77126299054
 07/03  21:00:00,123.899312142,8.68132308653,37.8467856312,0.0,32.965339924,36.8579353714,11.5546669115,0.0,0.0,11.5546669115
 07/03  22:00:00,94.2305827577,8.09629354808,32.3099096851,0.0,25.6355707503,20.6438685092,5.77564566967,0.0,0.0,5.77564566967
 07/03  23:00:00,68.1992006567,7.53027337748,26.3970667345,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/03  24:00:00,60.3599716634,7.28452568803,23.8292120006,0.0,11.6412384099,10.0650221343,5.75637354626,0.0,0.0,5.75637354626
 07/04  01:00:00,59.0272824652,7.12874879219,21.333976825,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,51.2372578954,6.91075754831,18.3809783276,0.0,8.34152022915,10.0650221343,5.75241365632,0.0,0.0,5.75241365632
 07/04  03:00:00,50.3232546825,6.81377055187,17.5639694322,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  04:00:00,50.3238524134,6.71536567587,16.0564758516,0.0,8.34152022915,11.6705166398,5.75583625264,0.0,0.0,5.75583625264
 07/04  05:00:00,53.7398235835,6.63850540186,15.3911362858,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/04  06:00:00,69.0648693722,6.85601309271,18.0583290647,0.0,18.5082010057,25.6353820695,5.76787522969,0.0,0.0,5.76787522969
 07/04  07:00:00,91.9351269472,7.33570802884,23.9947459088,0.0,19.4926561212,41.1001056674,11.5544632574,0.0,0.0,11.5544632574
 07/04  08:00:00,126.419602773,7.95034013589,34.1077031691,0.0,26.3286599382,57.9988325916,23.4340037591,0.0,0.0,23.4340037591
 07/04  09:00:00,112.870772708,7.76340940757,36.0185707475,0.0,26.2443270014,42.8153538416,41.3745186144,0.0,18.025,23.3495186144
 07/04  10:00:00,87.175140456,7.42869818239,34.5318855062,0.0,21.7447113004,23.4437158914,35.5103819596,0.0,18.025,17.4853819596
 07/04  11:00:00,86.8481477243,7.52666801057,36.5087016469,0.0,19.3449162599,23.4437158914,35.4855444964,0.0,18.025,17.4605444964
 07/04  12:00:00,88.0827622555,7.61822914273,37.5093330736,0.0,19.190480192,23.7425572507,29.6556159036,0.0,18.025,11.6306159036
 07/04  13:00:00,89.597208694,7.69802565949,38.9178607528,0.0,19.260583323,23.698576057,35.4596996936,0.0,18.025,17.4346996936
 07/04  14:00:00,91.8587030487,7.8500065454,41.0273768684,0.0,19.260583323,23.698576057,35.4583624304,0.0,18.025,17.4333624304
 07/04  15:00:00,93.4780175699,7.99621599593,42.7904299126,0.0,19.260583323,23.4086260847,35.4592907131,0.0,18.025,17.4342907131
 07/04  16:00:00,97.9815579752,8.07149352284,42.7674089987,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/04  17:00:00,106.302672516,8.31044486876,42.227212982,0.0,18.1807569449,37.5792895564,5.75900391316,0.0,0.0,5.75900391316
 07/04  18:00:00,123.170825235,8.72478050019,44.7875842827,0.0,32.6059821062,37.0465235296,5.76379030921,0.0,0.0,5.76379030921
 07/04  19:00:00,124.777145775,8.95328197319,45.9345705343,0.0,36.8143715336,33.066984531,5.77102022132,0.0,0.0,5.77102022132
 07/04  20:00:00,137.320802525,9.10668276913,45.4293223286,0.0,36.43363367,38.8072253906,5.77115234663,0.0,0.0,5.77115234663
 07/04  21:00:00,131.246765517,8.92426684856,41.8944111935,0.0,36.0963922311,36.7877557581,5.77132243845,0.0,0.0,5.77132243845
 07/04  22:00:00,102.131652698,8.27196511517,34.7522300393,0.0,30.9507766546,20.6087787026,5.78729036455,0.0,0.0,5.78729036455
 07/04  23:00:00,73.6415695842,7.70990277029,29.258028928,0.0,17.4250845679,11.7056064465,5.76787201651,0.0,0.0,5.76787201651
 07/04  24:00:00,63.7925999241,7.43411276511,25.7929334357,0.0,12.925468867,10.100111941,5.75623416183,0.0,0.0,5.75623416183
 07/05  01:00:00,57.2706835028,7.18061442416,22.4044217566,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/05  02:00:00,53.2538533311,7.0068499098,20.4209108743,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  03:00:00,51.4274477103,6.88656187576,18.714790091,0.0,8.25718729233,10.0299323277,5.75241397531,0.0,0.0,5.75241397531
 07/05  04:00:00,51.7921194976,6.79993288057,17.5596116415,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/05  05:00:00,59.3739667806,6.79912026082,17.562967967,0.0,12.1011305571,15.3678112995,5.76778994362,0.0,0.0,5.76778994362
 07/05  06:00:00,87.0056149557,7.3949367958,22.6071202208,0.0,19.7275818095,37.2640762949,11.5528084539,0.0,0.0,11.5528084539
 07/05  07:00:00,114.298428823,7.96622974984,30.7250132939,0.0,24.3117294858,51.2795993405,11.5847424172,0.0,0.0,11.5847424172
 07/05  08:00:00,106.978440966,7.61681824954,35.0288615667,0.0,23.6694662846,40.6342015617,17.5212519872,0.0,0.0,17.5212519872
 07/05  09:00:00,107.561666956,7.76561063398,40.4702486813,0.0,23.6694662846,35.6302164847,41.3272244995,0.0,18.025,23.3022244995
 07/05  10:00:00,89.636429281,7.59896687001,40.3081063154,0.0,18.7433767983,22.9618409725,30.3746439309,0.0,18.025,12.3496439309
 07/05  11:00:00,91.8305186851,7.74337082471,42.3597728796,0.0,18.7433767983,22.9618409725,34.7606627276,0.0,18.025,16.7356627276
 07/05  12:00:00,93.1883613938,7.86815484841,43.5493834078,0.0,18.5889407304,23.1597249699,35.4592559291,0.0,18.025,17.4342559291
 07/05  13:00:00,93.821643386,7.9618260456,43.8424919091,0.0,18.7433767983,23.2517909448,35.4602255172,0.0,18.025,17.4352255172
 07/05  14:00:00,93.3875319574,7.99343091846,43.3767747541,0.0,18.7433767983,23.2517909448,29.6543762441,0.0,18.025,11.6293762441
 07/05  15:00:00,94.5088669962,8.10168159997,44.679810129,0.0,18.7433767983,22.9618409725,35.4605711329,0.0,18.025,17.4355711329
 07/05  16:00:00,99.3712247043,8.21422971266,44.9783299298,0.0,18.7433767983,27.431320555,23.7810569121,0.0,18.025,5.75605691207
 07/05  17:00:00,110.707110642,8.46105032101,43.8794188653,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/05  18:00:00,116.048625586,8.58445299895,42.5933590986,0.0,27.5259009287,37.3340067412,11.5458934984,0.0,0.0,11.5458934984
 07/05  19:00:00,116.800250984,8.61121291961,40.9925300846,0.0,33.8341110165,33.3544677425,5.77124623327,0.0,0.0,5.77124623327
 07/05  20:00:00,132.450944745,8.76706112155,40.7972185198,0.0,36.5179666069,38.8247702939,5.77072844736,0.0,0.0,5.77072844736
 07/05  21:00:00,126.746027437,8.78249675471,40.592367537,0.0,32.965339924,36.8579353714,5.78659231417,0.0,0.0,5.78659231417
 07/05  22:00:00,95.9706183283,8.15033520384,33.9959211152,0.0,25.6355707503,20.6438685092,5.77552732297,0.0,0.0,5.77552732297
 07/05  23:00:00,69.163805412,7.54906271764,27.3428924898,0.0,15.0252895274,11.7056064465,5.76011296668,0.0,0.0,5.76011296668
 07/05  24:00:00,60.6543816636,7.2847618468,24.1233896278,0.0,11.6412384099,10.0650221343,5.75543675902,0.0,0.0,5.75543675902
 07/06  01:00:00,56.5395758846,7.10641919359,21.7475136257,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/06  02:00:00,52.9004642426,6.96197264973,20.1124006289,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,51.2021734306,6.85414830249,18.5219344302,0.0,8.25718729233,10.0299323277,5.7523637504,0.0,0.0,5.7523637504
 07/06  04:00:00,51.5968602489,6.77150623645,17.3927820852,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/06  05:00:00,59.3370032061,6.77922841314,17.5459048031,0.0,12.1011305571,15.3678112995,5.76777711725,0.0,0.0,5.76777711725
 07/06  06:00:00,88.3328700135,7.42186707823,23.9074595769,0.0,19.7275818095,37.2640762949,11.5539460286,0.0,0.0,11.5539460286
 07/06  07:00:00,113.504193583,7.91932488105,29.9777007921,0.0,24.3117294858,51.2795993405,11.5847470538,0.0,0.0,11.5847470538
 07/06  08:00:00,104.405086537,7.48312418984,32.5892127723,0.0,23.6694662846,40.6342015617,17.5210480805,0.0,0.0,17.5210480805
 07/06  09:00:00,106.215538527,7.68070637495,39.2090342566,0.0,23.6694662846,35.6302164847,41.3269605461,0.0,18.025,23.3019605461
 07/06  10:00:00,90.4114219566,7.61791268226,41.0641591855,0.0,18.7433767983,22.9618409725,35.485950703,0.0,18.025,17.460950703
 07/06  11:00:00,93.1979120817,7.80557531731,43.6649661637,0.0,18.7433767983,22.9618409725,29.6556153616,0.0,18.025,11.6306153616
 07/06  12:00:00,94.7168283065,7.92307413275,45.0229352872,0.0,18.5889407304,23.1597249699,35.4592328357,0.0,18.025,17.4342328357
 07/06  13:00:00,95.5172361753,8.00655207886,45.4933629311,0.0,18.7433767983,23.2517909448,35.458498705,0.0,18.025,17.433498705
 07/06  14:00:00,97.3243958358,8.151065203,47.1560086425,0.0,18.7433767983,23.2517909448,29.6541093181,0.0,18.025,11.6291093181
 07/06  15:00:00,98.1048736924,8.23021577674,48.1472869343,0.0,18.7433767983,22.9618409725,35.4601387627,0.0,18.025,17.4351387627
 07/06  16:00:00,101.655472678,8.27419165599,47.2026205557,0.0,18.7433767983,27.431320555,23.7809880166,0.0,18.025,5.75598801663
 07/06  17:00:00,113.8872406,8.61521795362,46.9053880046,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/06  18:00:00,121.385562509,8.87178384927,47.6429772876,0.0,27.5259009287,37.3340067412,11.545586055,0.0,0.0,11.545586055
 07/06  19:00:00,122.952485077,8.96271481645,46.7932710502,0.0,33.8341110165,33.3544677425,5.77110618944,0.0,0.0,5.77110618944
 07/06  20:00:00,135.675847804,8.97386447861,43.8153268805,0.0,36.5179666069,38.8247702939,5.77057838971,0.0,0.0,5.77057838971
 07/06  21:00:00,126.945980425,8.82161972393,40.7532116057,0.0,32.965339924,36.8579353714,5.78639050055,0.0,0.0,5.78639050055
 07/06  22:00:00,95.3566147097,8.15005723734,33.3822062287,0.0,25.6355707503,20.6438685092,5.77534305592,0.0,0.0,5.77534305592
 07/06  23:00:00,68.6631092809,7.55675188619,26.8345120358,0.0,15.0252895274,11.7056064465,5.76006294023,0.0,0.0,5.76006294023
 07/06  24:00:00,59.9681856675,7.27806668153,23.4438937534,0.0,11.6412384099,10.0650221343,5.75502419655,0.0,0.0,5.75502419655
 07/07  01:00:00,56.0834419479,7.09411961656,21.3036820707,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,52.0453451248,6.93238693369,19.2868715543,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  03:00:00,50.6097902882,6.82699860873,17.9567031319,0.0,8.25718729233,10.0299323277,5.75220595102,0.0,0.0,5.75220595102
 07/07  04:00:00,50.7973145774,6.7363753205,16.6283726934,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/07  05:00:00,58.1218562259,6.7245782033,16.3854152047,0.0,12.1011305571,15.3678112995,5.76771837492,0.0,0.0,5.76771837492
 07/07  06:00:00,86.3855317181,7.34176871043,22.0402318197,0.0,19.7275818095,37.2640762949,11.5534153292,0.0,0.0,11.5534153292
 07/07  07:00:00,112.594447611,7.87553449918,29.1117626159,0.0,24.3117294858,51.2795993405,11.584097645,0.0,0.0,11.584097645
 07/07  08:00:00,104.704227162,7.49493076343,32.87655948,0.0,23.6694662846,40.6342015617,17.5198327361,0.0,0.0,17.5198327361
 07/07  09:00:00,104.239715128,7.58545205885,37.3284716339,0.0,23.6694662846,35.6302164847,41.3253753354,0.0,18.025,23.3003753354
 07/07  10:00:00,86.0411071189,7.41096671768,36.9007981924,0.0,18.7433767983,22.9618409725,29.6718351494,0.0,18.025,11.6468351494
 07/07  11:00:00,87.7899872085,7.52679191717,38.5358284811,0.0,18.7433767983,22.9618409725,35.4623460404,0.0,18.025,17.4373460404
 07/07  12:00:00,90.9088800456,7.70426723107,41.4337980433,0.0,18.5889407304,23.1597249699,35.4563532001,0.0,18.025,17.4313532001
 07/07  13:00:00,93.5688488329,7.90287123444,43.6486603475,0.0,18.7433767983,23.2517909448,35.4585579218,0.0,18.025,17.4335579218
 07/07  14:00:00,95.6513214747,8.06575772619,45.5682462632,0.0,18.7433767983,23.2517909448,29.6531888369,0.0,18.025,11.6281888369
 07/07  15:00:00,97.6635506,8.24178237521,47.6944020307,0.0,18.7433767983,22.9618409725,35.458691197,0.0,18.025,17.433691197
 07/07  16:00:00,102.589421008,8.37280249028,48.0379636832,0.0,18.7433767983,27.431320555,23.7810186533,0.0,18.025,5.7560186533
 07/07  17:00:00,115.5862934,8.72472304505,48.4949406814,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/07  18:00:00,123.272248423,8.98108368498,49.420373072,0.0,27.5259009287,37.3340067412,11.5456225034,0.0,0.0,11.5456225034
 07/07  19:00:00,124.932543766,9.09156878189,48.644486223,0.0,33.8341110165,33.3544677425,5.77119436048,0.0,0.0,5.77119436048
 07/07  20:00:00,137.655066758,9.12142042832,45.6469977777,0.0,36.5179666069,38.8247702939,5.77128516919,0.0,0.0,5.77128516919
 07/07  21:00:00,129.570890099,9.00340813631,43.1963454797,0.0,32.965339924,36.8579353714,5.78678565282,0.0,0.0,5.78678565282
 07/07  22:00:00,98.8050028567,8.34994078523,36.6307225549,0.0,25.6355707503,20.6438685092,5.7753752603,0.0,0.0,5.7753752603
 07/07  23:00:00,72.6495151831,7.75156070189,30.6261119226,0.0,15.0252895274,11.7056064465,5.76001648022,0.0,0.0,5.76001648022
 07/07  24:00:00,63.5279036543,7.44741642063,26.8342692457,0.0,11.6412384099,10.0650221343,5.75619296835,0.0,0.0,5.75619296835
 07/08  01:00:00,61.8221936247,7.27341452144,24.1036584198,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/08  02:00:00,54.8899141043,7.07478268963,21.9890508649,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,53.7326819589,6.96967440431,20.9369197981,0.0,8.25718729233,10.0299323277,5.75219330175,0.0,0.0,5.75219330175
 07/08  04:00:00,54.5530254653,6.89639099293,20.2240741663,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,57.9259604934,6.8245123217,19.5107047842,0.0,8.71707943955,15.3327214929,5.75984545743,0.0,0.0,5.75984545743
 07/08  06:00:00,73.1887820276,7.0405343527,21.997747554,0.0,18.5082010057,25.6353820695,5.7676575151,0.0,0.0,5.7676575151
 07/08  07:00:00,97.7130775729,7.61069038849,29.6171985892,0.0,19.4083231844,41.0650158608,5.78646095181,0.0,0.0,5.78646095181
 07/08  08:00:00,133.629706798,8.32542495569,40.9427888978,0.0,26.3286599382,57.9988325916,23.431768508,0.0,0.0,23.431768508
 07/08  09:00:00,119.907387338,8.1421246963,42.5571037928,0.0,26.3286599382,42.8504436482,41.3755643777,0.0,18.025,23.3505643777
 07/08  10:00:00,93.1681403625,7.75134986223,40.2022646374,0.0,21.7447113004,23.4437158914,35.508770822,0.0,18.025,17.483770822
 07/08  11:00:00,92.3814879246,7.8413124512,41.7871336093,0.0,19.3027497915,23.426170988,35.4845653255,0.0,18.025,17.4595653255
 07/08  12:00:00,94.0008309714,7.9541548496,43.151204914,0.0,19.1483137236,23.7250123474,35.4601788533,0.0,18.025,17.4351788533
 07/08  13:00:00,95.1583904596,8.0536990499,44.0636743001,0.0,19.3027497915,23.7161209604,35.4570199419,0.0,18.025,17.4320199419
 07/08  14:00:00,96.0304485065,8.15167824068,44.8377540054,0.0,19.3027497915,23.7161209604,29.652361699,0.0,18.025,11.627361699
 07/08  15:00:00,97.2845829104,8.26122850357,46.2722898167,0.0,19.3027497915,23.426170988,35.4573761069,0.0,18.025,17.4323761069
 07/08  16:00:00,101.438918332,8.31266110446,45.923905951,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/08  17:00:00,109.399595522,8.51974356749,45.055155771,0.0,18.2229234133,37.5968344597,5.75978259513,0.0,0.0,5.75978259513
 07/08  18:00:00,125.204008533,8.8739065731,46.5522426537,0.0,32.690315043,37.0816133363,5.76372727688,0.0,0.0,5.76372727688
 07/08  19:00:00,126.299618489,9.08035082964,47.3300080838,0.0,36.8143715336,33.066984531,5.77090891694,0.0,0.0,5.77090891694
 07/08  20:00:00,138.216533448,9.19956606792,46.351629694,0.0,36.3493007332,38.7721355839,5.77095523868,0.0,0.0,5.77095523868
 07/08  21:00:00,132.735662245,9.02453728462,43.1636513971,0.0,36.1807251679,36.8228455648,5.77139571852,0.0,0.0,5.77139571852
 07/08  22:00:00,103.083345119,8.35497471576,35.5015404688,0.0,31.0351095914,20.6438685092,5.78649419007,0.0,0.0,5.78649419007
 07/08  23:00:00,73.5658299851,7.74991324093,29.142312011,0.0,17.4250845679,11.7056064465,5.76761092767,0.0,0.0,5.76761092767
 07/08  24:00:00,63.9409503616,7.47700461383,26.017831688,0.0,12.8411359301,10.0650221343,5.75596415017,0.0,0.0,5.75596415017
 07/09  01:00:00,61.0322494261,7.26931182115,23.1984008954,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,53.8559691137,7.05176529685,20.858695483,0.0,8.34152022915,10.0650221343,5.752194572,0.0,0.0,5.752194572
 07/09  03:00:00,53.3370739773,6.96216413992,20.4294113501,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  04:00:00,53.9757863313,6.88490838237,19.538889782,0.0,8.34152022915,11.6705166398,5.75603835767,0.0,0.0,5.75603835767
 07/09  05:00:00,57.5989452359,6.81852734469,19.0702658565,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/09  06:00:00,73.2199704192,7.05023316189,22.0192460709,0.0,18.5082010057,25.6353820695,5.7674821759,0.0,0.0,5.7674821759
 07/09  07:00:00,98.1819745454,7.63344148144,29.9439234227,0.0,19.4926561212,41.1001056674,11.5532432118,0.0,0.0,11.5532432118
 07/09  08:00:00,134.848184918,8.39569237262,42.0910182827,0.0,26.3286599382,57.9988325916,23.4303119564,0.0,0.0,23.4303119564
 07/09  09:00:00,121.391511438,8.22897962874,44.0738000408,0.0,26.2443270014,42.8153538416,35.5396279918,0.0,18.025,17.5146279918
 07/09  10:00:00,94.4986889375,7.82422723397,41.4599481751,0.0,21.7447113004,23.4437158914,35.5082955086,0.0,18.025,17.4832955086
 07/09  11:00:00,93.1588478589,7.89526210761,42.4508392416,0.0,19.3449162599,23.4437158914,35.484524914,0.0,18.025,17.459524914
 07/09  12:00:00,95.257734524,8.03167040881,44.2708849129,0.0,19.190480192,23.7425572507,35.4596720289,0.0,18.025,17.4346720289
 07/09  13:00:00,96.2642418576,8.13161316124,45.1513288144,0.0,19.260583323,23.698576057,35.4597726097,0.0,18.025,17.4347726097
 07/09  14:00:00,98.5481788071,8.28583977383,47.281036842,0.0,19.260583323,23.698576057,35.2282585954,0.0,18.025,17.2032585954
 07/09  15:00:00,99.2565916449,8.38793725481,48.1773037427,0.0,19.260583323,23.4086260847,29.8809986425,0.0,18.025,11.8559986425
 07/09  16:00:00,101.908662753,8.3767928712,46.389230991,0.0,19.260583323,27.8781056672,23.780954805,0.0,18.025,5.75595480498
 07/09  17:00:00,111.364959108,8.65318229221,46.9468038607,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/09  18:00:00,127.728990358,9.0335923084,49.0369734332,0.0,32.6059821062,37.0465235296,5.76358230532,0.0,0.0,5.76358230532
 07/09  19:00:00,127.426902571,9.16205369486,48.3756001593,0.0,36.8143715336,33.066984531,5.77086716463,0.0,0.0,5.77086716463
 07/09  20:00:00,139.336283792,9.2710943091,47.2804361248,0.0,36.43363367,38.8072253906,5.77095580606,0.0,0.0,5.77095580606
 07/09  21:00:00,134.915610759,9.15281924544,45.3347492655,0.0,36.0963922311,36.7877557581,5.77106966112,0.0,0.0,5.77106966112
 07/09  22:00:00,107.822816995,8.58781301076,40.1276004944,0.0,30.9507766546,20.6087787026,11.5530157974,0.0,0.0,11.5530157974
 07/09  23:00:00,79.2686867775,8.01004512805,34.5850438476,0.0,17.4250845679,11.7056064465,5.76743208888,0.0,0.0,5.76743208888
 07/09  24:00:00,68.1472228284,7.67380873379,29.9078899157,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/10  01:00:00,61.6684089917,7.40528209251,26.577489647,0.0,10.0992000411,10.047477231,5.75216135776,0.0,0.0,5.75216135776
 07/10  02:00:00,58.0300073669,7.23791899663,24.9660113804,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,57.1735138257,7.14198033101,24.2054596357,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  04:00:00,58.3830012118,7.07937026877,23.8710696963,0.0,8.25718729233,11.6354268332,5.75594214513,0.0,0.0,5.75594214513
 07/10  05:00:00,65.6921838035,7.07409512263,23.6062443697,0.0,12.1011305571,15.3678112995,5.76747904514,0.0,0.0,5.76747904514
 07/10  06:00:00,93.7888781463,7.7061667511,29.0792287659,0.0,19.7275818095,37.2640762949,5.78480482426,0.0,0.0,5.78480482426
 07/10  07:00:00,119.840495471,8.26543071629,35.9679632762,0.0,24.3117294858,51.2795993405,11.5837855168,0.0,0.0,11.5837855168
 07/10  08:00:00,110.178262599,7.83267238844,38.0128826359,0.0,23.6694662846,40.6342015617,23.3509956309,0.0,0.0,23.3509956309
 07/10  09:00:00,109.175072191,7.90353696083,41.9457749396,0.0,23.6694662846,35.6302164847,35.5056815434,0.0,18.025,17.4806815434
 07/10  10:00:00,91.0441048635,7.71413880436,41.6006369237,0.0,18.7433767983,22.9618409725,35.484939069,0.0,18.025,17.459939069
 07/10  11:00:00,92.6368234646,7.82136040969,43.0881077305,0.0,18.7433767983,22.9618409725,35.458446355,0.0,18.025,17.433446355
 07/10  12:00:00,94.6874877207,7.95565062766,44.9610336908,0.0,18.5889407304,23.1597249699,29.6519677676,0.0,18.025,11.6269677676
 07/10  13:00:00,96.3449737164,8.08540578955,46.2422638248,0.0,18.7433767983,23.2517909448,35.4564634096,0.0,18.025,17.4314634096
 07/10  14:00:00,96.7244988496,8.1540105251,46.553183071,0.0,18.7433767983,23.2517909448,35.455527853,0.0,18.025,17.430527853
 07/10  15:00:00,97.8430325603,8.27412403335,47.8415526836,0.0,18.7433767983,22.9618409725,29.6528356795,0.0,18.025,11.6278356795
 07/10  16:00:00,103.272873896,8.42369177576,48.6705378239,0.0,18.7433767983,27.431320555,23.7807546115,0.0,18.025,5.7557546115
 07/10  17:00:00,116.604467073,8.80228912463,49.4355618738,0.0,17.6635504202,40.6971502883,5.76350815515,0.0,0.0,5.76350815515
 07/10  18:00:00,124.047034525,9.05226577429,50.1240210508,0.0,27.5259009287,37.3340067412,5.78235066924,0.0,0.0,5.78235066924
 07/10  19:00:00,125.746522427,9.15689905802,49.3931577657,0.0,33.8341110165,33.3544677425,5.77127330973,0.0,0.0,5.77127330973
 07/10  20:00:00,140.506347841,9.27512599001,48.3445979356,0.0,36.5179666069,38.8247702939,5.77013526339,0.0,0.0,5.77013526339
 07/10  21:00:00,133.603628257,9.2231432447,47.0093798386,0.0,32.965339924,36.8579353714,8.83226707515,0.0,0.0,8.83226707515
 07/10  22:00:00,103.53061182,8.59744603783,41.108851761,0.0,25.6355707503,20.6438685092,8.48817776025,0.0,0.0,8.48817776025
 07/10  23:00:00,76.9876570171,7.97650663009,34.7393312615,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/10  24:00:00,68.4187590956,7.68539543475,31.4871546667,0.0,11.6412384099,10.0650221343,5.75601967158,0.0,0.0,5.75601967158
 07/11  01:00:00,64.369632743,7.48958094755,29.1944249295,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/11  02:00:00,60.6357847427,7.32947680258,27.4802285183,0.0,8.25718729233,10.0299323277,5.75218029075,0.0,0.0,5.75218029075
 07/11  03:00:00,58.4295396995,7.19039038863,25.4130786668,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  04:00:00,58.098944301,7.0767450054,23.5896433247,0.0,8.25718729233,11.6354268332,5.75575535456,0.0,0.0,5.75575535456
 07/11  05:00:00,65.5567732691,7.07619675959,23.468743572,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/11  06:00:00,94.515444875,7.7377298931,29.7742367923,0.0,19.7275818095,37.2640762949,11.5527529857,0.0,0.0,11.5527529857
 07/11  07:00:00,121.107382488,8.32299902476,37.1772973142,0.0,24.3117294858,51.2795993405,11.5830563148,0.0,0.0,11.5830563148
 07/11  08:00:00,111.05171691,7.88050251506,38.8385198066,0.0,23.6694662846,40.6342015617,17.5169247561,0.0,0.0,17.5169247561
 07/11  09:00:00,109.75800548,7.9330458476,42.4992028044,0.0,23.6694662846,35.6302164847,41.3240436612,0.0,18.025,23.2990436612
 07/11  10:00:00,91.5755324093,7.73808492368,42.1081266095,0.0,18.7433767983,22.9618409725,35.4840298264,0.0,18.025,17.4590298264
 07/11  11:00:00,93.6115078609,7.86393852307,44.0202183054,0.0,18.7433767983,22.9618409725,29.654355072,0.0,18.025,11.629355072
 07/11  12:00:00,95.6806100744,8.00394598269,45.9058648092,0.0,18.5889407304,23.1597249699,35.4571009223,0.0,18.025,17.4321009223
 07/11  13:00:00,97.9156774893,8.16041944084,47.7379561497,0.0,18.7433767983,23.2517909448,35.4574453856,0.0,18.025,17.4324453856
 07/11  14:00:00,99.4318173044,8.29486363462,49.119651494,0.0,18.7433767983,23.2517909448,29.6523214564,0.0,18.025,11.6273214564
 07/11  15:00:00,100.975664394,8.44457409953,50.8037395212,0.0,18.7433767983,22.9618409725,35.4571814279,0.0,18.025,17.4321814279
 07/11  16:00:00,106.410515878,8.59914541193,51.6327322252,0.0,18.7433767983,27.431320555,23.7808076951,0.0,18.025,5.75580769506
 07/11  17:00:00,119.53675778,8.96389036865,52.2062615597,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/11  18:00:00,127.702169537,9.23520247272,53.5962195669,0.0,27.5259009287,37.3340067412,11.5445958345,0.0,0.0,11.5445958345
 07/11  19:00:00,130.422924566,9.38996568581,53.8365031564,0.0,33.8341110165,33.3544677425,5.77072325498,0.0,0.0,5.77072325498
 07/11  20:00:00,145.724396534,9.53853932921,53.2992415989,0.0,36.5179666069,38.8247702939,5.77077391834,0.0,0.0,5.77077391834
 07/11  21:00:00,139.66140483,9.53321705109,52.7570982362,0.0,32.965339924,36.8579353714,5.78652276228,0.0,0.0,5.78652276228
 07/11  22:00:00,108.154267761,8.84405392662,45.4859117516,0.0,25.6355707503,20.6438685092,5.77475175776,0.0,0.0,5.77475175776
 07/11  23:00:00,80.2050562677,8.15312802646,37.7801041798,0.0,15.0252895274,11.7056064465,5.75974283979,0.0,0.0,5.75974283979
 07/11  24:00:00,71.7761378616,7.86896188982,34.6609777535,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/12  01:00:00,67.6580629926,7.66919070393,32.3032407077,0.0,10.0992000411,10.047477231,5.75222381225,0.0,0.0,5.75222381225
 07/12  02:00:00,63.3979471762,7.48849064444,30.0833894445,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,60.5721696674,7.32577673925,27.4203160098,0.0,8.25718729233,10.0299323277,5.75213466484,0.0,0.0,5.75213466484
 07/12  04:00:00,59.4910269386,7.18312628729,24.8753564166,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/12  05:00:00,67.114945267,7.18228114498,24.9208333763,0.0,12.1011305571,15.3678112995,5.76741009544,0.0,0.0,5.76741009544
 07/12  06:00:00,96.2998308409,7.85685839342,31.4395029858,0.0,19.7275818095,37.2640762949,11.5525306241,0.0,0.0,11.5525306241
 07/12  07:00:00,122.471056958,8.42686865051,38.4371177417,0.0,24.3117294858,51.2795993405,11.5828077662,0.0,0.0,11.5828077662
 07/12  08:00:00,111.608380516,7.94397901172,39.3317172594,0.0,23.6694662846,40.6342015617,17.5170388541,0.0,0.0,17.5170388541
 07/12  09:00:00,110.656144719,8.01326339986,43.3171318553,0.0,23.6694662846,35.6302164847,35.5034729223,0.0,18.025,17.4784729223
 07/12  10:00:00,92.6656188222,7.8250330528,43.111271111,0.0,18.7433767983,22.9618409725,35.4833924539,0.0,18.025,17.4583924539
 07/12  11:00:00,95.0099911856,7.96277269539,45.3198690194,0.0,18.7433767983,22.9618409725,35.4605056207,0.0,18.025,17.4355056207
 07/12  12:00:00,96.9136790636,8.10418186374,47.0387013448,0.0,18.5889407304,23.1597249699,35.4550463339,0.0,18.025,17.4300463339
 07/12  13:00:00,98.8326492713,8.2423825333,48.5729686305,0.0,18.7433767983,23.2517909448,29.6513364432,0.0,18.025,11.6263364432
 07/12  14:00:00,100.913970769,8.4111270418,50.4855472184,0.0,18.7433767983,23.2517909448,35.4555963375,0.0,18.025,17.4305963375
 07/12  15:00:00,102.936497844,8.60006407224,52.6090851808,0.0,18.7433767983,22.9618409725,35.4565658009,0.0,18.025,17.4315658009
 07/12  16:00:00,107.258290156,8.69323134143,52.3864282373,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,121.277691021,9.09726300467,53.8138181555,0.0,17.6635504202,40.6971502883,5.7634649665,0.0,0.0,5.7634649665
 07/12  18:00:00,129.707876098,9.37228671641,55.4648616894,0.0,27.5259009287,37.3340067412,5.78225873578,0.0,0.0,5.78225873578
 07/12  19:00:00,131.481892983,9.46231180389,54.8231302296,0.0,33.8341110165,33.3544677425,5.77107581411,0.0,0.0,5.77107581411
 07/12  20:00:00,139.722862388,9.25671497235,47.5795391129,0.0,36.5179666069,38.8247702939,5.7711539074,0.0,0.0,5.7711539074
 07/12  21:00:00,127.728761276,8.93662658342,41.421046318,0.0,32.965339924,36.8579353714,11.5520550907,0.0,0.0,11.5520550907
 07/12  22:00:00,96.8771091764,8.2792968044,34.7735190742,0.0,25.6355707503,20.6438685092,5.77486428104,0.0,0.0,5.77486428104
 07/12  23:00:00,69.5921526082,7.6514309757,27.6689074697,0.0,15.0252895274,11.7056064465,5.75967931472,0.0,0.0,5.75967931472
 07/12  24:00:00,60.3662539643,7.3455196639,23.774539521,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/13  01:00:00,57.4391281707,7.1950462617,22.5584558757,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,55.8329476825,7.1133359314,22.8935402554,0.0,8.25718729233,10.0299323277,5.75221004639,0.0,0.0,5.75221004639
 07/13  03:00:00,55.7722196348,7.06018795585,22.8859675396,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  04:00:00,57.2682351796,7.02481323791,22.8108702687,0.0,8.25718729233,11.6354268332,5.75547718949,0.0,0.0,5.75547718949
 07/13  05:00:00,65.4733723348,7.06563863639,23.3959102651,0.0,12.1011305571,15.3678112995,5.76709583129,0.0,0.0,5.76709583129
 07/13  06:00:00,93.6154877364,7.71044490858,28.9015931507,0.0,19.7275818095,37.2640762949,5.78620307369,0.0,0.0,5.78620307369
 07/13  07:00:00,117.635586236,8.17401721707,33.854511382,0.0,24.3117294858,51.2795993405,11.5823979485,0.0,0.0,11.5823979485
 07/13  08:00:00,105.792937724,7.61844303517,33.8418181399,0.0,23.6694662846,40.6342015617,23.3481357184,0.0,0.0,23.3481357184
 07/13  09:00:00,103.057630585,7.58279941189,36.1490917835,0.0,23.6694662846,35.6302164847,35.5039065317,0.0,18.025,17.4789065317
 07/13  10:00:00,83.9953601064,7.34943601489,34.9166108584,0.0,18.7433767983,22.9618409725,35.4815691706,0.0,18.025,17.4565691706
 07/13  11:00:00,83.2807395877,7.34384007728,34.2095559539,0.0,18.7433767983,22.9618409725,29.6544432689,0.0,18.025,11.6294432689
 07/13  12:00:00,82.8141749558,7.33005804711,33.7133240163,0.0,18.5889407304,23.1597249699,35.4576808736,0.0,18.025,17.4326808736
 07/13  13:00:00,83.2118260686,7.33755377738,33.8569783944,0.0,18.7433767983,23.2517909448,35.4563556166,0.0,18.025,17.4313556166
 07/13  14:00:00,83.7664036149,7.37677339934,34.3723341039,0.0,18.7433767983,23.2517909448,29.6532833367,0.0,18.025,11.6282833367
 07/13  15:00:00,83.7334857812,7.42821243771,34.5779284852,0.0,18.7433767983,22.9618409725,35.4584989569,0.0,18.025,17.4334989569
 07/13  16:00:00,88.3955801864,7.50768907559,34.7092588258,0.0,18.7433767983,27.431320555,23.7808616248,0.0,18.025,5.75586162477
 07/13  17:00:00,101.721544903,7.84112289061,35.5138303041,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/13  18:00:00,109.376098029,8.10127222142,36.4041022696,0.0,27.5259009287,37.3340067412,11.5444532962,0.0,0.0,11.5444532962
 07/13  19:00:00,112.557497831,8.27562566733,37.0854287281,0.0,33.8341110165,33.3544677425,5.77062564203,0.0,0.0,5.77062564203
 07/13  20:00:00,128.184452764,8.46844037342,36.8294110667,0.0,36.5179666069,38.8247702939,5.77003930436,0.0,0.0,5.77003930436
 07/13  21:00:00,122.422814584,8.49796775478,36.5537816597,0.0,32.965339924,36.8579353714,5.78553656241,0.0,0.0,5.78553656241
 07/13  22:00:00,92.7425202195,7.9354141744,30.9828188317,0.0,25.6355707503,20.6438685092,5.77425907165,0.0,0.0,5.77425907165
 07/13  23:00:00,66.7690930245,7.39041005062,25.1068704282,0.0,15.0252895274,11.7056064465,5.75979854429,0.0,0.0,5.75979854429
 07/13  24:00:00,57.9129989031,7.12750612972,21.5392974403,0.0,11.6412384099,10.0650221343,5.7558751055,0.0,0.0,5.7558751055
 07/14  01:00:00,54.2066288718,6.97431465075,19.5466918863,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/14  02:00:00,51.0883515851,6.85907613797,18.4032116276,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  03:00:00,49.779912321,6.77636942189,17.1774721076,0.0,8.25718729233,10.0299323277,5.7520801771,0.0,0.0,5.7520801771
 07/14  04:00:00,51.006817154,6.73092093825,16.8433586175,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/14  05:00:00,59.5896564294,6.77429944099,17.803539498,0.0,12.1011305571,15.3678112995,5.76727563848,0.0,0.0,5.76727563848
 07/14  06:00:00,86.8517045471,7.36035947862,22.487893531,0.0,19.7275818095,37.2640762949,11.5513711313,0.0,0.0,11.5513711313
 07/14  07:00:00,110.172201752,7.77460460003,26.7905541678,0.0,24.3117294858,51.2795993405,11.5825147608,0.0,0.0,11.5825147608
 07/14  08:00:00,98.4199470782,7.24361261494,26.8436702626,0.0,23.6694662846,40.6342015617,17.5143556606,0.0,0.0,17.5143556606
 07/14  09:00:00,95.9717332545,7.21037274423,29.435622767,0.0,23.6694662846,35.6302164847,35.5040962901,0.0,18.025,17.4790962901
 07/14  10:00:00,77.144016149,6.99088973661,28.4238231596,0.0,18.7433767983,22.9618409725,35.4834678332,0.0,18.025,17.4584678332
 07/14  11:00:00,79.1758948777,7.1003852009,30.3481672484,0.0,18.7433767983,22.9618409725,35.4578978661,0.0,18.025,17.4328978661
 07/14  12:00:00,81.3310523238,7.21537918978,32.3448840386,0.0,18.5889407304,23.1597249699,35.4550326793,0.0,18.025,17.4300326793
 07/14  13:00:00,83.2147354006,7.32681976437,33.8706237331,0.0,18.7433767983,23.2517909448,29.6512820692,0.0,18.025,11.6262820692
 07/14  14:00:00,84.9071463023,7.4533270822,35.436529182,0.0,18.7433767983,23.2517909448,35.4554470547,0.0,18.025,17.4304470547
 07/14  15:00:00,85.6039639872,7.5734430658,36.3031790758,0.0,18.7433767983,22.9618409725,35.454131805,0.0,18.025,17.429131805
 07/14  16:00:00,89.4720664044,7.64617351398,35.6472694192,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/14  17:00:00,101.504684547,7.93588900024,35.2021958481,0.0,17.6635504202,40.6971502883,5.76316254573,0.0,0.0,5.76316254573
 07/14  18:00:00,107.035443458,8.08513753911,34.0795968574,0.0,27.5259009287,37.3340067412,5.78216947019,0.0,0.0,5.78216947019
 07/14  19:00:00,108.377782442,8.1447201061,33.0366249296,0.0,33.8341110165,33.3544677425,5.77001249184,0.0,0.0,5.77001249184
 07/14  20:00:00,121.748561756,8.19913268583,30.6628337457,0.0,36.5179666069,38.8247702939,5.76940899779,0.0,0.0,5.76940899779
 07/14  21:00:00,113.69806709,8.10689044889,28.2201101161,0.0,32.965339924,36.8579353714,11.5517207391,0.0,0.0,11.5517207391
 07/14  22:00:00,84.612663018,7.57324411106,23.2151414348,0.0,25.6355707503,20.6438685092,5.77471890349,0.0,0.0,5.77471890349
 07/14  23:00:00,59.0291482455,7.04696569823,17.7103773803,0.0,15.0252895274,11.7056064465,1.20709495862,0.0,0.0,1.20709495862
 07/14  24:00:00,50.5272657868,6.76340814053,14.5176695768,0.0,11.6412384099,10.0650221343,4.56884599866,0.0,0.0,4.56884599866
 07/15  01:00:00,50.5659334012,6.65826271056,13.4625691808,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/15  02:00:00,44.1435122361,6.48441115213,11.8330343138,0.0,8.25718729233,10.0299323277,5.75212479977,0.0,0.0,5.75212479977
 07/15  03:00:00,43.3104975881,6.39863558022,11.0858030145,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  04:00:00,44.5600296757,6.35098566771,10.7764986705,0.0,8.25718729233,11.6354268332,5.75536448233,0.0,0.0,5.75536448233
 07/15  05:00:00,48.1742000405,6.2868709985,10.2966259638,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/15  06:00:00,64.8917694817,6.49407732089,12.3632408608,0.0,18.5082010057,25.6353820695,5.76715267269,0.0,0.0,5.76715267269
 07/15  07:00:00,85.2579066216,6.98056625746,17.7922188407,0.0,19.4083231844,41.0650158608,11.5511313196,0.0,0.0,11.5511313196
 07/15  08:00:00,120.139461933,7.60897054537,28.1691011182,0.0,26.3286599382,57.9988325916,23.4235417343,0.0,0.0,23.4235417343
 07/15  09:00:00,107.296483807,7.45958901931,30.6287989549,0.0,26.3286599382,42.8504436482,35.537579476,0.0,18.025,17.512579476
 07/15  10:00:00,81.4247004285,7.13419486056,29.076035694,0.0,21.7447113004,23.4437158914,35.5062839079,0.0,18.025,17.4812839079
 07/15  11:00:00,79.6225951966,7.17940895502,29.6901829586,0.0,19.3027497915,23.426170988,35.4824923348,0.0,18.025,17.4574923348
 07/15  12:00:00,80.4352491992,7.26020710171,30.2795951685,0.0,19.1483137236,23.7250123474,35.457594132,0.0,18.025,17.432594132
 07/15  13:00:00,82.4235140641,7.37175476218,32.0107689205,0.0,19.3027497915,23.7161209604,35.4560656051,0.0,18.025,17.4310656051
 07/15  14:00:00,84.1451456147,7.50089711089,33.6032556716,0.0,19.3027497915,23.7161209604,29.653030311,0.0,18.025,11.628030311
 07/15  15:00:00,86.0556604215,7.65867753207,35.6459413314,0.0,19.3027497915,23.426170988,35.4580346721,0.0,18.025,17.4330346721
 07/15  16:00:00,91.1931171196,7.75283819085,36.2379504714,0.0,19.3027497915,27.8956505705,23.7796916262,0.0,18.025,5.75469162619
 07/15  17:00:00,100.411597967,8.01392958382,36.5730120106,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,116.420121713,8.37391459027,38.2683900872,0.0,32.690315043,37.0816133363,5.76330921975,0.0,0.0,5.76330921975
 07/15  19:00:00,116.083723554,8.50941340263,37.6851041459,0.0,36.8143715336,33.066984531,5.77001298408,0.0,0.0,5.77001298408
 07/15  20:00:00,126.459894798,8.5636218185,35.2309856537,0.0,36.3493007332,38.7721355839,5.77004597432,0.0,0.0,5.77004597432
 07/15  21:00:00,120.554425017,8.37338747281,31.6336163628,0.0,36.1807251679,36.8228455648,5.77068047482,0.0,0.0,5.77068047482
 07/15  22:00:00,92.8266309808,7.81246467288,25.7874091386,0.0,31.0351095914,20.6438685092,11.5515617138,0.0,0.0,11.5515617138
 07/15  23:00:00,64.1506375133,7.27210284554,20.2049767589,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/15  24:00:00,54.7489334894,7.01097493538,17.2918722696,0.0,12.8411359301,10.0650221343,5.75590863019,0.0,0.0,5.75590863019
 07/16  01:00:00,52.8934210194,6.83489941415,15.4940020824,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/16  02:00:00,46.120729706,6.62932466419,13.5459156354,0.0,8.34152022915,10.0650221343,5.75215530453,0.0,0.0,5.75215530453
 07/16  03:00:00,44.5641581155,6.49399748159,12.1246814793,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  04:00:00,45.0129294274,6.39303963222,11.067925013,0.0,8.34152022915,11.6705166398,5.7558315222,0.0,0.0,5.7558315222
