Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/16  05:00:00,49.1663857802,6.35607860299,11.1001866611,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/16  06:00:00,65.5646424073,6.54952142063,12.9806736156,0.0,18.5082010057,25.6353820695,5.76711321353,0.0,0.0,5.76711321353
 07/16  07:00:00,86.4334803852,7.04726330491,18.7816817291,0.0,19.4926561212,41.1001056674,11.5520021725,0.0,0.0,11.5520021725
 07/16  08:00:00,123.057514735,7.75137609636,30.9447632414,0.0,26.3286599382,57.9988325916,23.4245710652,0.0,0.0,23.4245710652
 07/16  09:00:00,112.462514316,7.69821072632,35.6756404797,0.0,26.2443270014,42.8153538416,35.5378462109,0.0,18.025,17.5128462109
 07/16  10:00:00,86.952006087,7.38432928783,34.3532112428,0.0,21.7447113004,23.4437158914,35.5050832329,0.0,18.025,17.4800832329
 07/16  11:00:00,84.940042204,7.42574424481,34.7015871676,0.0,19.3449162599,23.4437158914,35.4806212693,0.0,18.025,17.4556212693
 07/16  12:00:00,86.7124694591,7.54194569731,36.2153690609,0.0,19.190480192,23.7425572507,35.4556862355,0.0,18.025,17.4306862355
 07/16  13:00:00,89.1941811835,7.69553770741,38.5173664974,0.0,19.260583323,23.698576057,35.4541329815,0.0,18.025,17.4291329815
 07/16  14:00:00,90.7179150521,7.82436984086,39.912267285,0.0,19.260583323,23.698576057,29.6517140617,0.0,18.025,11.6267140617
 07/16  15:00:00,92.0388272872,7.94934491053,41.3981560889,0.0,19.260583323,23.4086260847,35.4560165215,0.0,18.025,17.4310165215
 07/16  16:00:00,97.1483208053,8.04459808526,41.9611091289,0.0,19.260583323,27.8781056672,23.7807296071,0.0,18.025,5.75572960706
 07/16  17:00:00,105.967251584,8.30827934595,41.89402646,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/16  18:00:00,121.977483369,8.68005298781,43.6390375478,0.0,32.6059821062,37.0465235296,5.76328950325,0.0,0.0,5.76328950325
 07/16  19:00:00,123.250769643,8.87094439335,44.4906237932,0.0,36.8143715336,33.066984531,5.77057561755,0.0,0.0,5.77057561755
 07/16  20:00:00,135.242139901,8.98859817799,43.4688386683,0.0,36.43363367,38.8072253906,5.77055344153,0.0,0.0,5.77055344153
 07/16  21:00:00,131.441852977,8.91258536997,42.1012745877,0.0,36.0963922311,36.7877557581,5.77091487145,0.0,0.0,5.77091487145
 07/16  22:00:00,104.116827254,8.35387948726,36.655628256,0.0,30.9507766546,20.6087787026,5.78569592403,0.0,0.0,5.78569592403
 07/16  23:00:00,74.6992546842,7.76291827796,30.2627821846,0.0,17.4250845679,11.7056064465,5.76719284584,0.0,0.0,5.76719284584
 07/16  24:00:00,65.0180974718,7.49489365036,26.9576952826,0.0,12.925468867,10.100111941,5.75582085705,0.0,0.0,5.75582085705
 07/17  01:00:00,58.9545099761,7.25725497073,24.0116432646,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/17  02:00:00,55.0283156398,7.08850346294,22.1137478492,0.0,8.25718729233,10.0299323277,5.7519828771,0.0,0.0,5.7519828771
 07/17  03:00:00,52.9214168314,6.96017920572,20.1351816423,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,53.1397770387,6.86852614144,18.8387156453,0.0,8.25718729233,11.6354268332,5.75547155486,0.0,0.0,5.75547155486
 07/17  05:00:00,61.4024534896,6.88914088289,19.501515271,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/17  06:00:00,91.9769644031,7.52561017089,25.5639345125,0.0,19.7275818095,37.2640762949,11.5518260852,0.0,0.0,11.5518260852
 07/17  07:00:00,115.711988847,8.04500328303,32.0599792118,0.0,24.3117294858,51.2795993405,11.5822073345,0.0,0.0,11.5822073345
 07/17  08:00:00,105.860783475,7.58715468795,33.9409896015,0.0,23.6694662846,40.6342015617,17.5152214824,0.0,0.0,17.5152214824
 07/17  09:00:00,104.694753535,7.63925833832,37.7297746427,0.0,23.6694662846,35.6302164847,35.5038953759,0.0,18.025,17.4788953759
 07/17  10:00:00,86.512353502,7.4697509367,37.3133133017,0.0,18.7433767983,22.9618409725,35.4825438738,0.0,18.025,17.4575438738
 07/17  11:00:00,86.6271622122,7.51579507114,37.3840346202,0.0,18.7433767983,22.9618409725,35.4587919546,0.0,18.025,17.4337919546
 07/17  12:00:00,87.3701014774,7.55637735843,38.0429440555,0.0,18.5889407304,23.1597249699,35.4565923065,0.0,18.025,17.4315923065
 07/17  13:00:00,89.3595489575,7.69324186359,39.6490236246,0.0,18.7433767983,23.2517909448,29.6522649362,0.0,18.025,11.6272649362
 07/17  14:00:00,91.1990538495,7.80421660864,41.3775547289,0.0,18.7433767983,23.2517909448,35.4567900324,0.0,18.025,17.4317900324
 07/17  15:00:00,92.1396001927,7.91992151492,42.4923468084,0.0,18.7433767983,22.9618409725,35.4569197747,0.0,18.025,17.4319197747
 07/17  16:00:00,96.0790932896,8.00986807534,41.890611993,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/17  17:00:00,109.208267341,8.35984410403,42.4818390367,0.0,17.6635504202,40.6971502883,5.76306416243,0.0,0.0,5.76306416243
 07/17  18:00:00,117.361991879,8.64473905574,43.8465665975,0.0,27.5259009287,37.3340067412,5.78201275964,0.0,0.0,5.78201275964
 07/17  19:00:00,120.628081236,8.83058930985,44.6010731398,0.0,33.8341110165,33.3544677425,5.77083438084,0.0,0.0,5.77083438084
 07/17  20:00:00,135.587394398,8.97305928041,43.7277599564,0.0,36.5179666069,38.8247702939,5.77027088947,0.0,0.0,5.77027088947
 07/17  21:00:00,126.901048972,8.83553226091,40.6944788566,0.0,32.965339924,36.8579353714,11.5517802115,0.0,0.0,11.5517802115
 07/17  22:00:00,96.2906796799,8.19920938732,34.2672145614,0.0,25.6355707503,20.6438685092,5.77450156752,0.0,0.0,5.77450156752
 07/17  23:00:00,69.2615034661,7.58440036097,27.4053059485,0.0,15.0252895274,11.7056064465,5.75956178816,0.0,0.0,5.75956178816
 07/17  24:00:00,60.0884981496,7.28359978188,23.5587232976,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,55.2021596736,7.0672352471,20.449306935,0.0,10.0992000411,10.047477231,5.75203379942,0.0,0.0,5.75203379942
 07/18  02:00:00,51.0202968704,6.89457585905,18.2996644854,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,49.4457328586,6.78312900671,16.8365501425,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  04:00:00,50.0494335524,6.70633300316,15.910565902,0.0,8.25718729233,11.6354268332,5.75569744523,0.0,0.0,5.75569744523
 07/18  05:00:00,57.3296254173,6.68760359965,15.630224276,0.0,12.1011305571,15.3678112995,5.76699856081,0.0,0.0,5.76699856081
 07/18  06:00:00,86.7586046862,7.26857440211,20.6026280751,0.0,19.7275818095,37.2640762949,5.78583340772,0.0,0.0,5.78583340772
 07/18  07:00:00,111.242211178,7.80905902524,27.8261569731,0.0,24.3117294858,51.2795993405,11.5821385945,0.0,0.0,11.5821385945
 07/18  08:00:00,103.545634387,7.43551734849,31.7774824462,0.0,23.6694662846,40.6342015617,23.3457610684,0.0,0.0,23.3457610684
 07/18  09:00:00,104.741584984,7.59377448837,37.8221015398,0.0,23.6694662846,35.6302164847,35.5021578776,0.0,18.025,17.4771578776
 07/18  10:00:00,85.8567198119,7.40919459698,36.7182346557,0.0,18.7433767983,22.9618409725,35.4822647938,0.0,18.025,17.4572647938
 07/18  11:00:00,86.8490825198,7.49396984684,37.6277839716,0.0,18.7433767983,22.9618409725,29.6532563015,0.0,18.025,11.6282563015
 07/18  12:00:00,89.2139899053,7.64537234108,39.7978396782,0.0,18.5889407304,23.1597249699,35.455712216,0.0,18.025,17.430712216
 07/18  13:00:00,92.5516004149,7.86955020666,42.6647704582,0.0,18.7433767983,23.2517909448,35.4558169356,0.0,18.025,17.4308169356
 07/18  14:00:00,94.2761505213,8.00545916745,44.2534105752,0.0,18.7433767983,23.2517909448,29.6516955998,0.0,18.025,11.6266955998
 07/18  15:00:00,95.1299824023,8.11095887324,45.2916941316,0.0,18.7433767983,22.9618409725,35.4559365104,0.0,18.025,17.4309365104
 07/18  16:00:00,99.3788957861,8.19817695171,45.0021022183,0.0,18.7433767983,27.431320555,23.7805916218,0.0,18.025,5.75559162179
 07/18  17:00:00,112.089343238,8.52621254085,45.1965605554,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/18  18:00:00,119.117920843,8.75104584401,45.4961907705,0.0,27.5259009287,37.3340067412,11.5437125254,0.0,0.0,11.5437125254
 07/18  19:00:00,121.010988079,8.86676872596,44.9478094735,0.0,33.8341110165,33.3544677425,5.77034993037,0.0,0.0,5.77034993037
 07/18  20:00:00,135.248895764,8.97711396887,43.3852121614,0.0,36.5179666069,38.8247702939,5.77034377284,0.0,0.0,5.77034377284
 07/18  21:00:00,127.658566076,8.8949054621,41.3926395416,0.0,32.965339924,36.8579353714,5.78583435945,0.0,0.0,5.78583435945
 07/18  22:00:00,96.2750575831,8.21887535649,34.2319318245,0.0,25.6355707503,20.6438685092,5.77458169595,0.0,0.0,5.77458169595
 07/18  23:00:00,68.7338966042,7.58305777706,26.8790426147,0.0,15.0252895274,11.7056064465,5.75957905414,0.0,0.0,5.75957905414
 07/18  24:00:00,59.5251735816,7.27929222113,22.999708033,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/19  01:00:00,55.1908024583,7.07889559129,20.4262898695,0.0,10.0992000411,10.047477231,5.75211643749,0.0,0.0,5.75211643749
 07/19  02:00:00,50.2925103634,6.88531770358,17.5811426451,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  03:00:00,49.0253942832,6.77693128103,16.4224027296,0.0,8.25718729233,10.0299323277,5.75167464628,0.0,0.0,5.75167464628
 07/19  04:00:00,50.1058024047,6.71173250434,15.9615467688,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/19  05:00:00,58.7927852662,6.74412205071,17.0368702022,0.0,12.1011305571,15.3678112995,5.76704687306,0.0,0.0,5.76704687306
 07/19  06:00:00,88.424718729,7.34606511249,22.1912555504,0.0,19.7275818095,37.2640762949,5.78516498602,0.0,0.0,5.78516498602
 07/19  07:00:00,113.084440948,7.8907548828,29.5867017438,0.0,24.3117294858,51.2795993405,11.5816673131,0.0,0.0,11.5816673131
 07/19  08:00:00,105.021835514,7.51612239903,33.1730861811,0.0,23.6694662846,40.6342015617,23.3453725954,0.0,0.0,23.3453725954
 07/19  09:00:00,105.50213796,7.64939651611,38.5270375371,0.0,23.6694662846,35.6302164847,35.5036134036,0.0,18.025,17.4786134036
 07/19  10:00:00,88.164393871,7.51671577536,38.9183921997,0.0,18.7433767983,22.9618409725,35.4814583368,0.0,18.025,17.4564583368
 07/19  11:00:00,90.4316449937,7.66570825335,41.0386094254,0.0,18.7433767983,22.9618409725,35.4567774502,0.0,18.025,17.4317774502
 07/19  12:00:00,92.8621535559,7.83655404426,43.2548238727,0.0,18.5889407304,23.1597249699,29.650645067,0.0,18.025,11.625645067
 07/19  13:00:00,94.9397262696,8.00374533085,44.9187044577,0.0,18.7433767983,23.2517909448,35.4549661965,0.0,18.025,17.4299661965
 07/19  14:00:00,97.5749371441,8.16543629424,47.3922231662,0.0,18.7433767983,23.2517909448,35.4527551841,0.0,18.025,17.4277551841
 07/19  15:00:00,97.6892176791,8.23567752233,47.7262122442,0.0,18.7433767983,22.9618409725,29.6507407771,0.0,18.025,11.6257407771
 07/19  16:00:00,102.155837768,8.33855503506,47.6386673297,0.0,18.7433767983,27.431320555,23.7806683782,0.0,18.025,5.75566837822
 07/19  17:00:00,114.876440089,8.68020090203,47.8296695226,0.0,17.6635504202,40.6971502883,5.76203648787,0.0,0.0,5.76203648787
 07/19  18:00:00,120.68855247,8.8501431617,46.9677403736,0.0,27.5259009287,37.3340067412,5.78179540382,0.0,0.0,5.78179540382
 07/19  19:00:00,123.457587031,8.98968844093,47.2714919048,0.0,33.8341110165,33.3544677425,5.77031298867,0.0,0.0,5.77031298867
 07/19  20:00:00,139.951450109,9.19455468193,47.8703322405,0.0,36.5179666069,38.8247702939,5.77025765984,0.0,0.0,5.77025765984
 07/19  21:00:00,132.617668533,9.13637713402,46.1102785346,0.0,32.965339924,36.8579353714,5.78554762173,0.0,0.0,5.78554762173
 07/19  22:00:00,99.8598034631,8.40682746533,37.6287279075,0.0,25.6355707503,20.6438685092,5.77449365671,0.0,0.0,5.77449365671
 07/19  23:00:00,72.7000356044,7.77384348706,30.6544050294,0.0,15.0252895274,11.7056064465,5.75957341202,0.0,0.0,5.75957341202
 07/19  24:00:00,63.1215934348,7.45345412685,26.4219598525,0.0,11.6412384099,10.0650221343,5.75510042577,0.0,0.0,5.75510042577
 07/20  01:00:00,58.6729514208,7.24240320265,23.7449410266,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/20  02:00:00,54.6094136864,7.07078856852,21.7125722923,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,53.1341220309,6.95680480517,20.3512609141,0.0,8.25718729233,10.0299323277,5.75204928412,0.0,0.0,5.75204928412
 07/20  04:00:00,52.8633844579,6.85083381371,18.5800294625,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/20  05:00:00,59.256587486,6.81250767379,17.4322937399,0.0,12.1011305571,15.3678112995,5.76699027457,0.0,0.0,5.76699027457
 07/20  06:00:00,89.295686854,7.41701875723,22.991268475,0.0,19.7275818095,37.2640762949,11.5513038851,0.0,0.0,11.5513038851
 07/20  07:00:00,114.549434092,7.98015959377,30.9623012328,0.0,24.3117294858,51.2795993405,11.5809989723,0.0,0.0,11.5809989723
 07/20  08:00:00,107.454533893,7.64168101672,35.4802356342,0.0,23.6694662846,40.6342015617,17.512447594,0.0,0.0,17.512447594
 07/20  09:00:00,107.629430215,7.7749922006,40.5287348191,0.0,23.6694662846,35.6302164847,35.5018699731,0.0,18.025,17.4768699731
 07/20  10:00:00,89.9157276742,7.61939425787,40.5670547801,0.0,18.7433767983,22.9618409725,35.4812060499,0.0,18.025,17.4562060499
 07/20  11:00:00,90.2058916142,7.68874878441,40.7898164801,0.0,18.7433767983,22.9618409725,35.458974083,0.0,18.025,17.433974083
 07/20  12:00:00,92.3005733356,7.81953550351,42.7102648157,0.0,18.5889407304,23.1597249699,29.6526189329,0.0,18.025,11.6276189329
 07/20  13:00:00,93.8355365544,7.94272241466,43.8755390177,0.0,18.7433767983,23.2517909448,35.4572758923,0.0,18.025,17.4322758923
 07/20  14:00:00,95.4475913102,8.07370985092,45.356608045,0.0,18.7433767983,23.2517909448,35.4556283227,0.0,18.025,17.4306283227
 07/20  15:00:00,97.0935718173,8.22636194204,47.1398834757,0.0,18.7433767983,22.9618409725,29.6526373037,0.0,18.025,11.6276373037
 07/20  16:00:00,102.042780964,8.36035237765,47.503821315,0.0,18.7433767983,27.431320555,23.7806244869,0.0,18.025,5.75562448693
 07/20  17:00:00,114.944806247,8.70349401359,47.8747410822,0.0,17.6635504202,40.6971502883,5.76317570529,0.0,0.0,5.76317570529
 07/20  18:00:00,122.700661018,8.95268381218,48.877318814,0.0,27.5259009287,37.3340067412,5.78167072983,0.0,0.0,5.78167072983
 07/20  19:00:00,126.166719166,9.14208989993,49.8282287925,0.0,33.8341110165,33.3544677425,5.77005546369,0.0,0.0,5.77005546369
 07/20  20:00:00,139.046867439,9.19458503667,46.965722641,0.0,36.5179666069,38.8247702939,5.77004150868,0.0,0.0,5.77004150868
 07/20  21:00:00,128.629379391,8.96868314105,42.2896832257,0.0,32.965339924,36.8579353714,11.550815361,0.0,0.0,11.550815361
 07/20  22:00:00,98.4108298864,8.33302582151,36.2535620856,0.0,25.6355707503,20.6438685092,5.77447953025,0.0,0.0,5.77447953025
 07/20  23:00:00,72.6771682395,7.75683298535,30.6485562081,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/20  24:00:00,64.4803394598,7.48456294486,27.7495994815,0.0,11.6412384099,10.0650221343,5.75556600202,0.0,0.0,5.75556600202
 07/21  01:00:00,61.0165818227,7.31232368784,26.0186540531,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/21  02:00:00,57.1200486369,7.15203997688,24.1419518333,0.0,8.25718729233,10.0299323277,5.75202738603,0.0,0.0,5.75202738603
 07/21  03:00:00,55.2900198061,7.03490271101,22.4290694494,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  04:00:00,56.4250025334,6.97515578877,22.0173212652,0.0,8.25718729233,11.6354268332,5.75547165295,0.0,0.0,5.75547165295
 07/21  05:00:00,65.5589986678,7.03350851245,23.5137110353,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/21  06:00:00,96.2419352338,7.70369916945,29.6508478585,0.0,19.7275818095,37.2640762949,11.5513900605,0.0,0.0,11.5513900605
 07/21  07:00:00,120.209644336,8.26087847188,36.3418008974,0.0,24.3117294858,51.2795993405,11.5807434129,0.0,0.0,11.5807434129
 07/21  08:00:00,110.2369933,7.815548585,38.0888337672,0.0,23.6694662846,40.6342015617,17.5136348616,0.0,0.0,17.5136348616
 07/21  09:00:00,109.178943596,7.88657438945,41.9666691395,0.0,23.6694662846,35.6302164847,35.5023523544,0.0,18.025,17.4773523544
 07/21  10:00:00,91.9823021731,7.73980182459,42.5132258745,0.0,18.7433767983,22.9618409725,35.4803864014,0.0,18.025,17.4553864014
 07/21  11:00:00,94.225315371,7.87975007657,44.6182424757,0.0,18.7433767983,22.9618409725,35.4563693049,0.0,18.025,17.4313693049
 07/21  12:00:00,95.2281136183,7.98375462596,45.473588616,0.0,18.5889407304,23.1597249699,35.455395018,0.0,18.025,17.430395018
 07/21  13:00:00,96.628583995,8.10406526907,46.5072453857,0.0,18.7433767983,23.2517909448,29.6510242253,0.0,18.025,11.6260242253
 07/21  14:00:00,98.1511510137,8.23750488585,47.8963739933,0.0,18.7433767983,23.2517909448,35.4547951675,0.0,18.025,17.4297951675
 07/21  15:00:00,99.2277688879,8.35122574302,49.1492203317,0.0,18.7433767983,22.9618409725,35.455332672,0.0,18.025,17.430332672
 07/21  16:00:00,104.272002581,8.46774955166,49.625649767,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/21  17:00:00,118.612903692,8.88565469216,51.3606787711,0.0,17.6635504202,40.6971502883,5.76309311093,0.0,0.0,5.76309311093
 07/21  18:00:00,126.859149635,9.17301734266,52.8154768414,0.0,27.5259009287,37.3340067412,5.78183891386,0.0,0.0,5.78183891386
 07/21  19:00:00,128.718241473,9.30060540229,52.221238117,0.0,33.8341110165,33.3544677425,5.77066603129,0.0,0.0,5.77066603129
 07/21  20:00:00,139.932657067,9.2559724033,47.7901293694,0.0,36.5179666069,38.8247702939,5.77020529363,0.0,0.0,5.77020529363
 07/21  21:00:00,131.126549998,9.09606678595,44.6594751051,0.0,32.965339924,36.8579353714,11.5506449883,0.0,0.0,11.5506449883
 07/21  22:00:00,101.744001844,8.51850123044,39.4012673291,0.0,25.6355707503,20.6438685092,5.77448274518,0.0,0.0,5.77448274518
 07/21  23:00:00,76.1887731392,7.94961741139,33.9673767767,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/21  24:00:00,67.3856908912,7.65252494522,30.4869960572,0.0,11.6412384099,10.0650221343,5.75531446796,0.0,0.0,5.75531446796
 07/22  01:00:00,66.3648904311,7.50237432006,28.4174300204,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/22  02:00:00,58.1172512256,7.26117978357,25.0300173985,0.0,8.25718729233,10.0299323277,5.75202838085,0.0,0.0,5.75202838085
 07/22  03:00:00,56.0135449378,7.12219864523,23.0653017137,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  04:00:00,56.1635363309,7.02375718796,21.7072523744,0.0,8.25718729233,11.6354268332,5.75556924544,0.0,0.0,5.75556924544
 07/22  05:00:00,59.044640959,6.92868641162,20.5252761512,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/22  06:00:00,76.0979003526,7.134519897,22.9289608217,0.0,18.5082010057,25.6353820695,5.76607641095,0.0,0.0,5.76607641095
 07/22  07:00:00,97.6794804616,7.6555510214,29.5388633057,0.0,19.4083231844,41.0650158608,11.5506781513,0.0,0.0,11.5506781513
 07/22  08:00:00,132.413956569,8.30508438717,39.747558558,0.0,26.3286599382,57.9988325916,23.4209539654,0.0,0.0,23.4209539654
 07/22  09:00:00,119.475887454,8.14980834075,42.1180362624,0.0,26.3286599382,42.8504436482,35.5378960827,0.0,18.025,17.5128960827
 07/22  10:00:00,94.0695586481,7.82381172367,41.0313110806,0.0,21.7447113004,23.4437158914,35.5038048236,0.0,18.025,17.4788048236
 07/22  11:00:00,94.4743101129,7.97191071276,43.749421658,0.0,19.3027497915,23.426170988,35.4779384978,0.0,18.025,17.4529384978
 07/22  12:00:00,97.5286471801,8.1606560987,46.4725627536,0.0,19.1483137236,23.7250123474,35.4539857255,0.0,18.025,17.4289857255
 07/22  13:00:00,99.7834180838,8.31944976482,48.4229938207,0.0,19.3027497915,23.7161209604,35.4541203336,0.0,18.025,17.4291203336
 07/22  14:00:00,100.743745962,8.42002135163,49.2827503314,0.0,19.3027497915,23.7161209604,29.6497725842,0.0,18.025,11.6247725842
 07/22  15:00:00,99.8432878071,8.42709957783,48.6651658468,0.0,19.3027497915,23.426170988,35.4539849528,0.0,18.025,17.4289849528
 07/22  16:00:00,103.797289796,8.45571750136,48.1392676794,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,112.486575547,8.6948514311,47.9670807266,0.0,18.2229234133,37.5968344597,5.75931469983,0.0,0.0,5.75931469983
 07/22  18:00:00,128.558450031,9.0517869644,49.7288703028,0.0,32.690315043,37.0816133363,5.76302717051,0.0,0.0,5.76302717051
 07/22  19:00:00,127.544446784,9.15186511367,48.5034109506,0.0,36.8143715336,33.066984531,5.77020067076,0.0,0.0,5.77020067076
 07/22  20:00:00,138.612938402,9.2172306437,46.7304570358,0.0,36.3493007332,38.7721355839,5.76956947793,0.0,0.0,5.76956947793
 07/22  21:00:00,133.085973829,9.03757503419,43.50101497,0.0,36.1807251679,36.8228455648,5.77045702277,0.0,0.0,5.77045702277
 07/22  22:00:00,105.091504462,8.43586405681,37.4289488425,0.0,31.0351095914,20.6438685092,5.78564219099,0.0,0.0,5.78564219099
 07/22  23:00:00,75.7203160167,7.8453784899,31.2014087266,0.0,17.4250845679,11.7056064465,5.76688768591,0.0,0.0,5.76688768591
 07/22  24:00:00,66.6943418551,7.59614255907,28.6521303212,0.0,12.8411359301,10.0650221343,5.7557057572,0.0,0.0,5.7557057572
 07/23  01:00:00,64.8527741806,7.4312808685,26.8569871675,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,57.5356836506,7.21751522393,24.3726987406,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  03:00:00,56.1418924722,7.10547311657,23.0909445294,0.0,8.34152022915,10.0650221343,5.75189163521,0.0,0.0,5.75189163521
 07/23  04:00:00,55.9619003885,7.00479134785,21.4051724337,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/23  05:00:00,58.8770421548,6.919269946,20.2476647643,0.0,8.80141237637,15.3678112995,5.75945845717,0.0,0.0,5.75945845717
 07/23  06:00:00,75.8658918151,7.13279480532,22.6986782104,0.0,18.5082010057,25.6353820695,5.76695676026,0.0,0.0,5.76695676026
 07/23  07:00:00,97.4535533717,7.64968801068,29.199394862,0.0,19.4926561212,41.1001056674,5.785566118,0.0,0.0,5.785566118
 07/23  08:00:00,133.139478592,8.34871152232,40.4294600781,0.0,26.3286599382,57.9988325916,23.4196717624,0.0,0.0,23.4196717624
 07/23  09:00:00,120.504925609,8.21716259013,43.1991504886,0.0,26.2443270014,42.8153538416,41.3641896225,0.0,18.025,23.3391896225
 07/23  10:00:00,94.5932046693,7.85399274632,41.5247762484,0.0,21.7447113004,23.4437158914,35.503501939,0.0,18.025,17.478501939
 07/23  11:00:00,93.6885967759,7.93806164918,42.937849201,0.0,19.3449162599,23.4437158914,35.4804713705,0.0,18.025,17.4554713705
 07/23  12:00:00,96.5061189631,8.1120396352,45.4389405226,0.0,19.190480192,23.7425572507,29.6522900964,0.0,18.025,11.6272900964
 07/23  13:00:00,97.7788639552,8.22804940433,46.569554141,0.0,19.260583323,23.698576057,35.4566338338,0.0,18.025,17.4316338338
 07/23  14:00:00,99.5476419765,8.35168848863,48.2146946777,0.0,19.260583323,23.698576057,35.4548863355,0.0,18.025,17.4298863355
 07/23  15:00:00,99.3136349029,8.38793885923,48.2343844407,0.0,19.260583323,23.4086260847,29.6520893239,0.0,18.025,11.6270893239
 07/23  16:00:00,103.240328689,8.42469944752,47.6730358338,0.0,19.260583323,27.8781056672,23.7805647241,0.0,18.025,5.75556472412
 07/23  17:00:00,112.034361265,8.67751937897,47.5919113898,0.0,18.1807569449,37.5792895564,5.75848223362,0.0,0.0,5.75848223362
 07/23  18:00:00,127.274647946,9.00603220974,48.6102587705,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/23  19:00:00,126.159762989,9.0897189437,47.1808781621,0.0,36.8143715336,33.066984531,5.77054596371,0.0,0.0,5.77054596371
 07/23  20:00:00,136.856139789,9.12936519021,44.942106986,0.0,36.43363367,38.8072253906,5.76996887026,0.0,0.0,5.76996887026
 07/23  21:00:00,130.014599516,8.90377675764,40.6828655401,0.0,36.0963922311,36.7877557581,5.77066543221,0.0,0.0,5.77066543221
 07/23  22:00:00,102.15688026,8.31211438624,34.7374912945,0.0,30.9507766546,20.6087787026,11.5502334537,0.0,0.0,11.5502334537
 07/23  23:00:00,73.9898501027,7.76410471947,29.552220641,0.0,17.4250845679,11.7056064465,5.766757506,0.0,0.0,5.766757506
 07/23  24:00:00,63.4517174246,7.45680362124,25.4294343638,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/24  01:00:00,56.377398556,7.18258114074,21.509208138,0.0,10.0992000411,10.047477231,5.75203131315,0.0,0.0,5.75203131315
 07/24  02:00:00,52.1821023609,7.00091751349,19.3551409072,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  03:00:00,50.4798641927,6.87874849018,17.7750706203,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  04:00:00,51.445474907,6.80318049855,17.2097746037,0.0,8.25718729233,11.6354268332,5.75571632373,0.0,0.0,5.75571632373
 07/24  05:00:00,59.4165966107,6.81414269991,17.5906801844,0.0,12.1011305571,15.3678112995,5.76684434943,0.0,0.0,5.76684434943
 07/24  06:00:00,89.3706475397,7.4186402665,23.064646548,0.0,19.7275818095,37.2640762949,5.78389022571,0.0,0.0,5.78389022571
 07/24  07:00:00,113.658851681,7.94970740364,30.1022038987,0.0,24.3117294858,51.2795993405,11.5808605118,0.0,0.0,11.5808605118
 07/24  08:00:00,105.776594298,7.57645119533,33.8675452226,0.0,23.6694662846,40.6342015617,23.3436016935,0.0,0.0,23.3436016935
 07/24  09:00:00,105.841535565,7.6888542197,38.8269990567,0.0,23.6694662846,35.6302164847,35.5005647796,0.0,18.025,17.4755647796
 07/24  10:00:00,86.4560647456,7.47377225723,37.2530220023,0.0,18.7433767983,22.9618409725,35.4806278907,0.0,18.025,17.4556278907
 07/24  11:00:00,88.9176137254,7.62444492371,39.5658530087,0.0,18.7433767983,22.9618409725,29.6521786263,0.0,18.025,11.6271786263
 07/24  12:00:00,91.2200915155,7.7755547278,41.6737720233,0.0,18.5889407304,23.1597249699,35.4539298873,0.0,18.025,17.4289298873
 07/24  13:00:00,92.6608950541,7.89298987491,42.7506380072,0.0,18.7433767983,23.2517909448,35.4543534012,0.0,18.025,17.4293534012
 07/24  14:00:00,93.8797566313,7.99993509893,43.8625538536,0.0,18.7433767983,23.2517909448,29.6502677474,0.0,18.025,11.6252677474
 07/24  15:00:00,95.9246390503,8.16590965667,46.0314135232,0.0,18.7433767983,22.9618409725,35.4536003685,0.0,18.025,17.4286003685
 07/24  16:00:00,100.852861864,8.29075431861,46.3835070299,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/24  17:00:00,113.494687732,8.62207083939,46.5060635736,0.0,17.6635504202,40.6971502883,5.76298522934,0.0,0.0,5.76298522934
 07/24  18:00:00,120.095606847,8.83437494215,46.3905863649,0.0,27.5259009287,37.3340067412,11.5427959773,0.0,0.0,11.5427959773
 07/24  19:00:00,120.818453952,8.8848640003,44.7372057563,0.0,33.8341110165,33.3544677425,5.76961632647,0.0,0.0,5.76961632647
 07/24  20:00:00,135.097245742,8.97943849056,43.2312641063,0.0,36.5179666069,38.8247702939,5.76957545154,0.0,0.0,5.76957545154
 07/24  21:00:00,125.960889005,8.82869889597,39.7612079398,0.0,32.965339924,36.8579353714,5.78532806545,0.0,0.0,5.78532806545
 07/24  22:00:00,95.1704838941,8.17552049406,33.1707452235,0.0,25.6355707503,20.6438685092,5.77413531216,0.0,0.0,5.77413531216
 07/24  23:00:00,69.5420035284,7.61251779847,27.6577064992,0.0,15.0252895274,11.7056064465,5.75944795769,0.0,0.0,5.75944795769
 07/24  24:00:00,60.3863167537,7.31381065479,23.8263490635,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/25  01:00:00,57.1145927811,7.1444963794,22.2844876797,0.0,10.0992000411,10.047477231,5.7520421817,0.0,0.0,5.7520421817
 07/25  02:00:00,53.7637972131,7.00248246844,20.935273407,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  03:00:00,53.207313627,6.9280008649,20.4532671874,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  04:00:00,52.7533734462,6.82497827522,18.49587911,0.0,8.25718729233,11.6354268332,5.75569383932,0.0,0.0,5.75569383932
 07/25  05:00:00,60.6866974862,6.83985066918,18.8350759302,0.0,12.1011305571,15.3678112995,5.76686072646,0.0,0.0,5.76686072646
 07/25  06:00:00,90.3842355339,7.45114898515,24.0457317674,0.0,19.7275818095,37.2640762949,5.78407674736,0.0,0.0,5.78407674736
 07/25  07:00:00,115.752366727,8.0308479323,32.1145844593,0.0,24.3117294858,51.2795993405,11.5799558924,0.0,0.0,11.5799558924
 07/25  08:00:00,108.612582714,7.70074617615,36.5792430163,0.0,23.6694662846,40.6342015617,23.3428584629,0.0,0.0,23.3428584629
 07/25  09:00:00,108.511166511,7.82354272425,41.3619452367,0.0,23.6694662846,35.6302164847,35.5010027871,0.0,18.025,17.4760027871
 07/25  10:00:00,89.9529733323,7.62837270541,40.5953322768,0.0,18.7433767983,22.9618409725,35.4797537249,0.0,18.025,17.4547537249
 07/25  11:00:00,90.7346256094,7.71575262424,41.291558919,0.0,18.7433767983,22.9618409725,29.6524698509,0.0,18.025,11.6274698509
 07/25  12:00:00,93.0639636522,7.85816594162,43.4350344964,0.0,18.5889407304,23.1597249699,35.4543554104,0.0,18.025,17.4293554104
 07/25  13:00:00,95.3064201303,8.01979469482,45.2693601696,0.0,18.7433767983,23.2517909448,35.4538078591,0.0,18.025,17.4288078591
 07/25  14:00:00,96.8740752621,8.1472181184,46.7095910885,0.0,18.7433767983,23.2517909448,29.6505189269,0.0,18.025,11.6255189269
 07/25  15:00:00,98.2778569964,8.28921484527,48.261327616,0.0,18.7433767983,22.9618409725,35.4539770672,0.0,18.025,17.4289770672
 07/25  16:00:00,102.323912834,8.3744067713,47.7709063216,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/25  17:00:00,114.403743015,8.67459702564,47.3625970842,0.0,17.6635504202,40.6971502883,5.76299185915,0.0,0.0,5.76299185915
 07/25  18:00:00,118.456438842,8.75604533008,44.8297525887,0.0,27.5259009287,37.3340067412,11.5430104719,0.0,0.0,11.5430104719
 07/25  19:00:00,119.171706543,8.79544470736,43.1798820327,0.0,33.8341110165,33.3544677425,5.76973086694,0.0,0.0,5.76973086694
 07/25  20:00:00,133.653137704,8.90067651848,41.8659219668,0.0,36.5179666069,38.8247702939,5.76968666308,0.0,0.0,5.76968666308
 07/25  21:00:00,125.614240018,8.80234900111,39.440914339,0.0,32.965339924,36.8579353714,5.78542000918,0.0,0.0,5.78542000918
 07/25  22:00:00,95.4636756811,8.18896628069,33.450494706,0.0,25.6355707503,20.6438685092,5.77423338252,0.0,0.0,5.77423338252
 07/25  23:00:00,69.1349040776,7.60778792518,27.2553388325,0.0,15.0252895274,11.7056064465,5.75943562308,0.0,0.0,5.75943562308
 07/25  24:00:00,59.9777272117,7.30845915605,23.4231125879,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/26  01:00:00,56.0082486846,7.1166961721,21.2059449093,0.0,10.0992000411,10.047477231,5.75192634649,0.0,0.0,5.75192634649
 07/26  02:00:00,52.530897533,6.96632039061,19.7385373895,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  03:00:00,50.912909811,6.85457458051,18.2322898047,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  04:00:00,51.4549744394,6.77567319796,17.2467878633,0.0,8.25718729233,11.6354268332,5.75571505139,0.0,0.0,5.75571505139
 07/26  05:00:00,59.7365522089,6.79906886664,17.9257151483,0.0,12.1011305571,15.3678112995,5.76675433149,0.0,0.0,5.76675433149
 07/26  06:00:00,90.4713230332,7.44445966666,24.1395132729,0.0,19.7275818095,37.2640762949,5.78414696794,0.0,0.0,5.78414696794
 07/26  07:00:00,115.102931835,8.00389995704,31.4921037664,0.0,24.3117294858,51.2795993405,11.5806398292,0.0,0.0,11.5806398292
 07/26  08:00:00,105.368538855,7.55196542294,33.4839840007,0.0,23.6694662846,40.6342015617,23.3429619666,0.0,0.0,23.3429619666
 07/26  09:00:00,104.200918296,7.60674105702,37.2685018051,0.0,23.6694662846,35.6302164847,35.5010838586,0.0,18.025,17.4760838586
 07/26  10:00:00,86.0359669742,7.40735334087,36.8993476655,0.0,18.7433767983,22.9618409725,35.4798258972,0.0,18.025,17.4548258972
 07/26  11:00:00,88.3426246213,7.55260996419,39.062701961,0.0,18.7433767983,22.9618409725,29.65252193,0.0,18.025,11.62752193
 07/26  12:00:00,89.7182329273,7.6428332239,40.3046379424,0.0,18.5889407304,23.1597249699,35.4544172306,0.0,18.025,17.4294172306
 07/26  13:00:00,89.3451656083,7.65983894605,39.6680630151,0.0,18.7433767983,23.2517909448,35.4545892091,0.0,18.025,17.4295892091
 07/26  14:00:00,86.3047010399,7.53208537239,36.7553510642,0.0,18.7433767983,23.2517909448,29.6505314183,0.0,18.025,11.6255314183
 07/26  15:00:00,85.7293366588,7.52263761568,36.4793860395,0.0,18.7433767983,22.9618409725,35.453957763,0.0,18.025,17.428957763
 07/26  16:00:00,90.984760235,7.59750602273,37.2086556035,0.0,18.7433767983,27.431320555,23.7804465732,0.0,18.025,5.75544657316
 07/26  17:00:00,103.654375203,7.88138399726,37.4064449022,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/26  18:00:00,111.382113737,8.1435837928,38.3678931148,0.0,27.5259009287,37.3340067412,11.5419060836,0.0,0.0,11.5419060836
 07/26  19:00:00,114.83033098,8.31997855812,39.3139759246,0.0,33.8341110165,33.3544677425,5.76973717658,0.0,0.0,5.76973717658
 07/26  20:00:00,131.440611888,8.55545388538,39.9986220117,0.0,36.5179666069,38.8247702939,5.76968930292,0.0,0.0,5.76968930292
 07/26  21:00:00,124.984467527,8.56516413037,39.0483314767,0.0,32.965339924,36.8579353714,5.78540483694,0.0,0.0,5.78540483694
 07/26  22:00:00,94.4597372463,7.95677404178,32.6787519694,0.0,25.6355707503,20.6438685092,5.77422417332,0.0,0.0,5.77422417332
 07/26  23:00:00,68.1852386044,7.39886502132,26.5145981984,0.0,15.0252895274,11.7056064465,5.75943574074,0.0,0.0,5.75943574074
 07/26  24:00:00,59.7545249077,7.16017526264,23.3481957341,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/27  01:00:00,55.6282652562,6.99901888639,20.9436398168,0.0,10.0992000411,10.047477231,5.75193011276,0.0,0.0,5.75193011276
 07/27  02:00:00,52.0621665521,6.8724942069,19.3636336905,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  03:00:00,51.2978461157,6.80907306442,18.6627285776,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,53.1502513039,6.79099307712,18.9267463566,0.0,8.25718729233,11.6354268332,5.75571258936,0.0,0.0,5.75571258936
 07/27  05:00:00,62.2890103044,6.86549895716,20.4117456209,0.0,12.1011305571,15.3678112995,5.76673966478,0.0,0.0,5.76673966478
 07/27  06:00:00,91.8978230865,7.49700130086,25.513475929,0.0,19.7275818095,37.2640762949,5.78411490052,0.0,0.0,5.78411490052
 07/27  07:00:00,112.941695087,7.89872277563,29.4360498278,0.0,24.3117294858,51.2795993405,11.5805397631,0.0,0.0,11.5805397631
 07/27  08:00:00,101.185043341,7.33146020219,29.5209975249,0.0,23.6694662846,40.6342015617,23.342662675,0.0,0.0,23.342662675
 07/27  09:00:00,97.4504864496,7.2607301009,30.8640836394,0.0,23.6694662846,35.6302164847,35.5008612766,0.0,18.025,17.4758612766
 07/27  10:00:00,77.8701015437,6.98416372394,29.1566738551,0.0,18.7433767983,22.9618409725,35.4796008763,0.0,18.025,17.4546008763
 07/27  11:00:00,78.5759357566,7.00814523043,29.8404792207,0.0,18.7433767983,22.9618409725,29.6523718356,0.0,18.025,11.6273718356
 07/27  12:00:00,79.7161511599,7.07235176483,30.8730389984,0.0,18.5889407304,23.1597249699,35.4541749001,0.0,18.025,17.4291749001
 07/27  13:00:00,82.7075806429,7.22180278644,33.4685155401,0.0,18.7433767983,23.2517909448,35.4539837745,0.0,18.025,17.4289837745
 07/27  14:00:00,85.0979807211,7.38102130986,35.6996960948,0.0,18.7433767983,23.2517909448,29.6503457202,0.0,18.025,11.6253457202
 07/27  15:00:00,85.9531356939,7.50578014599,36.7200439444,0.0,18.7433767983,22.9618409725,35.4536603292,0.0,18.025,17.4286603292
 07/27  16:00:00,91.1040426881,7.6262667716,37.2991791258,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,102.222313396,7.88324762749,35.9725209278,0.0,17.6635504202,40.6971502883,5.76293278947,0.0,0.0,5.76293278947
 07/27  18:00:00,108.16924382,8.06909553189,35.2295155451,0.0,27.5259009287,37.3340067412,11.5428076187,0.0,0.0,11.5428076187
 07/27  19:00:00,111.321995312,8.22454366645,35.9010775697,0.0,33.8341110165,33.3544677425,5.76963790087,0.0,0.0,5.76963790087
 07/27  20:00:00,127.034955158,8.41125034442,35.7371714137,0.0,36.5179666069,38.8247702939,5.76958631572,0.0,0.0,5.76958631572
 07/27  21:00:00,120.186388016,8.38458491499,34.4308352084,0.0,32.965339924,36.8579353714,5.78528563345,0.0,0.0,5.78528563345
 07/27  22:00:00,90.6407985623,7.82048552246,28.9961052081,0.0,25.6355707503,20.6438685092,5.77411079004,0.0,0.0,5.77411079004
 07/27  23:00:00,65.7416882007,7.31543253205,24.1544821319,0.0,15.0252895274,11.7056064465,5.7584138962,0.0,0.0,5.7584138962
 07/27  24:00:00,58.4080442373,7.1079130791,22.0539788065,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,56.1079139809,7.00298641094,21.419321949,0.0,10.0992000411,10.047477231,5.75182773703,0.0,0.0,5.75182773703
 07/28  02:00:00,54.0891396686,6.93193052868,21.3311711216,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,53.7856316299,6.88976819752,21.0698207279,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  04:00:00,54.2197073504,6.83016122552,19.9570345762,0.0,8.25718729233,11.6354268332,5.7556896548,0.0,0.0,5.7556896548
 07/28  05:00:00,61.5276018739,6.83964694459,19.6761913824,0.0,12.1011305571,15.3678112995,5.76681972002,0.0,0.0,5.76681972002
 07/28  06:00:00,91.6309012923,7.48637821077,25.2571810261,0.0,19.7275818095,37.2640762949,5.78398371287,0.0,0.0,5.78398371287
 07/28  07:00:00,115.154553101,8.00338501674,31.5442506404,0.0,24.3117294858,51.2795993405,11.5796526365,0.0,0.0,11.5796526365
 07/28  08:00:00,104.771954295,7.5082341382,32.9311380409,0.0,23.6694662846,40.6342015617,23.3419744783,0.0,0.0,23.3419744783
 07/28  09:00:00,103.025090858,7.53813439979,36.1612860657,0.0,23.6694662846,35.6302164847,35.50034514,0.0,18.025,17.47534514
 07/28  10:00:00,83.9263861536,7.32579907249,34.8713248958,0.0,18.7433767983,22.9618409725,35.4798528284,0.0,18.025,17.4548528284
 07/28  11:00:00,85.4229697383,7.41974632939,36.2759133984,0.0,18.7433767983,22.9618409725,29.6520250196,0.0,18.025,11.6270250196
 07/28  12:00:00,88.0813213061,7.5653405527,38.7452216154,0.0,18.5889407304,23.1597249699,35.4536357107,0.0,18.025,17.4286357107
 07/28  13:00:00,90.0421866982,7.7072956146,40.3176295845,0.0,18.7433767983,23.2517909448,35.4542361282,0.0,18.025,17.4292361282
 07/28  14:00:00,91.1305494346,7.80382588601,41.309461536,0.0,18.7433767983,23.2517909448,29.6499656404,0.0,18.025,11.6249656404
 07/28  15:00:00,92.280041679,7.92277260952,42.6299586883,0.0,18.7433767983,22.9618409725,35.4530930553,0.0,18.025,17.4280930553
 07/28  16:00:00,97.0674364755,8.03382794845,42.8550144123,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/28  17:00:00,110.398176802,8.39904515731,43.6325873155,0.0,17.6635504202,40.6971502883,5.76288791646,0.0,0.0,5.76288791646
 07/28  18:00:00,117.902584668,8.6364444957,44.3955112876,0.0,27.5259009287,37.3340067412,11.542435236,0.0,0.0,11.542435236
 07/28  19:00:00,118.131814797,8.66628794634,42.269154299,0.0,33.8341110165,33.3544677425,5.76945418353,0.0,0.0,5.76945418353
 07/28  20:00:00,132.162238535,8.75558077876,40.5201263134,0.0,36.5179666069,38.8247702939,5.76939880181,0.0,0.0,5.76939880181
 07/28  21:00:00,125.317296301,8.71110639536,39.2352253044,0.0,32.965339924,36.8579353714,5.78508356509,0.0,0.0,5.78508356509
 07/28  22:00:00,96.1096747902,8.14030033988,34.1451698777,0.0,25.6355707503,20.6438685092,5.77391423689,0.0,0.0,5.77391423689
 07/28  23:00:00,71.2916164527,7.62271107472,29.3971339966,0.0,15.0252895274,11.7056064465,5.75938175317,0.0,0.0,5.75938175317
 07/28  24:00:00,62.739219386,7.3622964031,26.1307719948,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/29  01:00:00,61.2773071943,7.21354853187,23.618673528,0.0,12.8411359301,10.0650221343,5.75186832909,0.0,0.0,5.75186832909
 07/29  02:00:00,54.407282609,7.02811546909,21.5531291396,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  03:00:00,53.1799615007,6.92757577925,20.426345268,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  04:00:00,53.3426618849,6.83775380738,19.0723960337,0.0,8.25718729233,11.6354268332,5.75566670795,0.0,0.0,5.75566670795
 07/29  05:00:00,57.0992912738,6.77971713226,18.7289022836,0.0,8.71707943955,15.3327214929,5.75934439778,0.0,0.0,5.75934439778
 07/29  06:00:00,74.0903400118,6.99564632775,21.0602967841,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/29  07:00:00,94.821398824,7.48759356122,26.8487766774,0.0,19.4083231844,41.0650158608,11.5506687648,0.0,0.0,11.5506687648
 07/29  08:00:00,130.959898943,8.19033331648,38.408294157,0.0,26.3286599382,57.9988325916,23.416454452,0.0,0.0,23.416454452
 07/29  09:00:00,117.805573855,8.03225194984,40.565303257,0.0,26.3286599382,42.8504436482,35.5323472861,0.0,18.025,17.5073472861
 07/29  10:00:00,91.3503478243,7.66682252939,38.4691139152,0.0,21.7447113004,23.4437158914,35.5030520084,0.0,18.025,17.4780520084
 07/29  11:00:00,90.6275438435,7.75350701199,40.121076665,0.0,19.3027497915,23.426170988,35.4792100115,0.0,18.025,17.4542100115
 07/29  12:00:00,92.7524946998,7.86752487232,41.9895514046,0.0,19.1483137236,23.7250123474,35.4542680461,0.0,18.025,17.4292680461
 07/29  13:00:00,94.0498766582,7.96271652149,43.0461970493,0.0,19.3027497915,23.7161209604,35.4542820529,0.0,18.025,17.4292820529
 07/29  14:00:00,96.1355774614,8.11801034415,44.9766030599,0.0,19.3027497915,23.7161209604,29.6502943175,0.0,18.025,11.6252943175
 07/29  15:00:00,97.2356849039,8.23395030312,46.2507220758,0.0,19.3027497915,23.426170988,35.453573834,0.0,18.025,17.428573834
 07/29  16:00:00,100.78557816,8.25559152372,45.3276891697,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/29  17:00:00,109.236502838,8.48218388905,44.9296937286,0.0,18.2229234133,37.5968344597,5.75925266274,0.0,0.0,5.75925266274
 07/29  18:00:00,125.624842907,8.86185073142,46.985215818,0.0,32.690315043,37.0816133363,5.76174904379,0.0,0.0,5.76174904379
 07/29  19:00:00,125.979303832,9.01767212514,47.0724828937,0.0,36.8143715336,33.066984531,5.77043954276,0.0,0.0,5.77043954276
 07/29  20:00:00,137.90512213,9.14263399206,46.0972612946,0.0,36.3493007332,38.7721355839,5.76978342338,0.0,0.0,5.76978342338
 07/29  21:00:00,132.364369959,8.96443966102,42.8525674311,0.0,36.1807251679,36.8228455648,5.7703616039,0.0,0.0,5.7703616039
 07/29  22:00:00,103.737133482,8.33563510707,36.1748386861,0.0,31.0351095914,20.6438685092,5.78512591638,0.0,0.0,5.78512591638
 07/29  23:00:00,74.7138847126,7.75841110927,30.2819643268,0.0,17.4250845679,11.7056064465,5.7658456696,0.0,0.0,5.7658456696
 07/29  24:00:00,64.9979419905,7.4924658614,27.0594167397,0.0,12.8411359301,10.0650221343,5.75567040353,0.0,0.0,5.75567040353
 07/30  01:00:00,62.2122259649,7.29841092871,24.3493175835,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/30  02:00:00,56.5212941168,7.13545025989,23.4403794851,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  03:00:00,55.6780177388,7.04624044576,22.6863118083,0.0,8.34152022915,10.0650221343,5.75186572694,0.0,0.0,5.75186572694
 07/30  04:00:00,56.2758755824,6.97275711601,21.7511904126,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/30  05:00:00,60.4896925018,6.93369019707,21.8459085988,0.0,8.80141237637,15.3678112995,5.75939615618,0.0,0.0,5.75939615618
 07/30  06:00:00,77.4855556133,7.16190270271,24.2892512867,0.0,18.5082010057,25.6353820695,5.76674514553,0.0,0.0,5.76674514553
 07/30  07:00:00,98.5605669446,7.68033915092,30.2757859038,0.0,19.4926561212,41.1001056674,5.78509794631,0.0,0.0,5.78509794631
 07/30  08:00:00,134.02920947,8.37850003263,41.2894413939,0.0,26.3286599382,57.9988325916,23.4180338475,0.0,0.0,23.4180338475
 07/30  09:00:00,120.468696245,8.20964614746,43.1704644031,0.0,26.2443270014,42.8153538416,41.3632523775,0.0,18.025,23.3382523775
 07/30  10:00:00,93.8180698926,7.81317013517,40.7904831136,0.0,21.7447113004,23.4437158914,35.5023874686,0.0,18.025,17.4773874686
 07/30  11:00:00,92.4614653462,7.86698764654,41.7818062048,0.0,19.3449162599,23.4437158914,35.4793329388,0.0,18.025,17.4543329388
 07/30  12:00:00,95.1052870967,8.01881727649,44.1313405112,0.0,19.190480192,23.7425572507,29.6515407537,0.0,18.025,11.6265407537
 07/30  13:00:00,95.7506008545,8.10949397827,44.6598559922,0.0,19.260583323,23.698576057,35.4553853842,0.0,18.025,17.4303853842
 07/30  14:00:00,97.5158979296,8.24607046122,46.2885777405,0.0,19.260583323,23.698576057,35.4535048933,0.0,18.025,17.4285048933
 07/30  15:00:00,99.0357039596,8.37453507581,47.9698668369,0.0,19.260583323,23.4086260847,29.6510867242,0.0,18.025,11.6260867242
 07/30  16:00:00,102.698597411,8.40440075484,47.1516108625,0.0,19.260583323,27.8781056672,23.7805141381,0.0,18.025,5.75551413814
 07/30  17:00:00,111.192677313,8.6371649014,46.7905958758,0.0,18.1807569449,37.5792895564,5.75925300519,0.0,0.0,5.75925300519
 07/30  18:00:00,125.561201645,8.92282813223,46.9800310834,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/30  19:00:00,124.560511544,8.99591421583,45.6754510352,0.0,36.8143715336,33.066984531,5.77043071516,0.0,0.0,5.77043071516
 07/30  20:00:00,136.744420469,9.09461907144,44.8651528232,0.0,36.43363367,38.8072253906,5.76950893105,0.0,0.0,5.76950893105
 07/30  21:00:00,131.27844786,8.92772823066,41.9227824028,0.0,36.0963922311,36.7877557581,5.77049787803,0.0,0.0,5.77049787803
 07/30  22:00:00,103.253725944,8.32664033082,35.8198393458,0.0,30.9507766546,20.6087787026,11.550595753,0.0,0.0,11.550595753
 07/30  23:00:00,75.235199979,7.78571530439,30.7759787176,0.0,17.4250845679,11.7056064465,5.7667133425,0.0,0.0,5.7667133425
 07/30  24:00:00,66.3972359616,7.54735251011,28.2844120843,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/31  01:00:00,61.3220199999,7.34572158673,26.2906983619,0.0,10.0992000411,10.047477231,1.82823432757,0.0,0.0,1.82823432757
 07/31  02:00:00,57.6765549895,7.19073075487,24.6597834073,0.0,8.25718729233,10.0299323277,3.94268062684,0.0,0.0,3.94268062684
 07/31  03:00:00,56.4214965844,7.08869345816,23.5067668788,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  04:00:00,56.5397429541,6.99643763122,22.1107923643,0.0,8.25718729233,11.6354268332,5.75534868255,0.0,0.0,5.75534868255
 07/31  05:00:00,65.2258517586,7.04186417321,23.1722300509,0.0,12.1011305571,15.3678112995,5.76662984508,0.0,0.0,5.76662984508
 07/31  06:00:00,96.122846946,7.71924506559,29.5162664111,0.0,19.7275818095,37.2640762949,5.7852357982,0.0,0.0,5.7852357982
 07/31  07:00:00,118.648776557,8.21390806449,34.8279623325,0.0,24.3117294858,51.2795993405,11.5805933497,0.0,0.0,11.5805933497
 07/31  08:00:00,108.790704601,7.75898988198,36.6991408897,0.0,23.6694662846,40.6342015617,23.0862059942,0.0,0.0,23.0862059942
 07/31  09:00:00,107.652941461,7.8241507502,40.5031233267,0.0,23.6694662846,35.6302164847,35.7527142697,0.0,18.025,17.7277142697
 07/31  10:00:00,89.133342842,7.60621235729,39.7978747874,0.0,18.7433767983,22.9618409725,32.5651363813,0.0,18.025,14.5401363813
 07/31  11:00:00,90.1368122471,7.67646151243,40.7330423705,0.0,18.7433767983,22.9618409725,32.562435216,0.0,18.025,14.537435216
 07/31  12:00:00,91.7727052208,7.78749791093,42.2144509195,0.0,18.5889407304,23.1597249699,35.4556135235,0.0,18.025,17.4306135235
 07/31  13:00:00,94.1886460646,7.96654415996,44.2048423552,0.0,18.7433767983,23.2517909448,29.6514135263,0.0,18.025,11.6264135263
 07/31  14:00:00,96.0724246233,8.11667486535,45.9384910867,0.0,18.7433767983,23.2517909448,35.4552005954,0.0,18.025,17.4302005954
 07/31  15:00:00,97.9710379162,8.28325893834,47.9604713931,0.0,18.7433767983,22.9618409725,35.4549541685,0.0,18.025,17.4299541685
 07/31  16:00:00,103.580826303,8.44925923709,48.9529795144,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/31  17:00:00,116.680718172,8.81117649155,49.5029954796,0.0,17.6635504202,40.6971502883,5.76274403024,0.0,0.0,5.76274403024
 07/31  18:00:00,124.780539384,9.08506489319,50.8248583854,0.0,27.5259009287,37.3340067412,5.78136180068,0.0,0.0,5.78136180068
 07/31  19:00:00,126.109538681,9.17614104881,49.7370296642,0.0,33.8341110165,33.3544677425,5.77044230198,0.0,0.0,5.77044230198
 07/31  20:00:00,139.126813139,9.20355777626,47.0367307215,0.0,36.5179666069,38.8247702939,5.76966409724,0.0,0.0,5.76966409724
 07/31  21:00:00,130.758072943,9.07134879568,44.3157612974,0.0,32.965339924,36.8579353714,11.5501753489,0.0,0.0,11.5501753489
 07/31  22:00:00,100.45522085,8.43916314226,38.1918578428,0.0,25.6355707503,20.6438685092,5.77415372017,0.0,0.0,5.77415372017
 07/31  23:00:00,75.501144527,7.89603350745,33.3333488972,0.0,15.0252895274,11.7056064465,3.45024829237,0.0,0.0,3.45024829237
 07/31  24:00:00,67.9162126615,7.65686892834,31.0131902295,0.0,11.6412384099,10.0650221343,2.3263956787,0.0,0.0,2.3263956787
 08/01  01:00:00,63.0403173561,7.43642263956,27.9182983595,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,58.9375721456,7.25903423178,25.8524944773,0.0,8.25718729233,10.0299323277,5.75184658876,0.0,0.0,5.75184658876
 08/01  03:00:00,58.0533700428,7.17291780032,25.0544174956,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
