Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  04:00:00,58.847569479,7.10331007221,24.3117458329,0.0,8.25718729233,11.6354268332,5.75555893888,0.0,0.0,5.75555893888
 08/01  05:00:00,67.3322475428,7.14106895996,25.1794235303,0.0,12.1011305571,15.3678112995,5.76672797185,0.0,0.0,5.76672797185
 08/01  06:00:00,96.2083205812,7.74036893864,29.5806167259,0.0,19.7275818095,37.2640762949,5.78530278786,0.0,0.0,5.78530278786
 08/01  07:00:00,119.528337294,8.25036186618,35.6710715901,0.0,24.3117294858,51.2795993405,11.5804210347,0.0,0.0,11.5804210347
 08/01  08:00:00,109.984141848,7.80934025674,37.8422307781,0.0,23.6694662846,40.6342015617,17.5111405692,0.0,0.0,17.5111405692
 08/01  09:00:00,110.138872815,7.93859292537,42.8746108707,0.0,23.6694662846,35.6302164847,41.3164728471,0.0,18.025,23.2914728471
 08/01  10:00:00,91.5270990187,7.73063424068,42.0672120953,0.0,18.7433767983,22.9618409725,29.6680422278,0.0,18.025,11.6430422278
 08/01  11:00:00,93.937825932,7.87398874536,44.3365292535,0.0,18.7433767983,22.9618409725,35.4558805876,0.0,18.025,17.4308805876
 08/01  12:00:00,97.2726892182,8.08570562721,47.4162278706,0.0,18.5889407304,23.1597249699,35.4543862659,0.0,18.025,17.4293862659
 08/01  13:00:00,99.4430292436,8.22806307538,49.1977073859,0.0,18.7433767983,23.2517909448,29.6505730887,0.0,18.025,11.6255730887
 08/01  14:00:00,102.657909893,8.44141387749,52.1992383628,0.0,18.7433767983,23.2517909448,35.4539280857,0.0,18.025,17.4289280857
 08/01  15:00:00,104.15639654,8.61383940394,53.8152491502,0.0,18.7433767983,22.9618409725,35.4542297545,0.0,18.025,17.4292297545
 08/01  16:00:00,109.742028769,8.8294293127,54.7340118763,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/01  17:00:00,122.417274756,9.19954186725,54.8511857773,0.0,17.6635504202,40.6971502883,5.76292549283,0.0,0.0,5.76292549283
 08/01  18:00:00,128.872151502,9.33305604168,54.6684826333,0.0,27.5259009287,37.3340067412,5.78146945775,0.0,0.0,5.78146945775
 08/01  19:00:00,129.591810998,9.35203905283,53.0434049097,0.0,33.8341110165,33.3544677425,5.7703573997,0.0,0.0,5.7703573997
 08/01  20:00:00,143.038565178,9.39241029694,50.7596302553,0.0,36.5179666069,38.8247702939,5.77038803209,0.0,0.0,5.77038803209
 08/01  21:00:00,135.229103658,9.29393120827,48.564210139,0.0,32.965339924,36.8579353714,11.5504312789,0.0,0.0,11.5504312789
 08/01  22:00:00,103.850577559,8.60887779007,41.4175012614,0.0,25.6355707503,20.6438685092,5.77394448862,0.0,0.0,5.77394448862
 08/01  23:00:00,77.4871382136,7.9889324623,35.2264480524,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/01  24:00:00,68.0056437981,7.66658239076,31.0929049811,0.0,11.6412384099,10.0650221343,5.75563620565,0.0,0.0,5.75563620565
 08/02  01:00:00,62.5273986243,7.4156076556,27.4261974871,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/02  02:00:00,57.4610282139,7.20796018378,24.4270232102,0.0,8.25718729233,10.0299323277,5.75189067622,0.0,0.0,5.75189067622
 08/02  03:00:00,55.7210306852,7.08447847513,22.8105178295,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  04:00:00,56.4802511868,7.00597256226,22.0417661394,0.0,8.25718729233,11.6354268332,5.75544127402,0.0,0.0,5.75544127402
 08/02  05:00:00,63.791719907,6.99924752579,21.7807203258,0.0,12.1011305571,15.3678112995,5.76631334065,0.0,0.0,5.76631334065
 08/02  06:00:00,94.264299669,7.6396119571,27.7373508042,0.0,19.7275818095,37.2640762949,5.78535478783,0.0,0.0,5.78535478783
 08/02  07:00:00,119.233087877,8.21791306049,35.408272979,0.0,24.3117294858,51.2795993405,11.579853216,0.0,0.0,11.579853216
 08/02  08:00:00,109.81424995,7.78763246375,37.6940488268,0.0,23.6694662846,40.6342015617,17.5111601486,0.0,0.0,17.5111601486
 08/02  09:00:00,108.428317096,7.84528469947,41.257363377,0.0,23.6694662846,35.6302164847,35.5008249504,0.0,18.025,17.4758249504
 08/02  10:00:00,91.3534672201,7.70864488856,41.9155709553,0.0,18.7433767983,22.9618409725,35.4785007234,0.0,18.025,17.4535007234
 08/02  11:00:00,94.2964675912,7.89073452889,44.6784252194,0.0,18.7433767983,22.9618409725,35.4563686863,0.0,18.025,17.4313686863
 08/02  12:00:00,96.9368961397,8.07696559799,47.0891750492,0.0,18.5889407304,23.1597249699,35.4538444797,0.0,18.025,17.4288444797
 08/02  13:00:00,100.715093767,8.30093819966,50.396897371,0.0,18.7433767983,23.2517909448,29.6496874519,0.0,18.025,11.6246874519
 08/02  14:00:00,103.002658051,8.47734237975,52.5080588984,0.0,18.7433767983,23.2517909448,35.4525888993,0.0,18.025,17.4275888993
 08/02  15:00:00,103.04718078,8.54429525293,52.775577047,0.0,18.7433767983,22.9618409725,35.4529118732,0.0,18.025,17.4279118732
 08/02  16:00:00,107.078110718,8.61551956434,52.2840030686,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/02  17:00:00,119.857312127,8.9579989937,52.5327668603,0.0,17.6635504202,40.6971502883,5.76292351906,0.0,0.0,5.76292351906
 08/02  18:00:00,126.016590981,9.13858261045,52.0073980082,0.0,27.5259009287,37.3340067412,5.78008960705,0.0,0.0,5.78008960705
 08/02  19:00:00,127.348304892,9.2105017404,50.9414389148,0.0,33.8341110165,33.3544677425,5.7700131575,0.0,0.0,5.7700131575
 08/02  20:00:00,142.806292366,9.3666732143,50.5530959132,0.0,36.5179666069,38.8247702939,5.76995357521,0.0,0.0,5.76995357521
 08/02  21:00:00,133.749944483,9.21904094568,47.1599440037,0.0,32.965339924,36.8579353714,11.5497021785,0.0,0.0,11.5497021785
 08/02  22:00:00,102.626337234,8.54006850168,40.2620683486,0.0,25.6355707503,20.6438685092,5.77297677451,0.0,0.0,5.77297677451
 08/02  23:00:00,75.6726646941,7.9093619705,33.4915467328,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/02  24:00:00,66.7161348473,7.60592695807,29.864049269,0.0,11.6412384099,10.0650221343,5.7554478566,0.0,0.0,5.7554478566
 08/03  01:00:00,63.2137404785,7.43131153265,28.096837015,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/03  02:00:00,58.411834481,7.23359300256,25.3521967274,0.0,8.25718729233,10.0299323277,5.75191480941,0.0,0.0,5.75191480941
 08/03  03:00:00,56.3951067215,7.09889474136,23.4701764002,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,56.2453566102,6.9923449712,21.8205025507,0.0,8.25718729233,11.6354268332,5.75529119653,0.0,0.0,5.75529119653
 08/03  05:00:00,62.930543032,6.96321801199,20.955574475,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/03  06:00:00,92.1889394071,7.5522702719,25.7493283671,0.0,19.7275818095,37.2640762949,11.5493238581,0.0,0.0,11.5493238581
 08/03  07:00:00,115.873313645,8.05959385296,32.2068196375,0.0,24.3117294858,51.2795993405,11.5800359361,0.0,0.0,11.5800359361
 08/03  08:00:00,106.015687316,7.60178127744,34.0813390461,0.0,23.6694662846,40.6342015617,17.5106514941,0.0,0.0,17.5106514941
 08/03  09:00:00,105.292786839,7.68073370452,38.2863848854,0.0,23.6694662846,35.6302164847,35.4999329035,0.0,18.025,17.4749329035
 08/03  10:00:00,87.5802777746,7.53536625802,38.3156599929,0.0,18.7433767983,22.9618409725,35.4780781364,0.0,18.025,17.4530781364
 08/03  11:00:00,89.4631513294,7.64966385213,40.0861791825,0.0,18.7433767983,22.9618409725,35.4549767606,0.0,18.025,17.4299767606
 08/03  12:00:00,91.6156450379,7.78559031305,42.0592991688,0.0,18.5889407304,23.1597249699,35.4516337057,0.0,18.025,17.4266337057
 08/03  13:00:00,94.0949959815,7.95594534158,44.1217927447,0.0,18.7433767983,23.2517909448,29.6487425095,0.0,18.025,11.6237425095
 08/03  14:00:00,94.8972375649,8.05757279887,44.82240875,0.0,18.7433767983,23.2517909448,35.4511621492,0.0,18.025,17.4261621492
 08/03  15:00:00,95.6461356758,8.16180105643,45.7570257658,0.0,18.7433767983,22.9618409725,29.6502304635,0.0,18.025,11.6252304635
 08/03  16:00:00,99.1511944516,8.21251787721,44.7600877095,0.0,18.7433767983,27.431320555,23.780461908,0.0,18.025,5.75546190803
 08/03  17:00:00,111.007748677,8.48365780687,44.1575474717,0.0,17.6635504202,40.6971502883,5.76289065978,0.0,0.0,5.76289065978
 08/03  18:00:00,118.215579558,8.69982725302,44.6451445916,0.0,27.5259009287,37.3340067412,5.78114820982,0.0,0.0,5.78114820982
 08/03  19:00:00,119.990285179,8.79150043453,44.002420994,0.0,33.8341110165,33.3544677425,5.76960745742,0.0,0.0,5.76960745742
 08/03  20:00:00,134.073932525,8.88285234923,42.3045570346,0.0,36.5179666069,38.8247702939,5.76954894319,0.0,0.0,5.76954894319
 08/03  21:00:00,126.129642941,8.78576017096,39.9729269885,0.0,32.965339924,36.8579353714,6.72630299169,0.0,0.0,6.72630299169
 08/03  22:00:00,95.4065928479,8.16148524579,33.4209066951,0.0,25.6355707503,20.6438685092,10.5876020376,0.0,0.0,10.5876020376
 08/03  23:00:00,68.1049678307,7.55062688256,26.2825847303,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/03  24:00:00,60.5053433951,7.2983800262,23.9608039548,0.0,11.6412384099,10.0650221343,5.75564876097,0.0,0.0,5.75564876097
 08/04  01:00:00,56.6829682771,7.11172246746,21.8856541891,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/04  02:00:00,51.9285099382,6.92545195118,19.1770150156,0.0,8.25718729233,10.0299323277,5.75197426796,0.0,0.0,5.75197426796
 08/04  03:00:00,50.0576432604,6.8014474362,17.43015777,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  04:00:00,50.5207491923,6.71289021365,16.3753530973,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,56.3949805029,6.65263797613,14.7305912132,0.0,12.1011305571,15.3678112995,5.76674190727,0.0,0.0,5.76674190727
 08/04  06:00:00,84.3562426166,7.15936676233,18.3095329738,0.0,19.7275818095,37.2640762949,11.549445675,0.0,0.0,11.549445675
 08/04  07:00:00,107.967248488,7.66094059557,24.6994088466,0.0,24.3117294858,51.2795993405,11.5803141311,0.0,0.0,11.5803141311
 08/04  08:00:00,99.6982934156,7.28548164112,28.08024512,0.0,23.6694662846,40.6342015617,17.5107055122,0.0,0.0,17.5107055122
 08/04  09:00:00,100.815120107,7.4212488694,34.0682035603,0.0,23.6694662846,35.6302164847,35.5000585897,0.0,18.025,17.4750585897
 08/04  10:00:00,84.0626098936,7.31747917217,35.0158792545,0.0,18.7433767983,22.9618409725,35.4793255119,0.0,18.025,17.4543255119
 08/04  11:00:00,86.0806081081,7.44655771859,36.9067419253,0.0,18.7433767983,22.9618409725,35.4570597401,0.0,18.025,17.4320597401
 08/04  12:00:00,88.2158933817,7.59050649158,38.8546316642,0.0,18.5889407304,23.1597249699,29.6512037926,0.0,18.025,11.6262037926
 08/04  13:00:00,90.7962666253,7.75861315674,41.0203963702,0.0,18.7433767983,23.2517909448,35.4548914081,0.0,18.025,17.4298914081
 08/04  14:00:00,92.7416468869,7.91605302984,42.8083375941,0.0,18.7433767983,23.2517909448,35.45302172,0.0,18.025,17.42802172
 08/04  15:00:00,94.0142331035,8.06285357226,44.2240710135,0.0,18.7433767983,22.9618409725,29.6507349841,0.0,18.025,11.6257349841
 08/04  16:00:00,99.9023086771,8.2302391463,45.4934770555,0.0,18.7433767983,27.431320555,23.7804720295,0.0,18.025,5.75547202952
 08/04  17:00:00,111.898584799,8.52611953192,45.0059235125,0.0,17.6635504202,40.6971502883,5.76283801388,0.0,0.0,5.76283801388
 08/04  18:00:00,116.135493206,8.63585586128,42.6290286972,0.0,27.5259009287,37.3340067412,5.78124032026,0.0,0.0,5.78124032026
 08/04  19:00:00,115.859733208,8.63436766922,40.0290007769,0.0,33.8341110165,33.3544677425,5.77035488747,0.0,0.0,5.77035488747
 08/04  20:00:00,129.735719785,8.69225825698,38.1569391743,0.0,36.5179666069,38.8247702939,5.77025427405,0.0,0.0,5.77025427405
 08/04  21:00:00,123.032689945,8.63796503262,37.0237734961,0.0,32.965339924,36.8579353714,5.78386976009,0.0,0.0,5.78386976009
 08/04  22:00:00,91.3586072338,7.98412128708,29.5502856003,0.0,25.6355707503,20.6438685092,11.5279576665,0.0,0.0,11.5279576665
 08/04  23:00:00,64.8100356331,7.40504956101,23.1332270649,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/04  24:00:00,57.1573547977,7.16371467593,20.7474812409,0.0,11.6412384099,10.0650221343,5.75446104659,0.0,0.0,5.75446104659
 08/05  01:00:00,56.7491256648,7.03649309049,19.2675590433,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,49.3089431531,6.82593616921,16.6569674004,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  03:00:00,47.7958733797,6.71073019827,15.2591012478,0.0,8.25718729233,10.0299323277,5.75177977134,0.0,0.0,5.75177977134
 08/05  04:00:00,48.7006261754,6.64308226646,14.6250410848,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/05  05:00:00,53.4944133922,6.62112554746,15.2826188802,0.0,8.71707943955,15.3327214929,5.75883364037,0.0,0.0,5.75883364037
 08/05  06:00:00,70.1879554028,6.82230107125,17.3312562502,0.0,18.5082010057,25.6353820695,5.76677419408,0.0,0.0,5.76677419408
 08/05  07:00:00,90.706074806,7.29182891176,22.9292332639,0.0,19.4083231844,41.0650158608,5.7840291982,0.0,0.0,5.7840291982
 08/05  08:00:00,125.973288352,7.92452721351,33.6875013007,0.0,26.3286599382,57.9988325916,23.4171834704,0.0,0.0,23.4171834704
 08/05  09:00:00,111.506320413,7.6954686618,34.602848293,0.0,26.3286599382,42.8504436482,41.3625484213,0.0,18.025,23.3375484213
 08/05  10:00:00,85.9261254952,7.36951196172,33.3422008697,0.0,21.7447113004,23.4437158914,35.5016060215,0.0,18.025,17.4766060215
 08/05  11:00:00,87.6219504628,7.55474271613,37.314251144,0.0,19.3027497915,23.426170988,35.4787088842,0.0,18.025,17.4537088842
 08/05  12:00:00,90.6712258537,7.71695544934,40.0588544655,0.0,19.1483137236,23.7250123474,29.6511246592,0.0,18.025,11.6261246592
 08/05  13:00:00,93.5305708083,7.89108948896,42.5985211611,0.0,19.3027497915,23.7161209604,35.454732455,0.0,18.025,17.429732455
 08/05  14:00:00,96.4514521789,8.09691143973,45.3135812554,0.0,19.3027497915,23.7161209604,35.4528342246,0.0,18.025,17.4278342246
 08/05  15:00:00,99.0385956519,8.29165911964,47.9959251588,0.0,19.3027497915,23.426170988,29.6506220633,0.0,18.025,11.6256220633
 08/05  16:00:00,104.193553928,8.41205244461,48.5792051119,0.0,19.3027497915,27.8956505705,23.7804969456,0.0,18.025,5.75549694561
 08/05  17:00:00,112.537171375,8.65635597684,48.056191652,0.0,18.2229234133,37.5968344597,5.75923761027,0.0,0.0,5.75923761027
 08/05  18:00:00,127.055664633,8.9580112985,48.3198905404,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 08/05  19:00:00,128.47584251,9.07494574587,47.6277544764,0.0,36.8143715336,33.066984531,5.77037708714,0.0,0.0,5.77037708714
 08/05  20:00:00,137.636727887,9.15636890494,45.8151363381,0.0,36.3493007332,38.7721355839,5.76894298315,0.0,0.0,5.76894298315
 08/05  21:00:00,130.615234683,8.91410126162,41.1537781261,0.0,36.1807251679,36.8228455648,5.77039640729,0.0,0.0,5.77039640729
 08/05  22:00:00,100.905323154,8.26017220386,33.4184884068,0.0,31.0351095914,20.6438685092,11.5503315485,0.0,0.0,11.5503315485
 08/05  23:00:00,71.7707253117,7.7003210098,27.3969027292,0.0,17.4250845679,11.7056064465,5.76672422803,0.0,0.0,5.76672422803
 08/05  24:00:00,62.5771332713,7.44570472044,24.6853802595,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/06  01:00:00,60.9297820225,7.29001488074,23.0752661161,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/06  02:00:00,54.4056822998,7.10391269689,21.3563048711,0.0,8.34152022915,10.0650221343,5.75178866166,0.0,0.0,5.75178866166
 08/06  03:00:00,53.3381204864,7.00515991917,20.3875030246,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  04:00:00,53.299686529,6.91506302692,18.832687751,0.0,8.34152022915,11.6705166398,5.7551241124,0.0,0.0,5.7551241124
 08/06  05:00:00,56.8899896585,6.85323383509,18.326670765,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/06  06:00:00,73.5849799564,7.05056051674,20.5000247621,0.0,18.5082010057,25.6353820695,5.76676384751,0.0,0.0,5.76676384751
 08/06  07:00:00,93.6889322538,7.49085039761,25.5936344715,0.0,19.4926561212,41.1001056674,11.5503829054,0.0,0.0,11.5503829054
 08/06  08:00:00,126.744554382,8.04016433101,34.3431300633,0.0,26.3286599382,57.9988325916,23.4183075038,0.0,0.0,23.4183075038
 08/06  09:00:00,111.545201802,7.75859779003,34.6980212321,0.0,26.2443270014,42.8153538416,35.5360911345,0.0,18.025,17.5110911345
 08/06  10:00:00,84.1154739637,7.31802768593,31.5830371215,0.0,21.7447113004,23.4437158914,35.5020568693,0.0,18.025,17.4770568693
 08/06  11:00:00,82.2854691901,7.31146944562,32.1613306855,0.0,19.3449162599,23.4437158914,35.47839488,0.0,18.025,17.45339488
 08/06  12:00:00,82.8206158957,7.3488926949,32.516596064,0.0,19.190480192,23.7425572507,35.4513858779,0.0,18.025,17.4263858779
 08/06  13:00:00,84.4196203679,7.40897947493,34.0293902116,0.0,19.260583323,23.698576057,29.6486981924,0.0,18.025,11.6236981924
 08/06  14:00:00,87.3677109097,7.57929724802,36.8071643456,0.0,19.260583323,23.698576057,35.4555734159,0.0,18.025,17.4305734159
 08/06  15:00:00,89.6039387669,7.74309337126,39.1695478018,0.0,19.260583323,23.4086260847,35.4537117514,0.0,18.025,17.4287117514
 08/06  16:00:00,94.6927686531,7.85062058464,39.6995696449,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/06  17:00:00,103.029298386,8.09700769491,39.1673724636,0.0,18.1807569449,37.5792895564,5.75906307814,0.0,0.0,5.75906307814
 08/06  18:00:00,117.007649405,8.3817904685,38.9675100273,0.0,32.6059821062,37.0465235296,5.76297132538,0.0,0.0,5.76297132538
 08/06  19:00:00,118.030605489,8.46512945256,37.7923349944,0.0,36.8143715336,33.066984531,5.77001109902,0.0,0.0,5.77001109902
 08/06  20:00:00,126.934503812,8.53129609572,35.6185628189,0.0,36.43363367,38.8072253906,5.76995385166,0.0,0.0,5.76995385166
 08/06  21:00:00,121.391669649,8.39263160211,32.5711026618,0.0,36.0963922311,36.7877557581,5.76993580803,0.0,0.0,5.76993580803
 08/06  22:00:00,94.7841061118,7.89140330631,27.7854728999,0.0,30.9507766546,20.6087787026,5.784179691,0.0,0.0,5.784179691
 08/06  23:00:00,67.5959198956,7.41744274616,23.5049714515,0.0,17.4250845679,11.7056064465,5.76665793184,0.0,0.0,5.76665793184
 08/06  24:00:00,58.9291100762,7.20262840991,21.1610092259,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/07  01:00:00,53.0066622713,6.98800209736,18.3330605591,0.0,10.0992000411,10.047477231,5.75198865984,0.0,0.0,5.75198865984
 08/07  02:00:00,49.3082900747,6.8420078846,16.6402470069,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  03:00:00,48.4522289716,6.76313680498,15.8630469051,0.0,8.25718729233,10.0299323277,5.75181007807,0.0,0.0,5.75181007807
 08/07  04:00:00,50.2247205162,6.73243147893,16.0597871183,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/07  05:00:00,59.0798403659,6.78134467012,17.2867385142,0.0,12.1011305571,15.3678112995,5.76662636783,0.0,0.0,5.76662636783
 08/07  06:00:00,89.972787181,7.36262845893,21.8388198105,0.0,19.7275818095,37.2640762949,5.78482023858,0.0,0.0,5.78482023858
 08/07  07:00:00,110.149488118,7.80952656048,26.7330601885,0.0,24.3117294858,51.2795993405,11.5804466416,0.0,0.0,11.5804466416
 08/07  08:00:00,99.6293464113,7.31153697392,27.9852373088,0.0,23.6694662846,40.6342015617,23.3415222434,0.0,0.0,23.3415222434
 08/07  09:00:00,97.4704212738,7.31228553257,30.8324721242,0.0,23.6694662846,35.6302164847,35.5007424477,0.0,18.025,17.4757424477
 08/07  10:00:00,78.9847058734,7.10141696455,30.154031725,0.0,18.7433767983,22.9618409725,35.4796795764,0.0,18.025,17.4546795764
 08/07  11:00:00,79.1128882051,7.11130707113,30.274272883,0.0,18.7433767983,22.9618409725,34.5777833194,0.0,18.025,16.5527833194
 08/07  12:00:00,79.404420592,7.11797491039,30.5156884961,0.0,18.5889407304,23.1597249699,30.5263431287,0.0,18.025,12.5013431287
 08/07  13:00:00,80.2903935002,7.13629578542,31.1368419533,0.0,18.7433767983,23.2517909448,35.4539858147,0.0,18.025,17.4289858147
 08/07  14:00:00,76.9661964297,7.00493377581,27.9440033646,0.0,18.7433767983,23.2517909448,29.6513885843,0.0,18.025,11.6263885843
 08/07  15:00:00,73.7519841555,6.91137687802,25.1132993702,0.0,18.7433767983,22.9618409725,35.4551736733,0.0,18.025,17.4301736733
 08/07  16:00:00,78.1766328981,6.94334103312,25.0546983735,0.0,18.7433767983,27.431320555,23.7805284801,0.0,18.025,5.75552848013
 08/07  17:00:00,92.3457678152,7.28674528395,26.6924894956,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/07  18:00:00,99.5623115215,7.53268835004,27.1590041942,0.0,27.5259009287,37.3340067412,11.5427390707,0.0,0.0,11.5427390707
 08/07  19:00:00,105.105761373,7.74082158446,28.2845759903,0.0,33.8341110165,33.3544677425,5.77013113833,0.0,0.0,5.77013113833
 08/07  20:00:00,119.935072814,7.99942408104,29.0491255803,0.0,36.5179666069,38.8247702939,5.77006789173,0.0,0.0,5.77006789173
 08/07  21:00:00,113.140323209,7.99568903817,27.7736830702,0.0,32.965339924,36.8579353714,5.78529812926,0.0,0.0,5.78529812926
 08/07  22:00:00,84.3176325254,7.48400587532,23.0094283181,0.0,25.6355707503,20.6438685092,5.77413683076,0.0,0.0,5.77413683076
 08/07  23:00:00,59.2324267012,6.98974715193,17.9709119161,0.0,15.0252895274,11.7056064465,5.75927362952,0.0,0.0,5.75927362952
 08/07  24:00:00,51.6172368096,6.76802221545,15.6030650847,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,49.3058518057,6.67759046291,14.9426586349,0.0,10.0992000411,10.047477231,5.75186362718,0.0,0.0,5.75186362718
 08/08  02:00:00,46.8558928067,6.59495558138,14.4349022181,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,46.211160933,6.53599552525,13.8491210895,0.0,8.25718729233,10.0299323277,5.75184119748,0.0,0.0,5.75184119748
 08/08  04:00:00,46.7862548346,6.46511239581,12.8886380862,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/08  05:00:00,54.5238346512,6.48044363362,13.0316323009,0.0,12.1011305571,15.3678112995,5.76654007969,0.0,0.0,5.76654007969
 08/08  06:00:00,86.8730936085,7.12147704505,18.9802809213,0.0,19.7275818095,37.2640762949,5.78440196473,0.0,0.0,5.78440196473
 08/08  07:00:00,107.403829929,7.58996519904,24.2069589945,0.0,24.3117294858,51.2795993405,11.5803354565,0.0,0.0,11.5803354565
 08/08  08:00:00,95.9337017459,7.05803393668,24.543092495,0.0,23.6694662846,40.6342015617,23.342523123,0.0,0.0,23.342523123
 08/08  09:00:00,94.6830819339,7.09663597949,28.260782029,0.0,23.6694662846,35.6302164847,35.5000389606,0.0,18.025,17.4750389606
 08/08  10:00:00,78.178459438,6.98972524105,29.4594762788,0.0,18.7433767983,22.9618409725,35.4781923188,0.0,18.025,17.4531923188
 08/08  11:00:00,80.4224159729,7.12649852181,31.5686094726,0.0,18.7433767983,22.9618409725,29.6527217562,0.0,18.025,11.6277217562
 08/08  12:00:00,83.6053107959,7.29704914937,34.5375049864,0.0,18.5889407304,23.1597249699,35.4546596831,0.0,18.025,17.4296596831
 08/08  13:00:00,87.7899906981,7.55135643385,38.2213762291,0.0,18.7433767983,23.2517909448,35.4538958273,0.0,18.025,17.4288958273
 08/08  14:00:00,89.7379151226,7.70939877475,40.0112569242,0.0,18.7433767983,23.2517909448,29.650594347,0.0,18.025,11.625594347
 08/08  15:00:00,90.8351932352,7.83689572476,41.2709895057,0.0,18.7433767983,22.9618409725,35.4540042443,0.0,18.025,17.4290042443
 08/08  16:00:00,96.876301296,7.99552140482,42.7021860645,0.0,18.7433767983,27.431320555,23.7805449137,0.0,18.025,5.75554491367
 08/08  17:00:00,109.420645338,8.3206379339,42.7334707955,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/08  18:00:00,116.402204472,8.5525202086,42.9790614853,0.0,27.5259009287,37.3340067412,11.5417126607,0.0,0.0,11.5417126607
 08/08  19:00:00,121.386968686,8.71629837526,43.5903059162,0.0,33.8341110165,33.3544677425,5.76975006486,0.0,0.0,5.76975006486
 08/08  20:00:00,133.776600223,8.83696762613,42.0531081307,0.0,36.5179666069,38.8247702939,5.76969006543,0.0,0.0,5.76969006543
 08/08  21:00:00,126.220424426,8.75347257362,40.0959967209,0.0,32.965339924,36.8579353714,5.78534355659,0.0,0.0,5.78534355659
 08/08  22:00:00,96.2476300797,8.14537206934,34.2780589554,0.0,25.6355707503,20.6438685092,5.77418400997,0.0,0.0,5.77418400997
 08/08  23:00:00,69.299188743,7.53890952493,27.4885106759,0.0,15.0252895274,11.7056064465,5.75930799015,0.0,0.0,5.75930799015
 08/08  24:00:00,59.7093214844,7.22923283092,23.2339401958,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/09  01:00:00,55.697160189,7.0448151034,20.9667410137,0.0,10.0992000411,10.047477231,5.75194131515,0.0,0.0,5.75194131515
 08/09  02:00:00,52.3264452919,6.90433564795,19.5960736161,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  03:00:00,50.3450462739,6.78924243694,17.7297616281,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,50.6541667655,6.70830859219,16.5133499228,0.0,8.25718729233,11.6354268332,5.7546312174,0.0,0.0,5.7546312174
 08/09  05:00:00,57.9065808756,6.69464079734,16.2001802019,0.0,12.1011305571,15.3678112995,5.76670818728,0.0,0.0,5.76670818728
 08/09  06:00:00,88.8465396002,7.26340725043,20.8117965527,0.0,19.7275818095,37.2640762949,5.78404238189,0.0,0.0,5.78404238189
 08/09  07:00:00,111.122814122,7.78669942362,27.7292056004,0.0,24.3117294858,51.2795993405,11.5803109291,0.0,0.0,11.5803109291
 08/09  08:00:00,103.757703974,7.40737964076,32.0177477855,0.0,23.6694662846,40.6342015617,23.3419716717,0.0,0.0,23.3419716717
 08/09  09:00:00,103.073244414,7.49165600758,36.2559221748,0.0,23.6694662846,35.6302164847,35.5003477481,0.0,18.025,17.4753477481
 08/09  10:00:00,85.1897981114,7.328575352,36.1319635637,0.0,18.7433767983,22.9618409725,35.478507932,0.0,18.025,17.453507932
 08/09  11:00:00,87.6232873606,7.47442296706,38.4215563801,0.0,18.7433767983,22.9618409725,29.6520250626,0.0,18.025,11.6270250626
 08/09  12:00:00,90.5864885061,7.66738124009,41.1483501047,0.0,18.5889407304,23.1597249699,35.4536139925,0.0,18.025,17.4286139925
 08/09  13:00:00,93.7170356674,7.89640596318,43.8033702727,0.0,18.7433767983,23.2517909448,35.4537243923,0.0,18.025,17.4287243923
 08/09  14:00:00,95.3586459367,8.05099195093,45.2903939575,0.0,18.7433767983,23.2517909448,29.6499147453,0.0,18.025,11.6249147453
 08/09  15:00:00,96.4059968215,8.17731234173,46.5013760679,0.0,18.7433767983,22.9618409725,35.4529908218,0.0,18.025,17.4279908218
 08/09  16:00:00,100.761787596,8.27603089174,46.3071645346,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/09  17:00:00,113.898144345,8.62582589786,46.9057774454,0.0,17.6635504202,40.6971502883,5.76288014921,0.0,0.0,5.76288014921
 08/09  18:00:00,121.113563136,8.85743624305,47.3855035084,0.0,27.5259009287,37.3340067412,11.5426429503,0.0,0.0,11.5426429503
 08/09  19:00:00,124.179136288,8.929382416,46.1693857404,0.0,33.8341110165,33.3544677425,5.76942281199,0.0,0.0,5.76942281199
 08/09  20:00:00,137.053074865,9.05396037298,45.1125873253,0.0,36.5179666069,38.8247702939,5.76936265869,0.0,0.0,5.76936265869
 08/09  21:00:00,128.679639516,8.93662048976,42.3720607167,0.0,32.965339924,36.8579353714,5.78502365837,0.0,0.0,5.78502365837
 08/09  22:00:00,98.5005022522,8.31052688511,36.3657755225,0.0,25.6355707503,20.6438685092,5.77386252795,0.0,0.0,5.77386252795
 08/09  23:00:00,72.0310899761,7.71158789664,30.0477333865,0.0,15.0252895274,11.7056064465,5.75934212489,0.0,0.0,5.75934212489
 08/09  24:00:00,63.3170628737,7.42271209367,26.6482019004,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/10  01:00:00,59.5094791334,7.24117353724,24.5827013846,0.0,10.0992000411,10.047477231,5.7518402693,0.0,0.0,5.7518402693
 08/10  02:00:00,56.1670142368,7.10135886441,23.2396173439,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  03:00:00,53.6792908579,6.97077409748,20.8824765649,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,53.4841300719,6.87075535788,19.180862596,0.0,8.25718729233,11.6354268332,5.7548640125,0.0,0.0,5.7548640125
 08/10  05:00:00,61.7398448209,6.89215708095,19.8359264501,0.0,12.1011305571,15.3678112995,5.76678941321,0.0,0.0,5.76678941321
 08/10  06:00:00,93.5414981233,7.50709694187,25.2630621893,0.0,19.7275818095,37.2640762949,5.78374723818,0.0,0.0,5.78374723818
 08/10  07:00:00,114.937771086,8.00695098601,31.3239081894,0.0,24.3117294858,51.2795993405,11.5803933051,0.0,0.0,11.5803933051
 08/10  08:00:00,106.435961088,7.60354466599,34.4998379465,0.0,23.6694662846,40.6342015617,23.3421675713,0.0,0.0,23.3421675713
 08/10  09:00:00,106.288503256,7.71716328102,39.2456713445,0.0,23.6694662846,35.6302164847,35.4995029643,0.0,18.025,17.4745029643
 08/10  10:00:00,89.1056050955,7.57807267601,39.7982726822,0.0,18.7433767983,22.9618409725,35.4800196276,0.0,18.025,17.4550196276
 08/10  11:00:00,92.4359295183,7.76242260279,42.946197722,0.0,18.7433767983,22.9618409725,29.6508251888,0.0,18.025,11.6258251888
 08/10  12:00:00,94.8916506167,7.94201087202,45.1788817813,0.0,18.5889407304,23.1597249699,35.4532298028,0.0,18.025,17.4282298028
 08/10  13:00:00,95.2960749858,8.03544719044,45.2433670265,0.0,18.7433767983,23.2517909448,35.4535188959,0.0,18.025,17.4285188959
 08/10  14:00:00,94.5398355226,8.03570738781,44.4868673049,0.0,18.7433767983,23.2517909448,29.6493657173,0.0,18.025,11.6243657173
 08/10  15:00:00,93.4812077437,7.98473682069,43.7691619043,0.0,18.7433767983,22.9618409725,35.4532313475,0.0,18.025,17.4282313475
 08/10  16:00:00,96.7943616731,7.96659262154,42.6491782225,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,108.869035964,8.23652737649,42.2659640563,0.0,17.6635504202,40.6971502883,5.76286055684,0.0,0.0,5.76286055684
 08/10  18:00:00,116.428937218,8.49749745045,43.0608156402,0.0,27.5259009287,37.3340067412,5.78147134937,0.0,0.0,5.78147134937
 08/10  19:00:00,119.907986825,8.60638707211,42.221229043,0.0,33.8341110165,33.3544677425,5.77042336279,0.0,0.0,5.77042336279
 08/10  20:00:00,131.558944515,8.68861183434,39.9838046987,0.0,36.5179666069,38.8247702939,5.77030009336,0.0,0.0,5.77030009336
 08/10  21:00:00,124.599673128,8.64504470066,38.5836645978,0.0,32.965339924,36.8579353714,11.549355427,0.0,0.0,11.549355427
 08/10  22:00:00,94.9700757472,8.06870569657,33.0771680397,0.0,25.6355707503,20.6438685092,5.7740420657,0.0,0.0,5.7740420657
 08/10  23:00:00,68.7767644052,7.50498654038,27.0000092334,0.0,15.0252895274,11.7056064465,5.75931692804,0.0,0.0,5.75931692804
 08/10  24:00:00,59.7188309703,7.22624302295,23.2464375252,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,54.5569497792,7.01071539859,19.8606306357,0.0,10.0992000411,10.047477231,5.75180368932,0.0,0.0,5.75180368932
 08/11  02:00:00,50.3521635798,6.84257217733,17.6835508118,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  03:00:00,49.2737618486,6.74868343091,16.6990391228,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  04:00:00,50.1588549481,6.68316401011,16.0431762951,0.0,8.25718729233,11.6354268332,5.75561183551,0.0,0.0,5.75561183551
 08/11  05:00:00,58.442966882,6.70835869534,16.7228452925,0.0,12.1011305571,15.3678112995,5.76673893061,0.0,0.0,5.76673893061
 08/11  06:00:00,90.1468035911,7.31604915472,22.0594118003,0.0,19.7275818095,37.2640762949,5.78531582048,0.0,0.0,5.78531582048
 08/11  07:00:00,112.486020927,7.84741183374,29.0316930518,0.0,24.3117294858,51.2795993405,11.5806195003,0.0,0.0,11.5806195003
 08/11  08:00:00,103.488968128,7.42242478571,31.7339624267,0.0,23.6694662846,40.6342015617,23.341345656,0.0,0.0,23.341345656
 08/11  09:00:00,101.535137688,7.45060509607,34.7588609514,0.0,23.6694662846,35.6302164847,35.4988805254,0.0,18.025,17.4738805254
 08/11  10:00:00,80.3556187785,7.1532860693,31.4730722886,0.0,18.7433767983,22.9618409725,35.4794040391,0.0,18.025,17.4544040391
 08/11  11:00:00,80.2521729972,7.16819429151,31.3566682294,0.0,18.7433767983,22.9618409725,29.6520775962,0.0,18.025,11.6270775962
 08/11  12:00:00,80.0090929826,7.152649807,31.0856841919,0.0,18.5889407304,23.1597249699,35.4521441136,0.0,18.025,17.4271441136
 08/11  13:00:00,79.295900769,7.11854083739,30.160097623,0.0,18.7433767983,23.2517909448,35.4503433519,0.0,18.025,17.4253433519
 08/11  14:00:00,80.8825562399,7.1861790671,31.6791154477,0.0,18.7433767983,23.2517909448,29.6489757111,0.0,18.025,11.6239757111
 08/11  15:00:00,82.9713229997,7.33396032909,33.9100531409,0.0,18.7433767983,22.9618409725,35.4515801339,0.0,18.025,17.4265801339
 08/11  16:00:00,88.7640835926,7.4740077475,35.1114849871,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,102.637951871,7.85716523132,36.4142389875,0.0,17.6635504202,40.6971502883,5.76291748773,0.0,0.0,5.76291748773
 08/11  18:00:00,109.981972197,8.11495296401,36.9963938126,0.0,27.5259009287,37.3340067412,5.78129323101,0.0,0.0,5.78129323101
 08/11  19:00:00,115.033386988,8.297689788,37.6553241431,0.0,33.8341110165,33.3544677425,5.77040064843,0.0,0.0,5.77040064843
 08/11  20:00:00,129.948581035,8.54718491531,38.514866421,0.0,36.5179666069,38.8247702939,5.77011409158,0.0,0.0,5.77011409158
 08/11  21:00:00,123.385590442,8.54583627895,37.4687847585,0.0,32.965339924,36.8579353714,11.5506606601,0.0,0.0,11.5506606601
 08/11  22:00:00,92.8558710327,7.93712534033,31.0945412735,0.0,25.6355707503,20.6438685092,5.77412062663,0.0,0.0,5.77412062663
 08/11  23:00:00,66.4612054398,7.37415045275,24.8152861507,0.0,15.0252895274,11.7056064465,5.75931854423,0.0,0.0,5.75931854423
 08/11  24:00:00,58.8443722077,7.15538605421,22.4428337387,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,60.5245836714,7.11755879782,22.9619408997,0.0,12.8411359301,10.0650221343,5.75185071722,0.0,0.0,5.75185071722
 08/12  02:00:00,55.1588387518,6.99612000677,22.3366755932,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,52.8462810348,6.88601844435,20.1342232697,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  04:00:00,52.9483900853,6.8156048295,18.7002687483,0.0,8.25718729233,11.6354268332,5.75543549132,0.0,0.0,5.75543549132
 08/12  05:00:00,56.3410754202,6.76558667825,17.9848181186,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/12  06:00:00,75.5046525743,6.98369358264,20.6025569029,0.0,18.5082010057,25.6353820695,5.7668340923,0.0,0.0,5.7668340923
 08/12  07:00:00,93.0919188721,7.40764436744,25.1992359507,0.0,19.4083231844,41.0650158608,11.5505763081,0.0,0.0,11.5505763081
 08/12  08:00:00,125.393587,7.90964754546,33.1226579717,0.0,26.3286599382,57.9988325916,23.4197196279,0.0,0.0,23.4197196279
 08/12  09:00:00,107.2352774,7.49729017447,30.5299676632,0.0,26.3286599382,42.8504436482,35.5331926669,0.0,18.025,17.5081926669
 08/12  10:00:00,77.3198341401,6.94792770532,25.1574891351,0.0,21.7447113004,23.4437158914,35.50012268,0.0,18.025,17.47512268
 08/12  11:00:00,74.1103157866,6.86385848679,24.4934932256,0.0,19.3027497915,23.426170988,35.4781443675,0.0,18.025,17.4531443675
 08/12  12:00:00,73.6942975318,6.82390929844,23.9749680705,0.0,19.1483137236,23.7250123474,35.454783711,0.0,18.025,17.429783711
 08/12  13:00:00,74.926096007,6.80245564802,25.082674522,0.0,19.3027497915,23.7161209604,35.4512857635,0.0,18.025,17.4262857635
 08/12  14:00:00,74.3118198334,6.77056924657,24.5002845401,0.0,19.3027497915,23.7161209604,29.649611948,0.0,18.025,11.624611948
 08/12  15:00:00,72.9255184447,6.73848420482,23.4360202088,0.0,19.3027497915,23.426170988,35.4525525857,0.0,18.025,17.4275525857
 08/12  16:00:00,76.8974342593,6.72965078411,22.9654863714,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,86.6174665194,6.99154772396,23.8012867592,0.0,18.2229234133,37.5968344597,5.75922123005,0.0,0.0,5.75922123005
 08/12  18:00:00,103.188691713,7.40231459538,26.0085971399,0.0,32.690315043,37.0816133363,5.76299868775,0.0,0.0,5.76299868775
 08/12  19:00:00,106.27043992,7.62091638036,26.8763704208,0.0,36.8143715336,33.066984531,5.77011415947,0.0,0.0,5.77011415947
 08/12  20:00:00,118.252735692,7.86633996485,27.7211627498,0.0,36.3493007332,38.7721355839,5.76946449717,0.0,0.0,5.76946449717
 08/12  21:00:00,115.584270482,7.86656892942,27.1703351436,0.0,36.1807251679,36.8228455648,5.77032677858,0.0,0.0,5.77032677858
 08/12  22:00:00,89.678588842,7.41612674802,23.0357968949,0.0,31.0351095914,20.6438685092,5.78541433472,0.0,0.0,5.78541433472
 08/12  23:00:00,62.0195575911,6.96509379914,18.3809503002,0.0,17.4250845679,11.7056064465,5.76673166917,0.0,0.0,5.76673166917
 08/12  24:00:00,54.4565761817,6.82892062546,17.1815956137,0.0,12.8411359301,10.0650221343,5.75558389333,0.0,0.0,5.75558389333
 08/13  01:00:00,53.2345475753,6.73333016018,15.9367149788,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/13  02:00:00,46.9435051565,6.59473565501,14.4033042513,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,46.3663855213,6.54290019534,13.8780141257,0.0,8.34152022915,10.0650221343,5.75201058919,0.0,0.0,5.75201058919
 08/13  04:00:00,47.0184280563,6.47806919526,12.9884279417,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/13  05:00:00,51.4278311441,6.46463131296,13.2530986894,0.0,8.80141237637,15.3678112995,5.75932024127,0.0,0.0,5.75932024127
 08/13  06:00:00,70.5834365983,6.69712648637,15.9679007388,0.0,18.5082010057,25.6353820695,5.76678470962,0.0,0.0,5.76678470962
 08/13  07:00:00,88.9789527145,7.162563232,21.211935596,0.0,19.4926561212,41.1001056674,5.78532527754,0.0,0.0,5.78532527754
 08/13  08:00:00,122.740570946,7.7287734148,30.6505117088,0.0,26.3286599382,57.9988325916,23.4179333681,0.0,0.0,23.4179333681
 08/13  09:00:00,108.32611158,7.48197505235,31.7555379242,0.0,26.2443270014,42.8153538416,41.3640681136,0.0,18.025,23.3390681136
 08/13  10:00:00,80.7246507517,7.04000680656,28.470218721,0.0,21.7447113004,23.4437158914,35.5031058793,0.0,18.025,17.4781058793
 08/13  11:00:00,79.4880511442,7.07942941722,29.5959444526,0.0,19.3449162599,23.4437158914,35.4792052434,0.0,18.025,17.4542052434
 08/13  12:00:00,80.2124792646,7.1142274142,30.1431183342,0.0,19.190480192,23.7425572507,29.6514499794,0.0,18.025,11.6264499794
 08/13  13:00:00,81.2255595879,7.14300890203,31.1012956709,0.0,19.260583323,23.698576057,35.4552759184,0.0,18.025,17.4302759184
 08/13  14:00:00,81.4918810587,7.15640721053,31.354219576,0.0,19.260583323,23.698576057,35.4534912345,0.0,18.025,17.4284912345
 08/13  15:00:00,80.9708131438,7.17773149127,31.1017752145,0.0,19.260583323,23.4086260847,29.6511015174,0.0,18.025,11.6261015174
 08/13  16:00:00,85.4533853219,7.2431465381,31.067648144,0.0,19.260583323,27.8781056672,23.7805331359,0.0,18.025,5.75553313588
 08/13  17:00:00,94.8450412371,7.50823745942,31.5718827076,0.0,18.1807569449,37.5792895564,5.75920657906,0.0,0.0,5.75920657906
 08/13  18:00:00,110.731186777,7.89591045389,33.1769270372,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/13  19:00:00,114.143709618,8.10705463826,34.2634997963,0.0,36.8143715336,33.066984531,5.77042453556,0.0,0.0,5.77042453556
 08/13  20:00:00,124.710861977,8.27106481446,33.6551393781,0.0,36.43363367,38.8072253906,5.7695116355,0.0,0.0,5.7695116355
 08/13  21:00:00,120.670725932,8.20213899585,32.0406409158,0.0,36.0963922311,36.7877557581,5.77051334734,0.0,0.0,5.77051334734
 08/13  22:00:00,94.8149674571,7.73556213478,27.9721457592,0.0,30.9507766546,20.6087787026,11.5507365993,0.0,0.0,11.5507365993
 08/13  23:00:00,67.3025776664,7.26111931473,23.3679446195,0.0,17.4250845679,11.7056064465,5.76675286188,0.0,0.0,5.76675286188
 08/13  24:00:00,57.839864663,7.03826936334,20.2361192603,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/14  01:00:00,52.561092721,6.85811665314,18.0173710498,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/14  02:00:00,49.4711704698,6.74425478515,16.9008696396,0.0,8.25718729233,10.0299323277,5.75203239363,0.0,0.0,5.75203239363
 08/14  03:00:00,47.7139041225,6.64721856264,15.2406442111,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  04:00:00,48.8856845508,6.59607766653,14.8570871506,0.0,8.25718729233,11.6354268332,5.75540072152,0.0,0.0,5.75540072152
 08/14  05:00:00,57.0095417792,6.62736442072,15.3704078871,0.0,12.1011305571,15.3678112995,5.76674184189,0.0,0.0,5.76674184189
 08/14  06:00:00,89.1833089635,7.26196359552,21.1499896114,0.0,19.7275818095,37.2640762949,5.78543594542,0.0,0.0,5.78543594542
 08/14  07:00:00,109.995441127,7.73729343137,26.6512144624,0.0,24.3117294858,51.2795993405,11.5804904614,0.0,0.0,11.5804904614
 08/14  08:00:00,99.6657338234,7.24123554087,28.0919062321,0.0,23.6694662846,40.6342015617,23.3405499599,0.0,0.0,23.3405499599
 08/14  09:00:00,97.8740812777,7.27300542439,31.2753957153,0.0,23.6694662846,35.6302164847,35.4997782757,0.0,18.025,17.4747782757
 08/14  10:00:00,79.9214645986,7.1080650731,31.0841334917,0.0,18.7433767983,22.9618409725,35.4794167323,0.0,18.025,17.4544167323
 08/14  11:00:00,82.2802170066,7.24161777782,33.3112846779,0.0,18.7433767983,22.9618409725,29.652082544,0.0,18.025,11.627082544
 08/14  12:00:00,85.0909015377,7.4200522348,35.9000863512,0.0,18.5889407304,23.1597249699,35.4521913799,0.0,18.025,17.4271913799
 08/14  13:00:00,87.628582304,7.59454676692,38.0167692746,0.0,18.7433767983,23.2517909448,35.4526097341,0.0,18.025,17.4276097341
 08/14  14:00:00,89.6800675168,7.74734291486,39.9154588837,0.0,18.7433767983,23.2517909448,29.6490805761,0.0,18.025,11.6240805761
 08/14  15:00:00,90.4684919089,7.86263625603,40.8785419656,0.0,18.7433767983,22.9618409725,35.4516218311,0.0,18.025,17.4266218311
 08/14  16:00:00,94.8558361107,7.9457239641,40.7315180605,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/14  17:00:00,107.09598233,8.24017920268,40.4892496878,0.0,17.6635504202,40.6971502883,5.7629328801,0.0,0.0,5.7629328801
 08/14  18:00:00,112.217879579,8.36015986588,38.9870832774,0.0,27.5259009287,37.3340067412,5.78136309703,0.0,0.0,5.78136309703
 08/14  19:00:00,114.698018309,8.3965589133,37.2210781509,0.0,33.8341110165,33.3544677425,5.76946283663,0.0,0.0,5.76946283663
 08/14  20:00:00,125.451060311,8.43436676412,34.1301555531,0.0,36.5179666069,38.8247702939,5.77017904667,0.0,0.0,5.77017904667
 08/14  21:00:00,118.662931607,8.3809665035,32.9109832402,0.0,32.965339924,36.8579353714,11.5499158603,0.0,0.0,11.5499158603
 08/14  22:00:00,89.4636248071,7.829447572,27.8099635538,0.0,25.6355707503,20.6438685092,5.77422593076,0.0,0.0,5.77422593076
 08/14  23:00:00,64.2347769922,7.3094032524,22.6535994765,0.0,15.0252895274,11.7056064465,5.75939944037,0.0,0.0,5.75939944037
 08/14  24:00:00,57.7369784512,7.11712437565,21.3736977081,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/15  01:00:00,54.1822210492,6.96526211708,19.5313519073,0.0,10.0992000411,10.047477231,5.75192604018,0.0,0.0,5.75192604018
 08/15  02:00:00,50.4937607369,6.83064178066,17.8370727536,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  03:00:00,49.7245780616,6.76266413983,17.1358708326,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  04:00:00,50.8246154693,6.71616218269,16.6759323616,0.0,8.25718729233,11.6354268332,5.75553121603,0.0,0.0,5.75553121603
 08/15  05:00:00,59.382869897,6.76276831866,17.6083285418,0.0,12.1011305571,15.3678112995,5.76688702366,0.0,0.0,5.76688702366
 08/15  06:00:00,91.4587853811,7.40086205217,23.2865628581,0.0,19.7275818095,37.2640762949,5.78560010045,0.0,0.0,5.78560010045
 08/15  07:00:00,112.421215117,7.88018178492,28.9340936968,0.0,24.3117294858,51.2795993405,11.580866064,0.0,0.0,11.580866064
 08/15  08:00:00,101.525506766,7.35259430062,29.8403157504,0.0,23.6694662846,40.6342015617,23.3422341,0.0,0.0,23.3422341
 08/15  09:00:00,98.311010934,7.29164536412,31.6936825211,0.0,23.6694662846,35.6302164847,35.4995343121,0.0,18.025,17.4745343121
 08/15  10:00:00,79.4208956235,7.07495545699,30.6166711937,0.0,18.7433767983,22.9618409725,35.4800781224,0.0,18.025,17.4550781224
 08/15  11:00:00,81.6405484669,7.19965536688,32.7135771072,0.0,18.7433767983,22.9618409725,29.6525227441,0.0,18.025,11.6275227441
 08/15  12:00:00,84.684552474,7.36519172894,35.5485962208,0.0,18.5889407304,23.1597249699,35.4528789929,0.0,18.025,17.4278789929
 08/15  13:00:00,86.6214444296,7.49653689287,37.1076399943,0.0,18.7433767983,23.2517909448,35.4533149734,0.0,18.025,17.4283149734
 08/15  14:00:00,87.5443705471,7.58756075734,37.9395424141,0.0,18.7433767983,23.2517909448,29.649567489,0.0,18.025,11.624567489
 08/15  15:00:00,87.5114476564,7.65665411516,38.1274783085,0.0,18.7433767983,22.9618409725,35.4525424576,0.0,18.025,17.4275424576
 08/15  16:00:00,90.953441469,7.66509579929,37.1097478021,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,102.95150401,7.93534272646,36.6496057127,0.0,17.6635504202,40.6971502883,5.76303025929,0.0,0.0,5.76303025929
 08/15  18:00:00,107.954663134,8.04803970444,35.0359799522,0.0,27.5259009287,37.3340067412,5.78160580651,0.0,0.0,5.78160580651
 08/15  19:00:00,109.767217786,8.05382742969,32.633005639,0.0,33.8341110165,33.3544677425,5.77052993569,0.0,0.0,5.77052993569
 08/15  20:00:00,120.072961741,8.08845740999,29.0979623222,0.0,36.5179666069,38.8247702939,5.77042336906,0.0,0.0,5.77042336906
 08/15  21:00:00,111.178285398,7.94039171093,25.8669093996,0.0,32.965339924,36.8579353714,11.5508049424,0.0,0.0,11.5508049424
 08/15  22:00:00,81.3221296387,7.34455756694,20.1533545299,0.0,25.6355707503,20.6438685092,5.77423052065,0.0,0.0,5.77423052065
 08/15  23:00:00,56.8116642404,6.85180787617,15.688078657,0.0,15.0252895274,11.7056064465,5.75946509266,0.0,0.0,5.75946509266
 08/15  24:00:00,49.5149392147,6.64288949882,13.6258925872,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/16  01:00:00,45.9654218849,6.47731045385,11.8025014363,0.0,10.0992000411,10.047477231,5.75194220194,0.0,0.0,5.75194220194
 08/16  02:00:00,42.1887389842,6.31724272567,10.0454505129,0.0,8.25718729233,10.0299323277,0.0787130012698,0.0587130012698,0.0,0.02
 08/16  03:00:00,40.6774336551,6.19673455487,8.65465335147,0.0,8.25718729233,10.0299323277,0.829242368019,0.809242368019,0.0,0.02
 08/16  04:00:00,41.3562863479,6.11755330506,7.80621099609,0.0,8.25718729233,11.6354268332,7.01465168173,1.25893023176,0.0,5.75572144997
 08/16  05:00:00,49.0449393966,6.12737705714,7.90578579625,0.0,12.1011305571,15.3678112995,7.10611844001,1.33933788655,0.0,5.76678055346
 08/16  06:00:00,79.7160880691,6.67156126201,12.2731608603,0.0,19.7275818095,37.2640762949,6.77805141362,0.992396595697,0.0,5.78565481792
 08/16  07:00:00,99.9025246519,7.15071706141,17.1448607712,0.0,24.3117294858,51.2795993405,11.5882105823,0.00844336054715,0.0,11.5797672217
 08/16  08:00:00,91.2078274991,6.82515820795,20.050067172,0.0,23.6694662846,40.6342015617,23.3426762045,0.0,0.0,23.3426762045
 08/16  09:00:00,92.636970471,6.94763376868,26.3636510344,0.0,23.6694662846,35.6302164847,35.5005870492,0.0,18.025,17.4755870492
 08/16  10:00:00,74.9657840031,6.79279566826,26.4437156024,0.0,18.7433767983,22.9618409725,35.4796925685,0.0,18.025,17.4546925685
 08/16  11:00:00,77.6764485331,6.94036890939,29.0087622147,0.0,18.7433767983,22.9618409725,29.6521954413,0.0,18.025,11.6271954413
 08/16  12:00:00,80.9127097799,7.1230495093,32.0188939581,0.0,18.5889407304,23.1597249699,35.4539721314,0.0,18.025,17.4289721314
 08/16  13:00:00,83.7184685357,7.29448881422,34.4067109938,0.0,18.7433767983,23.2517909448,35.4538839765,0.0,18.025,17.4288839765
 08/16  14:00:00,86.0731537566,7.47165913333,36.5842253516,0.0,18.7433767983,23.2517909448,29.6503260873,0.0,18.025,11.6253260873
 08/16  15:00:00,87.5615125379,7.64595282597,38.1882422957,0.0,18.7433767983,22.9618409725,35.4537079548,0.0,18.025,17.4287079548
 08/16  16:00:00,93.6413933231,7.82815040541,39.6346408022,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,106.598787422,8.17154032998,40.0606912397,0.0,17.6635504202,40.6971502883,5.76299995761,0.0,0.0,5.76299995761
 08/16  18:00:00,112.933012144,8.36971228249,39.6926493856,0.0,27.5259009287,37.3340067412,11.5431563853,0.0,0.0,11.5431563853
 08/16  19:00:00,116.646452847,8.46604945985,39.1000161382,0.0,33.8341110165,33.3544677425,5.76964873811,0.0,0.0,5.76964873811
 08/16  20:00:00,129.895267546,8.61494376719,38.3937774499,0.0,36.5179666069,38.8247702939,5.76961214501,0.0,0.0,5.76961214501
 08/16  21:00:00,121.97194518,8.52269178882,36.0782663689,0.0,32.965339924,36.8579353714,5.78538365278,0.0,0.0,5.78538365278
 08/16  22:00:00,91.0113060922,7.88466110366,29.302423083,0.0,25.6355707503,20.6438685092,5.77418453706,0.0,0.0,5.77418453706
 08/16  23:00:00,64.5841795999,7.31668898137,22.9957092769,0.0,15.0252895274,11.7056064465,5.7594875694,0.0,0.0,5.7594875694
 08/16  24:00:00,56.4168878111,7.06601539249,20.1047137064,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/17  01:00:00,53.1228471221,6.91137596688,18.5258583109,0.0,10.0992000411,10.047477231,5.75186372392,0.0,0.0,5.75186372392
