Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  02:00:00,48.8034837451,6.74433291473,16.2331055211,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  03:00:00,48.2523144935,6.67633209773,15.7499324396,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  04:00:00,48.8844775804,6.6048016564,14.8471548039,0.0,8.25718729233,11.6354268332,5.7557704864,0.0,0.0,5.7557704864
 08/17  05:00:00,56.6728155323,6.61296368047,15.0480714528,0.0,12.1011305571,15.3678112995,5.76634189658,0.0,0.0,5.76634189658
 08/17  06:00:00,88.3809590005,7.22386070155,20.3857272929,0.0,19.7275818095,37.2640762949,5.78426683248,0.0,0.0,5.78426683248
 08/17  07:00:00,110.245352465,7.73294729136,26.9054491772,0.0,24.3117294858,51.2795993405,11.5810628174,0.0,0.0,11.5810628174
 08/17  08:00:00,102.139081685,7.32927829479,30.4771950997,0.0,23.6694662846,40.6342015617,23.3443003706,0.0,0.0,23.3443003706
 08/17  09:00:00,102.617651189,7.457988625,35.8339735854,0.0,23.6694662846,35.6302164847,35.501645245,0.0,18.025,17.476645245
 08/17  10:00:00,85.3299684058,7.32469366627,36.2759987747,0.0,18.7433767983,22.9618409725,35.480835694,0.0,18.025,17.455835694
 08/17  11:00:00,87.6812427568,7.49190575362,38.4620174594,0.0,18.7433767983,22.9618409725,29.6531940433,0.0,18.025,11.6281940433
 08/17  12:00:00,90.6581141123,7.70121672696,41.1861288661,0.0,18.5889407304,23.1597249699,35.4555097091,0.0,18.025,17.4305097091
 08/17  13:00:00,93.4771087902,7.90275597918,43.5570828875,0.0,18.7433767983,23.2517909448,35.4557737897,0.0,18.025,17.4307737897
 08/17  14:00:00,94.6995505482,8.02265918975,44.6596200157,0.0,18.7433767983,23.2517909448,29.6513794031,0.0,18.025,11.6263794031
 08/17  15:00:00,94.6587104541,8.08995635726,44.8414341098,0.0,18.7433767983,22.9618409725,35.4553528211,0.0,18.025,17.4303528211
 08/17  16:00:00,99.2216712661,8.19113448409,44.8519300847,0.0,18.7433767983,27.431320555,23.7805656467,0.0,18.025,5.7555656467
 08/17  17:00:00,112.863942126,8.56306912746,45.9343184238,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/17  18:00:00,120.748400442,8.82658323848,47.0511607655,0.0,27.5259009287,37.3340067412,11.5432880259,0.0,0.0,11.5432880259
 08/17  19:00:00,123.775139761,8.89871817334,45.7960319058,0.0,33.8341110165,33.3544677425,5.77016696776,0.0,0.0,5.77016696776
 08/17  20:00:00,136.246627185,9.00937503679,44.350702701,0.0,36.5179666069,38.8247702939,5.77013635597,0.0,0.0,5.77013635597
 08/17  21:00:00,128.358954127,8.90420284165,42.0837600831,0.0,32.965339924,36.8579353714,5.7855155541,0.0,0.0,5.7855155541
 08/17  22:00:00,97.6422783601,8.24691207569,35.5711386835,0.0,25.6355707503,20.6438685092,5.77430167861,0.0,0.0,5.77430167861
 08/17  23:00:00,71.8979950633,7.67790824712,29.9483027933,0.0,15.0252895274,11.7056064465,5.75950472988,0.0,0.0,5.75950472988
 08/17  24:00:00,63.7889625487,7.41669332444,27.1261067492,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/18  01:00:00,60.4724145208,7.26069275473,25.526107988,0.0,10.0992000411,10.047477231,5.75193048736,0.0,0.0,5.75193048736
 08/18  02:00:00,55.3073845167,7.06890001173,22.4124384355,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  03:00:00,55.1218271901,7.00440961774,22.2913621986,0.0,8.25718729233,10.0299323277,5.75194331031,0.0,0.0,5.75194331031
 08/18  04:00:00,55.3051176163,6.92388181027,20.9487168656,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/18  05:00:00,62.6297470957,6.92475129399,20.6932115971,0.0,12.1011305571,15.3678112995,5.76679850816,0.0,0.0,5.76679850816
 08/18  06:00:00,94.0852062134,7.53309136721,25.7807342504,0.0,19.7275818095,37.2640762949,5.78484839775,0.0,0.0,5.78484839775
 08/18  07:00:00,115.892391781,8.03986477536,32.2455627229,0.0,24.3117294858,51.2795993405,11.5815927438,0.0,0.0,11.5815927438
 08/18  08:00:00,107.226322134,7.62826560791,35.2654424005,0.0,23.6694662846,40.6342015617,23.3435041068,0.0,0.0,23.3435041068
 08/18  09:00:00,107.035603741,7.74129990491,39.9686109668,0.0,23.6694662846,35.6302164847,35.5012672246,0.0,18.025,17.4762672246
 08/18  10:00:00,89.1659576933,7.57669052287,39.8599879236,0.0,18.7433767983,22.9618409725,35.480565132,0.0,18.025,17.455565132
 08/18  11:00:00,90.9879341316,7.72159450944,41.5390170755,0.0,18.7433767983,22.9618409725,35.4553555569,0.0,18.025,17.4303555569
 08/18  12:00:00,92.8551067161,7.85670825403,43.2276275112,0.0,18.5889407304,23.1597249699,29.6496528897,0.0,18.025,11.6246528897
 08/18  13:00:00,94.598130477,7.99463171228,44.5862275523,0.0,18.7433767983,23.2517909448,35.4540307371,0.0,18.025,17.4290307371
 08/18  14:00:00,96.122310646,8.12100676011,45.9840302367,0.0,18.7433767983,23.2517909448,35.4511318949,0.0,18.025,17.4261318949
 08/18  15:00:00,98.0488678356,8.29718261377,48.0243624818,0.0,18.7433767983,22.9618409725,29.6496132674,0.0,18.025,11.6246132674
 08/18  16:00:00,102.775653756,8.41140981034,48.1856352976,0.0,18.7433767983,27.431320555,23.7794679909,0.0,18.025,5.75446799085
 08/18  17:00:00,115.158480604,8.72414009393,48.0677838369,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/18  18:00:00,122.931252201,8.9804805254,49.0801144984,0.0,27.5259009287,37.3340067412,11.5433293645,0.0,0.0,11.5433293645
 08/18  19:00:00,126.359123164,9.06332044,48.2154066871,0.0,33.8341110165,33.3544677425,5.77032976723,0.0,0.0,5.77032976723
 08/18  20:00:00,138.899195854,9.16743571819,46.8452058972,0.0,36.5179666069,38.8247702939,5.76969508062,0.0,0.0,5.76969508062
 08/18  21:00:00,130.487612207,9.03975501778,44.0768622121,0.0,32.965339924,36.8579353714,5.78493120204,0.0,0.0,5.78493120204
 08/18  22:00:00,99.967212929,8.38563841855,37.7573405163,0.0,25.6355707503,20.6438685092,5.77443357363,0.0,0.0,5.77443357363
 08/18  23:00:00,73.2553364571,7.76733549939,31.2162168332,0.0,15.0252895274,11.7056064465,5.75952172396,0.0,0.0,5.75952172396
 08/18  24:00:00,63.3826040979,7.43417779497,26.7022560139,0.0,11.6412384099,10.0650221343,5.75568823607,0.0,0.0,5.75568823607
 08/19  01:00:00,61.5045167451,7.25631323121,23.803111895,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,54.4399224169,7.05298184393,21.5608911049,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  03:00:00,52.8533099189,6.93397293003,20.0932784949,0.0,8.25718729233,10.0299323277,5.75172579491,0.0,0.0,5.75172579491
 08/19  04:00:00,53.2896846823,6.8429236158,19.014241679,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/19  05:00:00,56.0320824996,6.74882239755,17.6925656576,0.0,8.71707943955,15.3327214929,5.7593576794,0.0,0.0,5.7593576794
 08/19  06:00:00,74.1053969816,6.92747863181,19.259488899,0.0,18.5082010057,25.6353820695,5.76694283941,0.0,0.0,5.76694283941
 08/19  07:00:00,93.9906385285,7.44022594101,26.0653467517,0.0,19.4083231844,41.0650158608,5.78578646427,0.0,0.0,5.78578646427
 08/19  08:00:00,131.094086546,8.17374287058,38.5590114468,0.0,26.3286599382,57.9988325916,23.4206760577,0.0,0.0,23.4206760577
 08/19  09:00:00,118.885792747,8.05640431508,41.6213354522,0.0,26.3286599382,42.8504436482,41.3656668852,0.0,18.025,23.3406668852
 08/19  10:00:00,93.4250396432,7.72609004269,40.4845018582,0.0,21.7447113004,23.4437158914,35.5043715962,0.0,18.025,17.4793715962
 08/19  11:00:00,93.399589133,7.86733285804,42.7792733917,0.0,19.3027497915,23.426170988,35.4804337618,0.0,18.025,17.4554337618
 08/19  12:00:00,94.9552620992,7.99885119138,44.0609776091,0.0,19.1483137236,23.7250123474,29.6522614694,0.0,18.025,11.6272614694
 08/19  13:00:00,96.6716468523,8.14125799511,45.4894111414,0.0,19.3027497915,23.7161209604,35.4566674696,0.0,18.025,17.4316674696
 08/19  14:00:00,98.8461377867,8.30501665024,47.5001446514,0.0,19.3027497915,23.7161209604,35.4550115992,0.0,18.025,17.4300115992
 08/19  15:00:00,100.078632535,8.43060532971,48.896998275,0.0,19.3027497915,23.426170988,29.6522245155,0.0,18.025,11.6272245155
 08/19  16:00:00,104.007818719,8.4779999071,48.3275066537,0.0,19.3027497915,27.8956505705,23.7806037901,0.0,18.025,5.75560379011
 08/19  17:00:00,111.953103313,8.68079061783,47.4476634557,0.0,18.2229234133,37.5968344597,5.75940482141,0.0,0.0,5.75940482141
 08/19  18:00:00,127.342413801,8.99729184883,48.5673326099,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 08/19  19:00:00,128.105654234,9.07078849212,47.2616870612,0.0,36.8143715336,33.066984531,5.76997398258,0.0,0.0,5.76997398258
 08/19  20:00:00,137.725639828,9.1525650357,45.9078171582,0.0,36.3493007332,38.7721355839,5.77001813443,0.0,0.0,5.77001813443
 08/19  21:00:00,133.906038132,9.04384754716,44.3147979551,0.0,36.1807251679,36.8228455648,5.77073294077,0.0,0.0,5.77073294077
 08/19  22:00:00,105.028969825,8.40850838572,37.3937450958,0.0,31.0351095914,20.6438685092,11.5513075229,0.0,0.0,11.5513075229
 08/19  23:00:00,75.6712931938,7.81411925304,31.1836381305,0.0,17.4250845679,11.7056064465,5.7668575255,0.0,0.0,5.7668575255
 08/19  24:00:00,65.9502139795,7.54602468024,27.958126268,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/20  01:00:00,63.8136949306,7.37243523781,25.8767387013,0.0,12.925468867,10.100111941,5.75211149121,0.0,0.0,5.75211149121
 08/20  02:00:00,57.3089372241,7.187757654,24.175704991,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  03:00:00,54.3921354611,7.03088497667,21.4157743309,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  04:00:00,55.0794912899,6.95150516052,20.5760332265,0.0,8.34152022915,11.6705166398,5.75584523215,0.0,0.0,5.75584523215
 08/20  05:00:00,59.713100281,6.91905141789,21.0839321853,0.0,8.80141237637,15.3678112995,5.75951886514,0.0,0.0,5.75951886514
 08/20  06:00:00,78.3143521771,7.12621924815,23.2697046297,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 08/20  07:00:00,97.1223979088,7.61236371056,28.9055300873,0.0,19.4926561212,41.1001056674,11.5516739648,0.0,0.0,11.5516739648
 08/20  08:00:00,132.498071603,8.29081150141,39.8459193996,0.0,26.3286599382,57.9988325916,23.4210884753,0.0,0.0,23.4210884753
 08/20  09:00:00,118.727416263,8.10374531914,41.5350263254,0.0,26.2443270014,42.8153538416,35.5359718616,0.0,18.025,17.5109718616
 08/20  10:00:00,93.147041765,7.75620083337,40.176394764,0.0,21.7447113004,23.4437158914,41.3240505639,0.0,18.025,23.2990505639
 08/20  11:00:00,93.1985217865,7.89813565414,42.4876882152,0.0,19.3449162599,23.4437158914,29.6684377862,0.0,18.025,11.6434377862
 08/20  12:00:00,95.0946861783,8.03546918572,44.1040695137,0.0,19.190480192,23.7425572507,35.4575625323,0.0,18.025,17.4325625323
 08/20  13:00:00,95.9194490279,8.12855423896,44.8096273378,0.0,19.260583323,23.698576057,35.4571567831,0.0,18.025,17.4321567831
 08/20  14:00:00,97.5629876834,8.24315742104,46.3385602164,0.0,19.260583323,23.698576057,29.6527776938,0.0,18.025,11.6277776938
 08/20  15:00:00,98.532049643,8.33212963163,47.5086011473,0.0,19.260583323,23.4086260847,35.4575384508,0.0,18.025,17.4325384508
 08/20  16:00:00,102.562018584,8.37567551426,47.043738449,0.0,19.260583323,27.8781056672,23.7806841785,0.0,18.025,5.75568417852
 08/20  17:00:00,110.453612504,8.57797171264,46.1107114509,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 08/20  18:00:00,126.027105962,8.90910568426,47.4596246231,0.0,32.6059821062,37.0465235296,5.76304811446,0.0,0.0,5.76304811446
 08/20  19:00:00,129.325136119,9.00889091709,46.6590636016,0.0,36.8143715336,33.066984531,5.76989245931,0.0,0.0,5.76989245931
 08/20  20:00:00,137.333074055,9.10074566061,45.4476422494,0.0,36.43363367,38.8072253906,5.76989764028,0.0,0.0,5.76989764028
 08/20  21:00:00,133.371832474,9.00333282568,43.940524861,0.0,36.0963922311,36.7877557581,5.77049950265,0.0,0.0,5.77049950265
 08/20  22:00:00,106.121706182,8.4463987506,38.5680088145,0.0,30.9507766546,20.6087787026,11.5509085146,0.0,0.0,11.5509085146
 08/20  23:00:00,78.0892739345,7.90971135174,33.5060256228,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 08/20  24:00:00,67.6920034649,7.61794355692,29.5085622912,0.0,12.925468867,10.100111941,5.75582390303,0.0,0.0,5.75582390303
 08/21  01:00:00,61.5670417014,7.37797552461,26.503455207,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/21  02:00:00,57.1579484833,7.19640981246,24.1354763632,0.0,8.25718729233,10.0299323277,5.75201147528,0.0,0.0,5.75201147528
 08/21  03:00:00,55.5052561457,7.07953242408,22.5996718082,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  04:00:00,55.0345129044,6.96548988003,20.6364873484,0.0,8.25718729233,11.6354268332,5.75566349113,0.0,0.0,5.75566349113
 08/21  05:00:00,62.3290336016,6.95013263964,20.3671079596,0.0,12.1011305571,15.3678112995,5.7667344751,0.0,0.0,5.7667344751
 08/21  06:00:00,93.9497597675,7.5509117506,25.6274426365,0.0,19.7275818095,37.2640762949,5.78584820668,0.0,0.0,5.78584820668
 08/21  07:00:00,116.205723014,8.07743644607,32.5212927016,0.0,24.3117294858,51.2795993405,11.5818679231,0.0,0.0,11.5818679231
 08/21  08:00:00,106.308927371,7.61001959268,34.3662757933,0.0,23.6694662846,40.6342015617,17.5140107121,0.0,0.0,17.5140107121
 08/21  09:00:00,104.983281449,7.65403197653,38.0035371942,0.0,23.6694662846,35.6302164847,41.3202301244,0.0,18.025,23.2952301244
 08/21  10:00:00,87.5194206206,7.50462097858,38.2855131815,0.0,18.7433767983,22.9618409725,29.6695002191,0.0,18.025,11.6445002191
 08/21  11:00:00,89.36333039,7.63896206587,39.9970389805,0.0,18.7433767983,22.9618409725,35.4587674304,0.0,18.025,17.4337674304
 08/21  12:00:00,92.533650963,7.84541271793,42.9174608867,0.0,18.5889407304,23.1597249699,35.4575662238,0.0,18.025,17.4325662238
 08/21  13:00:00,95.2562296094,8.04870958416,45.19023926,0.0,18.7433767983,23.2517909448,29.6528893481,0.0,18.025,11.6278893481
 08/21  14:00:00,95.1755107906,8.11727750051,45.0409532099,0.0,18.7433767983,23.2517909448,35.4576901254,0.0,18.025,17.4326901254
 08/21  15:00:00,95.1662671856,8.17476558072,45.264173421,0.0,18.7433767983,22.9618409725,35.4577503059,0.0,18.025,17.4327503059
 08/21  16:00:00,101.004763617,8.33020512446,46.4959490218,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,113.954750463,8.65800495988,46.9301690784,0.0,17.6635504202,40.6971502883,5.76312477975,0.0,0.0,5.76312477975
 08/21  18:00:00,120.399172117,8.83773061389,46.6907624312,0.0,27.5259009287,37.3340067412,5.78175308078,0.0,0.0,5.78175308078
 08/21  19:00:00,124.780723063,8.86902568498,44.9472852949,0.0,33.8341110165,33.3544677425,5.7707875832,0.0,0.0,5.7707875832
 08/21  20:00:00,134.459673826,8.92475942036,42.6483453138,0.0,36.5179666069,38.8247702939,5.77054889746,0.0,0.0,5.77054889746
 08/21  21:00:00,127.225691433,8.84885272376,41.0058129079,0.0,32.965339924,36.8579353714,11.5516328674,0.0,0.0,11.5516328674
 08/21  22:00:00,98.3120600268,8.28752134869,36.2002905802,0.0,25.6355707503,20.6438685092,5.77448852994,0.0,0.0,5.77448852994
 08/21  23:00:00,72.4492263396,7.7213030617,30.4561284662,0.0,15.0252895274,11.7056064465,5.75952373554,0.0,0.0,5.75952373554
 08/21  24:00:00,61.8463445069,7.3760644923,25.2241093427,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,57.5043661714,7.17014384165,22.6486011287,0.0,10.0992000411,10.047477231,5.75209717793,0.0,0.0,5.75209717793
 08/22  02:00:00,53.1926359403,6.98987029374,20.376709463,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  03:00:00,50.3800229669,6.83487296312,17.7190927691,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  04:00:00,50.4758722482,6.73479461425,16.3085417937,0.0,8.25718729233,11.6354268332,5.75585552256,0.0,0.0,5.75585552256
 08/22  05:00:00,57.7466192133,6.7178627051,16.0169545088,0.0,12.1011305571,15.3678112995,5.76712524031,0.0,0.0,5.76712524031
 08/22  06:00:00,88.3747774535,7.25969808446,20.3436704459,0.0,19.7275818095,37.2640762949,5.78436683414,0.0,0.0,5.78436683414
 08/22  07:00:00,108.578092348,7.69521758291,25.275869435,0.0,24.3117294858,51.2795993405,11.5822477268,0.0,0.0,11.5822477268
 08/22  08:00:00,99.9121404384,7.27836803903,28.3011305242,0.0,23.6694662846,40.6342015617,23.346206717,0.0,0.0,23.346206717
 08/22  09:00:00,98.7164589185,7.32205164433,32.0686940038,0.0,23.6694662846,35.6302164847,35.5034893799,0.0,18.025,17.4784893799
 08/22  10:00:00,81.1750493582,7.16557401373,32.2801813241,0.0,18.7433767983,22.9618409725,35.4808202108,0.0,18.025,17.4558202108
 08/22  11:00:00,84.3649714604,7.35364757392,35.2839922689,0.0,18.7433767983,22.9618409725,29.6541497781,0.0,18.025,11.6291497781
 08/22  12:00:00,87.3571449072,7.55010688751,38.0362574475,0.0,18.5889407304,23.1597249699,35.4570914996,0.0,18.025,17.4320914996
 08/22  13:00:00,89.6530562381,7.71844524607,39.9173295905,0.0,18.7433767983,23.2517909448,35.4571849772,0.0,18.025,17.4321849772
 08/22  14:00:00,90.897412995,7.83110284067,41.0490266927,0.0,18.7433767983,23.2517909448,29.6526505821,0.0,18.025,11.6276505821
 08/22  15:00:00,91.272644736,7.92849098492,41.616821425,0.0,18.7433767983,22.9618409725,35.4573858389,0.0,18.025,17.4323858389
 08/22  16:00:00,95.6028458357,8.01924956764,41.4049771742,0.0,18.7433767983,27.431320555,23.7807274399,0.0,18.025,5.75572743989
 08/22  17:00:00,108.56418683,8.34142511723,41.85619001,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/22  18:00:00,115.379683138,8.55099691554,41.9579984719,0.0,27.5259009287,37.3340067412,11.5436977801,0.0,0.0,11.5436977801
 08/22  19:00:00,118.687632057,8.54757342105,39.1756414724,0.0,33.8341110165,33.3544677425,5.77082190567,0.0,0.0,5.77082190567
 08/22  20:00:00,127.321276531,8.55288174109,35.8818193372,0.0,36.5179666069,38.8247702939,5.7708182413,0.0,0.0,5.7708182413
 08/22  21:00:00,119.712512509,8.45770997617,33.8837772901,0.0,32.965339924,36.8579353714,5.7859035725,0.0,0.0,5.7859035725
 08/22  22:00:00,90.6389533684,7.89981436006,28.9148823962,0.0,25.6355707503,20.6438685092,5.77464258122,0.0,0.0,5.77464258122
 08/22  23:00:00,65.6225973231,7.37555550742,23.9752442679,0.0,15.0252895274,11.7056064465,5.75961353808,0.0,0.0,5.75961353808
 08/22  24:00:00,57.0635106364,7.10725339149,20.7100776063,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/23  01:00:00,53.1692299886,6.93160975219,18.5520004112,0.0,10.0992000411,10.047477231,5.75214646482,0.0,0.0,5.75214646482
 08/23  02:00:00,48.9636283272,6.76966873734,16.3679022267,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  03:00:00,47.6764115348,6.67798622432,15.1723583834,0.0,8.25718729233,10.0299323277,5.75172470478,0.0,0.0,5.75172470478
 08/23  04:00:00,48.1282901409,6.6032378487,14.0925220136,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/23  05:00:00,55.9864805072,6.61230843871,14.3623657104,0.0,12.1011305571,15.3678112995,5.76697541652,0.0,0.0,5.76697541652
 08/23  06:00:00,86.4157616905,7.14698300975,18.4973493441,0.0,19.7275818095,37.2640762949,11.5519447105,0.0,0.0,11.5519447105
 08/23  07:00:00,106.966138235,7.60319043504,23.7559330251,0.0,24.3117294858,51.2795993405,11.581850157,0.0,0.0,11.581850157
 08/23  08:00:00,99.1035251229,7.23421263625,27.5366655181,0.0,23.6694662846,40.6342015617,17.5149284027,0.0,0.0,17.5149284027
 08/23  09:00:00,98.913056695,7.32451414519,32.2628206393,0.0,23.6694662846,35.6302164847,35.5024133542,0.0,18.025,17.4774133542
 08/23  10:00:00,82.7631311922,7.23022860797,33.8036069476,0.0,18.7433767983,22.9618409725,35.4824726611,0.0,18.025,17.4574726611
 08/23  11:00:00,87.7926621261,7.49421316065,38.5711133244,0.0,18.7433767983,22.9618409725,35.4590807051,0.0,18.025,17.4340807051
 08/23  12:00:00,92.0592392588,7.77274939729,42.5157067146,0.0,18.5889407304,23.1597249699,29.6527691844,0.0,18.025,11.6277691844
 08/23  13:00:00,94.2113577325,7.96547047463,44.2286021498,0.0,18.7433767983,23.2517909448,35.4576338483,0.0,18.025,17.4326338483
 08/23  14:00:00,96.2612219631,8.14129756823,46.1026406004,0.0,18.7433767983,23.2517909448,35.4561392416,0.0,18.025,17.4311392416
 08/23  15:00:00,97.5443640275,8.26555211327,47.5514754776,0.0,18.7433767983,22.9618409725,29.6530674818,0.0,18.025,11.6280674818
 08/23  16:00:00,101.756947899,8.35557987134,47.2227492052,0.0,18.7433767983,27.431320555,23.7807276008,0.0,18.025,5.75572760081
 08/23  17:00:00,114.523812045,8.67874710368,47.4784778414,0.0,17.6635504202,40.6971502883,5.76326246657,0.0,0.0,5.76326246657
 08/23  18:00:00,122.58832014,8.93964870968,48.7779835091,0.0,27.5259009287,37.3340067412,5.78189583988,0.0,0.0,5.78189583988
 08/23  19:00:00,126.281793961,8.96252603105,46.354846356,0.0,33.8341110165,33.3544677425,5.77023553451,0.0,0.0,5.77023553451
 08/23  20:00:00,136.591164632,9.04860693171,44.6559768188,0.0,36.5179666069,38.8247702939,5.77024771385,0.0,0.0,5.77024771385
 08/23  21:00:00,128.885147053,8.95070431634,42.5633974004,0.0,32.965339924,36.8579353714,11.5514914379,0.0,0.0,11.5514914379
 08/23  22:00:00,97.5848654144,8.26930422949,35.491295585,0.0,25.6355707503,20.6438685092,5.77436808274,0.0,0.0,5.77436808274
 08/23  23:00:00,69.4276566869,7.60847846691,27.5473857281,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/23  24:00:00,60.0294160316,7.29358230767,23.489646848,0.0,11.6412384099,10.0650221343,5.75578969133,0.0,0.0,5.75578969133
 08/24  01:00:00,56.4959487573,7.11780085942,21.6925312934,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/24  02:00:00,53.0555183196,6.97089269294,20.2585565428,0.0,8.25718729233,10.0299323277,5.75205167113,0.0,0.0,5.75205167113
 08/24  03:00:00,51.0342472573,6.85098659413,18.3572015678,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  04:00:00,51.3388315844,6.76690483533,17.1393837126,0.0,8.25718729233,11.6354268332,5.75579941441,0.0,0.0,5.75579941441
 08/24  05:00:00,59.3448146771,6.77756669913,17.5554399128,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/24  06:00:00,91.0497840033,7.3828043826,22.8955457785,0.0,19.7275818095,37.2640762949,11.5522294824,0.0,0.0,11.5522294824
 08/24  07:00:00,112.247137107,7.86233530275,28.7777727868,0.0,24.3117294858,51.2795993405,11.5821541574,0.0,0.0,11.5821541574
 08/24  08:00:00,103.85697806,7.44111134983,32.0832109775,0.0,23.6694662846,40.6342015617,17.5148678459,0.0,0.0,17.5148678459
 08/24  09:00:00,104.535639653,7.57685392867,37.633055937,0.0,23.6694662846,35.6302164847,41.3213427958,0.0,18.025,23.2963427958
 08/24  10:00:00,87.2315352017,7.43726328848,38.0649727918,0.0,18.7433767983,22.9618409725,29.6700767488,0.0,18.025,11.6450767488
 08/24  11:00:00,90.1119977813,7.62685315278,40.7578068725,0.0,18.7433767983,22.9618409725,35.4596275074,0.0,18.025,17.4346275074
 08/24  12:00:00,94.055694737,7.89600573819,44.3889032317,0.0,18.5889407304,23.1597249699,35.4580451856,0.0,18.025,17.4330451856
 08/24  13:00:00,95.872749533,8.06776950035,45.7876908927,0.0,18.7433767983,23.2517909448,35.4540525997,0.0,18.025,17.4290525997
 08/24  14:00:00,95.807908026,8.14748352593,45.6431360952,0.0,18.7433767983,23.2517909448,29.6505579797,0.0,18.025,11.6255579797
 08/24  15:00:00,97.2198785903,8.2686261639,47.223915995,0.0,18.7433767983,22.9618409725,35.4554024348,0.0,18.025,17.4304024348
 08/24  16:00:00,102.649612221,8.3873001115,48.0836923978,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,114.967039857,8.6880734742,47.9123778258,0.0,17.6635504202,40.6971502883,5.76332769993,0.0,0.0,5.76332769993
 08/24  18:00:00,122.014585599,8.90809826973,48.2357814326,0.0,27.5259009287,37.3340067412,10.8402689039,0.0,0.0,10.8402689039
 08/24  19:00:00,127.493454568,9.01172032592,47.5173044016,0.0,33.8341110165,33.3544677425,6.47146577884,0.0,0.0,6.47146577884
 08/24  20:00:00,136.323621687,9.0465714934,44.3904623041,0.0,36.5179666069,38.8247702939,5.76983981351,0.0,0.0,5.76983981351
 08/24  21:00:00,126.77318979,8.85427079581,40.5478704831,0.0,32.965339924,36.8579353714,5.78584679127,0.0,0.0,5.78584679127
 08/24  22:00:00,96.9246900929,8.23694927361,34.86347303,0.0,25.6355707503,20.6438685092,5.77456797357,0.0,0.0,5.77456797357
 08/24  23:00:00,70.3823076332,7.63693977466,28.4735609105,0.0,15.0252895274,11.7056064465,5.75962728164,0.0,0.0,5.75962728164
 08/24  24:00:00,60.6460857109,7.31361515659,24.0862911005,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,56.5424488723,7.12044002194,21.7363797409,0.0,10.0992000411,10.047477231,5.75209051659,0.0,0.0,5.75209051659
 08/25  02:00:00,53.1094929284,6.97412590124,20.3093056544,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,52.0657052798,6.88068051791,19.3589572999,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  04:00:00,52.9418618222,6.81299665396,18.6963236541,0.0,8.25718729233,11.6354268332,5.75592422361,0.0,0.0,5.75592422361
 08/25  05:00:00,60.290504935,6.81367264381,18.465013886,0.0,12.1011305571,15.3678112995,5.76729986222,0.0,0.0,5.76729986222
 08/25  06:00:00,91.5819212361,7.41216809348,23.3983158825,0.0,19.7275818095,37.2640762949,5.78505162079,0.0,0.0,5.78505162079
 08/25  07:00:00,114.910380146,7.97320565222,31.3301310172,0.0,24.3117294858,51.2795993405,11.5825241758,0.0,0.0,11.5825241758
 08/25  08:00:00,108.197538399,7.64094432376,36.2239267531,0.0,23.6694662846,40.6342015617,23.3471097928,0.0,0.0,23.3471097928
 08/25  09:00:00,109.246503461,7.82491869305,42.0958537321,0.0,23.6694662846,35.6302164847,35.503687523,0.0,18.025,17.478687523
 08/25  10:00:00,91.3975891175,7.65684727441,42.0114346041,0.0,18.7433767983,22.9618409725,35.4815304296,0.0,18.025,17.4565304296
 08/25  11:00:00,93.3586587508,7.80841614054,43.822901677,0.0,18.7433767983,22.9618409725,35.457808903,0.0,18.025,17.432808903
 08/25  12:00:00,94.7573933988,7.94736593932,45.0392382055,0.0,18.5889407304,23.1597249699,29.6514389705,0.0,18.025,11.6264389705
 08/25  13:00:00,96.6256362183,8.10400881993,46.5043372278,0.0,18.7433767983,23.2517909448,35.4563402534,0.0,18.025,17.4313402534
 08/25  14:00:00,99.1691726598,8.27712115826,48.8747603974,0.0,18.7433767983,23.2517909448,35.4543287945,0.0,18.025,17.4293287945
 08/25  15:00:00,100.540619887,8.40875044898,50.4045277623,0.0,18.7433767983,22.9618409725,29.6519116071,0.0,18.025,11.6269116071
 08/25  16:00:00,104.945570872,8.50218409687,50.2647571257,0.0,18.7433767983,27.431320555,23.7807784921,0.0,18.025,5.75577849212
 08/25  17:00:00,117.94088433,8.8462442635,50.7280467557,0.0,17.6635504202,40.6971502883,5.76322687105,0.0,0.0,5.76322687105
 08/25  18:00:00,125.676112205,9.11777019991,51.6876342645,0.0,27.5259009287,37.3340067412,5.78172184406,0.0,0.0,5.78172184406
 08/25  19:00:00,128.980861276,9.12137949937,48.8950466217,0.0,33.8341110165,33.3544677425,5.770851347,0.0,0.0,5.770851347
 08/25  20:00:00,137.216676039,9.10523803958,45.2248448188,0.0,36.5179666069,38.8247702939,5.77083787246,0.0,0.0,5.77083787246
 08/25  21:00:00,128.793409008,8.9693741076,42.4529758471,0.0,32.965339924,36.8579353714,5.78544192752,0.0,0.0,5.78544192752
 08/25  22:00:00,98.0947129089,8.31824685846,35.9521850298,0.0,25.6355707503,20.6438685092,11.5295366966,0.0,0.0,11.5295366966
 08/25  23:00:00,72.3657896932,7.74186550812,30.352122599,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/25  24:00:00,63.5444672096,7.4502911688,26.8479812466,0.0,11.6412384099,10.0650221343,5.75597697446,0.0,0.0,5.75597697446
 08/26  01:00:00,62.6560148266,7.30479770601,24.9061152607,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,56.1377637677,7.12132391545,23.1903677716,0.0,8.25718729233,10.0299323277,5.75221015471,0.0,0.0,5.75221015471
 08/26  03:00:00,55.011599229,7.01894288985,22.1665890798,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  04:00:00,55.8678020635,6.94890511166,21.4863514,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/26  05:00:00,59.1665503961,6.87581540346,20.7000215368,0.0,8.71707943955,15.3327214929,5.75885035212,0.0,0.0,5.75885035212
 08/26  06:00:00,76.8481195658,7.04648413638,21.8831712381,0.0,18.5082010057,25.6353820695,5.76659150166,0.0,0.0,5.76659150166
 08/26  07:00:00,96.618111054,7.57087022637,28.5621046908,0.0,19.4083231844,41.0650158608,5.78622045328,0.0,0.0,5.78622045328
 08/26  08:00:00,132.866494535,8.28777646347,40.2173036965,0.0,26.3286599382,57.9988325916,29.2755794839,0.0,0.0,29.2755794839
 08/26  09:00:00,121.499424953,8.21290480783,44.0784135114,0.0,26.3286599382,42.8504436482,35.5397157921,0.0,18.025,17.5147157921
 08/26  10:00:00,96.5096932497,7.89508835569,43.4001183205,0.0,21.7447113004,23.4437158914,35.5066432077,0.0,18.025,17.4816432077
 08/26  11:00:00,96.2718342538,8.02363774475,45.4951830831,0.0,19.3027497915,23.426170988,35.4831500144,0.0,18.025,17.4581500144
 08/26  12:00:00,99.4529892888,8.22971451,48.3278221849,0.0,19.1483137236,23.7250123474,35.458740599,0.0,18.025,17.433740599
 08/26  13:00:00,101.287857359,8.38337857855,49.8634804648,0.0,19.3027497915,23.7161209604,35.4553942167,0.0,18.025,17.4303942167
 08/26  14:00:00,103.218568237,8.53475867492,51.6428118922,0.0,19.3027497915,23.7161209604,29.6510771736,0.0,18.025,11.6260771736
 08/26  15:00:00,102.708432676,8.55722666992,51.4001601761,0.0,19.3027497915,23.426170988,35.4560153413,0.0,18.025,17.4310153413
 08/26  16:00:00,105.233095813,8.52671707755,49.5040485895,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,114.205039899,8.77233150014,49.6080348975,0.0,18.2229234133,37.5968344597,5.75958384113,0.0,0.0,5.75958384113
 08/26  18:00:00,129.368221713,9.09986114239,50.4905303326,0.0,32.690315043,37.0816133363,5.7630727991,0.0,0.0,5.7630727991
 08/26  19:00:00,131.381986924,9.16762020422,48.5571465853,0.0,36.8143715336,33.066984531,5.77085300471,0.0,0.0,5.77085300471
 08/26  20:00:00,136.179634672,9.1284676794,44.385867963,0.0,36.3493007332,38.7721355839,5.77027378291,0.0,0.0,5.77027378291
 08/26  21:00:00,129.294727351,8.87004115445,39.8772516908,0.0,36.1807251679,36.8228455648,5.77095130231,0.0,0.0,5.77095130231
 08/26  22:00:00,102.148606758,8.30107239906,34.6207663988,0.0,31.0351095914,20.6438685092,5.78610946825,0.0,0.0,5.78610946825
 08/26  23:00:00,72.83966895,7.71191848289,28.4541787759,0.0,17.4250845679,11.7056064465,5.7672563999,0.0,0.0,5.7672563999
 08/26  24:00:00,62.4130702615,7.41189320119,24.5550815087,0.0,12.8411359301,10.0650221343,5.75598528609,0.0,0.0,5.75598528609
 08/27  01:00:00,60.4370576352,7.24191631729,22.6306140867,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,53.9004074685,7.05168283928,20.9032273016,0.0,8.34152022915,10.0650221343,5.75222015093,0.0,0.0,5.75222015093
 08/27  03:00:00,52.7506256251,6.94475237531,19.8603805268,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  04:00:00,52.5860059255,6.84332218553,18.1907119753,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/27  05:00:00,55.8433035313,6.76448162054,17.3686812695,0.0,8.80141237637,15.3678112995,5.75973002769,0.0,0.0,5.75973002769
 08/27  06:00:00,75.329017791,6.98628985384,20.4242576003,0.0,18.5082010057,25.6353820695,5.76664735089,0.0,0.0,5.76664735089
 08/27  07:00:00,95.8926427672,7.52399169646,27.764081355,0.0,19.4926561212,41.1001056674,5.78632448709,0.0,0.0,5.78632448709
 08/27  08:00:00,131.96332825,8.2351748536,39.366725294,0.0,26.3286599382,57.9988325916,29.2773481586,0.0,0.0,29.2773481586
 08/27  09:00:00,118.81722912,8.08878137343,41.6397538641,0.0,26.2443270014,42.8153538416,35.5403960882,0.0,18.025,17.5153960882
 08/27  10:00:00,94.3294036039,7.79419643587,41.3207138106,0.0,21.7447113004,23.4437158914,35.5067864616,0.0,18.025,17.4817864616
 08/27  11:00:00,96.2276651272,8.02963897656,45.3852960901,0.0,19.3449162599,23.4437158914,35.4838224255,0.0,18.025,17.4588224255
 08/27  12:00:00,99.7203848547,8.25229494023,48.5129227503,0.0,19.190480192,23.7425572507,35.456228011,0.0,18.025,17.431228011
 08/27  13:00:00,101.401449454,8.40448926675,50.0156702686,0.0,19.260583323,23.698576057,35.4564209905,0.0,18.025,17.4314209905
 08/27  14:00:00,104.791677573,8.6148546056,53.1955332563,0.0,19.260583323,23.698576057,29.6515980705,0.0,18.025,11.6265980705
 08/27  15:00:00,105.240670179,8.68618735916,53.8631447682,0.0,19.260583323,23.4086260847,35.4570945162,0.0,18.025,17.4320945162
 08/27  16:00:00,108.809233573,8.7199913502,52.9466185285,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/27  17:00:00,118.467474317,9.01952483336,53.6829844053,0.0,18.1807569449,37.5792895564,5.75940374329,0.0,0.0,5.75940374329
 08/27  18:00:00,135.79902141,9.45252430018,56.6880845017,0.0,32.6059821062,37.0465235296,5.76345171982,0.0,0.0,5.76345171982
 08/27  19:00:00,139.657989659,9.61008248748,56.3906795252,0.0,36.8143715336,33.066984531,5.77110660688,0.0,0.0,5.77110660688
 08/27  20:00:00,146.504961456,9.63756147774,54.0826718987,0.0,36.43363367,38.8072253906,5.77053448644,0.0,0.0,5.77053448644
 08/27  21:00:00,138.383696187,9.33094232013,48.6247347517,0.0,36.0963922311,36.7877557581,5.77081954168,0.0,0.0,5.77081954168
 08/27  22:00:00,109.281279428,8.66646324594,41.5074587168,0.0,30.9507766546,20.6087787026,5.78511099603,0.0,0.0,5.78511099603
 08/27  23:00:00,79.0189183509,8.0125794167,34.3327618081,0.0,17.4250845679,11.7056064465,5.76739099525,0.0,0.0,5.76739099525
 08/27  24:00:00,67.5708834667,7.65767106978,29.3476908333,0.0,12.925468867,10.100111941,5.75582234636,0.0,0.0,5.75582234636
 08/28  01:00:00,61.764198836,7.41331687476,26.6652555615,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/28  02:00:00,56.6275798305,7.20147931156,23.6000218194,0.0,8.25718729233,10.0299323277,5.75225559755,0.0,0.0,5.75225559755
 08/28  03:00:00,53.9210821229,7.04226278341,21.0527482986,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  04:00:00,54.2460528043,6.93920533807,19.8742928974,0.0,8.25718729233,11.6354268332,5.7555977665,0.0,0.0,5.7555977665
 08/28  05:00:00,61.0261075922,6.90339241772,19.1108833384,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/28  06:00:00,92.9162729455,7.50211115948,24.642683753,0.0,19.7275818095,37.2640762949,11.5529008216,0.0,0.0,11.5529008216
 08/28  07:00:00,114.553645897,7.99578539821,30.9507757143,0.0,24.3117294858,51.2795993405,11.5818005699,0.0,0.0,11.5818005699
 08/28  08:00:00,104.907139175,7.53996415457,33.034482085,0.0,23.6694662846,40.6342015617,17.5163989647,0.0,0.0,17.5163989647
 08/28  09:00:00,105.444210919,7.65885084314,38.4596032485,0.0,23.6694662846,35.6302164847,41.3228409506,0.0,18.025,23.2978409506
 08/28  10:00:00,88.8214959317,7.54744639326,39.5447301803,0.0,18.7433767983,22.9618409725,29.6711087746,0.0,18.025,11.6461087746
 08/28  11:00:00,93.2614503765,7.80196900384,43.7321304804,0.0,18.7433767983,22.9618409725,35.4593339214,0.0,18.025,17.4343339214
 08/28  12:00:00,97.2122142922,8.0728289454,47.3685865834,0.0,18.5889407304,23.1597249699,35.4565760287,0.0,18.025,17.4315760287
 08/28  13:00:00,100.334636054,8.30419968694,50.0131347038,0.0,18.7433767983,23.2517909448,35.4569200678,0.0,18.025,17.4319200678
 08/28  14:00:00,101.86981131,8.4322293581,51.4202803422,0.0,18.7433767983,23.2517909448,29.6519642709,0.0,18.025,11.6269642709
 08/28  15:00:00,102.191742103,8.51290831073,51.9514837346,0.0,18.7433767983,22.9618409725,35.4576920713,0.0,18.025,17.4326920713
 08/28  16:00:00,106.945097903,8.62784275906,52.1386186412,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/28  17:00:00,120.223400515,9.00215473569,52.8546392101,0.0,17.6635504202,40.6971502883,5.76258213948,0.0,0.0,5.76258213948
 08/28  18:00:00,126.477609937,9.18593087748,52.4209336988,0.0,27.5259009287,37.3340067412,11.5448663623,0.0,0.0,11.5448663623
 08/28  19:00:00,129.88117826,9.17498529809,49.7417376676,0.0,33.8341110165,33.3544677425,5.77054316157,0.0,0.0,5.77054316157
 08/28  20:00:00,138.129033527,9.16268858642,46.0797301523,0.0,36.5179666069,38.8247702939,5.77059199324,0.0,0.0,5.77059199324
 08/28  21:00:00,128.069090319,8.9528332563,41.7451681774,0.0,32.965339924,36.8579353714,5.78633889371,0.0,0.0,5.78633889371
 08/28  22:00:00,97.682115086,8.31004274836,35.5477715614,0.0,25.6355707503,20.6438685092,5.77499644305,0.0,0.0,5.77499644305
 08/28  23:00:00,73.8390595473,7.80637751655,31.7608580122,0.0,15.0252895274,11.7056064465,5.7598568506,0.0,0.0,5.7598568506
 08/28  24:00:00,64.8731475258,7.50807716424,28.1188740261,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/29  01:00:00,60.4230137864,7.3036911159,25.4336845648,0.0,10.0992000411,10.047477231,5.75222103675,0.0,0.0,5.75222103675
 08/29  02:00:00,55.2501120731,7.10710763699,22.3169324509,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  03:00:00,52.5812170828,6.96365037853,19.7914847378,0.0,8.25718729233,10.0299323277,5.75199994319,0.0,0.0,5.75199994319
 08/29  04:00:00,52.5796229753,6.86567829742,18.2813930179,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/29  05:00:00,60.2105769073,6.85978677498,18.33894695,0.0,12.1011305571,15.3678112995,5.76735272074,0.0,0.0,5.76735272074
 08/29  06:00:00,92.7523511204,7.48228106453,24.4985811621,0.0,19.7275818095,37.2640762949,11.5526285424,0.0,0.0,11.5526285424
 08/29  07:00:00,115.413613365,8.02116790653,31.7853455435,0.0,24.3117294858,51.2795993405,11.5831151419,0.0,0.0,11.5831151419
 08/29  08:00:00,106.405871117,7.60048186611,34.4726858453,0.0,23.6694662846,40.6342015617,17.5178330039,0.0,0.0,17.5178330039
 08/29  09:00:00,106.170135292,7.70305006195,39.1413219447,0.0,23.6694662846,35.6302164847,35.5037765458,0.0,18.025,17.4787765458
 08/29  10:00:00,88.2271121762,7.53786060429,38.9599266581,0.0,18.7433767983,22.9618409725,35.4841748229,0.0,18.025,17.4591748229
 08/29  11:00:00,91.8286786864,7.75303985271,42.3482826083,0.0,18.7433767983,22.9618409725,35.4592193524,0.0,18.025,17.4342193524
 08/29  12:00:00,95.7883281682,8.02751949614,45.9900063644,0.0,18.5889407304,23.1597249699,35.4564566395,0.0,18.025,17.4314566395
 08/29  13:00:00,97.8539200399,8.19595267127,47.6406625145,0.0,18.7433767983,23.2517909448,29.6519911006,0.0,18.025,11.6269911006
 08/29  14:00:00,100.957304849,8.40906027073,50.5309411265,0.0,18.7433767983,23.2517909448,35.45667054,0.0,18.025,17.43167054
 08/29  15:00:00,103.947286911,8.62262208962,53.5973097812,0.0,18.7433767983,22.9618409725,35.457735962,0.0,18.025,17.432735962
 08/29  16:00:00,104.646446253,8.5505239967,49.9172848561,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,113.02876862,8.66064952447,46.0014985036,0.0,17.6635504202,40.6971502883,5.76345095499,0.0,0.0,5.76345095499
 08/29  18:00:00,118.480365201,8.76965605708,44.8399605781,0.0,27.5259009287,37.3340067412,5.78264468318,0.0,0.0,5.78264468318
 08/29  19:00:00,124.707298866,8.86624008971,44.8765932556,0.0,33.8341110165,33.3544677425,5.770814433,0.0,0.0,5.770814433
 08/29  20:00:00,137.620208829,9.07287456501,45.6607117361,0.0,36.5179666069,38.8247702939,5.77032882256,0.0,0.0,5.77032882256
 08/29  21:00:00,131.171729305,9.0432659488,44.7573551862,0.0,32.965339924,36.8579353714,11.5527310341,0.0,0.0,11.5527310341
 08/29  22:00:00,100.808753579,8.40739133541,38.577053538,0.0,25.6355707503,20.6438685092,5.77504949903,0.0,0.0,5.77504949903
 08/29  23:00:00,75.2407458752,7.84026453951,33.1286555828,0.0,15.0252895274,11.7056064465,5.75989427921,0.0,0.0,5.75989427921
 08/29  24:00:00,67.507877348,7.59835339786,30.6633248416,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/30  01:00:00,62.4625785159,7.38254627913,27.3943924609,0.0,10.0992000411,10.047477231,5.75216441248,0.0,0.0,5.75216441248
 08/30  02:00:00,58.1259946538,7.21284592307,25.0870692108,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  03:00:00,56.7707917962,7.11232810659,23.8323872538,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  04:00:00,57.287052429,7.03183747712,22.8226502912,0.0,8.25718729233,11.6354268332,5.75596495205,0.0,0.0,5.75596495205
 08/30  05:00:00,63.6484838578,6.99743256083,21.6392009405,0.0,12.1011305571,15.3678112995,5.76753366527,0.0,0.0,5.76753366527
 08/30  06:00:00,97.081225544,7.601182937,26.8245496171,0.0,19.7275818095,37.2640762949,5.78464178486,0.0,0.0,5.78464178486
 08/30  07:00:00,117.744307287,8.13836996629,33.9988218773,0.0,24.3117294858,51.2795993405,11.5840838584,0.0,0.0,11.5840838584
 08/30  08:00:00,106.318476779,7.59068579389,34.3950738828,0.0,23.6694662846,40.6342015617,23.3518501487,0.0,0.0,23.3518501487
 08/30  09:00:00,102.376623915,7.48858718733,35.5622698035,0.0,23.6694662846,35.6302164847,35.5063154606,0.0,18.025,17.4813154606
 08/30  10:00:00,80.5735806393,7.11261492189,31.7316314079,0.0,18.7433767983,22.9618409725,35.484500432,0.0,18.025,17.459500432
 08/30  11:00:00,79.588629743,7.05403596178,30.8072353841,0.0,18.7433767983,22.9618409725,35.4590909586,0.0,18.025,17.4340909586
 08/30  12:00:00,82.0927378974,7.14912931974,33.1728018717,0.0,18.5889407304,23.1597249699,29.652425722,0.0,18.025,11.627425722
 08/30  13:00:00,85.3771311958,7.34047359034,36.0193500202,0.0,18.7433767983,23.2517909448,35.4582140591,0.0,18.025,17.4332140591
 08/30  14:00:00,88.3253526558,7.52427560424,38.783768707,0.0,18.7433767983,23.2517909448,35.4563089064,0.0,18.025,17.4313089064
 08/30  15:00:00,90.7084196497,7.70998287589,41.2710774212,0.0,18.7433767983,22.9618409725,29.6533881095,0.0,18.025,11.6283881095
 08/30  16:00:00,96.6920232414,7.89382734682,42.6195486062,0.0,18.7433767983,27.431320555,23.7809594139,0.0,18.025,5.75595941391
 08/30  17:00:00,110.13791795,8.28245164122,43.4888437694,0.0,17.6635504202,40.6971502883,5.76351194104,0.0,0.0,5.76351194104
 08/30  18:00:00,117.496504757,8.5381160732,44.0876318836,0.0,27.5259009287,37.3340067412,5.78262210429,0.0,0.0,5.78262210429
 08/30  19:00:00,123.429248454,8.67276789247,43.7920088398,0.0,33.8341110165,33.3544677425,5.770329093,0.0,0.0,5.770329093
 08/30  20:00:00,133.354307719,8.77173049589,41.6959469131,0.0,36.5179666069,38.8247702939,5.77040056053,0.0,0.0,5.77040056053
 08/30  21:00:00,125.679817876,8.68326374166,39.6254365915,0.0,32.965339924,36.8579353714,11.5524237848,0.0,0.0,11.5524237848
 08/30  22:00:00,95.238124649,8.06207518101,33.3517276429,0.0,25.6355707503,20.6438685092,5.77519461798,0.0,0.0,5.77519461798
 08/30  23:00:00,69.4565771234,7.50689063518,27.6778629691,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/30  24:00:00,60.9977852777,7.24971146172,24.5018622444,0.0,11.6412384099,10.0650221343,5.75598420027,0.0,0.0,5.75598420027
 08/31  01:00:00,56.2757241164,7.05539396548,21.5346941124,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/31  02:00:00,52.466714526,6.9105917302,19.7300344989,0.0,8.25718729233,10.0299323277,5.75225658487,0.0,0.0,5.75225658487
 08/31  03:00:00,51.5380687919,6.82816350332,18.8838269991,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  04:00:00,51.5197606644,6.74281453559,17.3443765952,0.0,8.25718729233,11.6354268332,5.75612033801,0.0,0.0,5.75612033801
 08/31  05:00:00,59.3713107404,6.76082931939,17.5986277812,0.0,12.1011305571,15.3678112995,5.76720283146,0.0,0.0,5.76720283146
 08/31  06:00:00,94.1165980936,7.41214480347,24.0489441444,0.0,19.7275818095,37.2640762949,5.78678243286,0.0,0.0,5.78678243286
 08/31  07:00:00,112.596836024,7.86222385737,29.1274799501,0.0,24.3117294858,51.2795993405,11.5830932727,0.0,0.0,11.5830932727
 08/31  08:00:00,102.686638274,7.38042761581,30.9734843092,0.0,23.6694662846,40.6342015617,23.3519640454,0.0,0.0,23.3519640454
 08/31  09:00:00,102.322475838,7.46165977799,35.5350394096,0.0,23.6694662846,35.6302164847,35.5050933377,0.0,18.025,17.4800933377
 08/31  10:00:00,86.2589387259,7.37648025291,37.1531189446,0.0,18.7433767983,22.9618409725,35.4856710981,0.0,18.025,17.4606710981
 08/31  11:00:00,88.5293724903,7.53295326309,39.2690577876,0.0,18.7433767983,22.9618409725,29.6552592268,0.0,18.025,11.6302592268
 08/31  12:00:00,90.6377324791,7.69495885488,41.1719629495,0.0,18.5889407304,23.1597249699,35.4591198456,0.0,18.025,17.4341198456
 08/31  13:00:00,92.1235883759,7.8359806965,42.2702957248,0.0,18.7433767983,23.2517909448,35.4600437121,0.0,18.025,17.4350437121
 08/31  14:00:00,94.4673402336,8.00026703463,44.4497592957,0.0,18.7433767983,23.2517909448,29.6545777506,0.0,18.025,11.6295777506
 08/31  15:00:00,96.1405582319,8.14290503486,46.2702902074,0.0,18.7433767983,22.9618409725,35.46071159,0.0,18.025,17.43571159
 08/31  16:00:00,98.4938315128,8.11684840566,44.1983329,0.0,18.7433767983,27.431320555,23.780974766,0.0,18.025,5.75597476597
 08/31  17:00:00,109.342466355,8.3549913639,42.620854877,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/31  18:00:00,112.580141185,8.38103704662,39.3283313964,0.0,27.5259009287,37.3340067412,11.5455070868,0.0,0.0,11.5455070868
 08/31  19:00:00,116.885515432,8.3894229031,37.5316128423,0.0,33.8341110165,33.3544677425,5.77129839874,0.0,0.0,5.77129839874
 08/31  20:00:00,128.906789149,8.5528204431,37.4673319711,0.0,36.5179666069,38.8247702939,5.77075277545,0.0,0.0,5.77075277545
 08/31  21:00:00,122.120638543,8.51657903262,36.2329358504,0.0,32.965339924,36.8579353714,5.78646102803,0.0,0.0,5.78646102803
 08/31  22:00:00,92.6645467772,7.95425760805,30.8859570508,0.0,25.6355707503,20.6438685092,8.26272565686,0.0,0.0,8.26272565686
 08/31  23:00:00,67.5805257049,7.43998030879,25.8687133474,0.0,15.0252895274,11.7056064465,3.27769711167,0.0,0.0,3.27769711167
 08/31  24:00:00,59.623866491,7.20555068223,23.1720987946,0.0,11.6412384099,10.0650221343,5.75617889362,0.0,0.0,5.75617889362
 09/01  01:00:00,54.7128890115,6.99933102478,20.0279188801,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/01  02:00:00,50.1557208665,6.81933305357,17.5102996445,0.0,8.25718729233,10.0299323277,5.75217736903,0.0,0.0,5.75217736903
 09/01  03:00:00,48.4787552906,6.7112890279,15.9413799845,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  04:00:00,48.849822008,6.62744383794,14.7898104607,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/01  05:00:00,57.4784017799,6.66814677689,15.7983939295,0.0,12.1011305571,15.3678112995,5.7676217912,0.0,0.0,5.7676217912
 09/01  06:00:00,91.4118889379,7.28672784105,21.4696327152,0.0,19.7275818095,37.2640762949,11.5534318236,0.0,0.0,11.5534318236
 09/01  07:00:00,111.133217982,7.78030137885,27.7457682328,0.0,24.3117294858,51.2795993405,11.5844702183,0.0,0.0,11.5844702183
 09/01  08:00:00,102.255254428,7.35448754547,30.56803057,0.0,23.6694662846,40.6342015617,17.5197187829,0.0,0.0,17.5197187829
 09/01  09:00:00,101.630910181,7.43320576473,34.8719158883,0.0,23.6694662846,35.6302164847,41.3261073355,0.0,18.025,23.3011073355
 09/01  10:00:00,83.8613491835,7.29077051762,34.841235892,0.0,18.7433767983,22.9618409725,31.7766071504,0.0,18.025,13.7516071504
 09/01  11:00:00,86.4066381032,7.45427002737,37.2250020424,0.0,18.7433767983,22.9618409725,33.3582899106,0.0,18.025,15.3332899106
 09/01  12:00:00,88.4277497405,7.59196401119,39.0649715496,0.0,18.5889407304,23.1597249699,35.4574439627,0.0,18.025,17.4324439627
 09/01  13:00:00,83.8397658623,7.44233698753,34.380112629,0.0,18.7433767983,23.2517909448,35.4586717454,0.0,18.025,17.4336717454
 09/01  14:00:00,79.7002494836,7.23269664813,30.4502353331,0.0,18.7433767983,23.2517909448,29.6535506102,0.0,18.025,11.6285506102
 09/01  15:00:00,79.095967896,7.20589149128,30.1627104918,0.0,18.7433767983,22.9618409725,35.459189171,0.0,18.025,17.434189171
 09/01  16:00:00,83.1492031331,7.19815387886,29.7723937759,0.0,18.7433767983,27.431320555,23.7809899579,0.0,18.025,5.75598995791
 09/01  17:00:00,95.8668357481,7.46653046149,30.0336771954,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/01  18:00:00,102.279180947,7.66995393617,29.7384373893,0.0,27.5259009287,37.3340067412,11.544997815,0.0,0.0,11.544997815
 09/01  19:00:00,108.587753277,7.80268076213,29.8205837171,0.0,33.8341110165,33.3544677425,5.77136764938,0.0,0.0,5.77136764938
 09/01  20:00:00,120.311162111,7.99759615522,29.4269178611,0.0,36.5179666069,38.8247702939,5.77145585565,0.0,0.0,5.77145585565
 09/01  21:00:00,114.491621737,8.02684132836,29.0936466209,0.0,32.965339924,36.8579353714,5.7855903688,0.0,0.0,5.7855903688
 09/01  22:00:00,85.1582130456,7.49924051831,23.8346339537,0.0,25.6355707503,20.6438685092,5.77537655981,0.0,0.0,5.77537655981
 09/01  23:00:00,60.6551981292,7.0294914379,19.3538658833,0.0,15.0252895274,11.7056064465,5.759971091,0.0,0.0,5.759971091
 09/01  24:00:00,53.2406770839,6.83518144729,17.1592769095,0.0,11.6412384099,10.0650221343,5.7561582286,0.0,0.0,5.7561582286
