Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/02  01:00:00,53.180113179,6.75408923374,15.9808984812,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/02  02:00:00,47.3311114353,6.62730288801,14.8777208821,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  03:00:00,46.2910992429,6.55227139759,13.9127345703,0.0,8.25718729233,10.0299323277,5.75194287554,0.0,0.0,5.75194287554
 09/02  04:00:00,46.6612696882,6.4668369576,12.7618637602,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/02  05:00:00,50.4798037598,6.42064427462,12.4684070821,0.0,8.71707943955,15.3327214929,5.76002235074,0.0,0.0,5.76002235074
 09/02  06:00:00,70.9060685669,6.62470499497,14.4788494853,0.0,18.5082010057,25.6353820695,5.7676981626,0.0,0.0,5.7676981626
 09/02  07:00:00,87.437305514,7.09482010779,19.8572711947,0.0,19.4083231844,41.0650158608,5.78689748698,0.0,0.0,5.78689748698
 09/02  08:00:00,122.869513435,7.73358683524,30.7744009545,0.0,26.3286599382,57.9988325916,29.2848880838,0.0,0.0,29.2848880838
 09/02  09:00:00,110.223446202,7.58143652221,33.4338288782,0.0,26.3286599382,42.8504436482,35.5432744058,0.0,18.025,17.5182744058
 09/02  10:00:00,84.2611836958,7.23704362732,31.8095991723,0.0,21.7447113004,23.4437158914,35.5090693347,0.0,18.025,17.4840693347
 09/02  11:00:00,84.404220519,7.371590026,34.2795764168,0.0,19.3027497915,23.426170988,35.4866865934,0.0,18.025,17.4616865934
 09/02  12:00:00,88.0929468029,7.60956201132,37.5879063211,0.0,19.1483137236,23.7250123474,35.4580273016,0.0,18.025,17.4330273016
 09/02  13:00:00,90.565385364,7.75917553076,39.7651862015,0.0,19.3027497915,23.7161209604,35.459203928,0.0,18.025,17.434203928
 09/02  14:00:00,91.7215201607,7.87903907356,40.8014566485,0.0,19.3027497915,23.7161209604,29.6539442129,0.0,18.025,11.6289442129
 09/02  15:00:00,93.2445262234,7.97993444614,42.5135184837,0.0,19.3027497915,23.426170988,35.4598566792,0.0,18.025,17.4348566792
 09/02  16:00:00,92.0597322743,7.75722256683,37.1001466992,0.0,19.3027497915,27.8956505705,23.7798319174,0.0,18.025,5.75483191744
 09/02  17:00:00,97.8847873983,7.82737122842,34.2327150543,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/02  18:00:00,113.009092302,8.09482864673,35.136394019,0.0,32.690315043,37.0816133363,5.76331780908,0.0,0.0,5.76331780908
 09/02  19:00:00,119.257959956,8.22190266414,35.494782549,0.0,36.8143715336,33.066984531,5.77045964452,0.0,0.0,5.77045964452
 09/02  20:00:00,126.688735523,8.40051401421,35.6228665121,0.0,36.3493007332,38.7721355839,5.77057385632,0.0,0.0,5.77057385632
 09/02  21:00:00,123.432221576,8.34686070629,34.53787222,0.0,36.1807251679,36.8228455648,5.77130356586,0.0,0.0,5.77130356586
 09/02  22:00:00,96.335908692,7.82856296795,29.2804856483,0.0,31.0351095914,20.6438685092,11.5536474463,0.0,0.0,11.5536474463
 09/02  23:00:00,68.0854870326,7.32899860111,24.0828706064,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 09/02  24:00:00,59.0411659103,7.12211626249,21.4729319278,0.0,12.8411359301,10.0650221343,5.75623784185,0.0,0.0,5.75623784185
 09/03  01:00:00,56.9247761213,6.97644848757,19.3837746305,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/03  02:00:00,50.3823585365,6.81007500287,17.6267648969,0.0,8.34152022915,10.0650221343,5.75231877731,0.0,0.0,5.75231877731
 09/03  03:00:00,47.8648215374,6.67137408358,15.2479366301,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  04:00:00,48.3141987389,6.58745284081,14.1747397377,0.0,8.34152022915,11.6705166398,5.75572318574,0.0,0.0,5.75572318574
 09/03  05:00:00,52.7569634592,6.55649700293,14.4902915283,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 09/03  06:00:00,73.2341079608,6.75945552741,16.6721340477,0.0,18.5082010057,25.6353820695,5.76755484612,0.0,0.0,5.76755484612
 09/03  07:00:00,85.446333099,6.98060375234,17.8610714365,0.0,19.4926561212,41.1001056674,11.5529945822,0.0,0.0,11.5529945822
 09/03  08:00:00,113.783767081,7.31493246518,22.1072953671,0.0,26.3286599382,57.9988325916,23.4322930664,0.0,0.0,23.4322930664
 09/03  09:00:00,99.5627505711,7.09859132755,23.3753795189,0.0,26.2443270014,42.8153538416,41.3720606532,0.0,18.025,23.3470606532
 09/03  10:00:00,77.9752050181,6.95238005794,25.8082791235,0.0,21.7447113004,23.4437158914,35.5090676115,0.0,18.025,17.4840676115
 09/03  11:00:00,81.5062718098,7.24872947863,31.4447721467,0.0,19.3449162599,23.4437158914,35.485155514,0.0,18.025,17.460155514
 09/03  12:00:00,84.1830704734,7.46268785496,33.7651878455,0.0,19.190480192,23.7425572507,29.6547956281,0.0,18.025,11.6297956281
 09/03  13:00:00,86.8552124746,7.63728663059,36.2366090148,0.0,19.260583323,23.698576057,35.4610955318,0.0,18.025,17.4360955318
 09/03  14:00:00,88.9314911724,7.77598337914,38.1741923318,0.0,19.260583323,23.698576057,35.4602362825,0.0,18.025,17.4352362825
 09/03  15:00:00,89.6745367094,7.86812964689,39.1150393827,0.0,19.260583323,23.4086260847,35.4561859257,0.0,18.025,17.4311859257
 09/03  16:00:00,94.6168635424,7.94084268224,39.5333706389,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/03  17:00:00,102.82007352,8.15844245525,38.8966245485,0.0,18.1807569449,37.5792895564,5.76002387917,0.0,0.0,5.76002387917
 09/03  18:00:00,117.054409878,8.42842551248,38.9675349647,0.0,32.6059821062,37.0465235296,5.76351108539,0.0,0.0,5.76351108539
 09/03  19:00:00,121.7821133,8.50827941573,37.7325497348,0.0,36.8143715336,33.066984531,5.7705682656,0.0,0.0,5.7705682656
 09/03  20:00:00,127.242331023,8.57430942532,35.8832345273,0.0,36.43363367,38.8072253906,5.77068485738,0.0,0.0,5.77068485738
 09/03  21:00:00,119.533326875,8.28360845222,30.8216424285,0.0,36.0963922311,36.7877557581,5.77142594917,0.0,0.0,5.77142594917
 09/03  22:00:00,91.6635693439,7.69799138446,24.8581346434,0.0,30.9507766546,20.6087787026,5.78709724223,0.0,0.0,5.78709724223
 09/03  23:00:00,67.5575912574,7.36090882799,23.5230533401,0.0,17.4250845679,11.7056064465,5.76778998105,0.0,0.0,5.76778998105
 09/03  24:00:00,59.934883762,7.21246575552,22.1568726056,0.0,12.925468867,10.100111941,5.75616901224,0.0,0.0,5.75616901224
 09/04  01:00:00,57.5836452676,7.0594313482,19.959656868,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  02:00:00,50.0320550036,6.85222328897,17.2343159233,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  03:00:00,48.8633451175,6.75209597488,16.1657256317,0.0,8.34152022915,10.0650221343,5.75222547868,0.0,0.0,5.75222547868
 09/04  04:00:00,50.0722018814,6.69819871382,15.822003004,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/04  05:00:00,53.7916373045,6.64132604303,15.4401236394,0.0,8.80141237637,15.3678112995,5.75999378125,0.0,0.0,5.75999378125
 09/04  06:00:00,73.975727347,6.83252064777,17.3406766846,0.0,18.5082010057,25.6353820695,5.76668398563,0.0,0.0,5.76668398563
 09/04  07:00:00,90.6554541473,7.29680652742,22.753984477,0.0,19.4926561212,41.1001056674,5.78695736397,0.0,0.0,5.78695736397
 09/04  08:00:00,127.481280277,7.99822853601,35.1214899974,0.0,26.3286599382,57.9988325916,29.2888882284,0.0,0.0,29.2888882284
 09/04  09:00:00,116.167606714,7.91843173684,39.1603923458,0.0,26.2443270014,42.8153538416,35.5443719431,0.0,18.025,17.5193719431
 09/04  10:00:00,90.9631372131,7.62490066523,38.1236777649,0.0,21.7447113004,23.4437158914,35.5099656356,0.0,18.025,17.4849656356
 09/04  11:00:00,89.5976528384,7.72089719209,39.0639768502,0.0,19.3449162599,23.4437158914,35.4862886983,0.0,18.025,17.4612886983
 09/04  12:00:00,91.830844166,7.8863244737,40.9893212953,0.0,19.190480192,23.7425572507,35.4591173929,0.0,18.025,17.4341173929
 09/04  13:00:00,94.6499218755,8.06318824648,43.6054128381,0.0,19.260583323,23.698576057,35.4607045695,0.0,18.025,17.4357045695
 09/04  14:00:00,95.7753005106,8.16471906633,44.6292595188,0.0,19.260583323,23.698576057,29.654836478,0.0,18.025,11.629836478
 09/04  15:00:00,97.0682191539,8.26496754551,46.1118805877,0.0,19.260583323,23.4086260847,35.4613139565,0.0,18.025,17.4363139565
 09/04  16:00:00,102.170501978,8.3646765982,46.6631646752,0.0,19.260583323,27.8781056672,23.7811375034,0.0,18.025,5.75613750338
 09/04  17:00:00,110.243609716,8.57794015989,45.9006696562,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/04  18:00:00,125.263616605,8.88351214956,46.7216454168,0.0,32.6059821062,37.0465235296,5.76391024258,0.0,0.0,5.76391024258
 09/04  19:00:00,129.219918298,8.93785443004,44.7407722711,0.0,36.8143715336,33.066984531,5.77088524579,0.0,0.0,5.77088524579
 09/04  20:00:00,134.363312681,8.97884885295,42.5996681585,0.0,36.43363367,38.8072253906,5.77102592175,0.0,0.0,5.77102592175
 09/04  21:00:00,129.742978479,8.84612833645,40.4687649609,0.0,36.0963922311,36.7877557581,5.77119848762,0.0,0.0,5.77119848762
 09/04  22:00:00,101.902224394,8.26377883142,34.5309787903,0.0,30.9507766546,20.6087787026,11.5540517088,0.0,0.0,11.5540517088
 09/04  23:00:00,72.6125333707,7.67543892626,28.2634596023,0.0,17.4250845679,11.7056064465,5.76767324187,0.0,0.0,5.76767324187
 09/04  24:00:00,63.9720037229,7.43711653736,25.9693412458,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/05  01:00:00,58.682332538,7.22725415767,23.7694188855,0.0,10.0992000411,10.047477231,5.75230500118,0.0,0.0,5.75230500118
 09/05  02:00:00,55.6462939292,7.09322499528,22.7269692762,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  03:00:00,53.8970612238,6.9822174204,21.088747319,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  04:00:00,54.6250655911,6.90972789812,20.2827466954,0.0,8.25718729233,11.6354268332,5.75622520332,0.0,0.0,5.75622520332
 09/05  05:00:00,61.6322696051,6.89928615789,19.7210867413,0.0,12.1011305571,15.3678112995,5.76782659878,0.0,0.0,5.76782659878
 09/05  06:00:00,93.4650119493,7.44605275713,23.363387312,0.0,19.7275818095,37.2640762949,5.78574626078,0.0,0.0,5.78574626078
 09/05  07:00:00,113.052604419,7.92560354899,29.5197785898,0.0,24.3117294858,51.2795993405,11.5857719777,0.0,0.0,11.5857719777
 09/05  08:00:00,105.512225702,7.54421252027,33.635224955,0.0,23.6694662846,40.6342015617,23.3563181293,0.0,0.0,23.3563181293
 09/05  09:00:00,105.2237022,7.63355266985,38.2643295719,0.0,23.6694662846,35.6302164847,35.5107828033,0.0,18.025,17.4857828033
 09/05  10:00:00,87.5705637757,7.48456467527,38.3566277569,0.0,18.7433767983,22.9618409725,35.4880609218,0.0,18.025,17.4630609218
 09/05  11:00:00,91.009782651,7.70575037254,41.5766480771,0.0,18.7433767983,22.9618409725,35.4633717908,0.0,18.025,17.4383717908
 09/05  12:00:00,93.892853575,7.92504839454,44.1969728735,0.0,18.5889407304,23.1597249699,29.6560250009,0.0,18.025,11.6310250009
 09/05  13:00:00,96.4371784647,8.11707093789,46.3027733608,0.0,18.7433767983,23.2517909448,35.4599161577,0.0,18.025,17.4349161577
 09/05  14:00:00,97.7002907959,8.23883023581,47.4441284168,0.0,18.7433767983,23.2517909448,35.4591669436,0.0,18.025,17.4341669436
 09/05  15:00:00,97.2894642346,8.28351051173,47.2785698822,0.0,18.7433767983,22.9618409725,35.4607022466,0.0,18.025,17.4357022466
 09/05  16:00:00,97.0978826133,8.14489217017,42.7743225999,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/05  17:00:00,109.188330482,8.40572263617,42.4159418565,0.0,17.6635504202,40.6971502883,5.76372354506,0.0,0.0,5.76372354506
 09/05  18:00:00,113.051516531,8.44409674037,39.7365861267,0.0,27.5259009287,37.3340067412,5.7830940022,0.0,0.0,5.7830940022
 09/05  19:00:00,118.890191368,8.42723908654,37.6144253239,0.0,33.8341110165,33.3544677425,5.77151573048,0.0,0.0,5.77151573048
 09/05  20:00:00,127.142976977,8.51574768538,35.7405458561,0.0,36.5179666069,38.8247702939,5.77125322989,0.0,0.0,5.77125322989
 09/05  21:00:00,118.979536219,8.42276757064,33.185571079,0.0,32.965339924,36.8579353714,11.5544898193,0.0,0.0,11.5544898193
 09/05  22:00:00,90.5774551294,7.90485199055,28.8482269192,0.0,25.6355707503,20.6438685092,5.77449123707,0.0,0.0,5.77449123707
 09/05  23:00:00,67.084344626,7.44959095503,25.3628870705,0.0,15.0252895274,11.7056064465,5.76018782724,0.0,0.0,5.76018782724
 09/05  24:00:00,59.4410851691,7.22522750292,22.9696298813,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/06  01:00:00,55.2144595248,7.04853394614,20.4802593443,0.0,10.0992000411,10.047477231,5.75243849902,0.0,0.0,5.75243849902
 09/06  02:00:00,50.9263891534,6.888831258,18.2114592776,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  03:00:00,49.4853184146,6.78930220458,16.8699106046,0.0,8.25718729233,10.0299323277,5.75213990082,0.0,0.0,5.75213990082
 09/06  04:00:00,50.9650405598,6.74202080767,16.7904298847,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/06  05:00:00,59.6413249178,6.78357183742,17.8458480727,0.0,12.1011305571,15.3678112995,5.76775967017,0.0,0.0,5.76775967017
 09/06  06:00:00,92.702108086,7.37669698023,22.6698205948,0.0,19.7275818095,37.2640762949,5.78671632134,0.0,0.0,5.78671632134
 09/06  07:00:00,111.041698192,7.81991787553,27.6145371032,0.0,24.3117294858,51.2795993405,11.5864318458,0.0,0.0,11.5864318458
 09/06  08:00:00,101.167949837,7.33732604933,29.4978246856,0.0,23.6694662846,40.6342015617,23.3582275325,0.0,0.0,23.3582275325
 09/06  09:00:00,98.7758573593,7.31653137986,32.1334924324,0.0,23.6694662846,35.6302164847,35.5093657845,0.0,18.025,17.4843657845
 09/06  10:00:00,79.6751640137,7.0968915414,30.8488970987,0.0,18.7433767983,22.9618409725,35.4875616806,0.0,18.025,17.4625616806
 09/06  11:00:00,80.5844431929,7.15585506667,31.7011994765,0.0,18.7433767983,22.9618409725,35.4633665998,0.0,18.025,17.4383665998
 09/06  12:00:00,80.8047185309,7.14983542734,31.8840473721,0.0,18.5889407304,23.1597249699,35.46119637,0.0,18.025,17.43619637
 09/06  13:00:00,81.9565250673,7.19933283645,32.7398526357,0.0,18.7433767983,23.2517909448,29.655808382,0.0,18.025,11.630808382
 09/06  14:00:00,85.4197442437,7.41054709065,35.9918579111,0.0,18.7433767983,23.2517909448,35.462865366,0.0,18.025,17.437865366
 09/06  15:00:00,87.7327929717,7.56905142425,38.4363543273,0.0,18.7433767983,22.9618409725,35.4584978557,0.0,18.025,17.4334978557
 09/06  16:00:00,93.0588170123,7.72374541127,39.1563982975,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/06  17:00:00,106.317327496,8.1066196965,39.8440410233,0.0,17.6635504202,40.6971502883,5.76390404114,0.0,0.0,5.76390404114
 09/06  18:00:00,113.484233701,8.34533033862,40.2680500204,0.0,27.5259009287,37.3340067412,11.5468463456,0.0,0.0,11.5468463456
 09/06  19:00:00,120.300121373,8.42451635392,39.0270716552,0.0,33.8341110165,33.3544677425,5.77126115776,0.0,0.0,5.77126115776
 09/06  20:00:00,128.826670269,8.53190735951,37.4080697192,0.0,36.5179666069,38.8247702939,5.77140963527,0.0,0.0,5.77140963527
 09/06  21:00:00,120.542874729,8.43089043562,34.7407786955,0.0,32.965339924,36.8579353714,5.78717716366,0.0,0.0,5.78717716366
 09/06  22:00:00,90.5425866432,7.84175200039,28.8764450092,0.0,25.6355707503,20.6438685092,5.7756689767,0.0,0.0,5.7756689767
 09/06  23:00:00,65.0790950003,7.30915202709,23.4980718516,0.0,15.0252895274,11.7056064465,5.76027300275,0.0,0.0,5.76027300275
 09/06  24:00:00,57.17272443,7.07060127017,20.855883124,0.0,11.6412384099,10.0650221343,5.75634861836,0.0,0.0,5.75634861836
 09/07  01:00:00,53.3933135211,6.90778294419,18.7998665522,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/07  02:00:00,48.8583633651,6.74437667214,16.2878822302,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  03:00:00,47.3294146721,6.63867108426,14.8646321881,0.0,8.25718729233,10.0299323277,5.75240838617,0.0,0.0,5.75240838617
 09/07  04:00:00,48.1557607752,6.56970149359,14.153466912,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/07  05:00:00,56.0651448054,6.58015255719,14.4730800324,0.0,12.1011305571,15.3678112995,5.76805627117,0.0,0.0,5.76805627117
 09/07  06:00:00,89.1693646007,7.16166866425,19.3520817723,0.0,19.7275818095,37.2640762949,11.5539375834,0.0,0.0,11.5539375834
 09/07  07:00:00,108.516776538,7.64581898205,25.2636968343,0.0,24.3117294858,51.2795993405,11.5857775883,0.0,0.0,11.5857775883
 09/07  08:00:00,100.868498557,7.2546714397,29.2810158904,0.0,23.6694662846,40.6342015617,17.5237379217,0.0,0.0,17.5237379217
 09/07  09:00:00,101.253858783,7.37491713677,34.5530984673,0.0,23.6694662846,35.6302164847,41.3304639058,0.0,18.025,23.3054639058
 09/07  10:00:00,84.1780190305,7.26089576259,35.1877394731,0.0,18.7433767983,22.9618409725,35.4887079313,0.0,18.025,17.4637079313
 09/07  11:00:00,87.115293456,7.4735136411,37.914387368,0.0,18.7433767983,22.9618409725,29.6574300959,0.0,18.025,11.6324300959
 09/07  12:00:00,90.0439410992,7.69835888036,40.5747410694,0.0,18.5889407304,23.1597249699,35.4611524733,0.0,18.025,17.4361524733
 09/07  13:00:00,93.7348528729,7.951958433,43.7655516157,0.0,18.7433767983,23.2517909448,35.4622556044,0.0,18.025,17.4372556044
 09/07  14:00:00,96.0313635531,8.1183636763,45.8956550593,0.0,18.7433767983,23.2517909448,29.6565297474,0.0,18.025,11.6315297474
 09/07  15:00:00,94.6024156175,8.09339767089,44.7816244646,0.0,18.7433767983,22.9618409725,35.460790986,0.0,18.025,17.435790986
 09/07  16:00:00,93.7046496843,7.94271949697,39.5832474107,0.0,18.7433767983,27.431320555,23.7812181051,0.0,18.025,5.75621810515
 09/07  17:00:00,102.973883815,8.04063435029,36.5665783463,0.0,17.6635504202,40.6971502883,5.7640699537,0.0,0.0,5.7640699537
 09/07  18:00:00,109.601457458,8.20024625754,36.5303531102,0.0,27.5259009287,37.3340067412,5.78352773063,0.0,0.0,5.78352773063
 09/07  19:00:00,116.698061718,8.25242486932,35.5970928985,0.0,33.8341110165,33.3544677425,5.77175756489,0.0,0.0,5.77175756489
 09/07  20:00:00,126.322176974,8.39808967039,35.0373845407,0.0,36.5179666069,38.8247702939,5.77188341684,0.0,0.0,5.77188341684
 09/07  21:00:00,119.867675248,8.38231225432,34.1141382884,0.0,32.965339924,36.8579353714,11.5539461833,0.0,0.0,11.5539461833
 09/07  22:00:00,90.258368045,7.81950812219,28.6144563308,0.0,25.6355707503,20.6438685092,5.77585977685,0.0,0.0,5.77585977685
 09/07  23:00:00,64.6056202723,7.29035563773,23.0433955286,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/07  24:00:00,55.5598511137,7.02274299653,19.2908606263,0.0,11.6412384099,10.0650221343,5.75633848109,0.0,0.0,5.75633848109
 09/08  01:00:00,52.1093423771,6.86642794661,17.5572500303,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/08  02:00:00,48.4962528333,6.72485876641,15.9452779684,0.0,8.25718729233,10.0299323277,5.75238451495,0.0,0.0,5.75238451495
 09/08  03:00:00,47.8266531225,6.65151160483,15.3490354994,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  04:00:00,48.6697626693,6.58780093731,14.6493543719,0.0,8.25718729233,11.6354268332,5.75635972706,0.0,0.0,5.75635972706
 09/08  05:00:00,56.3295171213,6.59063337108,14.7269635236,0.0,12.1011305571,15.3678112995,5.7680696656,0.0,0.0,5.7680696656
 09/08  06:00:00,89.614312979,7.18671000967,19.7719843058,0.0,19.7275818095,37.2640762949,5.78766650672,0.0,0.0,5.78766650672
 09/08  07:00:00,109.195136929,7.67744039281,25.9104158149,0.0,24.3117294858,51.2795993405,11.5869705297,0.0,0.0,11.5869705297
 09/08  08:00:00,99.1415963759,7.16786336018,27.6409043891,0.0,23.6694662846,40.6342015617,23.3585051884,0.0,0.0,23.3585051884
 09/08  09:00:00,96.4295471614,7.12669054545,29.9770086037,0.0,23.6694662846,35.6302164847,35.5112178732,0.0,18.025,17.4862178732
 09/08  10:00:00,75.5966587708,6.81175623404,27.0555085625,0.0,18.7433767983,22.9618409725,35.4892406785,0.0,18.025,17.4642406785
 09/08  11:00:00,75.475220243,6.806082384,26.9417399888,0.0,18.7433767983,22.9618409725,35.4641389839,0.0,18.025,17.4391389839
 09/08  12:00:00,78.6667449167,6.96244211727,29.9334563982,0.0,18.5889407304,23.1597249699,29.6561335128,0.0,18.025,11.6311335128
 09/08  13:00:00,81.1333867999,7.05619585385,32.0598424877,0.0,18.7433767983,23.2517909448,35.4634761043,0.0,18.025,17.4384761043
 09/08  14:00:00,82.1301550255,7.1666071395,32.9462010345,0.0,18.7433767983,23.2517909448,35.4596975486,0.0,18.025,17.4346975486
 09/08  15:00:00,82.0629946957,7.25496889284,33.0806276139,0.0,18.7433767983,22.9618409725,35.4592464337,0.0,18.025,17.4342464337
 09/08  16:00:00,87.3346904553,7.38601364833,33.7699940779,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/08  17:00:00,100.380661743,7.75653642768,34.2574373776,0.0,17.6635504202,40.6971502883,5.76408282151,0.0,0.0,5.76408282151
 09/08  18:00:00,107.500665649,7.99513496637,34.6346567917,0.0,27.5259009287,37.3340067412,5.78335170074,0.0,0.0,5.78335170074
 09/08  19:00:00,115.942784907,8.14947536832,34.9447528807,0.0,33.8341110165,33.3544677425,5.77206420279,0.0,0.0,5.77206420279
 09/08  20:00:00,123.524746967,8.23586053674,32.4021731144,0.0,36.5179666069,38.8247702939,5.77148250603,0.0,0.0,5.77148250603
 09/08  21:00:00,115.255297958,8.14624856843,29.7378073964,0.0,32.965339924,36.8579353714,11.5553324167,0.0,0.0,11.5553324167
 09/08  22:00:00,86.5107571913,7.62880585346,25.0575417883,0.0,25.6355707503,20.6438685092,5.77567631548,0.0,0.0,5.77567631548
 09/08  23:00:00,62.3722508824,7.16563231621,20.934733191,0.0,15.0252895274,11.7056064465,5.76034485521,0.0,0.0,5.76034485521
 09/08  24:00:00,54.9206635524,6.95587050791,18.7185499963,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/09  01:00:00,54.4159739046,6.8528822482,17.1179333361,0.0,12.8411359301,10.0650221343,5.75245330088,0.0,0.0,5.75245330088
 09/09  02:00:00,47.9827626201,6.69855575258,15.4580970492,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  03:00:00,46.7169606833,6.60657740404,14.2842651496,0.0,8.25718729233,10.0299323277,5.75242897582,0.0,0.0,5.75242897582
 09/09  04:00:00,47.4364290902,6.53735275953,13.4664725043,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/09  05:00:00,51.1390642976,6.47858857271,13.0696785493,0.0,8.71707943955,15.3327214929,5.76033013973,0.0,0.0,5.76033013973
 09/09  06:00:00,70.9149188425,6.64379089151,14.4685558495,0.0,18.5082010057,25.6353820695,5.76810544777,0.0,0.0,5.76810544777
 09/09  07:00:00,86.2459701946,7.0583928852,18.7022645357,0.0,19.4083231844,41.0650158608,5.78777585512,0.0,0.0,5.78777585512
 09/09  08:00:00,120.512992098,7.64853306929,28.5028009696,0.0,26.3286599382,57.9988325916,23.4407905809,0.0,0.0,23.4407905809
 09/09  09:00:00,108.082075355,7.49457168469,31.3792305071,0.0,26.3286599382,42.8504436482,41.3829340134,0.0,18.025,23.3579340134
 09/09  10:00:00,82.4847418758,7.17138420154,30.0987496863,0.0,21.7447113004,23.4437158914,35.5142470658,0.0,18.025,17.4892470658
 09/09  11:00:00,82.181303115,7.30182700114,32.1263726071,0.0,19.3027497915,23.426170988,35.4901283888,0.0,18.025,17.4651283888
 09/09  12:00:00,84.5980514163,7.48114608145,34.221394475,0.0,19.1483137236,23.7250123474,35.4614613748,0.0,18.025,17.4364613748
 09/09  13:00:00,86.9044753325,7.61497553014,36.2484442874,0.0,19.3027497915,23.7161209604,35.4609341561,0.0,18.025,17.4359341561
 09/09  14:00:00,87.3830273252,7.67634384448,36.6656259706,0.0,19.3027497915,23.7161209604,29.6568582864,0.0,18.025,11.6318582864
 09/09  15:00:00,86.6601659451,7.69094028881,36.2181187999,0.0,19.3027497915,23.426170988,35.4613800286,0.0,18.025,17.4363800286
 09/09  16:00:00,89.9952998251,7.68906872591,35.1038357938,0.0,19.3027497915,27.8956505705,23.7813211644,0.0,18.025,5.75632116445
 09/09  17:00:00,97.8894288196,7.87334883489,34.1913381542,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/09  18:00:00,112.007083362,8.12436614283,34.1048014657,0.0,32.690315043,37.0816133363,5.7642639691,0.0,0.0,5.7642639691
 09/09  19:00:00,115.915662742,8.16523520902,32.2090864026,0.0,36.8143715336,33.066984531,5.77186067925,0.0,0.0,5.77186067925
 09/09  20:00:00,119.673390261,8.16116429876,28.8468022879,0.0,36.3493007332,38.7721355839,5.77206852936,0.0,0.0,5.77206852936
 09/09  21:00:00,114.328684095,7.99283634854,25.7882908628,0.0,36.1807251679,36.8228455648,5.77215740344,0.0,0.0,5.77215740344
 09/09  22:00:00,87.1936232873,7.45292480735,20.5137359433,0.0,31.0351095914,20.6438685092,11.5555398498,0.0,0.0,11.5555398498
 09/09  23:00:00,58.8757301013,6.90553665548,15.296513478,0.0,17.4250845679,11.7056064465,5.76821499789,0.0,0.0,5.76821499789
 09/09  24:00:00,50.3278769158,6.68865601887,13.193075267,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/10  01:00:00,48.393919343,6.51330210311,11.3160320715,0.0,12.925468867,10.100111941,5.75772413837,0.00613236751028,0.0,5.75159177086
 09/10  02:00:00,41.9191700781,6.33061120092,9.64302226796,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  03:00:00,40.8102224999,6.22447656164,8.64020146415,0.0,8.34152022915,10.0650221343,5.75240944985,0.0,0.0,5.75240944985
 09/10  04:00:00,41.2881984339,6.12634354841,7.6098226907,0.0,8.34152022915,11.6705166398,0.740152152437,0.720152152437,0.0,0.02
 09/10  05:00:00,44.5990423491,6.04335313421,6.84546276681,0.0,8.80141237637,15.3678112995,7.42196530468,1.66146504939,0.0,5.7605002553
 09/10  06:00:00,63.7911552064,6.16529539054,7.82327849166,0.0,18.5082010057,25.6353820695,7.9670057139,2.19884633949,0.0,5.76815937441
 09/10  07:00:00,78.4109118483,6.54651786921,11.2596425468,0.0,19.4926561212,41.1001056674,6.67123384055,0.883330988187,0.0,5.78790285236
 09/10  08:00:00,111.030039601,7.14468145024,19.523679025,0.0,26.3286599382,57.9988325916,23.4533867575,0.0115172882272,0.0,23.4418694693
 09/10  09:00:00,100.156492912,7.07060416956,23.9970239115,0.0,26.2443270014,42.8153538416,41.3841665262,0.0,18.025,23.3591665262
 09/10  10:00:00,75.7687942432,6.81475636798,23.7394195667,0.0,21.7447113004,23.4437158914,35.5151582582,0.0,18.025,17.4901582582
 09/10  11:00:00,75.7504844755,6.96618118555,25.9714804539,0.0,19.3449162599,23.4437158914,35.487595207,0.0,18.025,17.462595207
 09/10  12:00:00,77.4986421224,7.1308935791,27.4125214291,0.0,19.190480192,23.7425572507,35.4623924452,0.0,18.025,17.4373924452
 09/10  13:00:00,79.8970604502,7.29068445196,29.6250269353,0.0,19.260583323,23.698576057,35.4619437316,0.0,18.025,17.4369437316
 09/10  14:00:00,81.9020892357,7.42103120832,31.4997064041,0.0,19.260583323,23.698576057,30.3564670204,0.0,18.025,12.3314670204
 09/10  15:00:00,82.1105293825,7.47828697278,31.9408426146,0.0,19.260583323,23.4086260847,34.762716462,0.0,18.025,16.737716462
 09/10  16:00:00,86.1809284743,7.51242808354,31.5258105203,0.0,19.260583323,27.8781056672,23.7812923427,0.0,18.025,5.75629234267
 09/10  17:00:00,94.823468561,7.73056475145,31.3278645573,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/10  18:00:00,108.804370847,7.98074587234,31.1651248839,0.0,32.6059821062,37.0465235296,5.76308455489,0.0,0.0,5.76308455489
 09/10  19:00:00,111.406694126,7.97202913526,27.8933116385,0.0,36.8143715336,33.066984531,5.77146452634,0.0,0.0,5.77146452634
 09/10  20:00:00,115.53321358,7.96286533815,24.7854929401,0.0,36.43363367,38.8072253906,5.77122527684,0.0,0.0,5.77122527684
 09/10  21:00:00,110.6760465,7.79379892969,22.4541019023,0.0,36.0963922311,36.7877557581,5.7721958651,0.0,0.0,5.7721958651
 09/10  22:00:00,84.3277553488,7.28036902326,17.9398315601,0.0,30.9507766546,20.6087787026,11.5558557626,0.0,0.0,11.5558557626
 09/10  23:00:00,57.6719349573,6.81423276232,14.1840128673,0.0,17.4250845679,11.7056064465,5.76826899595,0.0,0.0,5.76826899595
 09/10  24:00:00,49.5967050273,6.61667434272,12.4144560171,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/11  01:00:00,44.5809459615,6.41617856401,10.4790826688,0.0,10.0992000411,10.047477231,6.02560485056,0.273053636858,0.0,5.7525512137
 09/11  02:00:00,40.8139507386,6.2453732086,8.74245970446,0.0,8.25718729233,10.0299323277,1.26786729148,1.24786729148,0.0,0.02
 09/11  03:00:00,39.8605595891,6.1526155534,7.88181649486,0.0,8.25718729233,10.0299323277,7.14913953355,1.39682923531,0.0,5.75231029825
 09/11  04:00:00,40.4274914465,6.05656322756,6.9383150531,0.0,8.25718729233,11.6354268332,2.16972003421,2.14972003421,0.0,0.02
 09/11  05:00:00,47.8575993357,6.04101963284,6.80462984831,0.0,12.1011305571,15.3678112995,8.14503036095,2.37667706112,0.0,5.76835329983
 09/11  06:00:00,79.8071610102,6.53717272271,10.6143128339,0.0,19.7275818095,37.2640762949,13.7050246845,2.14901219247,0.0,11.556012492
 09/11  07:00:00,96.9849137993,6.95045944758,14.4271093224,0.0,24.3117294858,51.2795993405,12.2829955231,0.695519800349,0.0,11.5874757227
 09/11  08:00:00,86.0429648754,6.5630311185,15.14706615,0.0,23.6694662846,40.6342015617,17.5379667641,0.0106378307939,0.0,17.5273289333
 09/11  09:00:00,86.8568847669,6.67366174966,20.8573371763,0.0,23.6694662846,35.6302164847,41.3328775817,0.0,18.025,23.3078775817
 09/11  10:00:00,70.7353218598,6.59157757356,22.4143309897,0.0,18.7433767983,22.9618409725,35.4906307532,0.0,18.025,17.4656307532
 09/11  11:00:00,74.2839064112,6.80785703431,25.7486369239,0.0,18.7433767983,22.9618409725,29.658692128,0.0,18.025,11.633692128
 09/11  12:00:00,77.2643469406,7.02271305436,28.4707726266,0.0,18.5889407304,23.1597249699,35.463290959,0.0,18.025,17.438290959
 09/11  13:00:00,78.7412476152,7.16606147789,29.5578236063,0.0,18.7433767983,23.2517909448,35.463020443,0.0,18.025,17.438020443
 09/11  14:00:00,80.7776423069,7.3048778984,31.4553996883,0.0,18.7433767983,23.2517909448,35.4627973682,0.0,18.025,17.4377973682
 09/11  15:00:00,81.6293229645,7.40493476444,32.4969748954,0.0,18.7433767983,22.9618409725,29.6559930711,0.0,18.025,11.6309930711
 09/11  16:00:00,86.094270557,7.4834821314,32.4320844339,0.0,18.7433767983,27.431320555,23.7813818865,0.0,18.025,5.75638188645
 09/11  17:00:00,98.4204230364,7.76760179486,32.2861149527,0.0,17.6635504202,40.6971502883,5.76434520743,0.0,0.0,5.76434520743
 09/11  18:00:00,104.434855175,7.93827352895,31.6256680738,0.0,27.5259009287,37.3340067412,5.78400503131,0.0,0.0,5.78400503131
 09/11  19:00:00,109.97030933,7.96001701423,29.161707094,0.0,33.8341110165,33.3544677425,5.77144859933,0.0,0.0,5.77144859933
 09/11  20:00:00,116.812296381,7.9704669103,25.9550851951,0.0,36.5179666069,38.8247702939,5.77166741848,0.0,0.0,5.77166741848
 09/11  21:00:00,109.024220624,7.85504130253,23.7978854439,0.0,32.965339924,36.8579353714,11.5562670489,0.0,0.0,11.5562670489
 09/11  22:00:00,82.0226994083,7.40032032388,20.7979320011,0.0,25.6355707503,20.6438685092,5.77635378667,0.0,0.0,5.77635378667
 09/11  23:00:00,57.2614874227,6.90708875036,16.0824989499,0.0,15.0252895274,11.7056064465,5.76047015031,0.0,0.0,5.76047015031
 09/11  24:00:00,48.8386326716,6.62587286921,12.9664973616,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/12  01:00:00,45.4537373243,6.46258666408,11.3054650512,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/12  02:00:00,41.9748337467,6.31543898807,9.83326714094,0.0,8.25718729233,10.0299323277,5.75267076484,0.0,0.0,5.75267076484
 09/12  03:00:00,40.7475312111,6.2077121119,8.71369560316,0.0,8.25718729233,10.0299323277,0.207134237637,0.187134237637,0.0,0.02
 09/12  04:00:00,41.42871832,6.12396534575,7.87212579297,0.0,8.25718729233,11.6354268332,6.46547351549,0.708957770399,0.0,5.75651574509
 09/12  05:00:00,48.8484095666,6.11158334518,7.72486616294,0.0,12.1011305571,15.3678112995,6.85825253759,1.08980472382,0.0,5.76844781377
 09/12  06:00:00,80.9537801382,6.61876291422,11.6793363279,0.0,19.7275818095,37.2640762949,6.80678681218,1.01995441478,0.0,5.78683239741
 09/12  07:00:00,98.4583238249,7.0428101291,15.8081448861,0.0,24.3117294858,51.2795993405,11.655894839,0.0673354093375,0.0,11.5885594296
 09/12  08:00:00,89.113444786,6.70241746306,18.0781420554,0.0,23.6694662846,40.6342015617,23.3625340463,0.0,0.0,23.3625340463
 09/12  09:00:00,90.8689354958,6.83937019809,24.7036708974,0.0,23.6694662846,35.6302164847,35.5131349161,0.0,18.025,17.4881349161
 09/12  10:00:00,76.2118100579,6.8274203025,27.6549681953,0.0,18.7433767983,22.9618409725,35.4911818395,0.0,18.025,17.4661818395
 09/12  11:00:00,79.6819039537,7.06739957164,30.8870858916,0.0,18.7433767983,22.9618409725,35.4667427729,0.0,18.025,17.4417427729
 09/12  12:00:00,82.7530058904,7.29536138245,33.6867786714,0.0,18.5889407304,23.1597249699,35.4650239633,0.0,18.025,17.4400239633
 09/12  13:00:00,85.8924073822,7.50363165535,36.3714058067,0.0,18.7433767983,23.2517909448,35.4632081839,0.0,18.025,17.4382081839
 09/12  14:00:00,88.4293561605,7.66532290499,38.7466647465,0.0,18.7433767983,23.2517909448,29.6563106757,0.0,18.025,11.6313106757
 09/12  15:00:00,88.6334691285,7.74303498241,39.163016507,0.0,18.7433767983,22.9618409725,35.4640532927,0.0,18.025,17.4390532927
 09/12  16:00:00,92.467402508,7.80972621646,38.4789659504,0.0,18.7433767983,27.431320555,23.7813902978,0.0,18.025,5.75639029776
 09/12  17:00:00,105.25131013,8.13023073412,38.754369245,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/12  18:00:00,110.937987506,8.28110758516,37.7859423768,0.0,27.5259009287,37.3340067412,11.548299974,0.0,0.0,11.548299974
 09/12  19:00:00,116.257247721,8.27694460934,35.1317053875,0.0,33.8341110165,33.3544677425,5.77231017347,0.0,0.0,5.77231017347
 09/12  20:00:00,124.818700223,8.36709127577,33.5648547644,0.0,36.5179666069,38.8247702939,5.77189310442,0.0,0.0,5.77189310442
 09/12  21:00:00,117.290224927,8.2886101878,31.6303115774,0.0,32.965339924,36.8579353714,5.78828656657,0.0,0.0,5.78828656657
 09/12  22:00:00,86.9887025752,7.69760418218,25.4666339705,0.0,25.6355707503,20.6438685092,11.5326124314,0.0,0.0,11.5326124314
 09/12  23:00:00,60.9109039682,7.14584230976,19.493159219,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/12  24:00:00,52.8359917347,6.89129596813,16.6984210478,0.0,11.6412384099,10.0650221343,5.75639164195,0.0,0.0,5.75639164195
 09/13  01:00:00,49.2726071444,6.72365089723,14.8632719589,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/13  02:00:00,46.0135772523,6.58972333922,13.5977176342,0.0,8.25718729233,10.0299323277,5.75268602424,0.0,0.0,5.75268602424
 09/13  03:00:00,45.6801136687,6.53361741131,13.320369706,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/13  04:00:00,47.1139450368,6.49484366369,13.1864672475,0.0,8.25718729233,11.6354268332,5.75654358832,0.0,0.0,5.75654358832
 09/13  05:00:00,55.8138933782,6.54256053674,14.2593651632,0.0,12.1011305571,15.3678112995,5.76850189871,0.0,0.0,5.76850189871
 09/13  06:00:00,89.0209230748,7.13096854107,19.234254973,0.0,19.7275818095,37.2640762949,5.78847048775,0.0,0.0,5.78847048775
 09/13  07:00:00,107.233063845,7.58069617945,24.0449787665,0.0,24.3117294858,51.2795993405,11.5885676309,0.0,0.0,11.5885676309
 09/13  08:00:00,97.1587903133,7.11895909553,25.7069290331,0.0,23.6694662846,40.6342015617,23.3637132027,0.0,0.0,23.3637132027
 09/13  09:00:00,95.8279500376,7.15621316768,29.3458355788,0.0,23.6694662846,35.6302164847,35.5156001067,0.0,18.025,17.4906001067
 09/13  10:00:00,79.2634020073,7.05712816439,30.476841688,0.0,18.7433767983,22.9618409725,35.4906320029,0.0,18.025,17.4656320029
 09/13  11:00:00,82.3060379406,7.24372364724,33.334889361,0.0,18.7433767983,22.9618409725,35.4661824956,0.0,18.025,17.4411824956
 09/13  12:00:00,83.8478197345,7.32367677617,34.753272301,0.0,18.5889407304,23.1597249699,35.4631779733,0.0,18.025,17.4381779733
 09/13  13:00:00,84.8518664748,7.43672734927,35.3977647169,0.0,18.7433767983,23.2517909448,29.6574286799,0.0,18.025,11.6324286799
 09/13  14:00:00,82.6523986221,7.38118176366,33.2538427076,0.0,18.7433767983,23.2517909448,35.4658078287,0.0,18.025,17.4408078287
 09/13  15:00:00,81.9796730431,7.39181677975,32.8604336476,0.0,18.7433767983,22.9618409725,35.4624159155,0.0,18.025,17.4374159155
 09/13  16:00:00,86.3805189138,7.44135282517,32.760454136,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/13  17:00:00,97.3726111498,7.64835342849,31.357535662,0.0,17.6635504202,40.6971502883,5.76440711555,0.0,0.0,5.76440711555
 09/13  18:00:00,102.473675037,7.76144881308,29.8412696934,0.0,27.5259009287,37.3340067412,11.5485179979,0.0,0.0,11.5485179979
 09/13  19:00:00,111.390250053,7.82194486791,28.8356968671,0.0,33.8341110165,33.3544677425,5.77233789398,0.0,0.0,5.77233789398
 09/13  20:00:00,118.864886844,7.96042808389,28.0176902678,0.0,36.5179666069,38.8247702939,5.77137240245,0.0,0.0,5.77137240245
 09/13  21:00:00,111.44430904,7.91013922747,26.162855312,0.0,32.965339924,36.8579353714,5.78782550101,0.0,0.0,5.78782550101
 09/13  22:00:00,81.871689366,7.36332855237,20.6838840732,0.0,25.6355707503,20.6438685092,7.25636662883,0.0,0.0,7.25636662883
 09/13  23:00:00,57.4363701733,6.89450356238,16.2699542263,0.0,15.0252895274,11.7056064465,4.2838770456,0.0,0.0,4.2838770456
 09/13  24:00:00,49.6741193516,6.65578702191,13.772051195,0.0,11.6412384099,10.0650221343,5.75664537977,0.0,0.0,5.75664537977
 09/14  01:00:00,46.2402795406,6.49581351973,12.0587777854,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/14  02:00:00,42.5694039222,6.34289536325,10.4003692877,0.0,8.25718729233,10.0299323277,5.75266497282,0.0,0.0,5.75266497282
 09/14  03:00:00,41.4089202656,6.24495174865,9.33783536096,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/14  04:00:00,42.3568994682,6.18080909542,8.74345378893,0.0,8.25718729233,11.6354268332,5.75636454475,0.0,0.0,5.75636454475
 09/14  05:00:00,49.7325600778,6.16719233678,8.55339103181,0.0,12.1011305571,15.3678112995,0.147534919607,0.127534919607,0.0,0.02
 09/14  06:00:00,81.7039042323,6.67190375734,12.3762800838,0.0,19.7275818095,37.2640762949,11.9285378229,0.371303101803,0.0,11.5572347211
 09/14  07:00:00,98.8788975143,7.07383055709,16.1976558002,0.0,24.3117294858,51.2795993405,11.5894364273,0.0,0.0,11.5894364273
 09/14  08:00:00,88.6682596878,6.69982778365,17.635514928,0.0,23.6694662846,40.6342015617,23.3647243215,0.0,0.0,23.3647243215
 09/14  09:00:00,87.6683499349,6.739040542,21.603397412,0.0,23.6694662846,35.6302164847,35.5155382787,0.0,18.025,17.4905382787
 09/14  10:00:00,69.830781701,6.59569241089,21.5056481091,0.0,18.7433767983,22.9618409725,35.493012499,0.0,18.025,17.468012499
 09/14  11:00:00,71.7717901366,6.73065780615,23.3137026914,0.0,18.7433767983,22.9618409725,35.4677761326,0.0,18.025,17.4427761326
 09/14  12:00:00,73.7591796105,6.87916781766,25.1091344346,0.0,18.5889407304,23.1597249699,35.4643106551,0.0,18.025,17.4393106551
 09/14  13:00:00,75.9473376744,7.01868956639,26.9112687104,0.0,18.7433767983,23.2517909448,29.6571304765,0.0,18.025,11.6321304765
 09/14  14:00:00,77.0318100213,7.10177782376,27.9126535071,0.0,18.7433767983,23.2517909448,35.4654359905,0.0,18.025,17.4404359905
 09/14  15:00:00,77.6858129455,7.17634501009,28.7820393458,0.0,18.7433767983,22.9618409725,35.465446712,0.0,18.025,17.440446712
 09/14  16:00:00,82.3177413195,7.25280873641,28.886215959,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,93.5468367871,7.48664328777,27.6934608727,0.0,17.6635504202,40.6971502883,5.7645114325,0.0,0.0,5.7645114325
 09/14  18:00:00,98.5771941283,7.59384782259,26.1123750108,0.0,27.5259009287,37.3340067412,11.5487737767,0.0,0.0,11.5487737767
 09/14  19:00:00,105.66006923,7.57897644264,23.3484729046,0.0,33.8341110165,33.3544677425,5.7722369564,0.0,0.0,5.7722369564
 09/14  20:00:00,112.141190561,7.63868280015,21.6157276337,0.0,36.5179666069,38.8247702939,5.77249781138,0.0,0.0,5.77249781138
 09/14  21:00:00,106.373279438,7.6267952446,21.375151343,0.0,32.965339924,36.8579353714,5.78781347888,0.0,0.0,5.78781347888
 09/14  22:00:00,77.7400903578,7.11576121861,16.7998404146,0.0,25.6355707503,20.6438685092,5.7761650779,0.0,0.0,5.7761650779
 09/14  23:00:00,54.0705487235,6.68133092218,13.1172972966,0.0,15.0252895274,11.7056064465,5.7607437858,0.0,0.0,5.7607437858
 09/14  24:00:00,47.4144423921,6.51258033279,11.6555754757,0.0,11.6412384099,10.0650221343,5.75669358999,0.0,0.0,5.75669358999
 09/15  01:00:00,44.3383765391,6.37473689854,10.2779468589,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/15  02:00:00,41.0194856841,6.24455354882,8.94878913662,0.0,8.25718729233,10.0299323277,5.75283256922,0.0,0.0,5.75283256922
 09/15  03:00:00,40.0176590718,6.15757679576,8.03394402461,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/15  04:00:00,40.9186420546,6.09254558631,7.39345469666,0.0,8.25718729233,11.6354268332,5.75631352277,0.0,0.0,5.75631352277
 09/15  05:00:00,48.2420687921,6.07630559498,7.15377654479,0.0,12.1011305571,15.3678112995,0.339022395621,0.319022395621,0.0,0.02
 09/15  06:00:00,79.1090046218,6.49216518319,9.96110092477,0.0,19.7275818095,37.2640762949,13.2387944754,1.68140044059,0.0,11.5573940348
 09/15  07:00:00,95.5429254963,6.85598200772,13.0795092982,0.0,24.3117294858,51.2795993405,12.6490047092,1.05924201264,0.0,11.5897626966
 09/15  08:00:00,84.8608871457,6.5181595915,14.0097948988,0.0,23.6694662846,40.6342015617,23.3760057884,0.0101972446639,0.0,23.3658085438
 09/15  09:00:00,84.0291622946,6.56694545658,18.1362934961,0.0,23.6694662846,35.6302164847,35.5163282351,0.0,18.025,17.4913282351
 09/15  10:00:00,67.2637703887,6.46930761534,19.0650132021,0.0,18.7433767983,22.9618409725,35.4924430063,0.0,18.025,17.4674430063
 09/15  11:00:00,69.9462974591,6.63439151329,21.5844706297,0.0,18.7433767983,22.9618409725,35.4685861518,0.0,18.025,17.4435861518
 09/15  12:00:00,72.4666548709,6.8081427588,23.8876295696,0.0,18.5889407304,23.1597249699,35.4651992089,0.0,18.025,17.4401992089
 09/15  13:00:00,75.3844038654,6.98453096008,26.3824878705,0.0,18.7433767983,23.2517909448,29.65777322,0.0,18.025,11.63277322
 09/15  14:00:00,77.4821190028,7.11641994057,28.3483143435,0.0,18.7433767983,23.2517909448,35.4664808271,0.0,18.025,17.4414808271
 09/15  15:00:00,78.1685474781,7.20080235653,29.2403111479,0.0,18.7433767983,22.9618409725,35.4632573137,0.0,18.025,17.4382573137
 09/15  16:00:00,82.7666643616,7.28215203473,29.3057892185,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/15  17:00:00,95.1288871217,7.5645601463,29.1975874119,0.0,17.6635504202,40.6971502883,5.76347697683,0.0,0.0,5.76347697683
 09/15  18:00:00,100.404853385,7.68598931478,27.847875765,0.0,27.5259009287,37.3340067412,11.5486803701,0.0,0.0,11.5486803701
 09/15  19:00:00,107.419407555,7.66633906415,25.0204369235,0.0,33.8341110165,33.3544677425,5.77259583735,0.0,0.0,5.77259583735
 09/15  20:00:00,114.204186375,7.74478219843,23.5726135525,0.0,36.5179666069,38.8247702939,5.77164973738,0.0,0.0,5.77164973738
 09/15  21:00:00,107.912424416,7.71694807498,22.8241266251,0.0,32.965339924,36.8579353714,5.78824169957,0.0,0.0,5.78824169957
 09/15  22:00:00,79.5490993593,7.22942282339,18.4951733363,0.0,25.6355707503,20.6438685092,11.5332651335,0.0,0.0,11.5332651335
 09/15  23:00:00,54.6611134904,6.7326899887,13.6564977845,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/15  24:00:00,47.0152598199,6.49597959042,11.2729876083,0.0,11.6412384099,10.0650221343,5.75680588344,0.0,0.0,5.75680588344
 09/16  01:00:00,47.0558319434,6.39463480661,10.216019374,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/16  02:00:00,41.1086456961,6.25467100369,9.02782580874,0.0,8.25718729233,10.0299323277,5.75270904068,0.0,0.0,5.75270904068
 09/16  03:00:00,40.0462683626,6.15540561868,8.06472196659,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  04:00:00,40.8328601968,6.07923108425,7.32097926944,0.0,8.25718729233,11.6354268332,6.02212113381,0.265414205619,0.0,5.75670692819
 09/16  05:00:00,44.6195782208,6.02868053634,7.00006099832,0.0,8.71707943955,15.3327214929,0.455417367469,0.435417367469,0.0,0.02
 09/16  06:00:00,63.8068543211,6.14634788697,7.85786583682,0.0,18.5082010057,25.6353820695,6.93540606941,1.16656579722,0.0,5.76884027219
 09/16  07:00:00,77.9827883327,6.50420755065,10.9931381691,0.0,19.4083231844,41.0650158608,11.9994837682,0.441479339371,0.0,11.5580044288
 09/16  08:00:00,109.702017262,7.05375157577,18.2864555078,0.0,26.3286599382,57.9988325916,23.4582373778,0.0103026663694,0.0,23.4479347114
 09/16  09:00:00,98.026258033,6.94831361581,21.8695612588,0.0,26.3286599382,42.8504436482,41.3869015312,0.0,18.025,23.3619015312
 09/16  10:00:00,73.4819117188,6.69883427946,21.5683944841,0.0,21.7447113004,23.4437158914,35.5184654601,0.0,18.025,17.4934654601
 09/16  11:00:00,73.2656638192,6.83499186582,23.6775122784,0.0,19.3027497915,23.426170988,35.4930864029,0.0,18.025,17.4680864029
 09/16  12:00:00,75.8082145477,7.0200874819,25.892579272,0.0,19.1483137236,23.7250123474,35.4672698936,0.0,18.025,17.4422698936
 09/16  13:00:00,78.729712802,7.18689716169,28.5017210808,0.0,19.3027497915,23.7161209604,35.4657111056,0.0,18.025,17.4407111056
 09/16  14:00:00,80.7099045296,7.32035146477,30.3484594584,0.0,19.3027497915,23.7161209604,29.6581661481,0.0,18.025,11.6331661481
 09/16  15:00:00,81.3957814356,7.40258980968,31.2420481378,0.0,19.3027497915,23.426170988,35.4671516252,0.0,18.025,17.4421516252
 09/16  16:00:00,84.9188594551,7.41438663018,30.3020368477,0.0,19.3027497915,27.8956505705,23.7816901401,0.0,18.025,5.75669014006
 09/16  17:00:00,92.1882647682,7.56383071863,28.7996421835,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/16  18:00:00,105.354024523,7.75786775914,27.8181804736,0.0,32.690315043,37.0816133363,5.76463067311,0.0,0.0,5.76463067311
 09/16  19:00:00,110.744592747,7.7719068647,25.5472659421,0.0,36.8143715336,33.066984531,5.77249467525,0.0,0.0,5.77249467525
 09/16  20:00:00,114.378393654,7.82685372272,23.8860370819,0.0,36.3493007332,38.7721355839,5.77280643878,0.0,0.0,5.77280643878
 09/16  21:00:00,110.303967735,7.70999570946,22.0463362716,0.0,36.1807251679,36.8228455648,5.77281895233,0.0,0.0,5.77281895233
 09/16  22:00:00,84.3493505926,7.23650870267,17.8857627514,0.0,31.0351095914,20.6438685092,11.5576335659,0.0,0.0,11.5576335659
 09/16  23:00:00,57.1851030112,6.76241035542,13.748944092,0.0,17.4250845679,11.7056064465,5.7688994475,0.0,0.0,5.7688994475
 09/16  24:00:00,48.7586237708,6.55902034646,11.7534166382,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/17  01:00:00,47.4156793678,6.42592967303,10.4251364087,0.0,12.925468867,10.100111941,5.75279896249,0.0,0.0,5.75279896249
 09/17  02:00:00,41.1500541957,6.26375577895,8.94073151698,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/17  03:00:00,39.8142065956,6.14608259657,7.72254764962,0.0,8.34152022915,10.0650221343,6.08981900814,0.337021275373,0.0,5.75279773276
 09/17  04:00:00,40.5680065477,6.06769468769,6.94824167469,0.0,8.34152022915,11.6705166398,0.851675045063,0.831675045063,0.0,0.02
 09/17  05:00:00,44.0233620421,5.99439720143,6.31868941359,0.0,8.80141237637,15.3678112995,7.33158547923,1.5707658574,0.0,5.76081962182
 09/17  06:00:00,62.961861632,6.09571528501,7.06349429127,0.0,18.5082010057,25.6353820695,8.25653891809,2.48754956061,0.0,5.76898935748
 09/17  07:00:00,77.0245656074,6.43929766201,9.98039307823,0.0,19.4926561212,41.1001056674,7.31247782474,1.52350375247,0.0,5.78897407226
 09/17  08:00:00,107.629650094,6.94804007863,16.3197732722,0.0,26.3286599382,57.9988325916,29.3079046343,0.0,0.0,29.3079046343
 09/17  09:00:00,95.0487094796,6.83925196845,19.1204763222,0.0,26.2443270014,42.8153538416,35.5531238123,0.0,18.025,17.5281238123
 09/17  10:00:00,70.6316848743,6.60056753514,18.8164260367,0.0,21.7447113004,23.4437158914,41.3439017618,0.0,18.025,23.3189017618
 09/17  11:00:00,70.6663767774,6.74214144741,21.1113563273,0.0,19.3449162599,23.4437158914,35.4926334208,0.0,18.025,17.4676334208
 09/17  12:00:00,72.9569660811,6.90985099979,23.0918488811,0.0,19.190480192,23.7425572507,29.6596973663,0.0,18.025,11.6346973663
 09/17  13:00:00,75.2647924071,7.0524907122,25.2309135581,0.0,19.260583323,23.698576057,35.4661042823,0.0,18.025,17.4411042823
 09/17  14:00:00,76.8870801222,7.15944329344,26.746250365,0.0,19.260583323,23.698576057,35.4663720974,0.0,18.025,17.4413720974
 09/17  15:00:00,77.1458610058,7.20873538761,27.2456884544,0.0,19.260583323,23.4086260847,35.4666651732,0.0,18.025,17.4416651732
 09/17  16:00:00,80.7499987635,7.20987521711,26.3973974756,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/17  17:00:00,88.2231439942,7.35800305371,25.1000434956,0.0,18.1807569449,37.5792895564,5.75963357102,0.0,0.0,5.75963357102
 09/17  18:00:00,101.733769082,7.56687018439,24.5083313635,0.0,32.6059821062,37.0465235296,5.76474607335,0.0,0.0,5.76474607335
 09/17  19:00:00,107.48026901,7.59282387202,22.4620113519,0.0,36.8143715336,33.066984531,5.77251239968,0.0,0.0,5.77251239968
