Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  20:00:00,111.847102812,7.66239434979,21.3997727717,0.0,36.43363367,38.8072253906,5.77278725034,0.0,0.0,5.77278725034
 09/17  21:00:00,108.118066797,7.56838147674,20.1214614462,0.0,36.0963922311,36.7877557581,5.77252142275,0.0,0.0,5.77252142275
 09/17  22:00:00,82.5803020708,7.11575009143,16.3568762781,0.0,30.9507766546,20.6087787026,11.5569635943,0.0,0.0,11.5569635943
 09/17  23:00:00,56.2514508843,6.68417706911,12.8935160636,0.0,17.4250845679,11.7056064465,5.76877700393,0.0,0.0,5.76877700393
 09/17  24:00:00,47.9749132129,6.48269794539,10.9265994413,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/18  01:00:00,43.1451506556,6.30126086633,9.1581756082,0.0,10.0992000411,10.047477231,5.79967538545,0.0467159507777,0.0,5.75295943467
 09/18  02:00:00,39.4893627876,6.13979891916,7.52341228875,0.0,8.25718729233,10.0299323277,1.29935054523,1.27935054523,0.0,0.02
 09/18  03:00:00,38.441981991,6.04118900411,6.57464116892,0.0,8.25718729233,10.0299323277,2.01036880144,1.99036880144,0.0,0.02
 09/18  04:00:00,39.3529656258,5.96876293755,5.95154226669,0.0,8.25718729233,11.6354268332,8.22422072388,2.46726154875,0.0,5.75695917513
 09/18  05:00:00,46.793116766,5.95288433102,5.82821128923,0.0,12.1011305571,15.3678112995,8.79653107384,3.02749342296,0.0,5.76903765088
 09/18  06:00:00,78.4579618938,6.42378220865,9.37839037996,0.0,19.7275818095,37.2640762949,8.83733424763,3.04901986069,0.0,5.78831438694
 09/18  07:00:00,95.1818637085,6.81398742468,12.7603653388,0.0,24.3117294858,51.2795993405,19.2423122232,1.8661499163,0.0,17.3761623069
 09/18  08:00:00,83.8889751381,6.43829950152,13.1176978599,0.0,23.6694662846,40.6342015617,17.5327687875,0.0,0.0,17.5327687875
 09/18  09:00:00,83.7853371522,6.53235913368,17.9270127946,0.0,23.6694662846,35.6302164847,41.3389439819,0.0,18.025,23.3139439819
 09/18  10:00:00,67.8346161268,6.47041397947,19.6347296936,0.0,18.7433767983,22.9618409725,35.4956012627,0.0,18.025,17.4706012627
 09/18  11:00:00,70.9635167722,6.67469254852,22.5613730712,0.0,18.7433767983,22.9618409725,29.6606735208,0.0,18.025,11.6356735208
 09/18  12:00:00,74.1230459818,6.89816502533,25.4539799379,0.0,18.5889407304,23.1597249699,35.468703962,0.0,18.025,17.443703962
 09/18  13:00:00,76.7100490021,7.07549884693,27.6171496804,0.0,18.7433767983,23.2517909448,35.4656928186,0.0,18.025,17.4406928186
 09/18  14:00:00,78.3362419148,7.19376153889,29.1250790355,0.0,18.7433767983,23.2517909448,35.4660888297,0.0,18.025,17.4410888297
 09/18  15:00:00,79.0086535534,7.2756918317,30.0055083506,0.0,18.7433767983,22.9618409725,35.4664848295,0.0,18.025,17.4414848295
 09/18  16:00:00,83.1217810153,7.33548846805,29.6075529086,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/18  17:00:00,95.0289727871,7.58612784103,29.0760736526,0.0,17.6635504202,40.6971502883,5.76493563375,0.0,0.0,5.76493563375
 09/18  18:00:00,99.4113035088,7.6620698692,26.878205428,0.0,27.5259009287,37.3340067412,5.78465748575,0.0,0.0,5.78465748575
 09/18  19:00:00,106.516431686,7.63984160079,24.1439200538,0.0,33.8341110165,33.3544677425,5.77215124802,0.0,0.0,5.77215124802
 09/18  20:00:00,114.245436876,7.7517999161,23.6068093994,0.0,36.5179666069,38.8247702939,5.77268658629,0.0,0.0,5.77268658629
 09/18  21:00:00,107.517046557,7.70141811936,22.4442208482,0.0,32.965339924,36.8579353714,11.5585117453,0.0,0.0,11.5585117453
 09/18  22:00:00,79.1046220759,7.20648434051,18.0736002709,0.0,25.6355707503,20.6438685092,5.77698617288,0.0,0.0,5.77698617288
 09/18  23:00:00,54.6395282488,6.73044715295,13.6371261007,0.0,15.0252895274,11.7056064465,5.76101915962,0.0,0.0,5.76101915962
 09/18  24:00:00,46.8430060851,6.48335030678,11.1133507863,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/19  01:00:00,43.2828160004,6.30961932627,9.28748078737,0.0,10.0992000411,10.047477231,5.90578510989,0.152778461451,0.0,5.75300664844
 09/19  02:00:00,40.1769873505,6.1866038502,8.16422829708,0.0,8.25718729233,10.0299323277,0.38181847402,0.36181847402,0.0,0.02
 09/19  03:00:00,39.7441888656,6.13116409601,7.78686283425,0.0,8.25718729233,10.0299323277,5.7866791793,0.0338098821407,0.0,5.75286929715
 09/19  04:00:00,40.8741623105,6.0780561647,7.36344534737,0.0,8.25718729233,11.6354268332,0.0596039501669,0.0396039501669,0.0,0.02
 09/19  05:00:00,48.1870003652,6.06057273102,7.11439707444,0.0,12.1011305571,15.3678112995,6.59394311173,0.82480270894,0.0,5.76914040279
 09/19  06:00:00,79.6534664421,6.52338355809,10.4742671261,0.0,19.7275818095,37.2640762949,13.045080394,1.48626726145,0.0,11.5588131326
 09/19  07:00:00,96.5575481231,6.91859713943,14.0314209111,0.0,24.3117294858,51.2795993405,12.2377952651,0.646771277667,0.0,11.5910239874
 09/19  08:00:00,86.4515456771,6.58036233647,15.5381867048,0.0,23.6694662846,40.6342015617,23.3814702561,0.0112025906201,0.0,23.3702676655
 09/19  09:00:00,88.3883517548,6.73195040237,22.3304305208,0.0,23.6694662846,35.6302164847,35.5182670312,0.0,18.025,17.4932670312
 09/19  10:00:00,73.2552794226,6.70889561734,24.8168990486,0.0,18.7433767983,22.9618409725,35.4966345736,0.0,18.025,17.4716345736
 09/19  11:00:00,77.0199012,6.95575644603,28.3366865065,0.0,18.7433767983,22.9618409725,35.4707890456,0.0,18.025,17.4457890456
 09/19  12:00:00,80.5447399926,7.20475594848,31.5690787486,0.0,18.5889407304,23.1597249699,35.4670363971,0.0,18.025,17.4420363971
 09/19  13:00:00,83.454148917,7.41040448559,34.0263362013,0.0,18.7433767983,23.2517909448,29.6596654367,0.0,18.025,11.6346654367
 09/19  14:00:00,85.3495657094,7.55059395038,35.7815630817,0.0,18.7433767983,23.2517909448,35.4686738967,0.0,18.025,17.4436738967
 09/19  15:00:00,86.2441564834,7.64472163143,36.8719789216,0.0,18.7433767983,22.9618409725,35.4667515012,0.0,18.025,17.4417515012
 09/19  16:00:00,90.3367383253,7.70038731489,36.4576003059,0.0,18.7433767983,27.431320555,23.781733139,0.0,18.025,5.75673313896
 09/19  17:00:00,102.352800282,7.96747828583,36.0185488054,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/19  18:00:00,107.536420435,8.08886712922,34.5765015678,0.0,27.5259009287,37.3340067412,11.5501915342,0.0,0.0,11.5501915342
 09/19  19:00:00,114.81571481,8.07843367955,32.004600752,0.0,33.8341110165,33.3544677425,5.77312576059,0.0,0.0,5.77312576059
 09/19  20:00:00,121.352748763,8.14714925907,30.3187627884,0.0,36.5179666069,38.8247702939,5.77280372277,0.0,0.0,5.77280372277
 09/19  21:00:00,113.567271691,8.0613275148,28.1345155735,0.0,32.965339924,36.8579353714,11.5575175925,0.0,0.0,11.5575175925
 09/19  22:00:00,83.1635871986,7.48490817755,21.8541232179,0.0,25.6355707503,20.6438685092,5.7770034828,0.0,0.0,5.7770034828
 09/19  23:00:00,58.7189366924,7.01086238252,17.4361189668,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/19  24:00:00,50.4500656005,6.74718455111,14.4565681343,0.0,11.6412384099,10.0650221343,5.75629062612,0.0,0.0,5.75629062612
 09/20  01:00:00,47.2471712422,6.5945389767,12.9669135797,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/20  02:00:00,44.2031645539,6.47252762385,11.9044714104,0.0,8.25718729233,10.0299323277,5.75290015084,0.0,0.0,5.75290015084
 09/20  03:00:00,42.9777850111,6.36622894388,10.7853977287,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/20  04:00:00,43.6708711294,6.28566861846,9.95252731114,0.0,8.25718729233,11.6354268332,5.75671514488,0.0,0.0,5.75671514488
 09/20  05:00:00,51.0625289676,6.27020786564,9.78027807218,0.0,12.1011305571,15.3678112995,5.76801130584,0.0,0.0,5.76801130584
 09/20  06:00:00,83.5711084341,6.80791912216,14.1073655199,0.0,19.7275818095,37.2640762949,5.7881082771,0.0,0.0,5.7881082771
 09/20  07:00:00,101.433159517,7.24947658895,18.5761224937,0.0,24.3117294858,51.2795993405,11.591287686,0.0,0.0,11.591287686
 09/20  08:00:00,92.3691660674,6.87136728618,21.1647863333,0.0,23.6694662846,40.6342015617,23.372587291,0.0,0.0,23.372587291
 09/20  09:00:00,94.1381653467,7.02064281746,27.7915330629,0.0,23.6694662846,35.6302164847,35.5188983133,0.0,18.025,17.4938983133
 09/20  10:00:00,79.0801475339,7.00376796941,30.346889563,0.0,18.7433767983,22.9618409725,41.3136227399,0.0,18.025,23.2886227399
 09/20  11:00:00,83.5340892501,7.29433104105,34.5122952989,0.0,18.7433767983,22.9618409725,29.6622986867,0.0,18.025,11.6372986867
 09/20  12:00:00,86.7138222377,7.5400159408,37.4028938152,0.0,18.5889407304,23.1597249699,35.469344763,0.0,18.025,17.444344763
 09/20  13:00:00,88.2864616499,7.68516617422,38.5838827591,0.0,18.7433767983,23.2517909448,35.4665166077,0.0,18.025,17.4415166077
 09/20  14:00:00,89.7370637634,7.76338730904,39.956263335,0.0,18.7433767983,23.2517909448,35.4671008838,0.0,18.025,17.4421008838
 09/20  15:00:00,90.663699118,7.87330576819,41.0629282652,0.0,18.7433767983,22.9618409725,35.4676890166,0.0,18.025,17.4426890166
 09/20  16:00:00,94.1850506397,7.89986748212,40.1064311305,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,106.033622474,8.1674095416,39.4994230913,0.0,17.6635504202,40.6971502883,5.76483211475,0.0,0.0,5.76483211475
 09/20  18:00:00,111.097411382,8.29371893786,37.9326295972,0.0,27.5259009287,37.3340067412,5.78505211574,0.0,0.0,5.78505211574
 09/20  19:00:00,118.900950786,8.30475705051,35.8634983926,0.0,33.8341110165,33.3544677425,5.77330951435,0.0,0.0,5.77330951435
 09/20  20:00:00,125.338556973,8.37160602633,34.0800986905,0.0,36.5179666069,38.8247702939,11.5252394211,0.0,0.0,11.5252394211
 09/20  21:00:00,117.535545343,8.28226292411,31.8818387451,0.0,32.965339924,36.8579353714,5.789326057,0.0,0.0,5.789326057
 09/20  22:00:00,87.0335593867,7.68771383767,25.5212791277,0.0,25.6355707503,20.6438685092,5.77703839426,0.0,0.0,5.77703839426
 09/20  23:00:00,62.6617475891,7.2037199496,21.1860582241,0.0,15.0252895274,11.7056064465,5.76113066394,0.0,0.0,5.76113066394
 09/20  24:00:00,55.0266008753,6.98049395565,18.799787114,0.0,11.6412384099,10.0650221343,5.75700586991,0.0,0.0,5.75700586991
 09/21  01:00:00,51.0420509551,6.81337842336,16.5429496896,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/21  02:00:00,46.922146608,6.66327805674,14.4327020013,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/21  03:00:00,45.4699011842,6.56452189628,13.079209551,0.0,8.25718729233,10.0299323277,5.75305486151,0.0,0.0,5.75305486151
 09/21  04:00:00,46.1338612985,6.49147494092,12.2097111095,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/21  05:00:00,53.8988131698,6.50189314898,12.3848682195,0.0,12.1011305571,15.3678112995,5.76876729875,0.0,0.0,5.76876729875
 09/21  06:00:00,85.9579815407,7.01568603772,16.2864445214,0.0,19.7275818095,37.2640762949,11.5595843446,0.0,0.0,11.5595843446
 09/21  07:00:00,102.182223821,7.34712205401,19.2275214054,0.0,24.3117294858,51.2795993405,11.5917977835,0.0,0.0,11.5917977835
 09/21  08:00:00,88.3250197675,6.77646505997,17.2155226806,0.0,23.6694662846,40.6342015617,23.3731050397,0.0,0.0,23.3731050397
 09/21  09:00:00,83.0403016969,6.61413678446,17.100169393,0.0,23.6694662846,35.6302164847,35.5220112329,0.0,18.025,17.4970112329
 09/21  10:00:00,63.6457072248,6.34510187847,15.5711036247,0.0,18.7433767983,22.9618409725,35.4975590224,0.0,18.025,17.4725590224
 09/21  11:00:00,64.8698608303,6.396243905,16.7461467873,0.0,18.7433767983,22.9618409725,35.47031352,0.0,18.025,17.44531352
 09/21  12:00:00,66.5607955385,6.49512677138,18.2947520755,0.0,18.5889407304,23.1597249699,35.4698835344,0.0,18.025,17.4448835344
 09/21  13:00:00,67.0065101595,6.48832347986,18.5007660044,0.0,18.7433767983,23.2517909448,35.4688535178,0.0,18.025,17.4438535178
 09/21  14:00:00,67.5923316398,6.57581240365,18.9990990688,0.0,18.7433767983,23.2517909448,29.6605194475,0.0,18.025,11.6355194475
 09/21  15:00:00,67.9993543728,6.64441455134,19.6274692515,0.0,18.7433767983,22.9618409725,35.4677447518,0.0,18.025,17.4427447518
 09/21  16:00:00,72.8146421345,6.72085182106,19.9150281839,0.0,18.7433767983,27.431320555,23.7807585184,0.0,18.025,5.75575851842
 09/21  17:00:00,84.1875438411,6.94621401638,18.8745370083,0.0,17.6635504202,40.6971502883,5.76519393753,0.0,0.0,5.76519393753
 09/21  18:00:00,90.434550466,7.10077068716,18.4627036497,0.0,27.5259009287,37.3340067412,5.78544725463,0.0,0.0,5.78544725463
 09/21  19:00:00,99.6844203698,7.15307492046,17.7986415679,0.0,33.8341110165,33.3544677425,5.77327390039,0.0,0.0,5.77327390039
 09/21  20:00:00,107.912183029,7.27508074659,17.7502396778,0.0,36.5179666069,38.8247702939,5.79098157265,0.0179947474815,0.0,5.77298682517
 09/21  21:00:00,101.515334781,7.24309367681,16.9007707973,0.0,32.965339924,36.8579353714,12.0907840785,0.532668032127,0.0,11.5581160463
 09/21  22:00:00,73.5386245798,6.75724548409,12.9567997286,0.0,25.6355707503,20.6438685092,7.24409644404,1.4666400879,0.0,5.77745635613
 09/21  23:00:00,49.7706538563,6.31148754609,9.18718779906,0.0,15.0252895274,11.7056064465,8.00879046211,2.24764361161,0.0,5.7611468505
 09/21  24:00:00,42.4861196981,6.10092283473,7.13887843746,0.0,11.6412384099,10.0650221343,3.85159670484,3.83159670484,0.0,0.02
 09/22  01:00:00,39.5486988354,5.97192336388,5.89104075431,0.0,10.0992000411,10.047477231,10.8347160617,5.08163318405,0.0,5.75308287768
 09/22  02:00:00,36.5862412659,5.86238910477,4.89768468995,0.0,8.25718729233,10.0299323277,6.04862265869,6.02862265869,0.0,0.02
 09/22  03:00:00,35.7080829798,5.77509579818,4.10681167681,0.0,8.25718729233,10.0299323277,13.0418975811,7.28890699778,0.0,5.7529905833
 09/22  04:00:00,36.8000064468,5.72129304201,3.64603338994,0.0,8.25718729233,11.6354268332,8.48179019884,8.46179019884,0.0,0.02
 09/22  05:00:00,44.3471067387,5.71854979001,3.61649234929,0.0,12.1011305571,15.3678112995,15.2235565981,9.45425014634,0.0,5.76930645176
 09/22  06:00:00,74.9620383695,6.08179320199,6.22437175399,0.0,19.7275818095,37.2640762949,22.0470454876,10.4871098342,0.0,11.5599356534
 09/22  07:00:00,91.580675362,6.469591456,9.50347710421,0.0,24.3117294858,51.2795993405,18.3261879953,6.73351554121,0.0,11.5926724541
 09/22  08:00:00,79.3532397368,6.08621369962,8.9339789201,0.0,23.6694662846,40.6342015617,23.9408850067,0.568522402353,0.0,23.3723626044
 09/22  09:00:00,77.450136453,6.13659914566,11.9875269983,0.0,23.6694662846,35.6302164847,35.5226902027,0.0,18.025,17.4976902027
 09/22  10:00:00,60.0425551354,6.05527436334,12.2577700189,0.0,18.7433767983,22.9618409725,35.4978987047,0.0,18.025,17.4728987047
 09/22  11:00:00,62.044843458,6.21264907162,14.1047189429,0.0,18.7433767983,22.9618409725,35.4723954406,0.0,18.025,17.4473954406
 09/22  12:00:00,64.3875307529,6.37944564192,16.237161137,0.0,18.5889407304,23.1597249699,35.4687974047,0.0,18.025,17.4437974047
 09/22  13:00:00,66.7390658455,6.52778898544,18.1938508324,0.0,18.7433767983,23.2517909448,29.6605225161,0.0,18.025,11.6355225161
 09/22  14:00:00,68.2481626169,6.6318152257,19.5989209775,0.0,18.7433767983,23.2517909448,35.4712016623,0.0,18.025,17.4462016623
 09/22  15:00:00,68.5353422738,6.69358128449,20.1142867855,0.0,18.7433767983,22.9618409725,35.4685759834,0.0,18.025,17.4435759834
 09/22  16:00:00,72.778424224,6.74289665325,19.8567576936,0.0,18.7433767983,27.431320555,23.781970288,0.0,18.025,5.756970288
 09/22  17:00:00,84.7908680339,6.98313873348,19.4409275967,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/22  18:00:00,90.2364402919,7.10111515617,18.2642215368,0.0,27.5259009287,37.3340067412,11.5514286609,0.0,0.0,11.5514286609
 09/22  19:00:00,98.1892863461,7.09517955497,16.3613898055,0.0,33.8341110165,33.3544677425,5.80543387685,0.0323710116976,0.0,5.77306286515
 09/22  20:00:00,105.297571563,7.13132823047,15.2793681259,0.0,36.5179666069,38.8247702939,6.95962678371,1.18617478024,0.0,5.77345200348
 09/22  21:00:00,99.2227550043,7.10004039583,14.7512280242,0.0,32.965339924,36.8579353714,13.6196700356,2.06046305672,0.0,11.5592069789
 09/22  22:00:00,71.908154689,6.64822871752,11.4353289457,0.0,25.6355707503,20.6438685092,8.69807630395,2.92054035815,0.0,5.7775359458
 09/22  23:00:00,48.3142165213,6.20247620684,7.8397583314,0.0,15.0252895274,11.7056064465,11.6417869046,5.8805831714,0.0,5.7612037332
 09/22  24:00:00,41.3976028329,6.01361273585,6.13766176622,0.0,11.6412384099,10.0650221343,7.05108491832,7.03108491832,0.0,0.02
 09/23  01:00:00,41.5165676158,5.91546450954,5.15588573948,0.0,12.8411359301,10.0650221343,14.068568358,8.31555043221,0.0,5.75301792577
 09/23  02:00:00,35.5376238576,5.76664713521,3.94480034355,0.0,8.25718729233,10.0299323277,9.96446961858,9.94446961858,0.0,0.02
 09/23  03:00:00,34.8731926071,5.69653633998,3.350481337,0.0,8.25718729233,10.0299323277,11.7681574237,11.7481574237,0.0,0.02
 09/23  04:00:00,36.2015505706,5.66585526795,3.10300285714,0.0,8.25718729233,11.6354268332,17.9682544389,12.2109955789,0.0,5.75725886006
 09/23  05:00:00,40.1213545814,5.63555386566,2.89490208379,0.0,8.71707943955,15.3327214929,18.3362293715,12.5749308416,0.0,5.76129852999
 09/23  06:00:00,61.0655988291,5.72791778887,3.65096448974,0.0,18.5082010057,25.6353820695,17.8578165416,12.0882353727,0.0,5.76958116892
 09/23  07:00:00,72.1728618995,5.96611214802,5.72118753493,0.0,19.4083231844,41.0650158608,14.9822257603,9.19204671903,0.0,5.79017904127
 09/23  08:00:00,102.794718858,6.51551351747,11.9172181456,0.0,26.3286599382,57.9988325916,30.1491277836,0.827913762553,0.0,29.321214021
 09/23  09:00:00,89.7420268241,6.41593932755,14.1175882408,0.0,26.3286599382,42.8504436482,35.561935842,0.0,18.025,17.536935842
 09/23  10:00:00,65.14025856,6.21266972738,13.7128198284,0.0,21.7447113004,23.4437158914,41.3495800991,0.0,18.025,23.3245800991
 09/23  11:00:00,65.5882443368,6.39150469577,16.4435169018,0.0,19.3027497915,23.426170988,35.4966229138,0.0,18.025,17.4716229138
 09/23  12:00:00,67.7437397743,6.56640230602,18.281746704,0.0,19.1483137236,23.7250123474,34.2730064169,0.0,18.025,16.2480064169
 09/23  13:00:00,70.5333672713,6.7361823563,20.7560500462,0.0,19.3027497915,23.7161209604,30.8563320436,0.0,18.025,12.8313320436
 09/23  14:00:00,72.7702411225,6.87976063259,22.8493455071,0.0,19.3027497915,23.7161209604,35.4713675674,0.0,18.025,17.4463675674
 09/23  15:00:00,73.3379808392,6.95519240377,23.6316046983,0.0,19.3027497915,23.426170988,35.4688450913,0.0,18.025,17.4438450913
 09/23  16:00:00,77.7223112476,6.99315435895,23.5266779582,0.0,19.3027497915,27.8956505705,23.782156337,0.0,18.025,5.75715633698
 09/23  17:00:00,86.0749349036,7.18257234021,23.0675131425,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/23  18:00:00,98.1468550906,7.35297219506,21.0158382932,0.0,32.690315043,37.0816133363,5.76515940412,0.0,0.0,5.76515940412
 09/23  19:00:00,102.98873905,7.33344934525,18.2297818171,0.0,36.8143715336,33.066984531,5.78942496331,0.0159032617552,0.0,5.77352170156
 09/23  20:00:00,107.902503276,7.39440029518,17.8425147048,0.0,36.3493007332,38.7721355839,5.78905996483,0.0157846075396,0.0,5.77327535729
 09/23  21:00:00,104.485794803,7.29398430636,16.6440866989,0.0,36.1807251679,36.8228455648,6.30004830029,0.526462384487,0.0,5.77358591581
 09/23  22:00:00,79.4055535097,6.85805221084,13.3202907617,0.0,31.0351095914,20.6438685092,12.7828610824,1.22264962429,0.0,11.5602114581
 09/23  23:00:00,53.107654512,6.42791341954,10.0059163689,0.0,17.4250845679,11.7056064465,7.63371022034,1.86417641447,0.0,5.76953380588
 09/23  24:00:00,44.7695084449,6.22384858221,8.09942805661,0.0,12.8411359301,10.0650221343,3.27327708222,3.25327708222,0.0,0.02
 09/24  01:00:00,43.4228488414,6.08630684222,6.77189700132,0.0,12.925468867,10.100111941,10.777195581,5.02404502355,0.0,5.75315055746
 09/24  02:00:00,37.3299911504,5.93371995314,5.45067016525,0.0,8.34152022915,10.0650221343,6.29219849867,6.27219849867,0.0,0.02
 09/24  03:00:00,36.4495535354,5.84186146721,4.66208312086,0.0,8.34152022915,10.0650221343,12.6793933926,6.92647450844,0.0,5.75291888414
 09/24  04:00:00,37.4591470938,5.77620056532,4.13083137334,0.0,8.34152022915,11.6705166398,7.25813137344,7.23813137344,0.0,0.02
 09/24  05:00:00,41.4032335525,5.7373567858,3.95554775957,0.0,8.80141237637,15.3678112995,12.7305468133,6.96916443839,0.0,5.76138237491
 09/24  06:00:00,62.588219209,5.8588126059,5.04267777127,0.0,18.5082010057,25.6353820695,12.0831971774,6.3145900272,0.0,5.76860715018
 09/24  07:00:00,74.8881227627,6.22040669529,8.06270249874,0.0,19.4926561212,41.1001056674,15.9714757329,4.41127029876,0.0,11.5602054341
 09/24  08:00:00,104.896169845,6.72478689994,13.8093729549,0.0,26.3286599382,57.9988325916,23.5366721708,0.0756202365754,0.0,23.4610519342
 09/24  09:00:00,92.841346512,6.6705409488,17.0817091714,0.0,26.2443270014,42.8153538416,41.3975328524,0.0,18.025,23.3725328524
 09/24  10:00:00,70.2979375486,6.52160624976,18.561552015,0.0,21.7447113004,23.4437158914,35.5251197396,0.0,18.025,17.5001197396
 09/24  11:00:00,71.0474567992,6.70834791054,21.526165368,0.0,19.3449162599,23.4437158914,35.4986433162,0.0,18.025,17.4736433162
 09/24  12:00:00,73.8700990033,6.91498987299,23.999801187,0.0,19.190480192,23.7425572507,35.4707068583,0.0,18.025,17.4457068583
 09/24  13:00:00,76.2841928134,7.07639337493,26.2263705282,0.0,19.260583323,23.698576057,35.4698793877,0.0,18.025,17.4448793877
 09/24  14:00:00,78.0919651504,7.2049964924,27.9055379659,0.0,19.260583323,23.698576057,35.4708591906,0.0,18.025,17.4458591906
 09/24  15:00:00,78.4791394513,7.26633604892,28.5213228912,0.0,19.260583323,23.4086260847,29.6620203085,0.0,18.025,11.6370203085
 09/24  16:00:00,81.833250737,7.26162022437,27.4288589549,0.0,19.260583323,27.8781056672,23.7820998262,0.0,18.025,5.75709982624
 09/24  17:00:00,89.4992025359,7.41875351954,26.3152959995,0.0,18.1807569449,37.5792895564,5.76129419394,0.0,0.0,5.76129419394
 09/24  18:00:00,104.998678106,7.63535432757,25.8206959921,0.0,32.6059821062,37.0465235296,5.7652114708,0.0,0.0,5.7652114708
 09/24  19:00:00,108.450862988,7.64902270231,23.376319323,0.0,36.8143715336,33.066984531,5.77307080401,0.0,0.0,5.77307080401
 09/24  20:00:00,112.20114192,7.69335737984,21.7227588655,0.0,36.43363367,38.8072253906,5.77350733835,0.0,0.0,5.77350733835
 09/24  21:00:00,107.637885113,7.54346447774,19.6661068416,0.0,36.0963922311,36.7877557581,5.77368499079,0.0,0.0,5.77368499079
 09/24  22:00:00,81.5826635242,7.05403619548,15.4208270045,0.0,30.9507766546,20.6087787026,5.79029425857,0.0,0.0,5.79029425857
 09/24  23:00:00,55.029551536,6.59897611855,11.756739826,0.0,17.4250845679,11.7056064465,5.93128299913,0.161623263627,0.0,5.7696597355
 09/24  24:00:00,46.4676403893,6.37278223053,9.52919186218,0.0,12.925468867,10.100111941,7.05226233478,1.29490183809,0.0,5.75736049669
 09/25  01:00:00,41.6656413695,6.18708502607,7.79281415098,0.0,10.0992000411,10.047477231,2.11359901161,2.09359901161,0.0,0.02
 09/25  02:00:00,38.4844537968,6.05237715042,6.6058863141,0.0,8.25718729233,10.0299323277,8.82124424655,3.06798854119,0.0,5.75325570535
 09/25  03:00:00,37.2812882711,5.93851825843,5.51658752387,0.0,8.25718729233,10.0299323277,5.47361405271,5.45361405271,0.0,0.02
 09/25  04:00:00,38.1605596934,5.86199519399,4.86585698806,0.0,8.25718729233,11.6354268332,12.0397633985,6.28279731089,0.0,5.75696608757
 09/25  05:00:00,45.7181795227,5.85093634501,4.85514381041,0.0,12.1011305571,15.3678112995,11.8379025384,6.06824647271,0.0,5.76965606569
 09/25  06:00:00,78.9626381459,6.2935088809,8.12920797763,0.0,19.7275818095,37.2640762949,12.5219687065,6.73286045138,0.0,5.7891082551
 09/25  07:00:00,93.9613444152,6.6981599333,11.6554936898,0.0,24.3117294858,51.2795993405,20.7217446505,3.34019132731,0.0,17.3815533232
 09/25  08:00:00,83.1088479681,6.36265324125,12.4130959945,0.0,23.6694662846,40.6342015617,17.5397169724,0.0,0.0,17.5397169724
 09/25  09:00:00,84.420517185,6.52278538564,18.5716822945,0.0,23.6694662846,35.6302164847,41.3481905945,0.0,18.025,23.3231905945
 09/25  10:00:00,69.4369016796,6.50262506968,21.2047367437,0.0,18.7433767983,22.9618409725,35.4999980006,0.0,18.025,17.4749980006
 09/25  11:00:00,72.676826901,6.69496161224,24.2543710979,0.0,18.7433767983,22.9618409725,35.4727991356,0.0,18.025,17.4477991356
 09/25  12:00:00,74.9962062952,6.84284892938,26.3824150104,0.0,18.5889407304,23.1597249699,29.6621652549,0.0,18.025,11.6371652549
 09/25  13:00:00,76.5942924015,6.99346368653,27.5833836119,0.0,18.7433767983,23.2517909448,35.4705221157,0.0,18.025,17.4455221157
 09/25  14:00:00,77.3594966638,7.07734275651,28.264710586,0.0,18.7433767983,23.2517909448,35.471587756,0.0,18.025,17.446587756
 09/25  15:00:00,77.4160494353,7.13251349149,28.5560419456,0.0,18.7433767983,22.9618409725,35.4692772346,0.0,18.025,17.4442772346
 09/25  16:00:00,81.3515220025,7.17425994761,27.9984747968,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/25  17:00:00,94.1017367571,7.45507043322,28.2798339564,0.0,17.6635504202,40.6971502883,5.76547603654,0.0,0.0,5.76547603654
 09/25  18:00:00,101.884546517,7.6126826157,27.5167056954,0.0,27.5259009287,37.3340067412,11.5519332487,0.0,0.0,11.5519332487
 09/25  19:00:00,108.695289799,7.68750162833,26.2750307267,0.0,33.8341110165,33.3544677425,5.77387213763,0.0,0.0,5.77387213763
 09/25  20:00:00,115.995993088,7.82151199111,25.2875671045,0.0,36.5179666069,38.8247702939,5.77364214865,0.0,0.0,5.77364214865
 09/25  21:00:00,108.937190261,7.77191439008,23.7937311456,0.0,32.965339924,36.8579353714,11.560190269,0.0,0.0,11.560190269
 09/25  22:00:00,81.5578347889,7.31691548897,20.4162781749,0.0,25.6355707503,20.6438685092,5.77796449438,0.0,0.0,5.77796449438
 09/25  23:00:00,57.6638611958,6.87525912202,16.5165951367,0.0,15.0252895274,11.7056064465,5.76149610228,0.0,0.0,5.76149610228
 09/25  24:00:00,49.9927602566,6.65852642666,14.0878864372,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/26  01:00:00,46.8199025245,6.5175914168,12.6165589728,0.0,10.0992000411,10.047477231,5.75326630476,0.0,0.0,5.75326630476
 09/26  02:00:00,43.8238149473,6.40948963473,11.5881349678,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/26  03:00:00,42.988967401,6.33620428606,10.8265724465,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/26  04:00:00,43.855272445,6.27322790818,10.1493333993,0.0,8.25718729233,11.6354268332,5.75741381326,0.0,0.0,5.75741381326
 09/26  05:00:00,51.8078816581,6.29885528155,10.4969157483,0.0,12.1011305571,15.3678112995,5.76985188066,0.0,0.0,5.76985188066
 09/26  06:00:00,86.3589569901,6.85819660888,14.9608134351,0.0,19.7275818095,37.2640762949,11.5608090245,0.0,0.0,11.5608090245
 09/26  07:00:00,101.810660559,7.26401540927,18.9389299609,0.0,24.3117294858,51.2795993405,11.5944966262,0.0,0.0,11.5944966262
 09/26  08:00:00,90.7311533928,6.80847077111,19.5895645868,0.0,23.6694662846,40.6342015617,17.539551154,0.0,0.0,17.539551154
 09/26  09:00:00,90.2478380987,6.87030625341,24.0514733363,0.0,23.6694662846,35.6302164847,41.3514826307,0.0,18.025,23.3264826307
 09/26  10:00:00,74.8957354747,6.83802444002,26.3281601158,0.0,18.7433767983,22.9618409725,35.4988148594,0.0,18.025,17.4738148594
 09/26  11:00:00,76.8136957388,7.00353493891,28.0826599089,0.0,18.7433767983,22.9618409725,35.4756817034,0.0,18.025,17.4506817034
 09/26  12:00:00,79.1996427043,7.18591247345,30.2427821687,0.0,18.5889407304,23.1597249699,35.4708167683,0.0,18.025,17.4458167683
 09/26  13:00:00,82.6396890601,7.38105581751,33.2411813958,0.0,18.7433767983,23.2517909448,29.6631902542,0.0,18.025,11.6381902542
 09/26  14:00:00,81.9885417672,7.34543197616,32.6256590997,0.0,18.7433767983,23.2517909448,35.4721508408,0.0,18.025,17.4471508408
 09/26  15:00:00,80.7781275772,7.34056021983,31.7100664774,0.0,18.7433767983,22.9618409725,35.4733409076,0.0,18.025,17.4483409076
 09/26  16:00:00,85.6106663071,7.40996043719,32.0219102114,0.0,18.7433767983,27.431320555,23.7823001941,0.0,18.025,5.75730019414
 09/26  17:00:00,98.5447416721,7.69690306214,32.4809966794,0.0,17.6635504202,40.6971502883,5.76552594011,0.0,0.0,5.76552594011
 09/26  18:00:00,105.875513878,7.83770157377,31.2826452982,0.0,27.5259009287,37.3340067412,5.78624672064,0.0,0.0,5.78624672064
 09/26  19:00:00,111.810641577,7.87290378582,29.2049693218,0.0,33.8341110165,33.3544677425,5.77324544868,0.0,0.0,5.77324544868
 09/26  20:00:00,117.484343327,7.9385233709,26.6588908899,0.0,36.5179666069,38.8247702939,5.7737152473,0.0,0.0,5.7737152473
 09/26  21:00:00,111.354192296,7.91610237451,26.0665220286,0.0,32.965339924,36.8579353714,11.5613776097,0.0,0.0,11.5613776097
 09/26  22:00:00,83.4563377323,7.4344393005,22.1972463055,0.0,25.6355707503,20.6438685092,5.77822980859,0.0,0.0,5.77822980859
 09/26  23:00:00,58.4826790132,6.94806183767,17.2625975359,0.0,15.0252895274,11.7056064465,5.76157408239,0.0,0.0,5.76157408239
 09/26  24:00:00,50.9229542637,6.73354562415,14.9430561745,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/27  01:00:00,46.7171422666,6.53253837599,12.4988458401,0.0,10.0992000411,10.047477231,5.75333480871,0.0,0.0,5.75333480871
 09/27  02:00:00,42.8322635799,6.36579253288,10.640278499,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/27  03:00:00,41.8538846505,6.27787386287,9.74980911841,0.0,8.25718729233,10.0299323277,5.75332051309,0.0,0.0,5.75332051309
 09/27  04:00:00,42.8388491988,6.21511574681,9.1910214839,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/27  05:00:00,50.5437194248,6.21883760423,9.31275998995,0.0,12.1011305571,15.3678112995,5.77001877584,0.0,0.0,5.77001877584
 09/27  06:00:00,84.3405088785,6.7200259704,13.0805114581,0.0,19.7275818095,37.2640762949,11.5618272269,0.0,0.0,11.5618272269
 09/27  07:00:00,99.8105191109,7.12623917084,17.0765425352,0.0,24.3117294858,51.2795993405,11.5952882356,0.0,0.0,11.5952882356
 09/27  08:00:00,90.7237859134,6.77270717757,19.6179404082,0.0,23.6694662846,40.6342015617,23.3800677763,0.0,0.0,23.3800677763
 09/27  09:00:00,92.5328867951,6.92425428489,26.2825593287,0.0,23.6694662846,35.6302164847,35.5269839184,0.0,18.025,17.5019839184
 09/27  10:00:00,76.8206542786,6.88548371917,28.2056124074,0.0,18.7433767983,22.9618409725,35.5025658594,0.0,18.025,17.4775658594
 09/27  11:00:00,79.6896086707,7.10295846378,30.8591430405,0.0,18.7433767983,22.9618409725,35.476590409,0.0,18.025,17.451590409
 09/27  12:00:00,82.6486595376,7.32122837873,33.5564759994,0.0,18.5889407304,23.1597249699,35.472849152,0.0,18.025,17.447849152
 09/27  13:00:00,85.2593476273,7.50883941645,35.7330519308,0.0,18.7433767983,23.2517909448,35.4724189395,0.0,18.025,17.4474189395
 09/27  14:00:00,87.0484237388,7.63342970883,37.3975365918,0.0,18.7433767983,23.2517909448,35.4703113424,0.0,18.025,17.4453113424
 09/27  15:00:00,87.3116029974,7.69607081356,37.8880238456,0.0,18.7433767983,22.9618409725,35.4716184923,0.0,18.025,17.4466184923
 09/27  16:00:00,90.9125300439,7.72539458152,37.008337494,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/27  17:00:00,102.958296128,7.9968080161,36.5946304721,0.0,17.6635504202,40.6971502883,5.76547071677,0.0,0.0,5.76547071677
 09/27  18:00:00,109.762762631,8.11292791952,34.8946454582,0.0,27.5259009287,37.3340067412,5.78634392504,0.0,0.0,5.78634392504
 09/27  19:00:00,114.522783474,8.08148451926,31.7085119189,0.0,33.8341110165,33.3544677425,11.5260670141,0.0,0.0,11.5260670141
 09/27  20:00:00,120.590086077,8.14028230098,29.5628610147,0.0,36.5179666069,38.8247702939,5.77347302515,0.0,0.0,5.77347302515
 09/27  21:00:00,112.972772289,8.06333812389,27.5378545426,0.0,32.965339924,36.8579353714,5.79073288484,0.0,0.0,5.79073288484
 09/27  22:00:00,82.9436210752,7.48439872006,21.6345488122,0.0,25.6355707503,20.6438685092,5.77832165452,0.0,0.0,5.77832165452
 09/27  23:00:00,58.1202808992,6.97931352857,16.8689452081,0.0,15.0252895274,11.7056064465,5.76167975041,0.0,0.0,5.76167975041
 09/27  24:00:00,50.7427594546,6.75714160087,14.7392496463,0.0,11.6412384099,10.0650221343,5.75749072547,0.0,0.0,5.75749072547
 09/28  01:00:00,47.171826633,6.58359626897,12.9024754381,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/28  02:00:00,44.2519850229,6.47269054672,11.9530878224,0.0,8.25718729233,10.0299323277,5.75340115502,0.0,0.0,5.75340115502
 09/28  03:00:00,44.0139209438,6.43066330593,11.7570597706,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/28  04:00:00,44.9793487685,6.37103829833,11.175582385,0.0,8.25718729233,11.6354268332,5.75744600329,0.0,0.0,5.75744600329
 09/28  05:00:00,52.0957852171,6.34386865148,10.7397831086,0.0,12.1011305571,15.3678112995,5.76974776522,0.0,0.0,5.76974776522
 09/28  06:00:00,86.3003811635,6.87709443388,14.8833043204,0.0,19.7275818095,37.2640762949,5.79109600165,0.0,0.0,5.79109600165
 09/28  07:00:00,102.229057931,7.31249687734,19.3087923786,0.0,24.3117294858,51.2795993405,11.5958572358,0.0,0.0,11.5958572358
 09/28  08:00:00,94.6013359456,6.98343569775,23.2847464122,0.0,23.6694662846,40.6342015617,23.3834527271,0.0,0.0,23.3834527271
 09/28  09:00:00,97.1299108422,7.16409847351,30.6397222184,0.0,23.6694662846,35.6302164847,41.3510447454,0.0,18.025,23.3260447454
 09/28  10:00:00,81.6221435018,7.13875961475,32.7538156106,0.0,18.7433767983,22.9618409725,35.5023444166,0.0,18.025,17.4773444166
 09/28  11:00:00,84.7055128869,7.34360795802,35.6343917575,0.0,18.7433767983,22.9618409725,35.4754435192,0.0,18.025,17.4504435192
 09/28  12:00:00,86.955512289,7.42129814304,37.7632526139,0.0,18.5889407304,23.1597249699,29.6635480103,0.0,18.025,11.6385480103
 09/28  13:00:00,88.8082864717,7.53168087343,39.2591416868,0.0,18.7433767983,23.2517909448,35.4728835129,0.0,18.025,17.4478835129
 09/28  14:00:00,87.5751839877,7.52121863857,38.0365020711,0.0,18.7433767983,23.2517909448,35.4742556541,0.0,18.025,17.4492556541
 09/28  15:00:00,85.8116321832,7.5115851949,36.5725343727,0.0,18.7433767983,22.9618409725,35.4722272513,0.0,18.025,17.4472272513
 09/28  16:00:00,88.2451556171,7.46035350903,34.6059923145,0.0,18.7433767983,27.431320555,23.7823967079,0.0,18.025,5.75739670792
 09/28  17:00:00,96.6957908064,7.57792854971,30.7510004565,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/28  18:00:00,101.087936081,7.61171941225,26.7210051504,0.0,27.5259009287,37.3340067412,11.5529219142,0.0,0.0,11.5529219142
 09/28  19:00:00,109.001015539,7.70451365685,26.5637051708,0.0,33.8341110165,33.3544677425,5.77416103843,0.0,0.0,5.77416103843
 09/28  20:00:00,118.905755442,7.9516743826,28.0671266568,0.0,36.5179666069,38.8247702939,5.77334239698,0.0,0.0,5.77334239698
 09/28  21:00:00,112.746283985,7.9611658742,27.413509833,0.0,32.965339924,36.8579353714,11.5615532361,0.0,0.0,11.5615532361
 09/28  22:00:00,82.932272244,7.40639405644,21.7011950888,0.0,25.6355707503,20.6438685092,5.77727246812,0.0,0.0,5.77727246812
 09/28  23:00:00,58.4738644098,6.94753453569,17.254294131,0.0,15.0252895274,11.7056064465,5.76179253151,0.0,0.0,5.76179253151
 09/28  24:00:00,51.6109206773,6.77371084237,15.5908450533,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/29  01:00:00,48.8434347294,6.66221785955,14.4954474239,0.0,10.0992000411,10.047477231,5.75323512341,0.0,0.0,5.75323512341
 09/29  02:00:00,46.2103961385,6.57846298717,13.8057307466,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/29  03:00:00,46.117560853,6.5502040382,13.7411454867,0.0,8.25718729233,10.0299323277,5.75299593989,0.0,0.0,5.75299593989
 09/29  04:00:00,48.2389106995,6.54651558486,14.2596692488,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/29  05:00:00,56.1774485094,6.5718611339,14.5934416663,0.0,12.1011305571,15.3678112995,5.77000590168,0.0,0.0,5.77000590168
 09/29  06:00:00,88.2596826821,7.01525046117,16.7044197237,0.0,19.7275818095,37.2640762949,11.5622288665,0.0,0.0,11.5622288665
 09/29  07:00:00,101.025749329,7.25202940978,18.1659279492,0.0,24.3117294858,51.2795993405,11.5964354716,0.0,0.0,11.5964354716
 09/29  08:00:00,87.1487709855,6.6953818441,16.120214371,0.0,23.6694662846,40.6342015617,23.382904361,0.0,0.0,23.382904361
 09/29  09:00:00,82.9682923014,6.58586347377,17.0563292348,0.0,23.6694662846,35.6302164847,35.5292302433,0.0,18.025,17.5042302433
 09/29  10:00:00,63.1115977794,6.30983699039,15.0721826979,0.0,18.7433767983,22.9618409725,35.504116045,0.0,18.025,17.479116045
 09/29  11:00:00,63.5963233195,6.34211022769,15.5266929514,0.0,18.7433767983,22.9618409725,35.4781467744,0.0,18.025,17.4531467744
 09/29  12:00:00,64.9380245227,6.39874908615,16.7683073465,0.0,18.5889407304,23.1597249699,35.4729513614,0.0,18.025,17.4479513614
 09/29  13:00:00,66.1458613347,6.47300420599,17.6553876761,0.0,18.7433767983,23.2517909448,35.4761160342,0.0,18.025,17.4511160342
 09/29  14:00:00,67.681942206,6.55220707471,19.1122654228,0.0,18.7433767983,23.2517909448,35.4724653632,0.0,18.025,17.4474653632
 09/29  15:00:00,66.8358104929,6.57185461548,18.5364350093,0.0,18.7433767983,22.9618409725,35.4739872453,0.0,18.025,17.4489872453
 09/29  16:00:00,69.7977186315,6.56716590853,17.0517414924,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,81.3138269491,6.77491986392,16.1720283005,0.0,17.6635504202,40.6971502883,5.76572089916,0.0,0.0,5.76572089916
 09/29  18:00:00,89.4783365064,6.9094252988,15.8136802262,0.0,27.5259009287,37.3340067412,11.5528359888,0.0,0.0,11.5528359888
 09/29  19:00:00,97.7998508042,7.00275239458,16.0642864996,0.0,33.8341110165,33.3544677425,5.77372675627,0.0,0.0,5.77372675627
 09/29  20:00:00,106.796736979,7.176831166,16.7329345456,0.0,36.5179666069,38.8247702939,6.15158575157,0.377335566732,0.0,5.77425018484
 09/29  21:00:00,101.219082534,7.19752473799,16.6499373603,0.0,32.965339924,36.8579353714,6.58187383654,0.791201070634,0.0,5.79067276591
 09/29  22:00:00,73.7880128727,6.75228049781,13.2110262714,0.0,25.6355707503,20.6438685092,12.7745210716,1.23762040381,0.0,11.5369006678
 09/29  23:00:00,50.5337374414,6.34547616608,9.91622452585,0.0,15.0252895274,11.7056064465,1.55203495864,1.53203495864,0.0,0.02
 09/29  24:00:00,43.2935458151,6.14511803747,7.90204767125,0.0,11.6412384099,10.0650221343,8.20702608154,2.4494440072,0.0,5.75758207433
 09/30  01:00:00,43.3299892709,6.0488301834,6.83591128444,0.0,12.8411359301,10.0650221343,3.5913343563,3.5713343563,0.0,0.02
 09/30  02:00:00,37.1535892524,5.89570892093,5.43166436051,0.0,8.25718729233,10.0299323277,10.834713796,5.08131844643,0.0,5.75339534953
 09/30  03:00:00,36.1062130227,5.79386753068,4.48613759714,0.0,8.25718729233,10.0299323277,6.0952154892,6.0752154892,0.0,0.02
 09/30  04:00:00,37.0988587924,5.73565577115,3.93046172591,0.0,8.25718729233,11.6354268332,12.6229002893,6.86563981173,0.0,5.75726047755
 09/30  05:00:00,40.8734335904,5.69878171384,3.58369701349,0.0,8.71707943955,15.3327214929,13.718416202,7.95664537592,0.0,5.76177082607
 09/30  06:00:00,61.6300873353,5.77440370629,4.16888483555,0.0,18.5082010057,25.6353820695,15.3505280797,9.58025792117,0.0,5.77027015849
 09/30  07:00:00,73.0905136348,6.05679969324,6.54800894347,0.0,19.4083231844,41.0650158608,13.5594975316,7.76790972218,0.0,5.79158780946
 09/30  08:00:00,103.090205095,6.56829642937,12.1597359989,0.0,26.3286599382,57.9988325916,30.2656586959,0.931267814855,0.0,29.334390881
 09/30  09:00:00,89.6992738084,6.44040624444,14.0502394924,0.0,26.3286599382,42.8504436482,35.5676271182,0.0,18.025,17.5426271182
 09/30  10:00:00,64.7244970504,6.23198504201,13.2776525978,0.0,21.7447113004,23.4437158914,41.3586385627,0.0,18.025,23.3336385627
 09/30  11:00:00,63.9713062086,6.36886552876,14.8491495418,0.0,19.3027497915,23.426170988,35.5024199929,0.0,18.025,17.4774199929
 09/30  12:00:00,66.1905102515,6.53960090392,16.7552759874,0.0,19.1483137236,23.7250123474,35.4757513976,0.0,18.025,17.4507513976
 09/30  13:00:00,68.5673188714,6.68333411906,18.8428047436,0.0,19.3027497915,23.7161209604,35.4721234285,0.0,18.025,17.4471234285
 09/30  14:00:00,70.1849191023,6.79293518201,20.3508034227,0.0,19.3027497915,23.7161209604,35.4737526637,0.0,18.025,17.4487526637
 09/30  15:00:00,70.3995518351,6.83881532296,20.8095066376,0.0,19.3027497915,23.426170988,29.6642912536,0.0,18.025,11.6392912536
 09/30  16:00:00,74.1300433736,6.83739653934,20.0901231863,0.0,19.3027497915,27.8956505705,23.7824754676,0.0,18.025,5.75747546761
 09/30  17:00:00,81.6825811386,6.97901046027,18.8786561913,0.0,18.2229234133,37.5968344597,5.76177132203,0.0,0.0,5.76177132203
 09/30  18:00:00,96.5527417992,7.16190331167,17.7287268897,0.0,32.690315043,37.0816133363,5.76588216259,0.0,0.0,5.76588216259
 09/30  19:00:00,101.229874073,7.18671178331,16.6175587638,0.0,36.8143715336,33.066984531,5.8265576878,0.0524805005894,0.0,5.77407718721
 09/30  20:00:00,106.36244904,7.25818163997,16.4385836378,0.0,36.3493007332,38.7721355839,6.89469238721,1.12139696814,0.0,5.77329541908
 09/30  21:00:00,102.930662532,7.15113117332,15.2317159428,0.0,36.1807251679,36.8228455648,8.43894489542,2.66440594502,0.0,5.7745389504
 09/30  22:00:00,78.0333585647,6.7256897394,12.0803211573,0.0,31.0351095914,20.6438685092,14.970139345,3.40764710687,0.0,11.5624922381
 09/30  23:00:00,52.2686185483,6.33793606947,9.25677568486,0.0,17.4250845679,11.7056064465,8.81258630502,3.0423480573,0.0,5.77023824772
 09/30  24:00:00,44.6844948778,6.19500136714,8.04321422574,0.0,12.8411359301,10.0650221343,2.552433096,2.532433096,0.0,0.02
 10/01  01:00:00,44.0643998771,6.11721349858,7.38250466619,0.0,12.925468867,10.100111941,7.7631933904,2.00963005699,0.0,5.75356333341
 10/01  02:00:00,38.5197934804,6.00877328448,6.56538182459,0.0,8.34152022915,10.0650221343,1.73940886856,1.71940886856,0.0,0.02
 10/01  03:00:00,38.0917372365,5.95780894553,6.18828841349,0.0,8.34152022915,10.0650221343,1.40037134586,1.38037134586,0.0,0.02
 10/01  04:00:00,39.6672323031,5.94452677873,6.17053849443,0.0,8.34152022915,11.6705166398,6.75927421323,1.00149627665,0.0,5.75777793659
 10/01  05:00:00,44.2994490245,5.959590842,6.62946839753,0.0,8.80141237637,15.3678112995,6.15029003397,0.389144148471,0.0,5.76114588549
 10/01  06:00:00,66.6652702558,6.18569982903,8.79275906825,0.0,18.5082010057,25.6353820695,5.79478926498,0.0243104188757,0.0,5.7704788461
 10/01  07:00:00,80.1265642131,6.61910341932,12.9023129544,0.0,19.4926561212,41.1001056674,5.79162156974,0.0,0.0,5.79162156974
 10/01  08:00:00,111.424792498,7.16285236966,19.8997400353,0.0,26.3286599382,57.9988325916,29.3475158164,0.0096256097883,0.0,29.3378902066
 10/01  09:00:00,96.2025391182,6.90313180541,20.2101820182,0.0,26.2443270014,42.8153538416,41.4047945748,0.0,18.025,23.3797945748
 10/01  10:00:00,69.3357279943,6.48885843028,17.6319989852,0.0,21.7447113004,23.4437158914,35.5315376293,0.0,18.025,17.5065376293
 10/01  11:00:00,67.8883507889,6.51259423413,18.5627443049,0.0,19.3449162599,23.4437158914,35.5045763195,0.0,18.025,17.4795763195
 10/01  12:00:00,70.5204544499,6.61867301047,20.9464283124,0.0,19.190480192,23.7425572507,35.4749744711,0.0,18.025,17.4499744711
 10/01  13:00:00,73.6362334351,6.71910756257,23.9356514554,0.0,19.260583323,23.698576057,35.4763707039,0.0,18.025,17.4513707039
 10/01  14:00:00,75.7487500071,6.83965989598,25.9276160535,0.0,19.260583323,23.698576057,35.4748355173,0.0,18.025,17.4498355173
 10/01  15:00:00,77.8903810931,7.0028866614,28.1959693234,0.0,19.260583323,23.4086260847,35.4731343228,0.0,18.025,17.4481343228
 10/01  16:00:00,81.7719517306,7.01678239295,27.6123523218,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/01  17:00:00,90.3336465209,7.25985063826,27.3085819083,0.0,18.1807569449,37.5792895564,5.76167039716,0.0,0.0,5.76167039716
 10/01  18:00:00,106.454298139,7.57320094721,27.3383927887,0.0,32.6059821062,37.0465235296,5.76611175948,0.0,0.0,5.76611175948
 10/01  19:00:00,112.862120047,7.74938146272,27.6871219455,0.0,36.8143715336,33.066984531,5.77420290618,0.0,0.0,5.77420290618
 10/01  20:00:00,119.803951337,7.99830392826,29.0205281454,0.0,36.43363367,38.8072253906,5.77343707294,0.0,0.0,5.77343707294
 10/01  21:00:00,116.096315864,7.96745639976,27.7004528828,0.0,36.0963922311,36.7877557581,5.7746789267,0.0,0.0,5.7746789267
 10/01  22:00:00,89.8018423368,7.50401606568,23.1898764025,0.0,30.9507766546,20.6087787026,11.5631790928,0.0,0.0,11.5631790928
 10/01  23:00:00,62.8206021513,7.05925243367,19.0874307179,0.0,17.4250845679,11.7056064465,5.77050561541,0.0,0.0,5.77050561541
 10/01  24:00:00,54.7834328706,6.89265559883,17.3250698312,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/02  01:00:00,50.227514058,6.74108618184,15.8006447723,0.0,10.0992000411,10.047477231,5.75353716644,0.0,0.0,5.75353716644
 10/02  02:00:00,47.2089462037,6.63321439674,14.749512904,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/02  03:00:00,46.5413738782,6.57439554166,14.1407514052,0.0,8.25718729233,10.0299323277,5.75325673058,0.0,0.0,5.75325673058
 10/02  04:00:00,47.7374751661,6.53427234367,13.7704556993,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/02  05:00:00,56.2303436974,6.5784876914,14.6396740534,0.0,12.1011305571,15.3678112995,5.77056588976,0.0,0.0,5.77056588976
 10/02  06:00:00,91.8770262169,7.20447712102,20.1324762839,0.0,19.7275818095,37.2640762949,11.563612705,0.0,0.0,11.563612705
 10/02  07:00:00,107.77781681,7.62451549481,24.5454264032,0.0,24.3117294858,51.2795993405,11.5980428643,0.0,0.0,11.5980428643
 10/02  08:00:00,95.8462391739,7.05593069058,24.4570787836,0.0,23.6694662846,40.6342015617,23.3897531948,0.0,0.0,23.3897531948
 10/02  09:00:00,93.9278299979,7.08982731436,27.5118569588,0.0,23.6694662846,35.6302164847,35.5293304315,0.0,18.025,17.5043304315
 10/02  10:00:00,75.5902081333,6.93565410321,26.9249479609,0.0,18.7433767983,22.9618409725,41.3253763525,0.0,18.025,23.3003763525
 10/02  11:00:00,76.5260965603,7.02531541392,27.7732418064,0.0,18.7433767983,22.9618409725,29.6672929654,0.0,18.025,11.6422929654
 10/02  12:00:00,78.5430781813,7.15822333646,29.6138665723,0.0,18.5889407304,23.1597249699,35.4760751774,0.0,18.025,17.4510751774
 10/02  13:00:00,81.2098784664,7.25975776021,31.9326300752,0.0,18.7433767983,23.2517909448,35.4752985841,0.0,18.025,17.4502985841
 10/02  14:00:00,81.9039875026,7.31757430725,32.5689247327,0.0,18.7433767983,23.2517909448,35.4762770402,0.0,18.025,17.4512770402
 10/02  15:00:00,82.2921188702,7.39676616628,33.167813493,0.0,18.7433767983,22.9618409725,35.4746787238,0.0,18.025,17.4496787238
 10/02  16:00:00,86.8430706925,7.45653182247,33.2077016026,0.0,18.7433767983,27.431320555,23.7826540129,0.0,18.025,5.75765401288
 10/02  17:00:00,98.6748903189,7.72243665904,32.5855500753,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/02  18:00:00,105.532249652,7.8523608361,30.924602228,0.0,27.5259009287,37.3340067412,11.554578066,0.0,0.0,11.554578066
 10/02  19:00:00,112.570931242,7.92199095589,29.9160882042,0.0,33.8341110165,33.3544677425,5.77356282144,0.0,0.0,5.77356282144
 10/02  20:00:00,119.998837395,8.06712983832,29.0446981675,0.0,36.5179666069,38.8247702939,5.77413566152,0.0,0.0,5.77413566152
 10/02  21:00:00,114.543641266,8.08716403247,29.0847864215,0.0,32.965339924,36.8579353714,11.5636366635,0.0,0.0,11.5636366635
 10/02  22:00:00,85.7170569913,7.57247909557,24.3198331258,0.0,25.6355707503,20.6438685092,5.77908264836,0.0,0.0,5.77908264836
 10/02  23:00:00,60.8233502246,7.08946331978,19.4618160147,0.0,15.0252895274,11.7056064465,5.76140339481,0.0,0.0,5.76140339481
 10/02  24:00:00,52.7112522176,6.85854593306,16.6063118502,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/03  01:00:00,49.1602760548,6.70700249024,14.7674853654,0.0,10.0992000411,10.047477231,5.75362499126,0.0,0.0,5.75362499126
 10/03  02:00:00,46.1357352174,6.59524791512,13.7142629326,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/03  03:00:00,45.4162314845,6.52801028527,13.0619891997,0.0,8.25718729233,10.0299323277,5.75336025717,0.0,0.0,5.75336025717
 10/03  04:00:00,46.5624262608,6.48193877516,12.6477330547,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/03  05:00:00,54.2908367376,6.49533595966,12.7833064843,0.0,12.1011305571,15.3678112995,5.76950109011,0.0,0.0,5.76950109011
 10/03  06:00:00,88.3747767097,7.03420464467,16.8004787953,0.0,19.7275818095,37.2640762949,11.5642147907,0.0,0.0,11.5642147907
 10/03  07:00:00,103.030085895,7.38813911914,20.0340435073,0.0,24.3117294858,51.2795993405,11.5988558255,0.0,0.0,11.5988558255
 10/03  08:00:00,91.876729353,6.89267741227,20.6508031607,0.0,23.6694662846,40.6342015617,23.3919538298,0.0,0.0,23.3919538298
