Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  09:00:00,90.3744253706,6.88375355935,24.16451238,0.0,23.6694662846,35.6302164847,35.530383731,0.0,18.025,17.505383731
 10/03  10:00:00,70.1132762343,6.60048230634,21.7831776503,0.0,18.7433767983,22.9618409725,41.3279577295,0.0,18.025,23.3029577295
 10/03  11:00:00,68.7653907209,6.55576018409,20.4820843397,0.0,18.7433767983,22.9618409725,35.4789607105,0.0,18.025,17.4539607105
 10/03  12:00:00,69.3778477234,6.58297496895,21.0238782586,0.0,18.5889407304,23.1597249699,29.6655429133,0.0,18.025,11.6405429133
 10/03  13:00:00,69.6423715872,6.58698724139,21.0378875625,0.0,18.7433767983,23.2517909448,35.4763023377,0.0,18.025,17.4513023377
 10/03  14:00:00,70.0749193762,6.62095185695,21.4364707831,0.0,18.7433767983,23.2517909448,35.4782687809,0.0,18.025,17.4532687809
 10/03  15:00:00,70.6543896329,6.72145995617,22.2053843726,0.0,18.7433767983,22.9618409725,35.4767499472,0.0,18.025,17.4517499472
 10/03  16:00:00,73.4272719381,6.70001815781,20.5484088435,0.0,18.7433767983,27.431320555,23.7827615044,0.0,18.025,5.75776150445
 10/03  17:00:00,85.1371625385,6.95140732726,19.8188403622,0.0,17.6635504202,40.6971502883,5.76629266724,0.0,0.0,5.76629266724
 10/03  18:00:00,92.5927003779,7.09297883319,18.7444203417,0.0,27.5259009287,37.3340067412,5.7874723495,0.0,0.0,5.7874723495
 10/03  19:00:00,100.32039315,7.16553754877,18.4219907856,0.0,33.8341110165,33.3544677425,5.77422479571,0.0,0.0,5.77422479571
 10/03  20:00:00,109.404076111,7.3481450278,19.1689044341,0.0,36.5179666069,38.8247702939,5.80876037748,0.033926762223,0.0,5.77483361526
 10/03  21:00:00,103.406122967,7.35107840553,18.6833341808,0.0,32.965339924,36.8579353714,11.564225863,0.0,0.0,11.564225863
 10/03  22:00:00,75.5517532938,6.89140155032,14.8355909839,0.0,25.6355707503,20.6438685092,5.77885666345,0.0,0.0,5.77885666345
 10/03  23:00:00,52.2881125438,6.48453085957,11.531502962,0.0,15.0252895274,11.7056064465,5.7622010648,0.0,0.0,5.7622010648
 10/03  24:00:00,45.5537958742,6.32250539198,9.98488445065,0.0,11.6412384099,10.0650221343,5.75775064113,0.0,0.0,5.75775064113
 10/04  01:00:00,42.8178451866,6.21509698664,8.91695917916,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/04  02:00:00,39.971881281,6.12322741841,8.02242079838,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/04  03:00:00,39.4228676671,6.07447986302,7.52215336693,0.0,8.25718729233,10.0299323277,5.77181403624,0.0182622372046,0.0,5.75355179904
 10/04  04:00:00,40.7397312406,6.0450099,7.26195594162,0.0,8.25718729233,11.6354268332,5.90669258343,0.149353685076,0.0,5.75733889835
 10/04  05:00:00,48.7940343099,6.08518991974,7.69663811178,0.0,12.1011305571,15.3678112995,5.45224997426,0.119986149265,0.0,5.332263825
 10/04  06:00:00,83.2569479741,6.63792133291,12.0789173236,0.0,19.7275818095,37.2640762949,6.32864176378,0.096975992515,0.0,6.23166577126
 10/04  07:00:00,98.0356100574,7.01547968925,15.4121965749,0.0,24.3117294858,51.2795993405,11.5993550327,0.0,0.0,11.5993550327
 10/04  08:00:00,84.8390448492,6.50421942276,14.001558448,0.0,23.6694662846,40.6342015617,23.3914986219,0.0,0.0,23.3914986219
 10/04  09:00:00,81.148059035,6.43430891186,15.3875801432,0.0,23.6694662846,35.6302164847,41.35894123,0.0,18.025,23.33394123
 10/04  10:00:00,61.489058119,6.1692788156,13.5901501314,0.0,18.7433767983,22.9618409725,35.5079701959,0.0,18.025,17.4829701959
 10/04  11:00:00,61.4595083822,6.17011995642,13.5618357041,0.0,18.7433767983,22.9618409725,35.4799975555,0.0,18.025,17.4549975555
 10/04  12:00:00,63.0985203352,6.21774759954,15.1097721729,0.0,18.5889407304,23.1597249699,35.4775634239,0.0,18.025,17.4525634239
 10/04  13:00:00,63.4707051436,6.26425380866,15.1889473682,0.0,18.7433767983,23.2517909448,35.4761775401,0.0,18.025,17.4511775401
 10/04  14:00:00,63.7967550114,6.2909275295,15.4883240593,0.0,18.7433767983,23.2517909448,29.6661391731,0.0,18.025,11.6411391731
 10/04  15:00:00,64.4183772056,6.34866648153,16.3421575836,0.0,18.7433767983,22.9618409725,35.4773400387,0.0,18.025,17.4523400387
 10/04  16:00:00,68.9051080471,6.41098694857,16.3152713469,0.0,18.7433767983,27.431320555,23.7827311168,0.0,18.025,5.7577311168
 10/04  17:00:00,81.3614843028,6.69220857243,16.302347695,0.0,17.6635504202,40.6971502883,5.76521622733,0.0,0.0,5.76521622733
 10/04  18:00:00,89.696076487,6.86136040795,16.0793978042,0.0,27.5259009287,37.3340067412,5.78759605572,0.0,0.0,5.78759605572
 10/04  19:00:00,98.7475217329,7.00971546486,17.0049225446,0.0,33.8341110165,33.3544677425,5.77503270148,0.0,0.0,5.77503270148
 10/04  20:00:00,108.659407931,7.25519702359,18.5171708348,0.0,36.5179666069,38.8247702939,11.5574239708,0.0284597889281,0.0,11.5289641819
 10/04  21:00:00,103.55086523,7.31933024623,18.8598091089,0.0,32.965339924,36.8579353714,5.79201138412,0.0,0.0,5.79201138412
 10/04  22:00:00,75.8276645386,6.87803015538,15.1248515315,0.0,25.6355707503,20.6438685092,11.5384149813,0.0,0.0,11.5384149813
 10/04  23:00:00,52.5595375082,6.47926678998,11.8081885431,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/04  24:00:00,45.9509827678,6.33130918819,10.3732575365,0.0,11.6412384099,10.0650221343,5.75783121673,0.0,0.0,5.75783121673
 10/05  01:00:00,42.9508205522,6.21217550677,9.0528529131,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/05  02:00:00,40.3401296071,6.13650819985,8.37737834387,0.0,8.25718729233,10.0299323277,5.75356853123,0.0,0.0,5.75356853123
 10/05  03:00:00,40.0527852775,6.10327348117,8.12327771272,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/05  04:00:00,41.3573465298,6.07203462006,7.85253485544,0.0,8.25718729233,11.6354268332,5.75803043951,0.0,0.0,5.75803043951
 10/05  05:00:00,49.175669077,6.09548176709,8.06796791129,0.0,12.1011305571,15.3678112995,5.80891252149,0.037972054956,0.0,5.77094046654
 10/05  06:00:00,83.7506600808,6.66213231164,12.5483986606,0.0,19.7275818095,37.2640762949,5.81804902054,0.0269132845695,0.0,5.79113573597
 10/05  07:00:00,99.0877718716,7.07208144028,16.4077235994,0.0,24.3117294858,51.2795993405,17.3892629109,0.0,0.0,17.3892629109
 10/05  08:00:00,86.0463162516,6.56108674324,15.1519433577,0.0,23.6694662846,40.6342015617,23.3918136687,0.0,0.0,23.3918136687
 10/05  09:00:00,83.6169260918,6.54243471532,17.7483114265,0.0,23.6694662846,35.6302164847,35.5334727655,0.0,18.025,17.5084727655
 10/05  10:00:00,64.9100481734,6.32995119224,16.8504565004,0.0,18.7433767983,22.9618409725,35.5082401348,0.0,18.025,17.4832401348
 10/05  11:00:00,65.5864668786,6.36489817127,17.4940087803,0.0,18.7433767983,22.9618409725,35.480995693,0.0,18.025,17.455995693
 10/05  12:00:00,66.9907008901,6.43215865129,18.787534237,0.0,18.5889407304,23.1597249699,35.478042047,0.0,18.025,17.453042047
 10/05  13:00:00,68.832799836,6.51338298067,20.301907806,0.0,18.7433767983,23.2517909448,35.4784763894,0.0,18.025,17.4534763894
 10/05  14:00:00,68.9949376675,6.54285664955,20.434571457,0.0,18.7433767983,23.2517909448,35.4771977086,0.0,18.025,17.4521977086
 10/05  15:00:00,68.4155955814,6.57310653158,20.1149288402,0.0,18.7433767983,22.9618409725,35.4759195546,0.0,18.025,17.4509195546
 10/05  16:00:00,71.7617554644,6.59254324624,18.9903585691,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/05  17:00:00,83.7012848688,6.83916132028,18.4951822476,0.0,17.6635504202,40.6971502883,5.76575754619,0.0,0.0,5.76575754619
 10/05  18:00:00,91.3805348001,6.9885292331,17.636655199,0.0,27.5259009287,37.3340067412,11.5560235667,0.0,0.0,11.5560235667
 10/05  19:00:00,99.2268795645,7.08345363227,17.4105303747,0.0,33.8341110165,33.3544677425,5.77478046572,0.0,0.0,5.77478046572
 10/05  20:00:00,108.588067453,7.28733572247,18.4136806949,0.0,36.5179666069,38.8247702939,5.80742040702,0.0327055678507,0.0,5.77471483917
 10/05  21:00:00,102.800874722,7.30557194853,18.12355081,0.0,32.965339924,36.8579353714,11.564221862,0.0,0.0,11.564221862
 10/05  22:00:00,74.7806687182,6.84121514643,14.1146583922,0.0,25.6355707503,20.6438685092,5.77945711096,0.0,0.0,5.77945711096
 10/05  23:00:00,51.5587449489,6.44470990047,10.8419395571,0.0,15.0252895274,11.7056064465,5.76236935447,0.0,0.0,5.76236935447
 10/05  24:00:00,44.7132238137,6.27650250221,9.19030710966,0.0,11.6412384099,10.0650221343,0.260878579017,0.240878579017,0.0,0.02
 10/06  01:00:00,41.9572540304,6.1687859883,8.10266192635,0.0,10.0992000411,10.047477231,6.35448143422,0.600874072978,0.0,5.75360736124
 10/06  02:00:00,39.2131211806,6.08169983842,7.30518168456,0.0,8.25718729233,10.0299323277,0.722608297696,0.702608297696,0.0,0.02
 10/06  03:00:00,38.647698371,6.02699564656,6.7944553545,0.0,8.25718729233,10.0299323277,6.54160452999,0.787860797762,0.0,5.75374373222
 10/06  04:00:00,39.8917820018,5.98925527193,6.46975122492,0.0,8.25718729233,11.6354268332,0.879782472305,0.859782472305,0.0,0.02
 10/06  05:00:00,47.5951755615,6.00350928287,6.57943473018,0.0,12.1011305571,15.3678112995,7.02519113175,1.25435595734,0.0,5.77083517442
 10/06  06:00:00,81.4897657285,6.51081903001,10.4387872905,0.0,19.7275818095,37.2640762949,13.050805368,1.48533432461,0.0,11.5654710434
 10/06  07:00:00,95.8011652624,6.86460751999,13.328570306,0.0,24.3117294858,51.2795993405,12.7906776496,1.19051565861,0.0,11.600161991
 10/06  08:00:00,82.9315794565,6.38719965942,12.2110738847,0.0,23.6694662846,40.6342015617,23.394725346,0.0,0.0,23.394725346
 10/06  09:00:00,80.0511999916,6.37358254112,14.3514164675,0.0,23.6694662846,35.6302164847,35.532931902,0.0,18.025,17.507931902
 10/06  10:00:00,62.6135575161,6.25261641545,14.6312941241,0.0,18.7433767983,22.9618409725,41.3307398018,0.0,18.025,23.3057398018
 10/06  11:00:00,65.9376384065,6.46692895968,17.7431430432,0.0,18.7433767983,22.9618409725,35.4810979711,0.0,18.025,17.4560979711
 10/06  12:00:00,69.1160687486,6.66527068639,20.6797833239,0.0,18.5889407304,23.1597249699,29.6671373361,0.0,18.025,11.6421373361
 10/06  13:00:00,72.0245885379,6.84772187583,23.1593499127,0.0,18.7433767983,23.2517909448,35.4789757424,0.0,18.025,17.4539757424
 10/06  14:00:00,74.046172868,6.96463857686,25.0640172658,0.0,18.7433767983,23.2517909448,35.4778021508,0.0,18.025,17.4528021508
 10/06  15:00:00,74.5892496622,7.0368942,25.8247890354,0.0,18.7433767983,22.9618409725,35.4801190207,0.0,18.025,17.4551190207
 10/06  16:00:00,78.7256547493,7.08026966016,25.4665206088,0.0,18.7433767983,27.431320555,23.782915916,0.0,18.025,5.75791591603
 10/06  17:00:00,90.2290098988,7.30342434997,24.5586385133,0.0,17.6635504202,40.6971502883,5.76659893094,0.0,0.0,5.76659893094
 10/06  18:00:00,98.9644250149,7.40467987543,22.9203886859,0.0,27.5259009287,37.3340067412,5.78800205812,0.0,0.0,5.78800205812
 10/06  19:00:00,103.598630885,7.43990731876,21.4258137608,0.0,33.8341110165,33.3544677425,5.77525765217,0.0,0.0,5.77525765217
 10/06  20:00:00,111.412521824,7.55677251301,20.9686795054,0.0,36.5179666069,38.8247702939,5.77459413008,0.0,0.0,5.77459413008
 10/06  21:00:00,105.645098749,7.56216716481,20.7111616912,0.0,32.965339924,36.8579353714,11.5651890906,0.0,0.0,11.5651890906
 10/06  22:00:00,78.1188013223,7.11792215098,17.1760670261,0.0,25.6355707503,20.6438685092,5.77966179123,0.0,0.0,5.77966179123
 10/06  23:00:00,54.7629683854,6.70416589153,13.7867005081,0.0,15.0252895274,11.7056064465,5.76241648833,0.0,0.0,5.76241648833
 10/06  24:00:00,47.4731401032,6.50163667728,11.7250729488,0.0,11.6412384099,10.0650221343,5.75812678527,0.0,0.0,5.75812678527
 10/07  01:00:00,47.0511543473,6.38043954601,10.225431627,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/07  02:00:00,40.6079718226,6.21397632022,8.56774175147,0.0,8.25718729233,10.0299323277,5.99856534934,0.244924211754,0.0,5.75364113758
 10/07  03:00:00,39.6150386325,6.12354809976,7.66524542358,0.0,8.25718729233,10.0299323277,0.639256200125,0.619256200125,0.0,0.02
 10/07  04:00:00,40.4227033756,6.04720447407,6.94270767315,0.0,8.25718729233,11.6354268332,6.90552303438,1.14761234876,0.0,5.75791068562
 10/07  05:00:00,43.8892198948,5.9743678888,6.32383805779,0.0,8.71707943955,15.3327214929,1.88054614766,1.86054614766,0.0,0.02
 10/07  06:00:00,65.3268931571,6.1161334273,7.52387418423,0.0,18.5082010057,25.6353820695,7.84817437707,2.07804165684,0.0,5.77013272023
 10/07  07:00:00,77.5618191732,6.47888786096,10.5970768066,0.0,19.4083231844,41.0650158608,12.9450398574,1.37920397936,0.0,11.565835878
 10/07  08:00:00,108.181788872,6.97702479046,16.8423971896,0.0,26.3286599382,57.9988325916,29.3518986858,0.0,0.0,29.3518986858
 10/07  09:00:00,94.5169399489,6.83066928365,18.4775038312,0.0,26.3286599382,42.8504436482,41.4130201226,0.0,18.025,23.3880201226
 10/07  10:00:00,69.9087861371,6.60693310595,18.0869023167,0.0,21.7447113004,23.4437158914,35.5366528424,0.0,18.025,17.5116528424
 10/07  11:00:00,70.8187710519,6.79760081248,21.2678080313,0.0,19.3027497915,23.426170988,35.5097488709,0.0,18.025,17.4847488709
 10/07  12:00:00,73.5292696186,6.98405794873,23.6495292973,0.0,19.1483137236,23.7250123474,35.4801314761,0.0,18.025,17.4551314761
 10/07  13:00:00,76.8405034941,7.15144932875,26.6478284285,0.0,19.3027497915,23.7161209604,35.478905735,0.0,18.025,17.453905735
 10/07  14:00:00,77.6230872495,7.21506856686,27.3667924329,0.0,19.3027497915,23.7161209604,35.4778388695,0.0,18.025,17.4528388695
 10/07  15:00:00,77.0021272792,7.22846971717,27.0223816357,0.0,19.3027497915,23.426170988,35.4802791726,0.0,18.025,17.4552791726
 10/07  16:00:00,80.0664280221,7.18058405106,25.6832696339,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/07  17:00:00,87.0785698209,7.29310972617,23.9604880153,0.0,18.2229234133,37.5968344597,5.76240092624,0.0,0.0,5.76240092624
 10/07  18:00:00,103.373268968,7.46545187211,22.3616280008,0.0,32.690315043,37.0816133363,5.76656540217,0.0,0.0,5.76656540217
 10/07  19:00:00,105.307042237,7.48285552428,20.3984856639,0.0,36.8143715336,33.066984531,5.77499081931,0.0,0.0,5.77499081931
 10/07  20:00:00,110.416325264,7.56593858178,20.1846029495,0.0,36.3493007332,38.7721355839,5.8074850992,0.0331649522723,0.0,5.77432014693
 10/07  21:00:00,107.371126849,7.49915242139,19.3240562088,0.0,36.1807251679,36.8228455648,11.5305184316,0.0,0.0,11.5305184316
 10/07  22:00:00,81.8833702751,7.0476116106,15.6082664112,0.0,31.0351095914,20.6438685092,5.83104278062,0.0381406737875,0.0,5.79290210683
 10/07  23:00:00,55.4409691052,6.61349063641,12.1534854858,0.0,17.4250845679,11.7056064465,6.05634905027,0.285199406036,0.0,5.77114964424
 10/07  24:00:00,47.3581391558,6.43635999255,10.4754445197,0.0,12.8411359301,10.0650221343,6.20050905533,0.442475196363,0.0,5.75803385896
 10/08  01:00:00,45.9577945599,6.30003702912,9.09304573272,0.0,12.925468867,10.100111941,1.006201664,0.986201664,0.0,0.02
 10/08  02:00:00,39.787725505,6.14286775481,7.69917608598,0.0,8.34152022915,10.0650221343,7.09460924531,1.34083828253,0.0,5.75377096277
 10/08  03:00:00,38.7537347488,6.04598101847,6.76208076174,0.0,8.34152022915,10.0650221343,1.96837397713,1.94837397713,0.0,0.02
 10/08  04:00:00,39.4081755719,5.9577258107,5.89822883121,0.0,8.34152022915,11.6705166398,9.44905890767,3.69142163039,0.0,5.75763727728
 10/08  05:00:00,43.2621401673,5.91198324616,5.63970907555,0.0,8.80141237637,15.3678112995,8.86806750795,3.10563029828,0.0,5.76243720967
 10/08  06:00:00,64.8909534157,6.07745219243,7.12660278788,0.0,18.5082010057,25.6353820695,8.13044282461,2.35935121786,0.0,5.77109160675
 10/08  07:00:00,77.3988017091,6.45043399858,10.3430709921,0.0,19.4926561212,41.1001056674,7.24589246082,1.45267962435,0.0,5.79321283646
 10/08  08:00:00,108.207088979,6.97479191803,16.8699011732,0.0,26.3286599382,57.9988325916,29.3539384019,0.0,0.0,29.3539384019
 10/08  09:00:00,95.3020336534,6.88303825772,19.32963698,0.0,26.2443270014,42.8153538416,41.4190748408,0.0,18.025,23.3940748408
 10/08  10:00:00,71.9474615399,6.71680368383,20.0156897523,0.0,21.7447113004,23.4437158914,35.5383391895,0.0,18.025,17.5133391895
 10/08  11:00:00,72.3564989731,6.88963222786,22.6537817828,0.0,19.3449162599,23.4437158914,35.5097255328,0.0,18.025,17.4847255328
 10/08  12:00:00,74.7521300692,7.07258849852,24.7241408127,0.0,19.190480192,23.7425572507,35.4794491978,0.0,18.025,17.4544491978
 10/08  13:00:00,77.4589479325,7.23284554317,27.2445804394,0.0,19.260583323,23.698576057,35.4818554076,0.0,18.025,17.4568554076
 10/08  14:00:00,78.3550515333,7.32100318555,28.0525273612,0.0,19.260583323,23.698576057,35.4808797931,0.0,18.025,17.4558797931
 10/08  15:00:00,77.3632866161,7.3019939694,27.3697213819,0.0,19.260583323,23.4086260847,35.4799283385,0.0,18.025,17.4549283385
 10/08  16:00:00,80.6081046359,7.26248915774,26.2027432035,0.0,19.260583323,27.8781056672,23.7830726199,0.0,18.025,5.75807261994
 10/08  17:00:00,86.3077151938,7.30834336433,23.2341048817,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/08  18:00:00,103.451716982,7.51881562522,22.5061271047,0.0,32.6059821062,37.0465235296,5.76673497998,0.0,0.0,5.76673497998
 10/08  19:00:00,107.463532165,7.61983669477,22.4179774176,0.0,36.8143715336,33.066984531,5.77562829157,0.0,0.0,5.77562829157
 10/08  20:00:00,113.041010221,7.7382085519,22.5175822071,0.0,36.43363367,38.8072253906,11.5300137543,0.0,0.0,11.5300137543
 10/08  21:00:00,109.874673966,7.68509309142,21.7610720157,0.0,36.0963922311,36.7877557581,5.77544059033,0.0,0.0,5.77544059033
 10/08  22:00:00,83.8654383372,7.21059930311,17.5467472062,0.0,30.9507766546,20.6087787026,5.79296308897,0.0,0.0,5.79296308897
 10/08  23:00:00,57.4383342955,6.7754999429,13.9888279099,0.0,17.4250845679,11.7056064465,5.77017200231,0.0,0.0,5.77017200231
 10/08  24:00:00,49.3546696637,6.5958456683,12.1930628252,0.0,12.925468867,10.100111941,5.7582369478,0.0,0.0,5.7582369478
 10/09  01:00:00,47.373518688,6.43380348096,10.3749927898,0.0,12.925468867,10.100111941,6.27861368685,0.524880483557,0.0,5.75373320329
 10/09  02:00:00,40.6814854284,6.23821167237,8.49759120504,0.0,8.34152022915,10.0650221343,1.61361376328,1.59361376328,0.0,0.02
 10/09  03:00:00,39.5950313451,6.13540185297,7.51394788896,0.0,8.34152022915,10.0650221343,2.00723791215,1.98723791215,0.0,0.02
 10/09  04:00:00,40.5687445277,6.07036203697,6.94615804317,0.0,8.34152022915,11.6705166398,8.11862814885,2.3603030254,0.0,5.75832512346
 10/09  05:00:00,44.3912987158,6.0231806801,6.65765756049,0.0,8.80141237637,15.3678112995,7.96430173951,2.2016904161,0.0,5.76261132341
 10/09  06:00:00,65.9064277295,6.17976808896,8.03974893076,0.0,18.5082010057,25.6353820695,7.83039029599,2.05891039448,0.0,5.77147990151
 10/09  07:00:00,77.6231941784,6.49200695949,10.5258662088,0.0,19.4926561212,41.1001056674,8.37596692902,2.58281861962,0.0,5.79314830941
 10/09  08:00:00,106.910299619,6.92087033198,15.6270075676,0.0,26.3286599382,57.9988325916,29.4343212961,0.0771865120601,0.0,29.357134784
 10/09  09:00:00,91.9272228151,6.66847777978,16.169371593,0.0,26.2443270014,42.8153538416,41.4205297674,0.0,18.025,23.3955297674
 10/09  10:00:00,65.1248859752,6.29348197919,13.6164175354,0.0,21.7447113004,23.4437158914,35.5394635649,0.0,18.025,17.5144635649
 10/09  11:00:00,65.5534702656,6.49941388225,16.2409610374,0.0,19.3449162599,23.4437158914,41.332912437,0.0,18.025,23.307912437
 10/09  12:00:00,69.1187354293,6.69250447872,19.4708244473,0.0,19.190480192,23.7425572507,35.4802527851,0.0,18.025,17.4552527851
 10/09  13:00:00,73.0349478025,6.92490127631,23.1285170237,0.0,19.260583323,23.698576057,32.1897929232,0.0,18.025,14.1647929232
 10/09  14:00:00,74.4107589926,7.04467080958,24.3845596637,0.0,19.260583323,23.698576057,32.9589231697,0.0,18.025,14.9339231697
 10/09  15:00:00,73.8029020024,7.0661334203,24.0451900189,0.0,19.260583323,23.4086260847,35.4814505091,0.0,18.025,17.4564505091
 10/09  16:00:00,77.3107459714,7.04842774694,23.1194420294,0.0,19.260583323,27.8781056672,23.7831403279,0.0,18.025,5.7581403279
 10/09  17:00:00,84.7270015954,7.17930102,21.7824185206,0.0,18.1807569449,37.5792895564,5.76255553352,0.0,0.0,5.76255553352
 10/09  18:00:00,100.893309726,7.34164953581,20.124875006,0.0,32.6059821062,37.0465235296,5.76698309328,0.0,0.0,5.76698309328
 10/09  19:00:00,104.179834886,7.40673337698,19.3473715953,0.0,36.8143715336,33.066984531,5.77560935973,0.0,0.0,5.77560935973
 10/09  20:00:00,109.473189516,7.48924475697,19.1987129857,0.0,36.43363367,38.8072253906,5.84222987407,0.0665184463151,0.0,5.77571142775
 10/09  21:00:00,105.729042344,7.39694484074,17.9035772095,0.0,36.0963922311,36.7877557581,6.15492350631,0.379131581911,0.0,5.7757919244
 10/09  22:00:00,80.4597028125,6.95125570569,14.4003268295,0.0,30.9507766546,20.6087787026,12.4711010301,0.904333218121,0.0,11.566767812
 10/09  23:00:00,54.0616192733,6.50610157874,10.8814994883,0.0,17.4250845679,11.7056064465,7.26586861404,1.49444865577,0.0,5.77141995827
 10/09  24:00:00,45.9579412029,6.31331005991,9.07886737878,0.0,12.925468867,10.100111941,1.90233562461,1.88233562461,0.0,0.02
 10/10  01:00:00,41.5105094096,6.15799340171,7.66668969451,0.0,10.0992000411,10.047477231,7.85232150647,2.09831307451,0.0,5.75400843195
 10/10  02:00:00,38.5363870194,6.04461808924,6.66550718837,0.0,8.25718729233,10.0299323277,2.53906053978,2.51906053978,0.0,0.02
 10/10  03:00:00,37.6908463232,5.95943295378,5.90514391586,0.0,8.25718729233,10.0299323277,8.61788833971,2.86420616018,0.0,5.75368217952
 10/10  04:00:00,38.7447772577,5.90201006979,5.40996239155,0.0,8.25718729233,11.6354268332,3.15811120338,3.13811120338,0.0,0.02
 10/10  05:00:00,46.5572259889,5.92237418931,5.6225696159,0.0,12.1011305571,15.3678112995,8.41061039899,2.63906731332,0.0,5.77154308566
 10/10  06:00:00,80.2986255574,6.4173534599,9.3410302128,0.0,19.7275818095,37.2640762949,14.7183351163,3.15112715638,0.0,11.5672079599
 10/10  07:00:00,94.6850979976,6.77377171008,12.3032210941,0.0,24.3117294858,51.2795993405,13.7536868742,2.15161371182,0.0,11.6020731624
 10/10  08:00:00,82.149401381,6.33875561123,11.4772629169,0.0,23.6694662846,40.6342015617,23.4008845789,0.0,0.0,23.4008845789
 10/10  09:00:00,80.1683455223,6.40535903273,14.436734447,0.0,23.6694662846,35.6302164847,41.3677129925,0.0,18.025,23.3427129925
 10/10  10:00:00,63.1963447751,6.34786242374,15.1187900065,0.0,18.7433767983,22.9618409725,35.5132042294,0.0,18.025,17.4882042294
 10/10  11:00:00,65.4799702582,6.51864430865,17.2337317602,0.0,18.7433767983,22.9618409725,35.4846325453,0.0,18.025,17.4596325453
 10/10  12:00:00,66.9842141023,6.64253825072,18.5706352811,0.0,18.5889407304,23.1597249699,35.4837175564,0.0,18.025,17.4587175564
 10/10  13:00:00,68.2442329521,6.74283952508,19.4838498457,0.0,18.7433767983,23.2517909448,35.4811994042,0.0,18.025,17.4561994042
 10/10  14:00:00,69.3691837768,6.81898434426,20.5326555607,0.0,18.7433767983,23.2517909448,35.4804750221,0.0,18.025,17.4554750221
 10/10  15:00:00,69.4963650541,6.86067307072,20.9080978785,0.0,18.7433767983,22.9618409725,35.4797505771,0.0,18.025,17.4547505771
 10/10  16:00:00,73.3984943649,6.87296116513,20.3466432332,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/10  17:00:00,83.5074828255,7.01060763471,18.1298804709,0.0,17.6635504202,40.6971502883,5.76695567112,0.0,0.0,5.76695567112
 10/10  18:00:00,91.6792489014,7.04308830609,15.9967124479,0.0,27.5259009287,37.3340067412,11.5577118671,0.0,0.0,11.5577118671
 10/10  19:00:00,97.2100849447,7.06068466989,15.4164330389,0.0,33.8341110165,33.3544677425,5.80816985225,0.0322263341476,0.0,5.7759435181
 10/10  20:00:00,105.392603461,7.14849277117,15.3569861241,0.0,36.5179666069,38.8247702939,7.14248219875,1.36794468782,0.0,5.77453751093
 10/10  21:00:00,99.0725478553,7.0931735048,14.6075140273,0.0,32.965339924,36.8579353714,14.1585357268,2.59199224099,0.0,11.5665434858
 10/10  22:00:00,71.4648033089,6.62013700109,11.0197932983,0.0,25.6355707503,20.6438685092,10.2781893042,4.49799932505,0.0,5.78018997919
 10/10  23:00:00,48.0681684799,6.19227308933,7.60375359268,0.0,15.0252895274,11.7056064465,12.6366004351,6.87378929418,0.0,5.76281114088
 10/10  24:00:00,41.362965674,6.02143254044,6.0950810435,0.0,11.6412384099,10.0650221343,7.15054633188,7.13054633188,0.0,0.02
 10/11  01:00:00,38.630290931,5.90510165637,5.0393589271,0.0,10.0992000411,10.047477231,13.257039728,7.50305457047,0.0,5.75398515752
 10/11  02:00:00,35.6666975367,5.79004712656,4.05038212021,0.0,8.25718729233,10.0299323277,8.66486319097,8.64486319097,0.0,0.02
 10/11  03:00:00,34.9392731062,5.71086758763,3.40213135422,0.0,8.25718729233,10.0299323277,15.9670739979,10.21304252,0.0,5.7540314779
 10/11  04:00:00,36.1545048445,5.66970291423,3.05198839557,0.0,8.25718729233,11.6354268332,11.4920382863,11.4720382863,0.0,0.02
 10/11  05:00:00,43.7856010641,5.67385983032,3.09944626181,0.0,12.1011305571,15.3678112995,17.2168163795,11.4451711008,0.0,5.77164527868
 10/11  06:00:00,76.3692341575,6.04072973713,5.78824296082,0.0,19.7275818095,37.2640762949,22.8159704334,11.2484904716,0.0,11.5674799618
 10/11  07:00:00,90.0177195543,6.34354395747,8.06603934295,0.0,24.3117294858,51.2795993405,23.3344261767,11.7330353312,0.0,11.6013908455
 10/11  08:00:00,77.3838537081,5.94635866372,7.10409291816,0.0,23.6694662846,40.6342015617,27.5761151612,4.17184573694,0.0,23.4042694242
 10/11  09:00:00,76.0632987679,6.06909689097,10.6679339679,0.0,23.6694662846,35.6302164847,41.7573055324,0.385159327913,18.025,23.3471462045
 10/11  10:00:00,58.9912257417,6.04714174618,11.21438292,0.0,18.7433767983,22.9618409725,35.5146020185,0.0,18.025,17.4896020185
 10/11  11:00:00,60.6897457366,6.2250543322,12.7370908831,0.0,18.7433767983,22.9618409725,35.4859804603,0.0,18.025,17.4609804603
 10/11  12:00:00,62.8487733611,6.3873775833,14.690346862,0.0,18.5889407304,23.1597249699,35.4828355425,0.0,18.025,17.4578355425
 10/11  13:00:00,64.4661986618,6.53365763183,15.9149904003,0.0,18.7433767983,23.2517909448,35.4844823249,0.0,18.025,17.4594823249
 10/11  14:00:00,66.0213821344,6.63873321336,17.3650988479,0.0,18.7433767983,23.2517909448,35.4833239618,0.0,18.025,17.4583239618
 10/11  15:00:00,66.1269633339,6.68580044181,17.7135624731,0.0,18.7433767983,22.9618409725,35.4827131727,0.0,18.025,17.4577131727
 10/11  16:00:00,70.1387038367,6.7079072569,17.2518964612,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/11  17:00:00,81.5806704321,6.89709017731,16.3165773182,0.0,17.6635504202,40.6971502883,5.76705367917,0.0,0.0,5.76705367917
 10/11  18:00:00,90.2695693151,6.94822454102,14.6818789228,0.0,27.5259009287,37.3340067412,11.5919258429,0.033798419225,0.0,11.5581274236
 10/11  19:00:00,95.9232143513,6.97023062417,14.2200031856,0.0,33.8341110165,33.3544677425,6.63674076849,0.861914648669,0.0,5.77482611982
 10/11  20:00:00,104.418436042,7.06291402187,14.4683836227,0.0,36.5179666069,38.8247702939,8.87300587929,3.0974173013,0.0,5.77558857799
 10/11  21:00:00,98.0726814325,7.00308838706,13.6977099145,0.0,32.965339924,36.8579353714,17.0888217028,5.52144050965,0.0,11.5673811931
 10/11  22:00:00,70.3977019679,6.52125955316,10.051552495,0.0,25.6355707503,20.6438685092,13.4372267129,7.65702533041,0.0,5.7802013825
 10/11  23:00:00,47.0523457986,6.09660829499,6.68358789187,0.0,15.0252895274,11.7056064465,15.8285743426,10.0657856211,0.0,5.76278872149
 10/11  24:00:00,40.142521027,5.90722224125,4.98883384772,0.0,11.6412384099,10.0650221343,17.1304017015,11.3719598076,0.0,5.75844189394
 10/12  01:00:00,37.4306907263,5.78125672897,3.96360358235,0.0,10.0992000411,10.047477231,12.1556198769,12.1356198769,0.0,0.02
 10/12  02:00:00,34.7898591559,5.69561453573,3.26796540433,0.0,8.25718729233,10.0299323277,18.3138609401,12.5599247558,0.0,5.75393618433
 10/12  03:00:00,34.3127754088,5.64894601717,2.83755527461,0.0,8.25718729233,10.0299323277,13.9801746318,13.9601746318,0.0,0.02
 10/12  04:00:00,35.5915769461,5.61605155241,2.54269917477,0.0,8.25718729233,11.6354268332,20.6555095803,14.8969763588,0.0,5.75853322144
 10/12  05:00:00,43.2605266081,5.62332450319,2.62489492262,0.0,12.1011305571,15.3678112995,19.9649190528,14.1934415384,0.0,5.77147751446
 10/12  06:00:00,75.223309046,5.91393966905,4.76908865219,0.0,19.7275818095,37.2640762949,20.2687345358,14.4765250616,0.0,5.79220947423
 10/12  07:00:00,88.8771688598,6.20947185983,7.05952847387,0.0,24.3117294858,51.2795993405,30.6669298057,13.2716606569,0.0,17.3952691488
 10/12  08:00:00,76.1734719425,5.8394081589,6.00064226959,0.0,23.6694662846,40.6342015617,30.3656591146,6.96350816983,0.0,23.4021509447
 10/12  09:00:00,75.2006789241,5.96439915236,9.90999862251,0.0,23.6694662846,35.6302164847,36.3941493772,0.852904105047,18.025,17.5162452722
 10/12  10:00:00,59.2535420249,6.00867171761,11.515158629,0.0,18.7433767983,22.9618409725,35.5151202912,0.0,18.025,17.4901202912
 10/12  11:00:00,62.5705316483,6.25065206927,14.5922719753,0.0,18.7433767983,22.9618409725,35.4859743148,0.0,18.025,17.4609743148
 10/12  12:00:00,65.6103136066,6.46903465625,17.3702220864,0.0,18.5889407304,23.1597249699,35.4822858119,0.0,18.025,17.4572858119
 10/12  13:00:00,68.2333947471,6.65057025483,19.5652665633,0.0,18.7433767983,23.2517909448,35.4817535481,0.0,18.025,17.4567535481
 10/12  14:00:00,69.6287035214,6.76719071717,20.8439553362,0.0,18.7433767983,23.2517909448,35.4848085369,0.0,18.025,17.4598085369
 10/12  15:00:00,69.6414476391,6.82494385931,21.0888966564,0.0,18.7433767983,22.9618409725,35.4843018562,0.0,18.025,17.4593018562
 10/12  16:00:00,73.5603004802,6.85159702525,20.5297956812,0.0,18.7433767983,27.431320555,23.7833726067,0.0,18.025,5.75837260672
 10/12  17:00:00,85.1233118367,7.0561302955,19.7001690874,0.0,17.6635504202,40.6971502883,5.76712673001,0.0,0.0,5.76712673001
 10/12  18:00:00,92.528957184,7.08572647123,16.8037551006,0.0,27.5259009287,37.3340067412,5.79983049517,0.0103841305218,0.0,5.78944636465
 10/12  19:00:00,97.1919742576,7.06681159121,15.3921643696,0.0,33.8341110165,33.3544677425,6.00432691385,0.228146792022,0.0,5.77618012183
 10/12  20:00:00,105.379069576,7.14344529683,15.348468534,0.0,36.5179666069,38.8247702939,13.6318867821,2.10056365664,0.0,11.5313231254
 10/12  21:00:00,99.2010701826,7.09581823992,14.7333532894,0.0,32.965339924,36.8579353714,8.83677443646,3.04278771575,0.0,5.7939867207
 10/12  22:00:00,71.5583854083,6.6169181036,11.1165534871,0.0,25.6355707503,20.6438685092,16.2412972993,4.70028068081,0.0,11.5410166185
 10/12  23:00:00,48.0155270005,6.17704464026,7.56632942741,0.0,15.0252895274,11.7056064465,7.13705497209,7.11705497209,0.0,0.02
 10/12  24:00:00,40.8406144392,5.97091711468,5.62322625178,0.0,11.6412384099,10.0650221343,15.0177904838,9.25923615586,0.0,5.75855432795
 10/13  01:00:00,37.9661559365,5.83732865727,4.44298827178,0.0,10.0992000411,10.047477231,10.3028801401,10.2828801401,0.0,0.02
 10/13  02:00:00,35.1157537673,5.72771491994,3.56175605275,0.0,8.25718729233,10.0299323277,16.9571467407,11.2031294816,0.0,5.75401725908
 10/13  03:00:00,34.5715217101,5.67185789749,3.07338401204,0.0,8.25718729233,10.0299323277,12.4581509207,12.4381509207,0.0,0.02
 10/13  04:00:00,35.8763532242,5.64060757014,2.8029142411,0.0,8.25718729233,11.6354268332,18.8476936554,13.0891061815,0.0,5.75858747396
 10/13  05:00:00,43.546364755,5.64788891285,2.88615607762,0.0,12.1011305571,15.3678112995,18.1578514263,12.3861346149,0.0,5.77171681136
 10/13  06:00:00,75.709201731,5.9618495983,5.20704201225,0.0,19.7275818095,37.2640762949,24.2357845274,12.6674919283,0.0,11.5682925991
 10/13  07:00:00,89.6446208488,6.28845211711,7.74797852341,0.0,24.3117294858,51.2795993405,23.1173938136,11.5127127369,0.0,11.6046810766
 10/13  08:00:00,77.6215082374,5.9348402279,7.35322613242,0.0,23.6694662846,40.6342015617,25.962008276,2.55566467513,0.0,23.4063436009
 10/13  09:00:00,76.9931794388,6.09775237403,11.5691303192,0.0,23.6694662846,35.6302164847,41.3725885938,0.0,18.025,23.3475885938
 10/13  10:00:00,61.361191758,6.14051802788,13.4909511739,0.0,18.7433767983,22.9618409725,35.5148344771,0.0,18.025,17.4898344771
 10/13  11:00:00,66.2019056191,6.441544473,18.0327471862,0.0,18.7433767983,22.9618409725,35.4868470068,0.0,18.025,17.4618470068
 10/13  12:00:00,69.1717080535,6.6533966268,20.7472500141,0.0,18.5889407304,23.1597249699,35.4853891796,0.0,18.025,17.4603891796
 10/13  13:00:00,71.1906469201,6.77799073031,22.3950915978,0.0,18.7433767983,23.2517909448,35.4849894465,0.0,18.025,17.4599894465
 10/13  14:00:00,73.585492639,6.96117668264,24.6067514063,0.0,18.7433767983,23.2517909448,35.4846039604,0.0,18.025,17.4596039604
 10/13  15:00:00,73.9841419459,7.0386881206,25.2178391996,0.0,18.7433767983,22.9618409725,35.4842203016,0.0,18.025,17.4592203016
 10/13  16:00:00,78.0027010266,7.0711726061,24.7526169034,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/13  17:00:00,89.6594724676,7.29699946519,23.9954452766,0.0,17.6635504202,40.6971502883,5.76720553391,0.0,0.0,5.76720553391
 10/13  18:00:00,97.2866760316,7.36628905683,21.2808784039,0.0,27.5259009287,37.3340067412,11.5583727731,0.0,0.0,11.5583727731
 10/13  19:00:00,100.616806334,7.31876631062,18.5650304708,0.0,33.8341110165,33.3544677425,5.81108084626,0.0348941721661,0.0,5.7761866741
 10/13  20:00:00,108.25004861,7.38155808525,17.9813226845,0.0,36.5179666069,38.8247702939,5.96210960112,0.185831530452,0.0,5.77627807066
 10/13  21:00:00,101.733063344,7.31366048882,17.0474766704,0.0,32.965339924,36.8579353714,12.6737490263,1.10578497848,0.0,11.5679640478
 10/13  22:00:00,73.9257214998,6.82067230985,13.2801270323,0.0,25.6355707503,20.6438685092,7.37872670457,1.59801596619,0.0,5.78071073837
 10/13  23:00:00,50.0549079026,6.35346033537,9.42927860671,0.0,15.0252895274,11.7056064465,8.80049899739,3.03747730098,0.0,5.76302169641
 10/13  24:00:00,42.7954539451,6.13902940252,7.4099498342,0.0,11.6412384099,10.0650221343,4.7863327961,4.7663327961,0.0,0.02
 10/14  01:00:00,42.7076744414,6.0270949193,6.23525283133,0.0,12.8411359301,10.0650221343,11.9995006326,6.24540017998,0.0,5.75410045266
 10/14  02:00:00,36.5760947415,5.87605240276,4.87375679305,0.0,8.25718729233,10.0299323277,7.25229962445,7.23229962445,0.0,0.02
 10/14  03:00:00,35.6053444771,5.77342635089,4.00562838632,0.0,8.25718729233,10.0299323277,14.2952915889,8.54117402559,0.0,5.75411756331
 10/14  04:00:00,36.6574248165,5.71270589887,3.51188198845,0.0,8.25718729233,11.6354268332,9.44341328575,9.42341328575,0.0,0.02
 10/14  05:00:00,40.5610121891,5.68065460523,3.28927992015,0.0,8.71707943955,15.3327214929,15.4136207476,9.65045741044,0.0,5.76316333719
 10/14  06:00:00,61.4634065145,5.76749575413,4.00893643265,0.0,18.5082010057,25.6353820695,15.5576521586,9.78564456368,0.0,5.77200759489
 10/14  07:00:00,73.1631421735,6.07183234941,6.60529866196,0.0,19.4083231844,41.0650158608,19.8047325932,8.23587337263,0.0,11.5688592206
 10/14  08:00:00,103.977630355,6.63944400187,12.9756195508,0.0,26.3286599382,57.9988325916,30.1228938536,0.755367501977,0.0,29.3675263516
 10/14  09:00:00,92.4787666011,6.63817475271,16.6316904142,0.0,26.3286599382,42.8504436482,41.4271738272,0.0,18.025,23.4021738272
 10/14  10:00:00,70.148998578,6.53448624843,18.3994616683,0.0,21.7447113004,23.4437158914,35.5449438544,0.0,18.025,17.5199438544
 10/14  11:00:00,72.0377833514,6.77769145151,22.5066553357,0.0,19.3027497915,23.426170988,35.5152018884,0.0,18.025,17.4902018884
 10/14  12:00:00,73.575153268,6.90586065114,23.7735624654,0.0,19.1483137236,23.7250123474,35.48489241,0.0,18.025,17.45989241
 10/14  13:00:00,74.2938824002,6.98509495049,24.2675129646,0.0,19.3027497915,23.7161209604,35.4844710709,0.0,18.025,17.4594710709
 10/14  14:00:00,76.1616077571,7.11428188662,26.0060514129,0.0,19.3027497915,23.7161209604,35.4841955827,0.0,18.025,17.4591955827
 10/14  15:00:00,76.6053117581,7.15949868892,26.6944885614,0.0,19.3027497915,23.426170988,35.4839298758,0.0,18.025,17.4589298758
 10/14  16:00:00,79.4997714985,7.11787074804,25.1792767842,0.0,19.3027497915,27.8956505705,23.7833749852,0.0,18.025,5.75837498519
 10/14  17:00:00,86.4839653985,7.23281409044,23.4261141725,0.0,18.2229234133,37.5968344597,5.76302124373,0.0,0.0,5.76302124373
 10/14  18:00:00,102.977139735,7.42431867169,22.0065597695,0.0,32.690315043,37.0816133363,5.76738891889,0.0,0.0,5.76738891889
 10/14  19:00:00,104.83193151,7.44353125564,19.9625973411,0.0,36.8143715336,33.066984531,5.77633348114,0.0,0.0,5.77633348114
 10/14  20:00:00,109.063703797,7.4725765761,18.9252452025,0.0,36.3493007332,38.7721355839,5.93740622008,0.160914074016,0.0,5.77649214606
 10/14  21:00:00,105.274603253,7.35120286975,17.3753851932,0.0,36.1807251679,36.8228455648,6.82584727906,1.04988372941,0.0,5.77596354965
 10/14  22:00:00,79.9333270969,6.89334191912,13.8123337322,0.0,31.0351095914,20.6438685092,13.1395354838,1.57088510831,0.0,11.5686503754
 10/14  23:00:00,53.4171063088,6.44820103939,10.2948237515,0.0,17.4250845679,11.7056064465,8.08879149984,2.31670491474,0.0,5.7720865851
 10/14  24:00:00,44.9208142478,6.23488405804,8.23955009914,0.0,12.8411359301,10.0650221343,4.31902011486,4.29902011486,0.0,0.02
 10/15  01:00:00,43.6028052577,6.10172286271,6.9363282042,0.0,12.925468867,10.100111941,11.1292829093,5.37503189099,0.0,5.75425101836
 10/15  02:00:00,37.4633933744,5.94589565441,5.5717833527,0.0,8.34152022915,10.0650221343,6.26879513782,6.24879513782,0.0,0.02
 10/15  03:00:00,36.3413182136,5.83839493952,4.5572059118,0.0,8.34152022915,10.0650221343,13.096802913,7.34251695742,0.0,5.75428595561
 10/15  04:00:00,37.2830591717,5.7644998329,3.96629179775,0.0,8.34152022915,11.6705166398,13.674236548,7.91606023857,0.0,5.75817630942
 10/15  05:00:00,41.1442408808,5.72338026132,3.71035155293,0.0,8.80141237637,15.3678112995,7.67171346656,7.65171346656,0.0,0.02
 10/15  06:00:00,62.1101163894,5.82420711529,4.59892193943,0.0,18.5082010057,25.6353820695,13.7335606858,7.96254588209,0.0,5.77101480372
 10/15  07:00:00,76.0034358833,6.15379938496,7.3601813511,0.0,19.4926561212,41.1001056674,18.4366702609,6.86751730739,0.0,11.5691529535
 10/15  08:00:00,104.740296622,6.71483069976,13.662870414,0.0,26.3286599382,57.9988325916,29.7745657285,0.403692000562,0.0,29.3708737279
 10/15  09:00:00,92.6582585406,6.70044066017,16.8683234604,0.0,26.2443270014,42.8153538416,41.4317768138,0.0,18.025,23.4067768138
 10/15  10:00:00,70.1323250832,6.5912541194,18.3260029669,0.0,21.7447113004,23.4437158914,35.5448862591,0.0,18.025,17.5198862591
 10/15  11:00:00,70.6681418426,6.76952627457,21.0854567397,0.0,19.3449162599,23.4437158914,35.516035344,0.0,18.025,17.491035344
 10/15  12:00:00,73.5850711479,6.97771096706,23.6519118516,0.0,19.190480192,23.7425572507,35.4870169205,0.0,18.025,17.4620169205
 10/15  13:00:00,75.2727973096,7.07228367611,25.218943613,0.0,19.260583323,23.698576057,35.486709514,0.0,18.025,17.461709514
 10/15  14:00:00,75.8272037052,7.13803300722,25.7076008285,0.0,19.260583323,23.698576057,35.486545537,0.0,18.025,17.461545537
 10/15  15:00:00,76.6771427219,7.23215290198,26.7533699257,0.0,19.260583323,23.4086260847,35.4863928209,0.0,18.025,17.4613928209
 10/15  16:00:00,80.1521540155,7.20482805169,25.8044072416,0.0,19.260583323,27.8781056672,23.7829572928,0.0,18.025,5.7579572928
 10/15  17:00:00,87.2863524239,7.3224446901,24.1985706492,0.0,18.1807569449,37.5792895564,5.76307696715,0.0,0.0,5.76307696715
 10/15  18:00:00,102.849334188,7.47496218766,21.9475202927,0.0,32.6059821062,37.0465235296,5.76758636566,0.0,0.0,5.76758636566
 10/15  19:00:00,104.660011133,7.4691951002,19.7650001278,0.0,36.8143715336,33.066984531,5.79102752546,0.014602961165,0.0,5.7764245643
 10/15  20:00:00,109.684187576,7.52606795672,19.3728005712,0.0,36.43363367,38.8072253906,5.79229447647,0.015730155048,0.0,5.77656432142
 10/15  21:00:00,105.510087996,7.39273674407,17.6887432613,0.0,36.0963922311,36.7877557581,6.52822275385,0.752130926899,0.0,5.77609182695
 10/15  22:00:00,80.0047512332,6.92268614022,13.9738152669,0.0,30.9507766546,20.6087787026,13.1076136789,1.53808414526,0.0,11.5695295337
 10/15  23:00:00,53.6503193379,6.47964747753,10.4965779128,0.0,17.4250845679,11.7056064465,7.74361962795,1.97152589982,0.0,5.77209372814
 10/15  24:00:00,45.5703507388,6.28818865361,8.71634786279,0.0,12.925468867,10.100111941,8.73637780547,2.97759518721,0.0,5.75878261825
 10/16  01:00:00,40.8417215999,6.10918147395,7.04668803585,0.0,10.0992000411,10.047477231,4.69995593551,4.67995593551,0.0,0.02
 10/16  02:00:00,37.6992248512,5.98267282903,5.89025064005,0.0,8.25718729233,10.0299323277,11.3929376068,5.63866582266,0.0,5.75427178411
 10/16  03:00:00,36.6452335308,5.88391249759,4.93502562867,0.0,8.25718729233,10.0299323277,6.95273171733,6.93273171733,0.0,0.02
 10/16  04:00:00,37.7838835057,5.83109888492,4.51992889118,0.0,8.25718729233,11.6354268332,12.587798903,6.82912344544,0.0,5.75867545758
 10/16  05:00:00,45.6660253507,5.84592212305,4.80774490739,0.0,12.1011305571,15.3678112995,11.5531280025,5.78086859394,0.0,5.77225940861
 10/16  06:00:00,79.5391676275,6.34498449109,8.65381421958,0.0,19.7275818095,37.2640762949,10.8727936133,5.07937849194,0.0,5.79341512134
 10/16  07:00:00,95.7994281125,6.70375969279,11.6033838264,0.0,24.3117294858,51.2795993405,21.5678103063,4.16987117623,0.0,17.3979391301
 10/16  08:00:00,81.3452139836,6.27194200585,10.7397704843,0.0,23.6694662846,40.6342015617,23.610287904,0.19859806966,0.0,23.4116898344
 10/16  09:00:00,79.6999329327,6.3272850647,14.0463107854,0.0,23.6694662846,35.6302164847,35.544876193,0.0,18.025,17.519876193
 10/16  10:00:00,62.3760448349,6.18409039288,14.4621997561,0.0,18.7433767983,22.9618409725,41.3434961047,0.0,18.025,23.3184961047
 10/16  11:00:00,65.0832402296,6.32021582303,17.0353894233,0.0,18.7433767983,22.9618409725,35.4898214537,0.0,18.025,17.4648214537
 10/16  12:00:00,68.1654822004,6.52472673928,19.869673055,0.0,18.5889407304,23.1597249699,35.4860510692,0.0,18.025,17.4610510692
 10/16  13:00:00,71.1675912234,6.70473664532,22.4452692733,0.0,18.7433767983,23.2517909448,35.4860043272,0.0,18.025,17.4610043272
 10/16  14:00:00,72.8039682239,6.82648062769,23.959902406,0.0,18.7433767983,23.2517909448,35.4859725354,0.0,18.025,17.4609725354
 10/16  15:00:00,72.9730077566,6.89911181101,24.3462607355,0.0,18.7433767983,22.9618409725,35.4859420707,0.0,18.025,17.4609420707
 10/16  16:00:00,78.2654618159,7.0054266081,25.0811018649,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/16  17:00:00,90.1436904285,7.2480414034,24.5285887111,0.0,17.6635504202,40.6971502883,5.76741839335,0.0,0.0,5.76741839335
 10/16  18:00:00,97.4061671327,7.31981194808,21.4467868731,0.0,27.5259009287,37.3340067412,11.5595361337,0.0,0.0,11.5595361337
 10/16  19:00:00,102.158681225,7.36577357931,20.0598537549,0.0,33.8341110165,33.3544677425,5.7766837031,0.0,0.0,5.7766837031
 10/16  20:00:00,111.142412849,7.52965992288,20.7255410492,0.0,36.5179666069,38.8247702939,5.81031698572,0.0334821008501,0.0,5.77683488487
 10/16  21:00:00,104.538166315,7.47993003363,19.6862455506,0.0,32.965339924,36.8579353714,11.5694868935,0.0,0.0,11.5694868935
 10/16  22:00:00,76.2945481905,6.98415861326,15.4854182523,0.0,25.6355707503,20.6438685092,5.78096597723,0.0,0.0,5.78096597723
 10/16  23:00:00,52.9062026109,6.56074449894,12.0732621419,0.0,15.0252895274,11.7056064465,5.76328274789,0.0,0.0,5.76328274789
 10/16  24:00:00,46.0071631073,6.37985887063,10.3808049792,0.0,11.6412384099,10.0650221343,5.75888293908,0.0,0.0,5.75888293908
 10/17  01:00:00,43.2164738439,6.26303277155,9.2675814135,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/17  02:00:00,40.4299642859,6.16999886737,8.43366077921,0.0,8.25718729233,10.0299323277,4.25529219476,0.0,0.0,4.25529219476
 10/17  03:00:00,39.9418227675,6.12166733771,7.99385196641,0.0,8.25718729233,10.0299323277,1.56561317056,0.0475774298671,0.0,1.51803574069
 10/17  04:00:00,42.0452341531,6.13901614213,8.47335696809,0.0,8.25718729233,11.6354268332,5.75868067385,0.0,0.0,5.75868067385
 10/17  05:00:00,50.9568332241,6.22550600987,9.71895533293,0.0,12.1011305571,15.3678112995,5.77199968605,0.0,0.0,5.77199968605
 10/17  06:00:00,86.2501118391,6.8471583737,14.8625626841,0.0,19.7275818095,37.2640762949,5.79327623222,0.0,0.0,5.79327623222
 10/17  07:00:00,104.299294434,7.303866817,19.5031138435,0.0,24.3117294858,51.2795993405,17.4002945668,0.0,0.0,17.4002945668
 10/17  08:00:00,90.3540664709,6.77492414232,19.2456219467,0.0,23.6694662846,40.6342015617,23.4132308634,0.0,0.0,23.4132308634
 10/17  09:00:00,88.8805932857,6.77519923056,22.7790400268,0.0,23.6694662846,35.6302164847,35.543670513,0.0,18.025,17.518670513
 10/17  10:00:00,70.5999412114,6.56351585727,22.306661752,0.0,18.7433767983,22.9618409725,41.3439756968,0.0,18.025,23.3189756968
 10/17  11:00:00,71.7606546982,6.61411566126,23.4188971846,0.0,18.7433767983,22.9618409725,35.4902139004,0.0,18.025,17.4652139004
 10/17  12:00:00,74.5952742081,6.74471558156,26.0794691102,0.0,18.5889407304,23.1597249699,35.486549056,0.0,18.025,17.461549056
 10/17  13:00:00,79.0640176052,6.98983181714,30.0565936393,0.0,18.7433767983,23.2517909448,35.4866198341,0.0,18.025,17.4616198341
 10/17  14:00:00,81.3268134242,7.12863699318,32.1805844138,0.0,18.7433767983,23.2517909448,35.4867071806,0.0,18.025,17.4617071806
 10/17  15:00:00,82.6815675947,7.28172262396,33.6722029326,0.0,18.7433767983,22.9618409725,35.4867956374,0.0,18.025,17.4617956374
 10/17  16:00:00,86.7857988019,7.34552129251,33.2613367969,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/17  17:00:00,98.3548881702,7.61589625862,32.3719206727,0.0,17.6635504202,40.6971502883,5.76757888434,0.0,0.0,5.76757888434
 10/17  18:00:00,103.83304725,7.62027369507,27.5731854432,0.0,27.5259009287,37.3340067412,11.5601025703,0.0,0.0,11.5601025703
 10/17  19:00:00,107.600849464,7.63111851252,25.2366621646,0.0,33.8341110165,33.3544677425,5.77694120955,0.0,0.0,5.77694120955
 10/17  20:00:00,114.385562235,7.73312347771,23.765213384,0.0,36.5179666069,38.8247702939,5.77646150645,0.0,0.0,5.77646150645
 10/17  21:00:00,108.407684492,7.73581272067,23.2998580701,0.0,32.965339924,36.8579353714,11.5702550923,0.0,0.0,11.5702550923
 10/17  22:00:00,81.4233137535,7.32074676536,20.2775792421,0.0,25.6355707503,20.6438685092,5.78131366142,0.0,0.0,5.78131366142
 10/17  23:00:00,57.1109608859,6.85327616552,15.9854798296,0.0,15.0252895274,11.7056064465,5.76340088178,0.0,0.0,5.76340088178
 10/17  24:00:00,48.2630431785,6.55124212412,12.4652932882,0.0,11.6412384099,10.0650221343,5.75893826329,0.0,0.0,5.75893826329
 10/18  01:00:00,44.1267401342,6.35699122295,10.0838848813,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/18  02:00:00,40.4617054505,6.20506816417,8.43032575823,0.0,8.25718729233,10.0299323277,5.91164933519,0.157187194638,0.0,5.75446214055
 10/18  03:00:00,39.0201262617,6.08395874337,7.10986010752,0.0,8.25718729233,10.0299323277,0.960081705087,0.940081705087,0.0,0.02
 10/18  04:00:00,39.2212966212,5.96151548842,5.82691111511,0.0,8.25718729233,11.6354268332,8.13531854967,2.37630883749,0.0,5.75900971218
 10/18  05:00:00,46.0218942972,5.90090216266,5.10860834036,0.0,12.1011305571,15.3678112995,10.7335709829,4.96117084921,0.0,5.77240013371
 10/18  06:00:00,78.4482252181,6.27897689357,7.62883547206,0.0,19.7275818095,37.2640762949,13.3233358372,7.52955616916,0.0,5.79377966803
 10/18  07:00:00,94.1666556312,6.5890787078,10.0852339529,0.0,24.3117294858,51.2795993405,24.045048818,6.64474905137,0.0,17.4002997667
 10/18  08:00:00,79.5984270405,6.18326892905,9.0816165807,0.0,23.6694662846,40.6342015617,24.767186904,1.35176358912,0.0,23.4154233149
 10/18  09:00:00,77.1812266866,6.22531247374,11.6295448349,0.0,23.6694662846,35.6302164847,35.7266412227,0.181931061082,18.025,17.5197101617
 10/18  10:00:00,59.3134888531,6.13912842057,11.4445875251,0.0,18.7433767983,22.9618409725,41.5349619966,0.191113576099,18.025,23.3188484205
 10/18  11:00:00,60.3585586271,6.26282630583,12.3680841255,0.0,18.7433767983,22.9618409725,35.4908521243,0.0,18.025,17.4658521243
 10/18  12:00:00,62.2617409251,6.39996092312,14.0906842134,0.0,18.5889407304,23.1597249699,35.4890977071,0.0,18.025,17.4640977071
 10/18  13:00:00,63.2401125292,6.50753722914,14.7149764293,0.0,18.7433767983,23.2517909448,35.4893016915,0.0,18.025,17.4643016915
 10/18  14:00:00,63.7207637499,6.55829125658,15.1448733064,0.0,18.7433767983,23.2517909448,35.4894817847,0.0,18.025,17.4644817847
