Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/18  15:00:00,63.9970446287,6.59208634879,15.6773094545,0.0,18.7433767983,22.9618409725,35.4894720113,0.0,18.025,17.4644720113
 10/18  16:00:00,67.552472286,6.57666467709,14.796858084,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/18  17:00:00,78.5209008002,6.71429055108,13.4395281623,0.0,17.6635504202,40.6971502883,5.76794837936,0.0,0.0,5.76794837936
 10/18  18:00:00,89.9614419153,6.77622866085,12.6616050354,0.0,27.5259009287,37.3340067412,12.0159598076,0.454457729319,0.0,11.5615020783
 10/18  19:00:00,93.9470209305,6.80268493571,12.4112531942,0.0,33.8341110165,33.3544677425,8.15590707205,2.37874593289,0.0,5.77716113917
 10/18  20:00:00,102.504084073,6.90161395929,12.7152296197,0.0,36.5179666069,38.8247702939,11.3131815854,5.53652979138,0.0,5.77665179403
 10/18  21:00:00,96.1985659985,6.84570131375,11.9808292106,0.0,32.965339924,36.8579353714,20.7794074613,9.20980670222,0.0,11.5696007591
 10/18  22:00:00,68.7846683097,6.38421634282,8.57544524535,0.0,25.6355707503,20.6438685092,17.5727245922,11.7923515457,0.0,5.78037304651
 10/18  23:00:00,45.7796218523,5.98272645086,5.52468398001,0.0,15.0252895274,11.7056064465,19.5267672048,13.7632716938,0.0,5.76349551102
 10/18  24:00:00,39.1600232957,5.80613070603,4.1073755282,0.0,11.6412384099,10.0650221343,20.6576413376,14.8987053249,0.0,5.75893601272
 10/19  01:00:00,36.6328599567,5.70489763255,3.24209407387,0.0,10.0992000411,10.047477231,16.6606253162,16.6406253162,0.0,0.02
 10/19  02:00:00,34.1719126869,5.64307191353,2.70252195054,0.0,8.25718729233,10.0299323277,23.4429200133,17.6886179454,0.0,5.75430206791
 10/19  03:00:00,33.7339960904,5.59870658296,2.30897898125,0.0,8.25718729233,10.0299323277,19.1174439006,19.0974439006,0.0,0.02
 10/19  04:00:00,35.0082002403,5.56268709602,2.01263575305,0.0,8.25718729233,11.6354268332,26.3340022029,20.5754507063,0.0,5.75855149662
 10/19  05:00:00,42.566410554,5.56094102162,1.99307276282,0.0,12.1011305571,15.3678112995,26.4991423911,20.7263868108,0.0,5.77275558024
 10/19  06:00:00,74.3260262621,5.83142458107,3.95416324851,0.0,19.7275818095,37.2640762949,31.8656606623,20.2950907308,0.0,11.5705699315
 10/19  07:00:00,89.1419900607,6.04047473136,5.60914822939,0.0,24.3117294858,51.2795993405,30.0828326644,18.4749412797,0.0,11.6078913847
 10/19  08:00:00,75.3512520014,5.78530761223,5.23238426647,0.0,23.6694662846,40.6342015617,32.2130257844,8.79729972862,0.0,23.4157260558
 10/19  09:00:00,73.9293803483,5.87531477722,8.72768407011,0.0,23.6694662846,35.6302164847,43.0298800424,1.64789372362,18.025,23.3569863188
 10/19  10:00:00,56.8904014787,5.87317232101,9.287443118,0.0,18.7433767983,22.9618409725,35.7478071079,0.226910987053,18.025,17.4958961209
 10/19  11:00:00,58.867470576,6.05959889059,11.0802159135,0.0,18.7433767983,22.9618409725,35.4910397123,0.0,18.025,17.4660397123
 10/19  12:00:00,60.8346895906,6.21114406914,12.8524420524,0.0,18.5889407304,23.1597249699,35.4919368634,0.0,18.025,17.4669368634
 10/19  13:00:00,62.6658859373,6.35216264877,14.2961171719,0.0,18.7433767983,23.2517909448,35.4928363452,0.0,18.025,17.4678363452
 10/19  14:00:00,65.0550962292,6.51656251092,16.5209278999,0.0,18.7433767983,23.2517909448,35.4870817167,0.0,18.025,17.4620817167
 10/19  15:00:00,64.9076199984,6.56672561687,16.6132384731,0.0,18.7433767983,22.9618409725,35.4874155166,0.0,18.025,17.4624155166
 10/19  16:00:00,68.5937392196,6.57757160534,15.8372073128,0.0,18.7433767983,27.431320555,23.7839212243,0.0,18.025,5.75892122427
 10/19  17:00:00,79.5520159482,6.74283277183,14.4420933429,0.0,17.6635504202,40.6971502883,5.76797411172,0.0,0.0,5.76797411172
 10/19  18:00:00,90.1496574666,6.77988673172,12.8461521184,0.0,27.5259009287,37.3340067412,5.95291501694,0.162340791574,0.0,5.79057422537
 10/19  19:00:00,94.192394752,6.81894890946,12.6403453715,0.0,33.8341110165,33.3544677425,7.40477625831,1.62754762939,0.0,5.77722862892
 10/19  20:00:00,103.177840507,6.95175769292,13.3388247449,0.0,36.5179666069,38.8247702939,15.0858865172,3.55249830428,0.0,11.533388213
 10/19  21:00:00,97.2728960442,6.93047431395,12.9703686957,0.0,32.965339924,36.8579353714,11.484659417,5.69065254804,0.0,5.794006869
 10/19  22:00:00,70.1166651856,6.49314550272,9.79849145682,0.0,25.6355707503,20.6438685092,18.4152883563,6.87185079223,0.0,11.5434375641
 10/19  23:00:00,47.2503370356,6.10984476539,6.86827336333,0.0,15.0252895274,11.7056064465,13.7743278175,8.01084350488,0.0,5.76348431263
 10/19  24:00:00,40.6164954606,5.94863160404,5.42134523957,0.0,11.6412384099,10.0650221343,8.52346311657,8.50346311657,0.0,0.02
 10/20  01:00:00,37.8140845735,5.82501462549,4.30318872195,0.0,10.0992000411,10.047477231,15.6266070616,9.87204625853,0.0,5.75456080302
 10/20  02:00:00,35.051014321,5.72448875765,3.50020853704,0.0,8.25718729233,10.0299323277,10.8505012091,10.8305012091,0.0,0.02
 10/20  03:00:00,34.5124052017,5.66732862881,3.01875397535,0.0,8.25718729233,10.0299323277,17.4778982721,11.7234982776,0.0,5.75439999444
 10/20  04:00:00,35.7769623017,5.63228215123,2.71180222925,0.0,8.25718729233,11.6354268332,12.888571063,12.868571063,0.0,0.02
 10/20  05:00:00,43.3449389079,5.631707686,2.70082164714,0.0,12.1011305571,15.3678112995,19.2838262401,13.5110352967,0.0,5.77279094344
 10/20  06:00:00,75.47861202,5.94606872671,4.99208062323,0.0,19.7275818095,37.2640762949,25.9875286084,14.4158034905,0.0,11.5717251179
 10/20  07:00:00,91.3360680381,6.27817395627,7.56549696997,0.0,24.3117294858,51.2795993405,23.8039501085,12.1952541565,0.0,11.608695952
 10/20  08:00:00,77.2597610414,5.92029317907,7.00588762663,0.0,23.6694662846,40.6342015617,26.5454686511,3.12647930344,0.0,23.4189893476
 10/20  09:00:00,76.4431409291,6.07800155484,11.0387445479,0.0,23.6694662846,35.6302164847,41.4120159244,0.0265413980655,18.025,23.3604745264
 10/20  10:00:00,60.1615641843,6.08512231802,12.3466455633,0.0,18.7433767983,22.9618409725,35.5211234144,0.0,18.025,17.4961234144
 10/20  11:00:00,63.5493665961,6.31046694258,15.5112368263,0.0,18.7433767983,22.9618409725,35.4924275147,0.0,18.025,17.4674275147
 10/20  12:00:00,66.640044304,6.48622023757,18.3827124426,0.0,18.5889407304,23.1597249699,35.4896056002,0.0,18.025,17.4646056002
 10/20  13:00:00,68.0949227052,6.53741169887,19.5398981665,0.0,18.7433767983,23.2517909448,35.490019752,0.0,18.025,17.465019752
 10/20  14:00:00,69.0438986472,6.61315688312,20.4131289294,0.0,18.7433767983,23.2517909448,35.4904630014,0.0,18.025,17.4654630014
 10/20  15:00:00,68.256397867,6.62999506226,19.8987398772,0.0,18.7433767983,22.9618409725,35.4909060834,0.0,18.025,17.4659060834
 10/20  16:00:00,72.6242928146,6.67641277776,19.768917975,0.0,18.7433767983,27.431320555,23.7839543325,0.0,18.025,5.7589543325
 10/20  17:00:00,84.8012241484,6.92638629065,19.5077357448,0.0,17.6635504202,40.6971502883,5.76805236186,0.0,0.0,5.76805236186
 10/20  18:00:00,95.332500476,7.03707886585,17.7717761043,0.0,27.5259009287,37.3340067412,11.5620806232,0.0,0.0,11.5620806232
 10/20  19:00:00,99.0635036866,7.09829519251,17.2320955407,0.0,33.8341110165,33.3544677425,5.77714128565,0.0,0.0,5.77714128565
 10/20  20:00:00,107.652818021,7.24329933034,17.5222490013,0.0,36.5179666069,38.8247702939,5.7941092231,0.0167398074203,0.0,5.77736941568
 10/20  21:00:00,101.807719265,7.24943582843,17.1862046262,0.0,32.965339924,36.8579353714,11.5714113788,0.0,0.0,11.5714113788
 10/20  22:00:00,74.781719618,6.83467804663,14.1220044251,0.0,25.6355707503,20.6438685092,5.78179860057,0.0,0.0,5.78179860057
 10/20  23:00:00,51.9328384729,6.45542844574,11.2051778503,0.0,15.0252895274,11.7056064465,5.76370975714,0.0,0.0,5.76370975714
 10/20  24:00:00,45.3522171978,6.30651968217,9.79916756372,0.0,11.6412384099,10.0650221343,5.7590043185,0.0,0.0,5.7590043185
 10/21  01:00:00,45.6236164915,6.23673670674,8.94151882335,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/21  02:00:00,39.8103327961,6.11981927453,7.86418505379,0.0,8.25718729233,10.0299323277,5.7544856904,0.0,0.0,5.7544856904
 10/21  03:00:00,39.583556391,6.08881455886,7.66841861823,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/21  04:00:00,41.0928819015,6.07139093758,7.58859878374,0.0,8.25718729233,11.6354268332,5.75907443867,0.0,0.0,5.75907443867
 10/21  05:00:00,44.8881735769,6.02904134592,7.26799049536,0.0,8.71707943955,15.3327214929,0.0477978964135,0.0277978964135,0.0,0.02
 10/21  06:00:00,66.6841773035,6.20796708475,8.78914505019,0.0,18.5082010057,25.6353820695,11.6185262197,0.0926134879498,0.0,11.5259127318
 10/21  07:00:00,81.1405711488,6.5898889083,12.1805229739,0.0,19.4083231844,41.0650158608,5.79596124533,0.0,0.0,5.79596124533
 10/21  08:00:00,110.201717416,7.10048961073,18.7384595348,0.0,26.3286599382,57.9988325916,29.3973190056,0.00947071490018,0.0,29.3878482907
 10/21  09:00:00,96.9229463192,6.91392612894,20.7999880168,0.0,26.3286599382,42.8504436482,41.4404413161,0.0,18.025,23.4154413161
 10/21  10:00:00,72.421328641,6.6487277166,20.5574430663,0.0,21.7447113004,23.4437158914,41.3874228871,0.0,18.025,23.3624228871
 10/21  11:00:00,72.896497298,6.7821785875,23.3608096674,0.0,19.3027497915,23.426170988,35.5212302494,0.0,18.025,17.4962302494
 10/21  12:00:00,75.7439965767,6.92364351741,25.9245748318,0.0,19.1483137236,23.7250123474,35.491041265,0.0,18.025,17.466041265
 10/21  13:00:00,80.2071354624,7.21893082252,29.9468820032,0.0,19.3027497915,23.7161209604,35.4896637443,0.0,18.025,17.4646637443
 10/21  14:00:00,81.3715276921,7.31340855138,31.0167962529,0.0,19.3027497915,23.7161209604,35.4902293849,0.0,18.025,17.4652293849
 10/21  15:00:00,80.3325602855,7.26596367017,30.3152235768,0.0,19.3027497915,23.426170988,35.4907982829,0.0,18.025,17.4657982829
 10/21  16:00:00,83.9994785633,7.26286051659,29.5339412538,0.0,19.3027497915,27.8956505705,23.7840553222,0.0,18.025,5.75905532218
 10/21  17:00:00,91.1889597487,7.39937734159,27.9644828076,0.0,18.2229234133,37.5968344597,5.76367832882,0.0,0.0,5.76367832882
 10/21  18:00:00,109.624677035,7.59331537848,26.6010235719,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 10/21  19:00:00,110.794846493,7.691921997,25.6770191803,0.0,36.8143715336,33.066984531,11.5347747576,0.0,0.0,11.5347747576
 10/21  20:00:00,115.923404223,7.84770966264,25.4097104877,0.0,36.3493007332,38.7721355839,5.77674520867,0.0,0.0,5.77674520867
 10/21  21:00:00,112.839610612,7.81204505479,24.4794473942,0.0,36.1807251679,36.8228455648,5.77708480186,0.0,0.0,5.77708480186
 10/21  22:00:00,86.8221026842,7.36060085296,20.2336969423,0.0,31.0351095914,20.6438685092,11.5721170959,0.0,0.0,11.5721170959
 10/21  23:00:00,59.4912554985,6.90275554443,15.9143292625,0.0,17.4250845679,11.7056064465,5.77307745577,0.0,0.0,5.77307745577
 10/21  24:00:00,51.0740150194,6.71352417158,13.9140562806,0.0,12.8411359301,10.0650221343,5.7590793356,0.0,0.0,5.7590793356
 10/22  01:00:00,49.906076217,6.60014953192,12.7411375855,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/22  02:00:00,43.8358317348,6.45364011862,11.4364349551,0.0,8.34152022915,10.0650221343,5.75455952707,0.0,0.0,5.75455952707
 10/22  03:00:00,43.4987457264,6.40620812704,11.1467863051,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/22  04:00:00,44.9844884396,6.37976365282,11.052402559,0.0,8.34152022915,11.6705166398,5.75918579357,0.0,0.0,5.75918579357
 10/22  05:00:00,49.1087176564,6.35165297873,11.0464908252,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 10/22  06:00:00,70.2401419155,6.50112010277,12.051943831,0.0,18.5082010057,25.6353820695,11.5263086774,0.0,0.0,11.5263086774
 10/22  07:00:00,82.6678421758,6.74571956959,13.4325188576,0.0,19.4926561212,41.1001056674,5.98012434026,0.183839331389,0.0,5.79628500887
 10/22  08:00:00,108.899930402,7.08508363312,17.4520499997,0.0,26.3286599382,57.9988325916,29.3891725014,0.0,0.0,29.3891725014
 10/22  09:00:00,92.3791082208,6.73745991928,16.5520185719,0.0,26.2443270014,42.8153538416,41.4425360089,0.0,18.025,23.4175360089
 10/22  10:00:00,64.6265700804,6.28613970411,13.1252587366,0.0,21.7447113004,23.4437158914,41.9539136419,0.565645921339,18.025,23.3632677205
 10/22  11:00:00,61.1448394714,6.19057946867,12.141029376,0.0,19.3449162599,23.4437158914,36.339629588,0.816493492258,18.025,17.4981360957
 10/22  12:00:00,59.5399252512,6.05660367391,10.5278245571,0.0,19.190480192,23.7425572507,38.2398945155,2.7450571476,18.025,17.4698373679
 10/22  13:00:00,58.5561368313,5.98916764035,9.58535047713,0.0,19.260583323,23.698576057,36.7849914538,1.29234103805,18.025,17.4676504158
 10/22  14:00:00,58.2276721051,5.96888163246,9.27717192941,0.0,19.260583323,23.698576057,36.7176915972,1.22531919229,18.025,17.4673724049
 10/22  15:00:00,57.3828903517,5.92288070137,8.76834120387,0.0,19.260583323,23.4086260847,37.965093918,2.47569958912,18.025,17.4643943289
 10/22  16:00:00,60.6692509358,5.88531346469,7.64096737758,0.0,19.260583323,27.8781056672,26.3206851049,2.53662564762,18.025,5.75905945726
 10/22  17:00:00,68.5618916661,6.02183494437,6.77465874205,0.0,18.1807569449,37.5792895564,8.3297754718,2.56594649258,0.0,5.76382897923
 10/22  18:00:00,89.4801654571,6.23613252275,7.9331061729,0.0,32.6059821062,37.0465235296,12.5073584842,6.73885818795,0.0,5.76850029624
 10/22  19:00:00,92.6182380539,6.37566750981,8.81665109766,0.0,36.8143715336,33.066984531,14.1543379618,8.37713410628,0.0,5.77720385554
 10/22  20:00:00,99.1883817664,6.54568595804,9.85727630843,0.0,36.43363367,38.8072253906,16.1118504576,10.3343738026,0.0,5.77747665499
 10/22  21:00:00,96.4237951679,6.52174510855,9.47333975654,0.0,36.0963922311,36.7877557581,17.7493863564,11.9726124753,0.0,5.77677388108
 10/22  22:00:00,71.6394104275,6.11715687482,6.41385099238,0.0,30.9507766546,20.6087787026,27.0795020768,15.50706332,0.0,11.5724387568
 10/22  23:00:00,46.1972502582,5.75885972591,3.76420722151,0.0,17.4250845679,11.7056064465,23.6042233933,17.8310610874,0.0,5.7731623059
 10/22  24:00:00,39.3341353732,5.68269139277,3.08557779244,0.0,12.925468867,10.100111941,23.9914820017,18.2322336045,0.0,5.75924839727
 10/23  01:00:00,35.8167605343,5.61957575614,2.51129471607,0.0,10.0992000411,10.047477231,18.5791188488,18.5591188488,0.0,0.02
 10/23  02:00:00,33.4986100237,5.57195396159,2.10031547844,0.0,8.25718729233,10.0299323277,24.5861506013,18.8314077534,0.0,5.75474284783
 10/23  03:00:00,33.2309645651,5.54125857342,1.8633735016,0.0,8.25718729233,10.0299323277,19.0945409876,19.0745409876,0.0,0.02
 10/23  04:00:00,34.644627192,5.51786721362,1.69385356294,0.0,8.25718729233,11.6354268332,25.0515546778,19.2926985614,0.0,5.75885611643
 10/23  05:00:00,42.3612431155,5.5327237593,1.81607163277,0.0,12.1011305571,15.3678112995,23.2374860344,17.4648534781,0.0,5.77263255632
 10/23  06:00:00,74.003803898,5.78364666798,3.67963043746,0.0,19.7275818095,37.2640762949,27.7630348195,16.1907171864,0.0,11.5723176331
 10/23  07:00:00,88.9612523718,6.00840476683,5.46036450425,0.0,24.3117294858,51.2795993405,25.8840219802,14.2733391346,0.0,11.6106828456
 10/23  08:00:00,75.3583327756,5.7634007026,5.26129206521,0.0,23.6694662846,40.6342015617,30.1664173602,6.74447014396,0.0,23.4219472163
 10/23  09:00:00,73.475248405,5.83211933831,8.31669419301,0.0,23.6694662846,35.6302164847,43.0471960294,1.66100901025,18.025,23.3611870192
 10/23  10:00:00,56.1613784239,5.79903285161,8.63251616671,0.0,18.7433767983,22.9618409725,35.8960979075,0.371094812277,18.025,17.5000030952
 10/23  11:00:00,57.4057111122,5.9125280932,9.76549940905,0.0,18.7433767983,22.9618409725,35.4964270232,0.0,18.025,17.4714270232
 10/23  12:00:00,59.7349933333,6.07283357721,11.8910264544,0.0,18.5889407304,23.1597249699,35.491203871,0.0,18.025,17.466203871
 10/23  13:00:00,61.9380582268,6.23218630144,13.6882388954,0.0,18.7433767983,23.2517909448,35.4908050234,0.0,18.025,17.4658050234
 10/23  14:00:00,63.8528935588,6.3632800201,15.4719805709,0.0,18.7433767983,23.2517909448,35.4915960692,0.0,18.025,17.4665960692
 10/23  15:00:00,63.9469003997,6.40629304043,15.8129240043,0.0,18.7433767983,22.9618409725,35.492413651,0.0,18.025,17.467413651
 10/23  16:00:00,67.6567822762,6.43881702311,15.0389801739,0.0,18.7433767983,27.431320555,23.7841640472,0.0,18.025,5.75916404719
 10/23  17:00:00,78.3940603784,6.60281683946,13.424109017,0.0,17.6635504202,40.6971502883,5.76837039903,0.0,0.0,5.76837039903
 10/23  18:00:00,89.4246696002,6.66933236943,12.2316322781,0.0,27.5259009287,37.3340067412,11.6033805375,0.040192561057,0.0,11.5631879764
 10/23  19:00:00,93.1236967123,6.68734809068,11.7031924519,0.0,33.8341110165,33.3544677425,7.78729238518,2.00969142999,0.0,5.77760095519
 10/23  20:00:00,101.788239592,6.80138057604,12.0995448048,0.0,36.5179666069,38.8247702939,11.0472021883,5.26931214509,0.0,5.77789004319
 10/23  21:00:00,95.8559413902,6.78080613278,11.7029907169,0.0,32.965339924,36.8579353714,19.0401149291,7.46702210013,0.0,11.573092829
 10/23  22:00:00,68.5568670274,6.33300443845,8.39877598464,0.0,25.6355707503,20.6438685092,14.9905197102,9.20797826548,0.0,5.7825414447
 10/23  23:00:00,45.5620756683,5.93785672412,5.3519600804,0.0,15.0252895274,11.7056064465,16.9756961831,11.2117782748,0.0,5.76391790825
 10/23  24:00:00,38.7131979676,5.7521701591,3.71447497527,0.0,11.6412384099,10.0650221343,19.9295802893,14.1701555574,0.0,5.75942473192
 10/24  01:00:00,36.1995015356,5.65646944247,2.85713637039,0.0,10.0992000411,10.047477231,16.4095488275,16.3895488275,0.0,0.02
 10/24  02:00:00,33.7631792662,5.59912162063,2.3377117823,0.0,8.25718729233,10.0299323277,23.3807707665,17.6260094507,0.0,5.75476131575
 10/24  03:00:00,33.3697282848,5.55748377059,1.98590620738,0.0,8.25718729233,10.0299323277,19.3533122191,19.3333122191,0.0,0.02
 10/24  04:00:00,34.6630569983,5.52183110962,1.70831157019,0.0,8.25718729233,11.6354268332,27.0641041429,21.3047266785,0.0,5.75937746442
 10/24  05:00:00,42.3059037399,5.528495056,1.76494828389,0.0,12.1011305571,15.3678112995,25.9727354501,20.1992555395,0.0,5.77347991062
 10/24  06:00:00,74.0731919089,5.79911953295,3.73352531886,0.0,19.7275818095,37.2640762949,31.4291998231,19.8564126321,0.0,11.5727871909
 10/24  07:00:00,88.9906441361,6.01927227396,5.47885883253,0.0,24.3117294858,51.2795993405,29.2194595517,17.6081483135,0.0,11.6113112382
 10/24  08:00:00,75.2957511029,5.76742124857,5.1946706785,0.0,23.6694662846,40.6342015617,31.0197759292,7.59343851879,0.0,23.4263374104
 10/24  09:00:00,73.9017070125,5.84706186204,8.7281934267,0.0,23.6694662846,35.6302164847,42.4822706373,1.09281647593,18.025,23.3644541614
 10/24  10:00:00,56.6316763678,5.79278378062,9.10905449835,0.0,18.7433767983,22.9618409725,35.540085282,0.0143377927514,18.025,17.5007474892
 10/24  11:00:00,58.3203713015,5.92630029129,10.666380671,0.0,18.7433767983,22.9618409725,35.497187266,0.0,18.025,17.472187266
 10/24  12:00:00,60.1797044229,6.03966760232,12.3688966989,0.0,18.5889407304,23.1597249699,35.4921052339,0.0,18.025,17.4671052339
 10/24  13:00:00,62.087007854,6.17614346546,13.8932246977,0.0,18.7433767983,23.2517909448,35.4917615739,0.0,18.025,17.4667615739
 10/24  14:00:00,62.9575877762,6.24214738909,14.6978003941,0.0,18.7433767983,23.2517909448,35.4927032261,0.0,18.025,17.4677032261
 10/24  15:00:00,62.4724905858,6.31011886992,14.4346813878,0.0,18.7433767983,22.9618409725,35.4936402067,0.0,18.025,17.4686402067
 10/24  16:00:00,65.6387466498,6.30699459517,13.1527604015,0.0,18.7433767983,27.431320555,23.7831654133,0.0,18.025,5.75816541326
 10/24  17:00:00,76.5721633256,6.49042364412,11.7145940709,0.0,17.6635504202,40.6971502883,5.76866033674,0.0,0.0,5.76866033674
 10/24  18:00:00,88.4600809551,6.57877826177,11.3575762691,0.0,27.5259009287,37.3340067412,12.3116277974,0.747603213917,0.0,11.5640245835
 10/24  19:00:00,93.4831094941,6.68936978645,12.0605693066,0.0,33.8341110165,33.3544677425,7.58040214,1.8024192896,0.0,5.7779828504
 10/24  20:00:00,102.881569235,6.86509170289,13.1291499284,0.0,36.5179666069,38.8247702939,8.76261975203,2.9857514491,0.0,5.77686830293
 10/24  21:00:00,97.3331804332,6.88081078477,13.0802027423,0.0,32.965339924,36.8579353714,15.684316118,4.1109558238,0.0,11.5733602942
 10/24  22:00:00,70.2447515192,6.45535707493,9.96429103462,0.0,25.6355707503,20.6438685092,10.4478245741,4.66532844517,0.0,5.78249612898
 10/24  23:00:00,47.3727372368,6.07927173033,7.02119852527,0.0,15.0252895274,11.7056064465,11.0783383912,5.31425298205,0.0,5.76408540912
 10/24  24:00:00,40.8544346596,5.93508334728,5.67279075655,0.0,11.6412384099,10.0650221343,11.5406797673,5.7812725528,0.0,5.75940721448
 10/25  01:00:00,38.3576716359,5.84506411138,4.82670642606,0.0,10.0992000411,10.047477231,6.12385454091,6.10385454091,0.0,0.02
 10/25  02:00:00,35.9145407778,5.78078685468,4.30740242603,0.0,8.25718729233,10.0299323277,11.1642518134,5.40935332688,0.0,5.7548984865
 10/25  03:00:00,35.5756654134,5.74434594456,4.00497597277,0.0,8.25718729233,10.0299323277,5.08121851268,5.06121851268,0.0,0.02
 10/25  04:00:00,36.930868895,5.71697906469,3.7809691828,0.0,8.25718729233,11.6354268332,11.0102954357,5.25121271348,0.0,5.75908272219
 10/25  05:00:00,45.1013228329,5.76510393449,4.32374585459,0.0,12.1011305571,15.3678112995,9.50691951508,3.73340234684,0.0,5.77351716824
 10/25  06:00:00,79.5788665262,6.31611973858,8.7221759924,0.0,19.7275818095,37.2640762949,14.2788382185,2.7052377969,0.0,11.5736004216
 10/25  07:00:00,96.0527987586,6.6972552963,11.863002547,0.0,24.3117294858,51.2795993405,13.9143457637,2.30259010765,0.0,11.6117556561
 10/25  08:00:00,81.0270097699,6.20507911828,10.4882523114,0.0,23.6694662846,40.6342015617,23.45850677,0.0336982654228,0.0,23.4248085045
 10/25  09:00:00,78.274828646,6.18687128105,12.7614941647,0.0,23.6694662846,35.6302164847,41.3892965704,0.0,18.025,23.3642965704
 10/25  10:00:00,59.3165194384,5.96522454761,11.6214441936,0.0,18.7433767983,22.9618409725,35.5272584909,0.0,18.025,17.5022584909
 10/25  11:00:00,59.9114278937,6.00576238171,12.1779679995,0.0,18.7433767983,22.9618409725,35.4970155916,0.0,18.025,17.4720155916
 10/25  12:00:00,62.0269071396,6.09180576319,14.163955401,0.0,18.5889407304,23.1597249699,35.4938797251,0.0,18.025,17.4688797251
 10/25  13:00:00,63.059901395,6.16300185183,14.8792524119,0.0,18.7433767983,23.2517909448,40.1883080782,0.0,18.025,22.1633080782
 10/25  14:00:00,64.0214394422,6.21303787415,15.7907552425,0.0,18.7433767983,23.2517909448,36.613574422,0.0,18.025,18.588574422
 10/25  15:00:00,63.3803562129,6.23446708666,15.4181928972,0.0,18.7433767983,22.9618409725,35.4936712302,0.0,18.025,17.4686712302
 10/25  16:00:00,67.5601127715,6.28419557278,15.0969171692,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/25  17:00:00,79.9746592612,6.57384931215,15.0336508543,0.0,17.6635504202,40.6971502883,5.76870841521,0.0,0.0,5.76870841521
 10/25  18:00:00,92.9394080485,6.77960305091,15.636056811,0.0,27.5259009287,37.3340067412,11.5642153006,0.0,0.0,11.5642153006
 10/25  19:00:00,98.3592639466,6.94291707,16.6831618426,0.0,33.8341110165,33.3544677425,5.77735448269,0.0,0.0,5.77735448269
 10/25  20:00:00,108.142926506,7.19100498202,18.0645777689,0.0,36.5179666069,38.8247702939,5.81165768332,0.0337596343817,0.0,5.77789804894
 10/25  21:00:00,102.956329281,7.25836176083,18.3257808491,0.0,32.965339924,36.8579353714,11.5742077585,0.0,0.0,11.5742077585
 10/25  22:00:00,75.3492796451,6.82265942616,14.7014951371,0.0,25.6355707503,20.6438685092,11.5455791563,0.0,0.0,11.5455791563
 10/25  23:00:00,52.1543195255,6.42958077432,11.4524660755,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/25  24:00:00,45.5120537552,6.28041099553,9.98507633903,0.0,11.6412384099,10.0650221343,5.75954736639,0.0,0.0,5.75954736639
 10/26  01:00:00,43.0439910348,6.20101334435,9.15706758738,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/26  02:00:00,40.4345511727,6.13094343547,8.47725426319,0.0,8.25718729233,10.0299323277,5.7547918381,0.0,0.0,5.7547918381
 10/26  03:00:00,40.0144775269,6.09469715042,8.09342819259,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/26  04:00:00,41.4398494287,6.07467471782,7.93225016544,0.0,8.25718729233,11.6354268332,5.75964514115,0.0,0.0,5.75964514115
 10/26  05:00:00,49.2271093387,6.09685818192,8.11776580185,0.0,12.1011305571,15.3678112995,5.81918836698,0.0456283136238,0.0,5.77356005335
 10/26  06:00:00,83.4945140685,6.64893575375,12.3049843138,0.0,19.7275818095,37.2640762949,11.9472013114,0.372621882781,0.0,11.5745794286
 10/26  07:00:00,99.9860968782,7.01436237031,15.4791628511,0.0,24.3117294858,51.2795993405,11.7821921668,0.169808597343,0.0,11.6123835695
 10/26  08:00:00,85.9303857368,6.53449252465,15.0621941703,0.0,23.6694662846,40.6342015617,29.289773942,0.00994870471275,0.0,29.2798252372
 10/26  09:00:00,84.1281196299,6.53683554278,18.2648061237,0.0,23.6694662846,35.6302164847,35.5558978545,0.0,18.025,17.5308978545
 10/26  10:00:00,64.7911791805,6.28327349226,16.7780452607,0.0,18.7433767983,22.9618409725,41.3553431191,0.0,18.025,23.3303431191
 10/26  11:00:00,65.3852919602,6.31160951048,17.3459786296,0.0,18.7433767983,22.9618409725,35.4980020316,0.0,18.025,17.4730020316
 10/26  12:00:00,67.4270663965,6.38798715482,19.2679287114,0.0,18.5889407304,23.1597249699,35.4953303661,0.0,18.025,17.4703303661
 10/26  13:00:00,70.0862180258,6.48043624935,21.5881277636,0.0,18.7433767983,23.2517909448,35.4964924396,0.0,18.025,17.4714924396
 10/26  14:00:00,71.5186486327,6.55998105622,22.9410136278,0.0,18.7433767983,23.2517909448,35.4939700956,0.0,18.025,17.4689700956
 10/26  15:00:00,73.1227776594,6.71017992472,24.6848934304,0.0,18.7433767983,22.9618409725,35.4951552225,0.0,18.025,17.4701552225
 10/26  16:00:00,79.0856686062,6.8320091173,26.0746478917,0.0,18.7433767983,27.431320555,23.7844686419,0.0,18.025,5.75946864194
 10/26  17:00:00,92.5011077278,7.19138292717,26.9425572972,0.0,17.6635504202,40.6971502883,5.76884643085,0.0,0.0,5.76884643085
 10/26  18:00:00,103.934105198,7.38644598406,26.0238983702,0.0,27.5259009287,37.3340067412,5.79199774621,0.0,0.0,5.79199774621
 10/26  19:00:00,108.778528814,7.55487005296,26.4904556938,0.0,33.8341110165,33.3544677425,5.77837204789,0.0,0.0,5.77837204789
 10/26  20:00:00,117.837180824,7.80563080279,27.1441906981,0.0,36.5179666069,38.8247702939,11.5360045983,0.0,0.0,11.5360045983
 10/26  21:00:00,111.72916854,7.84052187767,26.516439235,0.0,32.965339924,36.8579353714,11.5731625507,0.0,0.0,11.5731625507
 10/26  22:00:00,83.2974931035,7.35424032514,22.1181127104,0.0,25.6355707503,20.6438685092,5.78313658894,0.0,0.0,5.78313658894
 10/26  23:00:00,59.2987579613,6.92061980385,18.1058522334,0.0,15.0252895274,11.7056064465,5.76431429348,0.0,0.0,5.76431429348
 10/26  24:00:00,53.464006391,6.78777060563,17.4296684629,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/27  01:00:00,51.3632151362,6.70689902595,16.970396715,0.0,10.0992000411,10.047477231,5.75478872492,0.0,0.0,5.75478872492
 10/27  02:00:00,48.7152944778,6.62982382409,16.2591156855,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/27  03:00:00,48.4958057098,6.60108855181,16.0683555604,0.0,8.25718729233,10.0299323277,5.75475109745,0.0,0.0,5.75475109745
 10/27  04:00:00,50.0292939501,6.58456306281,16.0118002742,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/27  05:00:00,58.81362011,6.65005248085,17.1510676249,0.0,12.1011305571,15.3678112995,11.5274000519,0.0,0.0,11.5274000519
 10/27  06:00:00,95.0280163034,7.32114885712,23.1662566008,0.0,19.7275818095,37.2640762949,5.79755179057,0.0,0.0,5.79755179057
 10/27  07:00:00,113.116227359,7.75989950487,27.8637231725,0.0,24.3117294858,51.2795993405,17.4089398367,0.0,0.0,17.4089398367
 10/27  08:00:00,99.9609488558,7.20302266893,28.4242095138,0.0,23.6694662846,40.6342015617,23.4271231886,0.0,0.0,23.4271231886
 10/27  09:00:00,98.1284733939,7.23862491941,31.5633531889,0.0,23.6694662846,35.6302164847,41.3897682908,0.0,18.025,23.3647682908
 10/27  10:00:00,79.3853260055,7.0756230775,30.5798345362,0.0,18.7433767983,22.9618409725,35.5287413125,0.0,18.025,17.5037413125
 10/27  11:00:00,80.7247787957,7.19499483047,31.8020735587,0.0,18.7433767983,22.9618409725,35.4983936991,0.0,18.025,17.4733936991
 10/27  12:00:00,82.5932357102,7.3311560454,33.4909200285,0.0,18.5889407304,23.1597249699,35.4970165847,0.0,18.025,17.4720165847
 10/27  13:00:00,85.454779771,7.51986285471,35.9172554319,0.0,18.7433767983,23.2517909448,35.4964441233,0.0,18.025,17.4714441233
 10/27  14:00:00,85.9708884934,7.56712650085,36.3861014956,0.0,18.7433767983,23.2517909448,35.4940159389,0.0,18.025,17.4690159389
 10/27  15:00:00,86.1813597111,7.62719816508,36.8264511108,0.0,18.7433767983,22.9618409725,35.4953225303,0.0,18.025,17.4703225303
 10/27  16:00:00,89.9307301107,7.65948548501,36.0922306257,0.0,18.7433767983,27.431320555,23.7844447119,0.0,18.025,5.75944471189
 10/27  17:00:00,100.870516102,7.86069744192,34.6426409858,0.0,17.6635504202,40.6971502883,5.76888366931,0.0,0.0,5.76888366931
 10/27  18:00:00,111.348774491,7.96536193033,32.859626945,0.0,27.5259009287,37.3340067412,11.5652473417,0.0,0.0,11.5652473417
 10/27  19:00:00,112.747473257,7.95806911429,30.0561902381,0.0,33.8341110165,33.3544677425,5.77849785148,0.0,0.0,5.77849785148
 10/27  20:00:00,119.693583514,8.07047111294,28.7357414315,0.0,36.5179666069,38.8247702939,5.7774224831,0.0,0.0,5.7774224831
 10/27  21:00:00,112.760767788,8.02982473543,27.3587115443,0.0,32.965339924,36.8579353714,11.5748520538,0.0,0.0,11.5748520538
 10/27  22:00:00,84.5878106119,7.5307437101,23.2319130395,0.0,25.6355707503,20.6438685092,5.78329497849,0.0,0.0,5.78329497849
 10/27  23:00:00,61.0639067305,7.09767144621,19.6939421713,0.0,15.0252895274,11.7056064465,5.76444307846,0.0,0.0,5.76444307846
 10/27  24:00:00,53.8972661745,6.9060811178,17.7446030476,0.0,11.6412384099,10.0650221343,5.75949220617,0.0,0.0,5.75949220617
 10/28  01:00:00,53.5634844324,6.80801739864,16.3100679297,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/28  02:00:00,46.9714767898,6.65160618282,14.4935038212,0.0,8.25718729233,10.0299323277,5.75493462954,0.0,0.0,5.75493462954
 10/28  03:00:00,45.9296685086,6.56853682872,13.5347709893,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/28  04:00:00,46.9322452128,6.51624316633,12.9830605875,0.0,8.25718729233,11.6354268332,5.75861601312,0.0,0.0,5.75861601312
 10/28  05:00:00,50.6046585054,6.46374708652,12.549701599,0.0,8.71707943955,15.3327214929,5.76440302947,0.0,0.0,5.76440302947
 10/28  06:00:00,71.9499163033,6.61729846841,13.645465701,0.0,18.5082010057,25.6353820695,5.77402147852,0.0,0.0,5.77402147852
 10/28  07:00:00,86.1911520206,6.97059802999,16.8502371461,0.0,19.4083231844,41.0650158608,11.5756156755,0.0,0.0,11.5756156755
 10/28  08:00:00,117.168490332,7.52416424396,25.2813590428,0.0,26.3286599382,57.9988325916,29.4045433691,0.0,0.0,29.4045433691
 10/28  09:00:00,105.889127643,7.38848469791,29.2914687073,0.0,26.3286599382,42.8504436482,41.4485073703,0.0,18.025,23.4235073703
 10/28  10:00:00,80.1070657398,7.03081294258,27.8610022727,0.0,21.7447113004,23.4437158914,35.5594322071,0.0,18.025,17.5344322071
 10/28  11:00:00,78.7175382361,7.06475513442,28.8991991931,0.0,19.3027497915,23.426170988,41.356077455,0.0,18.025,23.331077455
 10/28  12:00:00,79.0372349414,7.10189156402,29.0395190457,0.0,19.1483137236,23.7250123474,35.4973261261,0.0,18.025,17.4723261261
 10/28  13:00:00,80.3769859359,7.15198777639,30.1836272658,0.0,19.3027497915,23.7161209604,35.4967885349,0.0,18.025,17.4717885349
 10/28  14:00:00,80.4278213302,7.17344432349,30.2130056033,0.0,19.3027497915,23.7161209604,35.4944872147,0.0,18.025,17.4694872147
 10/28  15:00:00,79.5990309527,7.17603258415,29.6715774023,0.0,19.3027497915,23.426170988,35.4959144712,0.0,18.025,17.4709144712
 10/28  16:00:00,83.2800003012,7.17440142601,28.9028712113,0.0,19.3027497915,27.8956505705,23.7845701782,0.0,18.025,5.75957017817
 10/28  17:00:00,90.6837006084,7.34458406984,27.513952848,0.0,18.2229234133,37.5968344597,5.76346773422,0.0,0.0,5.76346773422
 10/28  18:00:00,109.800516048,7.59839109051,26.7717101274,0.0,32.690315043,37.0816133363,5.7688992526,0.0,0.0,5.7688992526
 10/28  19:00:00,111.16346155,7.72873102401,26.0087226891,0.0,36.8143715336,33.066984531,5.77862803774,0.0,0.0,5.77862803774
 10/28  20:00:00,116.449768902,7.90299365869,25.8806911144,0.0,36.3493007332,38.7721355839,5.77833218329,0.0,0.0,5.77833218329
 10/28  21:00:00,112.914844461,7.83823722635,24.528386914,0.0,36.1807251679,36.8228455648,5.77809141628,0.0,0.0,5.77809141628
 10/28  22:00:00,87.1011052499,7.3813483569,20.491801684,0.0,31.0351095914,20.6438685092,11.5756931101,0.0,0.0,11.5756931101
 10/28  23:00:00,59.8460841209,6.91407221115,16.2577521788,0.0,17.4250845679,11.7056064465,5.77385842465,0.0,0.0,5.77385842465
 10/28  24:00:00,51.0452047423,6.69797181028,13.9007464878,0.0,12.8411359301,10.0650221343,5.75967037396,0.0,0.0,5.75967037396
 10/29  01:00:00,49.4514842524,6.55675142626,12.3299052246,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/29  02:00:00,42.8113892508,6.37599589905,10.4895988312,0.0,8.34152022915,10.0650221343,5.75511155883,0.0,0.0,5.75511155883
 10/29  03:00:00,41.7011442523,6.27877649871,9.4765785092,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/29  04:00:00,43.0919248449,6.24417826421,9.29537578947,0.0,8.34152022915,11.6705166398,5.7598260222,0.0,0.0,5.7598260222
 10/29  05:00:00,47.3965305561,6.22505311405,9.4608358378,0.0,8.80141237637,15.3678112995,5.76465520812,0.0,0.0,5.76465520812
 10/29  06:00:00,69.2762787791,6.41419777189,11.1749164482,0.0,18.5082010057,25.6353820695,5.77415188095,0.0,0.0,5.77415188095
 10/29  07:00:00,83.9389983139,6.7918594558,14.657377546,0.0,19.4926561212,41.1001056674,11.5747408602,0.0,0.0,11.5747408602
 10/29  08:00:00,112.648646383,7.28722573059,20.9984252617,0.0,26.3286599382,57.9988325916,29.4073457519,0.0,0.0,29.4073457519
 10/29  09:00:00,99.4249181366,7.10557261174,23.2295765404,0.0,26.2443270014,42.8153538416,41.4508263707,0.0,18.025,23.4258263707
 10/29  10:00:00,75.2024760236,6.86815735406,23.1190521172,0.0,21.7447113004,23.4437158914,35.5604798035,0.0,18.025,17.5354798035
 10/29  11:00:00,75.3913767101,7.01959384658,25.5584775585,0.0,19.3449162599,23.4437158914,41.3580781298,0.0,18.025,23.3330781298
 10/29  12:00:00,78.1918319152,7.22579337963,28.0104956534,0.0,19.190480192,23.7425572507,35.4996118946,0.0,18.025,17.4746118946
 10/29  13:00:00,80.6985451161,7.3622343339,30.354644072,0.0,19.260583323,23.698576057,35.4954589388,0.0,18.025,17.4704589388
 10/29  14:00:00,81.9298560976,7.47070846861,31.4774811775,0.0,19.260583323,23.698576057,35.4970042118,0.0,18.025,17.4720042118
 10/29  15:00:00,81.8310429746,7.47632366449,31.6630024098,0.0,19.260583323,23.4086260847,35.4948211129,0.0,18.025,17.4698211129
 10/29  16:00:00,85.6873013697,7.46967903987,31.0746021274,0.0,19.260583323,27.8781056672,23.7844808155,0.0,18.025,5.75948081554
 10/29  17:00:00,92.7881389177,7.58489562201,29.4377818866,0.0,18.1807569449,37.5792895564,5.76445499008,0.0,0.0,5.76445499008
 10/29  18:00:00,111.741252421,7.80038901798,28.6298605191,0.0,32.6059821062,37.0465235296,5.76910890308,0.0,0.0,5.76910890308
 10/29  19:00:00,113.963299045,7.92064062648,28.6166387606,0.0,36.8143715336,33.066984531,5.77876192418,0.0,0.0,5.77876192418
 10/29  20:00:00,120.734873621,8.12533559113,29.8240161776,0.0,36.43363367,38.8072253906,5.77772436198,0.0,0.0,5.77772436198
 10/29  21:00:00,117.314604002,8.08884917557,28.7969406886,0.0,36.0963922311,36.7877557581,5.77766961907,0.0,0.0,5.77766961907
 10/29  22:00:00,91.2215816444,7.62610264267,24.4869273846,0.0,30.9507766546,20.6087787026,11.5753025363,0.0,0.0,11.5753025363
 10/29  23:00:00,63.9094161457,7.17606110275,20.0590814033,0.0,17.4250845679,11.7056064465,5.77414575733,0.0,0.0,5.77414575733
 10/29  24:00:00,54.8653063395,6.97489817364,17.3244938218,0.0,12.925468867,10.100111941,5.75984630636,0.0,0.0,5.75984630636
 10/30  01:00:00,49.9764160079,6.80640242923,15.4840797807,0.0,10.0992000411,10.047477231,5.75510193114,0.0,0.0,5.75510193114
 10/30  02:00:00,46.3042610235,6.64733898357,13.8305491814,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/30  03:00:00,44.5333411003,6.50938743994,12.1975777071,0.0,8.25718729233,10.0299323277,5.75482567359,0.0,0.0,5.75482567359
 10/30  04:00:00,44.4996348101,6.38362723226,10.6830564587,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/30  05:00:00,51.3588463539,6.33114338242,10.0151664462,0.0,12.1011305571,15.3678112995,5.77420131398,0.0,0.0,5.77420131398
 10/30  06:00:00,84.6931841963,6.80257592718,13.3499291753,0.0,19.7275818095,37.2640762949,11.677519057,0.102076253722,0.0,11.5754428033
 10/30  07:00:00,100.190346702,7.0944055124,15.6032499246,0.0,24.3117294858,51.2795993405,17.8904208702,0.47761149646,0.0,17.4128093738
 10/30  08:00:00,86.0094428888,6.65364470676,15.0220235422,0.0,23.6694662846,40.6342015617,23.4348124394,0.0,0.0,23.4348124394
 10/30  09:00:00,84.1394422332,6.72272599547,18.0901760971,0.0,23.6694662846,35.6302164847,35.5575645656,0.0,18.025,17.5325645656
 10/30  10:00:00,66.1145371413,6.61754874322,17.7670909176,0.0,18.7433767983,22.9618409725,41.360562771,0.0,18.025,23.335562771
 10/30  11:00:00,67.8190109092,6.75514992757,19.3361305277,0.0,18.7433767983,22.9618409725,35.5018904652,0.0,18.025,17.4768904652
 10/30  12:00:00,70.6332840863,6.9357516109,21.9263530195,0.0,18.5889407304,23.1597249699,35.4987276879,0.0,18.025,17.4737276879
 10/30  13:00:00,73.4140705821,7.1033957427,24.2929930928,0.0,18.7433767983,23.2517909448,35.4985135551,0.0,18.025,17.4735135551
 10/30  14:00:00,74.7101997661,7.20258120794,25.4899375389,0.0,18.7433767983,23.2517909448,35.4964288305,0.0,18.025,17.4714288305
 10/30  15:00:00,75.2692728794,7.27007132028,26.2714708254,0.0,18.7433767983,22.9618409725,35.4981038046,0.0,18.025,17.4731038046
 10/30  16:00:00,78.9330610168,7.26554955368,25.4884766286,0.0,18.7433767983,27.431320555,23.7847349462,0.0,18.025,5.75973494625
 10/30  17:00:00,88.9680750901,7.38072527127,23.220139736,0.0,17.6635504202,40.6971502883,5.76908545925,0.0,0.0,5.76908545925
 10/30  18:00:00,97.8634841949,7.37828810071,19.9613512862,0.0,27.5259009287,37.3340067412,11.566180083,0.0,0.0,11.566180083
 10/30  19:00:00,100.588524168,7.35533056163,18.4999370534,0.0,33.8341110165,33.3544677425,5.77864003256,0.0,0.0,5.77864003256
 10/30  20:00:00,108.528424769,7.43019828986,18.2108120479,0.0,36.5179666069,38.8247702939,6.24958165078,0.47124628932,0.0,5.77833536146
 10/30  21:00:00,101.940768629,7.35573064618,17.2127420245,0.0,32.965339924,36.8579353714,13.1725748192,1.5960611206,0.0,11.5765136987
 10/30  22:00:00,74.0604058209,6.85661611101,13.3785834139,0.0,25.6355707503,20.6438685092,13.8648089502,2.31727437625,0.0,11.547534574
 10/30  23:00:00,50.4555010931,6.4090667752,9.77411634676,0.0,15.0252895274,11.7056064465,3.27262257715,3.25262257715,0.0,0.02
 10/30  24:00:00,43.1597074868,6.19008380143,7.72302167215,0.0,11.6412384099,10.0650221343,11.0258460207,5.26587812576,0.0,5.75996789495
 10/31  01:00:00,40.0015184124,6.03942014946,6.27615998243,0.0,10.0992000411,10.047477231,12.6375526767,6.88254641856,0.0,5.75500625815
 10/31  02:00:00,36.8004116025,5.9076132083,5.06641926273,0.0,8.25718729233,10.0299323277,8.1293597953,8.1093597953,0.0,0.02
 10/31  03:00:00,35.9728731758,5.81581303231,4.33067941074,0.0,8.25718729233,10.0299323277,14.5496397966,8.79489335737,0.0,5.75474643925
 10/31  04:00:00,37.0626188302,5.75699737455,3.87266265036,0.0,8.25718729233,11.6354268332,9.15931441778,9.13931441778,0.0,0.02
 10/31  05:00:00,44.6874084724,5.75788424485,3.9169754937,0.0,12.1011305571,15.3678112995,14.4786807152,8.70445843952,0.0,5.77422227563
 10/31  06:00:00,77.8222959281,6.18653873377,7.09505657607,0.0,19.7275818095,37.2640762949,20.5325466646,8.95541488725,0.0,11.5771317773
 10/31  07:00:00,94.039507522,6.53775574447,10.009032098,0.0,24.3117294858,51.2795993405,24.6772975782,7.26366869791,0.0,17.4136288802
 10/31  08:00:00,80.163047488,6.17709173199,9.65216165205,0.0,23.6694662846,40.6342015617,24.209990606,0.773397635044,0.0,23.4365929709
 10/31  09:00:00,79.0952827201,6.31081600974,13.4579164863,0.0,23.6694662846,35.6302164847,35.562962348,0.0,18.025,17.537962348
 10/31  10:00:00,62.1615983196,6.22942930494,14.2022583323,0.0,18.7433767983,22.9618409725,41.3609599382,0.0,18.025,23.3359599382
 10/31  11:00:00,65.1397627845,6.36779644485,17.044229146,0.0,18.7433767983,22.9618409725,35.5017143103,0.0,18.025,17.4767143103
 10/31  12:00:00,69.4612924242,6.68351198858,21.0065939434,0.0,18.5889407304,23.1597249699,35.5001631443,0.0,18.025,17.4751631443
 10/31  13:00:00,71.9780179993,6.84484300162,23.115486281,0.0,18.7433767983,23.2517909448,35.4962491359,0.0,18.025,17.4712491359
 10/31  14:00:00,72.4735053377,6.87419262113,23.5816257592,0.0,18.7433767983,23.2517909448,35.498091285,0.0,18.025,17.473091285
 10/31  15:00:00,72.7459239854,6.94368861967,24.0744981897,0.0,18.7433767983,22.9618409725,41.3161166683,0.0,18.025,23.2911166683
 10/31  16:00:00,76.630083493,6.94635355577,23.5046881233,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/31  17:00:00,87.9604892771,7.15648021333,22.4367872584,0.0,17.6635504202,40.6971502883,5.76931396973,0.0,0.0,5.76931396973
 10/31  18:00:00,99.1392470548,7.28431105747,21.3310711948,0.0,27.5259009287,37.3340067412,11.5667660871,0.0,0.0,11.5667660871
 10/31  19:00:00,102.597286013,7.35709412993,20.5069207086,0.0,33.8341110165,33.3544677425,5.77914383722,0.0,0.0,5.77914383722
 10/31  20:00:00,110.828264705,7.50480810833,20.4360259724,0.0,36.5179666069,38.8247702939,5.77885854451,0.0,0.0,5.77885854451
 10/31  21:00:00,104.597803199,7.48459528824,19.7408919857,0.0,32.965339924,36.8579353714,11.5755771172,0.0,0.0,11.5755771172
 10/31  22:00:00,76.3827816421,6.99900167667,15.5585561912,0.0,25.6355707503,20.6438685092,11.5477695735,0.0,0.0,11.5477695735
 10/31  23:00:00,52.6921586803,6.56230844422,11.8575233249,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/31  24:00:00,45.5442394313,6.36859678962,9.92903566419,0.0,11.6412384099,10.0650221343,6.17553348092,0.415497528261,0.0,5.76003595266
 11/01  01:00:00,42.3083523851,6.21687849274,8.40552803145,0.0,10.0992000411,10.047477231,6.91471643792,1.15946894333,0.0,5.75524749459
 11/01  02:00:00,38.9169767978,6.07596237465,7.01463223102,0.0,8.25718729233,10.0299323277,1.921592209,1.901592209,0.0,0.02
 11/01  03:00:00,37.8132629143,5.97816235451,6.00871213271,0.0,8.25718729233,10.0299323277,9.21134787062,3.45605111177,0.0,5.75529675886
 11/01  04:00:00,38.5106679106,5.89549690145,5.18220657686,0.0,8.25718729233,11.6354268332,5.17461028779,5.15461028779,0.0,0.02
 11/01  05:00:00,45.515522267,5.84989156415,4.65306845276,0.0,12.1011305571,15.3678112995,13.1381689725,7.36364954109,0.0,5.77451943142
 11/01  06:00:00,79.6164970222,6.36465711362,8.7111194134,0.0,19.7275818095,37.2640762949,16.9621849154,5.38473743425,0.0,11.5774474812
 11/01  07:00:00,96.106334111,6.73637012359,11.8772151551,0.0,24.3117294858,51.2795993405,20.9664103623,3.55314131627,0.0,17.413269046
 11/01  08:00:00,81.1087060242,6.26429143424,10.510600922,0.0,23.6694662846,40.6342015617,23.9322061155,0.495623689088,0.0,23.4365824264
 11/01  09:00:00,78.6868399914,6.29425710015,13.0660191915,0.0,23.6694662846,35.6302164847,41.3974752552,0.0,18.025,23.3724752552
 11/01  10:00:00,61.8463278361,6.24187129607,13.8745360927,0.0,18.7433767983,22.9618409725,35.5331819922,0.0,18.025,17.5081819922
 11/01  11:00:00,67.1503919433,6.55920999376,18.8634375879,0.0,18.7433767983,22.9618409725,35.5043067664,0.0,18.025,17.4793067664
 11/01  12:00:00,70.5992036241,6.72011049307,22.1078991373,0.0,18.5889407304,23.1597249699,35.4978968612,0.0,18.025,17.4728968612
 11/01  13:00:00,73.153277319,6.87765693957,24.2579263681,0.0,18.7433767983,23.2517909448,35.4997745626,0.0,18.025,17.4747745626
 11/01  14:00:00,73.7866434333,6.9450179703,24.823932349,0.0,18.7433767983,23.2517909448,41.3185331488,0.0,18.025,23.2935331488
 11/01  15:00:00,72.8545343087,6.92973078286,24.1970599555,0.0,18.7433767983,22.9618409725,35.5004995839,0.0,18.025,17.4754995839
 11/01  16:00:00,76.7443405194,6.93457925703,23.6307097828,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/01  17:00:00,86.9885027992,7.10045918559,21.5208093654,0.0,17.6635504202,40.6971502883,5.76958344698,0.0,0.0,5.76958344698
 11/01  18:00:00,97.5220749001,7.11404877606,18.0001415794,0.0,27.5259009287,37.3340067412,11.5675692159,0.0,0.0,11.5675692159
 11/01  19:00:00,99.7404900644,7.18079038343,17.826414277,0.0,33.8341110165,33.3544677425,5.77882294461,0.0,0.0,5.77882294461
 11/01  20:00:00,109.203850505,7.37429465752,18.9421087243,0.0,36.5179666069,38.8247702939,11.5677700666,0.0307874451893,0.0,11.5369826214
 11/01  21:00:00,103.119395593,7.36253137464,18.3845264073,0.0,32.965339924,36.8579353714,5.79792812763,0.0,0.0,5.79792812763
 11/01  22:00:00,75.1354435612,6.89023219575,14.4199738458,0.0,25.6355707503,20.6438685092,11.5483733639,0.0,0.0,11.5483733639
 11/01  23:00:00,51.6129206123,6.46445121476,10.8761296424,0.0,15.0252895274,11.7056064465,5.92200055527,0.158266363999,0.0,5.76373419127
 11/01  24:00:00,44.7574513603,6.28953879558,9.22130178804,0.0,11.6412384099,10.0650221343,0.556840582662,0.536840582662,0.0,0.02
 11/02  01:00:00,42.2913482526,6.19723013075,8.4081671874,0.0,10.0992000411,10.047477231,6.16667105727,0.411360764292,0.0,5.75531029298
 11/02  02:00:00,39.4956726461,6.10188089098,7.56740372608,0.0,8.25718729233,10.0299323277,0.631203466949,0.611203466949,0.0,0.02
 11/02  03:00:00,38.3576454102,6.00452924351,6.52672299767,0.0,8.25718729233,10.0299323277,7.32524289274,1.57117520589,0.0,5.75406768685
 11/02  04:00:00,38.9159115595,5.9157434453,5.56719304425,0.0,8.25718729233,11.6354268332,9.23843530351,3.47880615188,0.0,5.75962915163
 11/02  05:00:00,47.4910797871,5.98978875901,6.48871596499,0.0,12.1011305571,15.3678112995,7.18331424343,1.40912285996,0.0,5.77419138347
 11/02  06:00:00,82.7073168737,6.60052369931,11.5660537308,0.0,19.7275818095,37.2640762949,12.0422392508,0.466163583161,0.0,11.5760756677
 11/02  07:00:00,99.7400056541,7.00351070066,15.2437219326,0.0,24.3117294858,51.2795993405,11.6463916142,0.0294061604696,0.0,11.6169854538
 11/02  08:00:00,85.2253670479,6.51732011511,14.3742135312,0.0,23.6694662846,40.6342015617,23.4403293945,0.0,0.0,23.4403293945
 11/02  09:00:00,82.8329702777,6.54169491552,16.9647011905,0.0,23.6694662846,35.6302164847,41.4013622194,0.0,18.025,23.3763622194
 11/02  10:00:00,65.4825936768,6.43142395266,17.3212357442,0.0,18.7433767983,22.9618409725,35.5339074781,0.0,18.025,17.5089074781
 11/02  11:00:00,69.3980292666,6.69828808377,20.9719896768,0.0,18.7433767983,22.9618409725,41.3235748392,0.0,18.025,23.2985748392
 11/02  12:00:00,72.8569980007,6.92474898128,24.1610511128,0.0,18.5889407304,23.1597249699,35.5004393854,0.0,18.025,17.4754393854
 11/02  13:00:00,75.9423468573,7.11764967732,26.8069960834,0.0,18.7433767983,23.2517909448,35.5024734665,0.0,18.025,17.4774734665
 11/02  14:00:00,77.6103056419,7.23204494648,28.3605590942,0.0,18.7433767983,23.2517909448,35.5007490044,0.0,18.025,17.4757490044
 11/02  15:00:00,76.0864998458,7.18984844822,27.1688990931,0.0,18.7433767983,22.9618409725,35.4990256328,0.0,18.025,17.4740256328
 11/02  16:00:00,79.7509258648,7.21524855106,26.3566165742,0.0,18.7433767983,27.431320555,23.7849730451,0.0,18.025,5.75997304507
 11/02  17:00:00,90.2825418035,7.37150519668,24.5437946951,0.0,17.6635504202,40.6971502883,5.76972439878,0.0,0.0,5.76972439878
 11/02  18:00:00,100.324480498,7.36796336434,20.5486189776,0.0,27.5259009287,37.3340067412,5.79387686055,0.0,0.0,5.79387686055
 11/02  19:00:00,100.437397966,7.31363454188,18.3904598089,0.0,33.8341110165,33.3544677425,11.5815064808,0.0438044172962,0.0,11.5377020635
 11/02  20:00:00,108.567400602,7.40561274596,18.2743315538,0.0,36.5179666069,38.8247702939,5.8703189368,0.0914199074596,0.0,5.77889902934
 11/02  21:00:00,102.314861551,7.36058356486,17.5819176616,0.0,32.965339924,36.8579353714,12.2414110263,0.663838351567,0.0,11.5775726747
