Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/02  22:00:00,74.3657009065,6.86025945709,13.6801920969,0.0,25.6355707503,20.6438685092,7.28259733412,1.49825622542,0.0,5.7843411087
 11/02  23:00:00,50.665556399,6.40654173024,9.98666633335,0.0,15.0252895274,11.7056064465,8.00557465531,2.24060802809,0.0,5.76496662721
 11/02  24:00:00,43.4609564602,6.19830777082,8.01602367811,0.0,11.6412384099,10.0650221343,9.28561833137,3.52547955392,0.0,5.76013877745
 11/03  01:00:00,40.4600912197,6.06246010292,6.71168128465,0.0,10.0992000411,10.047477231,4.35280598532,4.33280598532,0.0,0.02
 11/03  02:00:00,37.32500579,5.93929142655,5.55931502663,0.0,8.25718729233,10.0299323277,11.070516276,5.31519385917,0.0,5.75532241685
 11/03  03:00:00,36.3133138739,5.84732260947,4.63959883695,0.0,8.25718729233,10.0299323277,6.5050042547,6.4850042547,0.0,0.02
 11/03  04:00:00,37.3931166649,5.78899258648,4.17113985638,0.0,8.25718729233,11.6354268332,12.355363052,6.59523744204,0.0,5.76012561
 11/03  05:00:00,45.1801647602,5.79741201993,4.37016733073,0.0,12.1011305571,15.3678112995,11.6236319517,5.84905371082,0.0,5.77457824087
 11/03  06:00:00,78.6898737231,6.26384218925,7.88526578324,0.0,19.7275818095,37.2640762949,18.2410777552,6.66348038901,0.0,11.5775973662
 11/03  07:00:00,96.5985437358,6.59912634191,10.6226161913,0.0,24.3117294858,51.2795993405,17.6026956735,5.98512860391,0.0,11.6175670696
 11/03  08:00:00,81.0035792542,6.23650962997,10.4332176731,0.0,23.6694662846,40.6342015617,29.6014899229,0.305308875897,0.0,29.296181047
 11/03  09:00:00,80.6753535712,6.4102772436,14.938484501,0.0,23.6694662846,35.6302164847,35.5648017062,0.0,18.025,17.5398017062
 11/03  10:00:00,65.285062496,6.41826504712,17.136855648,0.0,18.7433767983,22.9618409725,41.3663640312,0.0,18.025,23.3413640312
 11/03  11:00:00,69.3964554421,6.675944182,20.9927537883,0.0,18.7433767983,22.9618409725,35.5053073623,0.0,18.025,17.4803073623
 11/03  12:00:00,72.2227832267,6.87672168067,23.5748547632,0.0,18.5889407304,23.1597249699,35.5025882639,0.0,18.025,17.4775882639
 11/03  13:00:00,73.9478528122,7.02486548056,24.9052786119,0.0,18.7433767983,23.2517909448,35.499053934,0.0,18.025,17.474053934
 11/03  14:00:00,75.9736945715,7.16166077326,26.7943264199,0.0,18.7433767983,23.2517909448,35.5012157245,0.0,18.025,17.4762157245
 11/03  15:00:00,76.539780261,7.24018055582,27.571843194,0.0,18.7433767983,22.9618409725,41.3208325389,0.0,18.025,23.2958325389
 11/03  16:00:00,79.3808558017,7.2081187248,25.993673183,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/03  17:00:00,89.4329119679,7.34017520136,23.725481831,0.0,17.6635504202,40.6971502883,5.76976758913,0.0,0.0,5.76976758913
 11/03  18:00:00,100.683427544,7.37224349002,20.9032599484,0.0,27.5259009287,37.3340067412,11.5679938752,0.0,0.0,11.5679938752
 11/03  19:00:00,101.332048272,7.36199773833,19.2367369713,0.0,33.8341110165,33.3544677425,5.77949477069,0.0,0.0,5.77949477069
 11/03  20:00:00,109.239852748,7.44389744854,18.9084787249,0.0,36.5179666069,38.8247702939,11.5554288215,0.0177850995909,0.0,11.5376437219
 11/03  21:00:00,103.249219019,7.42263910013,18.4542018378,0.0,32.965339924,36.8579353714,5.79922211281,0.0,0.0,5.79922211281
 11/03  22:00:00,75.8140161859,6.97099738152,15.0177486678,0.0,25.6355707503,20.6438685092,11.5491093788,0.0,0.0,11.5491093788
 11/03  23:00:00,52.2718058874,6.53601065611,11.4634384695,0.0,15.0252895274,11.7056064465,5.88150456995,0.116542250002,0.0,5.76496231995
 11/03  24:00:00,45.1767605483,6.33891113564,9.59122464446,0.0,11.6412384099,10.0650221343,0.696169050745,0.676169050745,0.0,0.02
 11/04  01:00:00,45.2267540926,6.24048372821,8.54082764364,0.0,12.8411359301,10.0650221343,6.94139840338,1.18614267101,0.0,5.75525573236
 11/04  02:00:00,39.0960078595,6.08966393731,7.17994582671,0.0,8.25718729233,10.0299323277,1.6843165557,1.6643165557,0.0,0.02
 11/04  03:00:00,38.0694742767,5.9951797973,6.24789061994,0.0,8.25718729233,10.0299323277,8.32334998578,2.56799039438,0.0,5.7553595914
 11/04  04:00:00,39.0062506078,5.92871378158,5.64454793033,0.0,8.25718729233,11.6354268332,9.05966613355,3.29998476726,0.0,5.75968136629
 11/04  05:00:00,42.6494388964,5.86918049825,5.18899071111,0.0,8.71707943955,15.3327214929,3.68131047763,3.66131047763,0.0,0.02
 11/04  06:00:00,63.9937222191,6.00103128837,6.30544921494,0.0,18.5082010057,25.6353820695,9.82425790565,4.05041198523,0.0,5.77384592042
 11/04  07:00:00,79.6186264072,6.33434372293,9.02981950603,0.0,19.4083231844,41.0650158608,15.445059208,3.86597970951,0.0,11.5790794984
 11/04  08:00:00,106.001389314,6.84642871374,14.7917947533,0.0,26.3286599382,57.9988325916,29.53622443,0.109756383381,0.0,29.4264680466
 11/04  09:00:00,92.482485805,6.73512644464,16.5380509164,0.0,26.3286599382,42.8504436482,47.3221874185,0.0,18.025,29.2971874185
 11/04  10:00:00,66.7771056143,6.49871500156,15.0630431914,0.0,21.7447113004,23.4437158914,35.5667594029,0.0,18.025,17.5417594029
 11/04  11:00:00,65.9200113395,6.61999698931,16.5463586804,0.0,19.3027497915,23.426170988,41.3673500796,0.0,18.025,23.3423500796
 11/04  12:00:00,67.8918829189,6.76555503655,18.2304560764,0.0,19.1483137236,23.7250123474,35.5033155672,0.0,18.025,17.4783155672
 11/04  13:00:00,70.1996196848,6.89744995231,20.2607510304,0.0,19.3027497915,23.7161209604,35.5036114774,0.0,18.025,17.4786114774
 11/04  14:00:00,71.5013911047,6.98835911334,21.4716133448,0.0,19.3027497915,23.7161209604,35.5020985064,0.0,18.025,17.4770985064
 11/04  15:00:00,71.4297142268,7.01479151625,21.6634547775,0.0,19.3027497915,23.426170988,35.500583087,0.0,18.025,17.475583087
 11/04  16:00:00,73.5251988827,6.91850666602,19.4039182521,0.0,19.3027497915,27.8956505705,23.785140428,0.0,18.025,5.76014042797
 11/04  17:00:00,79.0433652361,6.92949954879,16.2886384659,0.0,18.2229234133,37.5968344597,5.76502129665,0.0,0.0,5.76502129665
 11/04  18:00:00,100.016955357,7.07452313811,15.6279414757,0.0,32.690315043,37.0816133363,5.76874529933,0.0,0.0,5.76874529933
 11/04  19:00:00,100.106351805,7.13289539009,15.5473523691,0.0,36.8143715336,33.066984531,5.77971774293,0.0,0.0,5.77971774293
 11/04  20:00:00,106.012959879,7.25085967148,16.0959135355,0.0,36.3493007332,38.7721355839,5.77951558554,0.0,0.0,5.77951558554
 11/04  21:00:00,103.156498913,7.19121151819,15.4169627878,0.0,36.1807251679,36.8228455648,12.0535187107,0.514438384221,0.0,11.5390803265
 11/04  22:00:00,78.0570514764,6.75290670427,12.0760424619,0.0,31.0351095914,20.6438685092,13.3084063589,1.72981338526,0.0,11.5785929736
 11/04  23:00:00,51.9800907042,6.34396863891,8.96177312604,0.0,17.4250845679,11.7056064465,8.37676878033,2.60180586268,0.0,5.77496291765
 11/04  24:00:00,43.7049866979,6.14788743067,7.11056955639,0.0,12.8411359301,10.0650221343,5.35298983049,5.33298983049,0.0,0.02
 11/05  01:00:00,42.5745464554,6.02934961,5.98032654981,0.0,12.925468867,10.100111941,12.2628146909,6.50733105875,0.0,5.7554836321
 11/05  02:00:00,36.659834244,5.89358454023,4.82042292283,0.0,8.34152022915,10.0650221343,7.14314307834,7.12314307834,0.0,0.02
 11/05  03:00:00,35.7745201944,5.7983900387,4.03029869544,0.0,8.34152022915,10.0650221343,14.0349651477,8.27964794663,0.0,5.75531720108
 11/05  04:00:00,36.7120376527,5.72391244366,3.43570598951,0.0,8.34152022915,11.6705166398,15.6813683162,9.92140626563,0.0,5.7599620506
 11/05  05:00:00,40.5443887449,5.68299189766,3.1506977632,0.0,8.80141237637,15.3678112995,10.3081603428,10.2881603428,0.0,0.02
 11/05  06:00:00,61.1735416759,5.75705408186,3.72923299282,0.0,18.5082010057,25.6353820695,22.8722001748,11.3422149201,0.0,11.5299852547
 11/05  07:00:00,75.9314309237,5.99895001794,5.55857427075,0.0,19.4926561212,41.1001056674,17.5815148901,11.7817615808,0.0,5.79975330928
 11/05  08:00:00,101.928765274,6.52105319872,11.0445188775,0.0,26.3286599382,57.9988325916,33.6568603729,4.22812086697,0.0,29.4287395059
 11/05  09:00:00,89.188463983,6.49443799938,13.6041222208,0.0,26.2443270014,42.8153538416,47.513645242,0.191225757105,18.025,29.2974194849
 11/05  10:00:00,64.4000478023,6.31763937606,12.8670465462,0.0,21.7447113004,23.4437158914,35.5682618595,0.0,18.025,17.5432618595
 11/05  11:00:00,64.5329491017,6.50736003325,15.212211456,0.0,19.3449162599,23.4437158914,41.3662900114,0.0,18.025,23.3412900114
 11/05  12:00:00,66.7452753146,6.66463659581,17.1250485339,0.0,19.190480192,23.7425572507,35.5058678339,0.0,18.025,17.4808678339
 11/05  13:00:00,69.985674539,6.85530379305,20.148656742,0.0,19.260583323,23.698576057,35.5024716576,0.0,18.025,17.4774716576
 11/05  14:00:00,71.354693153,6.96090573214,21.4120738402,0.0,19.260583323,23.698576057,35.5010672361,0.0,18.025,17.4760672361
 11/05  15:00:00,71.3385157753,6.99968508836,21.6470683368,0.0,19.260583323,23.4086260847,41.3209955567,0.0,18.025,23.2959955567
 11/05  16:00:00,74.3032069293,6.93907514707,20.2210632567,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/05  17:00:00,80.0267790009,6.96983507214,17.2914182806,0.0,18.1807569449,37.5792895564,5.76498429491,0.0,0.0,5.76498429491
 11/05  18:00:00,99.9970927283,7.08053091344,15.7214824911,0.0,32.6059821062,37.0465235296,5.79973447438,0.0296202570526,0.0,5.77011421732
 11/05  19:00:00,99.6671570922,7.10106241275,15.1399766547,0.0,36.8143715336,33.066984531,6.37752388974,0.598501643749,0.0,5.77902224599
 11/05  20:00:00,105.491940142,7.19167741153,15.5146361095,0.0,36.43363367,38.8072253906,13.6347948034,2.09716708371,0.0,11.5376277197
 11/05  21:00:00,102.308552097,7.11832520406,14.7613131045,0.0,36.0963922311,36.7877557581,8.89031689027,3.11053659906,0.0,5.77978029121
 11/05  22:00:00,76.9826782074,6.65962324529,11.2143523395,0.0,30.9507766546,20.6087787026,17.0829157086,5.50377034519,0.0,11.5791453634
 11/05  23:00:00,50.8269237165,6.23395308812,7.9186113123,0.0,17.4250845679,11.7056064465,13.1400481843,7.36490510554,0.0,5.77514307876
 11/05  24:00:00,43.0518067884,6.06901915764,6.41682492855,0.0,12.925468867,10.100111941,13.6734701543,7.91310015985,0.0,5.76036999443
 11/06  01:00:00,40.2823884485,5.92907677491,5.10666455522,0.0,11.6412384099,10.0650221343,9.39312126293,9.37312126293,0.0,0.02
 11/06  02:00:00,37.6635630502,5.81211504316,4.16547519646,0.0,10.0992000411,10.047477231,16.1085597018,10.3531192252,0.0,5.75544047659
 11/06  03:00:00,35.0076957557,5.72557573907,3.45571213301,0.0,8.25718729233,10.0299323277,11.3801219951,11.3601219951,0.0,0.02
 11/06  04:00:00,34.5908565246,5.68275704888,3.08168424591,0.0,8.25718729233,10.0299323277,17.8073874316,12.051812458,0.0,5.75557497356
 11/06  05:00:00,35.8992773327,5.64981964355,2.81645712249,0.0,8.25718729233,11.6354268332,12.9718348508,12.9518348508,0.0,0.02
 11/06  06:00:00,43.5798244558,5.65961935104,2.90758039625,0.0,12.1011305571,15.3678112995,23.5064088719,11.9765420791,0.0,11.5298667928
 11/06  07:00:00,72.0386078452,5.97703254759,5.28875030732,0.0,19.7275818095,37.2640762949,17.6936391172,11.8958286194,0.0,5.79781049779
 11/06  08:00:00,91.1723913225,6.44503105004,9.11847494924,0.0,24.3117294858,51.2795993405,24.8856951064,7.46668731386,0.0,17.4190077925
 11/06  09:00:00,79.8491107658,6.17752316177,9.33767890146,0.0,23.6694662846,40.6342015617,23.9073380564,0.461026611715,0.0,23.4463114447
 11/06  10:00:00,78.9027152987,6.36181166642,13.2142709721,0.0,23.6694662846,35.6302164847,41.4064868633,0.0,18.025,23.3814868633
 11/06  11:00:00,62.3085104171,6.35244155583,14.2260965166,0.0,18.7433767983,22.9618409725,35.9128452282,0.0,18.025,17.8878452282
 11/06  12:00:00,64.7623103925,6.53395636569,16.5005762234,0.0,18.7433767983,22.9618409725,40.9540202668,0.0,18.025,22.9290202668
 11/06  13:00:00,67.2931438814,6.6952530309,18.8266664712,0.0,18.5889407304,23.1597249699,35.506009182,0.0,18.025,17.481009182
 11/06  14:00:00,68.8702386103,6.79351062252,20.0589991732,0.0,18.7433767983,23.2517909448,35.5047315272,0.0,18.025,17.4797315272
 11/06  15:00:00,69.4588565517,6.81833802584,20.6227893592,0.0,18.7433767983,23.2517909448,35.5034585131,0.0,18.025,17.4784585131
 11/06  16:00:00,68.7355711527,6.8057250273,20.2020677548,0.0,18.7433767983,22.9618409725,35.5021707096,0.0,18.025,17.4771707096
 11/06  17:00:00,70.2477134066,6.70231696948,17.3663116937,0.0,18.7433767983,27.431320555,23.7840830665,0.0,18.025,5.75908306653
 11/06  18:00:00,86.2457511504,6.73722948942,13.6052388825,0.0,17.6635504202,40.6971502883,5.77000925502,0.0,0.0,5.77000925502
 11/06  19:00:00,91.3967892274,6.73223275815,12.2565772694,0.0,27.5259009287,37.3340067412,13.1618334238,1.59275174599,0.0,11.5690816778
 11/06  20:00:00,93.6179804792,6.74996561112,12.1346598591,0.0,33.8341110165,33.3544677425,9.11010591328,3.33024946317,0.0,5.77985645011
 11/06  21:00:00,102.391759426,6.86651083924,12.6377343699,0.0,36.5179666069,38.8247702939,12.1239156825,6.34423874615,0.0,5.77967693635
 11/06  22:00:00,96.3300311455,6.8333872203,12.1242008967,0.0,32.965339924,36.8579353714,19.6869665263,8.10707114001,0.0,11.5798953863
 11/06  23:00:00,68.816405234,6.36936931233,8.62171709946,0.0,25.6355707503,20.6438685092,21.8312313845,10.2810272467,0.0,11.5502041378
 11/06  24:00:00,45.8975901926,5.98273139162,5.64247750201,0.0,15.0252895274,11.7056064465,17.4740980988,11.7086744815,0.0,5.76542361734
 11/07  01:00:00,39.1576202603,5.80376982905,4.10719648767,0.0,11.6412384099,10.0650221343,13.6378373772,13.6178373772,0.0,0.02
 11/07  02:00:00,36.6450262671,5.70609916436,3.25294908433,0.0,10.0992000411,10.047477231,20.8228769206,15.06732715,0.0,5.75554977056
 11/07  03:00:00,34.2096609094,5.64744362315,2.73580423597,0.0,8.25718729233,10.0299323277,16.0966176323,16.0766176323,0.0,0.02
 11/07  04:00:00,33.7660509169,5.60041899127,2.3392114626,0.0,8.25718729233,10.0299323277,23.7870051581,18.0315931566,0.0,5.75541200149
 11/07  05:00:00,35.1204953896,5.57183350081,2.11565405213,0.0,8.25718729233,11.6354268332,18.3901998476,18.3701998476,0.0,0.02
 11/07  06:00:00,42.68438499,5.57240231354,2.09934590851,0.0,12.1011305571,15.3678112995,29.913541857,18.3830493243,0.0,11.5304925327
 11/07  07:00:00,70.7050237679,5.84726755133,4.08491071589,0.0,19.7275818095,37.2640762949,24.1437300821,18.2467349312,0.0,5.89699515087
 11/07  08:00:00,88.8226197471,6.20159982353,7.01210781161,0.0,24.3117294858,51.2795993405,29.4403675995,12.1191782279,0.0,17.3211893716
 11/07  09:00:00,78.5448987281,6.0547747867,8.15619647287,0.0,23.6694662846,40.6342015617,24.7971523342,1.34935040447,0.0,23.4478019297
 11/07  10:00:00,78.0471809595,6.26554154768,12.4549939267,0.0,23.6694662846,35.6302164847,41.4099230483,0.0,18.025,23.3849230483
 11/07  11:00:00,61.6091502588,6.27176108986,13.6074061376,0.0,18.7433767983,22.9618409725,41.3716982186,0.0,18.025,23.3466982186
 11/07  12:00:00,64.143557466,6.45758869938,15.9581844445,0.0,18.7433767983,22.9618409725,35.5074963106,0.0,18.025,17.4824963106
 11/07  13:00:00,66.8919184752,6.64677637522,18.4739107109,0.0,18.5889407304,23.1597249699,35.5061926346,0.0,18.025,17.4811926346
 11/07  14:00:00,69.052258275,6.77813232758,20.2563900458,0.0,18.7433767983,23.2517909448,35.503104934,0.0,18.025,17.478104934
 11/07  15:00:00,69.5648854466,6.83071844255,20.716431091,0.0,18.7433767983,23.2517909448,35.5019443694,0.0,18.025,17.4769443694
 11/07  16:00:00,68.2206944189,6.78926290333,19.7036476823,0.0,18.7433767983,22.9618409725,35.849124133,0.0,18.025,17.824124133
 11/07  17:00:00,69.7571930338,6.68405623735,16.8940464116,0.0,18.7433767983,27.431320555,23.445061439,0.0,18.025,5.42006143898
 11/07  18:00:00,86.0805696484,6.7365935074,13.440681947,0.0,17.6635504202,40.6971502883,5.77030284803,0.0,0.0,5.77030284803
 11/07  19:00:00,91.8480879306,6.77041516595,12.6696736439,0.0,27.5259009287,37.3340067412,12.5108091169,0.940617526887,0.0,11.5701915901
 11/07  20:00:00,93.728953935,6.7594938009,12.236091828,0.0,33.8341110165,33.3544677425,9.3121929718,3.53311360709,0.0,5.77907936471
 11/07  21:00:00,102.763653224,6.89717873853,12.9789417139,0.0,36.5179666069,38.8247702939,13.4820854307,5.43129482035,0.0,8.05079061039
 11/07  22:00:00,97.0213587933,6.88861521733,12.7602821933,0.0,32.965339924,36.8579353714,15.564962943,6.26579748938,0.0,9.29916545363
 11/07  23:00:00,69.6297440081,6.43440094102,9.37001067639,0.0,25.6355707503,20.6438685092,18.9978426075,7.44746816425,0.0,11.5503744432
 11/07  24:00:00,46.5814060517,6.04055480052,6.26845950281,0.0,15.0252895274,11.7056064465,14.8719814544,9.10644707224,0.0,5.76553438215
 11/08  01:00:00,39.7932889414,5.86621664231,4.68041240013,0.0,11.6412384099,10.0650221343,10.4672859623,10.4472859623,0.0,0.02
 11/08  02:00:00,37.0660804955,5.74609463028,3.6340040265,0.0,10.0992000411,10.047477231,18.1616300647,12.406068819,0.0,5.75556124568
 11/08  03:00:00,34.491630717,5.6725353111,2.99267541179,0.0,8.25718729233,10.0299323277,13.5070332004,13.4870332004,0.0,0.02
 11/08  04:00:00,34.0161863204,5.62451365742,2.56524919527,0.0,8.25718729233,10.0299323277,21.3535991324,15.5979621015,0.0,5.75563703095
 11/08  05:00:00,35.251837275,5.58542704783,2.23339232017,0.0,8.25718729233,11.6354268332,23.2487581209,17.4883673603,0.0,5.76039076051
 11/08  06:00:00,42.8877486567,5.59226272675,2.28283849936,0.0,12.1011305571,15.3678112995,22.3747620658,16.5993368456,0.0,5.7754252202
 11/08  07:00:00,71.041240623,5.87827264614,4.39010238029,0.0,19.7275818095,37.2640762949,27.5722102434,15.9926846525,0.0,11.5795255909
 11/08  08:00:00,89.6299390355,6.28589943394,7.73510069032,0.0,24.3117294858,51.2795993405,21.7756086075,10.154326672,0.0,11.6212819355
 11/08  09:00:00,78.8800059365,6.08465698357,8.46140179638,0.0,23.6694662846,40.6342015617,24.4904136052,1.03937590194,0.0,23.4510377033
 11/08  10:00:00,78.5772906023,6.30838084144,12.942251776,0.0,23.6694662846,35.6302164847,41.4137058111,0.0,18.025,23.3887058111
 11/08  11:00:00,62.9684080224,6.34075707319,14.8976574155,0.0,18.7433767983,22.9618409725,41.3722024063,0.0,18.025,23.3472024063
 11/08  12:00:00,65.6710142587,6.52787150877,17.4153521377,0.0,18.7433767983,22.9618409725,35.5088457344,0.0,18.025,17.4838457344
 11/08  13:00:00,67.1039901828,6.63870283126,18.6940474366,0.0,18.5889407304,23.1597249699,35.5066743648,0.0,18.025,17.4816743648
 11/08  14:00:00,68.8723138428,6.74387025162,20.1107021042,0.0,18.7433767983,23.2517909448,35.5036750343,0.0,18.025,17.4786750343
 11/08  15:00:00,68.9128368741,6.76471200629,20.1303850331,0.0,18.7433767983,23.2517909448,41.3250344313,0.0,18.025,23.3000344313
 11/08  16:00:00,68.1058192592,6.73621562146,19.6418139402,0.0,18.7433767983,22.9618409725,35.5063568991,0.0,18.025,17.4813568991
 11/08  17:00:00,69.9388135425,6.65570906878,17.1040033392,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/08  18:00:00,86.1453251836,6.71346165603,13.5285557775,0.0,17.6635504202,40.6971502883,5.77016345799,0.0,0.0,5.77016345799
 11/08  19:00:00,92.2708590259,6.7801461605,13.0826958636,0.0,27.5259009287,37.3340067412,11.7932433611,0.223020814677,0.0,11.5702225464
 11/08  20:00:00,94.4783004357,6.80368013404,12.9412324308,0.0,33.8341110165,33.3544677425,7.71605359806,1.93569467393,0.0,5.78035892413
 11/08  21:00:00,103.442453549,6.93901930736,13.615889871,0.0,36.5179666069,38.8247702939,14.9717835968,3.4310475386,0.0,11.5407360582
 11/08  22:00:00,97.4518125032,6.91461747828,13.1647107069,0.0,32.965339924,36.8579353714,16.7927463488,5.21307590408,0.0,11.5796704447
 11/08  23:00:00,69.8420106202,6.44580754484,9.5708610293,0.0,25.6355707503,20.6438685092,12.924338484,7.13904256486,0.0,5.78529591911
 11/08  24:00:00,46.6403953369,6.04060221488,6.32739211625,0.0,15.0252895274,11.7056064465,14.8600511846,9.09545226669,0.0,5.76459891787
 11/09  01:00:00,39.7992438789,5.86292233905,4.68964900288,0.0,11.6412384099,10.0650221343,16.1969357244,10.4362969455,0.0,5.76063877882
 11/09  02:00:00,37.3377235843,5.7676167443,3.88412585009,0.0,10.0992000411,10.047477231,10.1283471178,10.1083471178,0.0,0.02
 11/09  03:00:00,34.7664124261,5.69293449921,3.2470474301,0.0,8.25718729233,10.0299323277,16.6985006079,10.9428948981,0.0,5.75560570978
 11/09  04:00:00,34.5292004603,5.66743195521,3.03534512073,0.0,8.25718729233,10.0299323277,10.2059878586,10.1859878586,0.0,0.02
 11/09  05:00:00,36.0138504191,5.6509614557,2.9298629606,0.0,8.25718729233,11.6354268332,14.6632264512,8.90289626098,0.0,5.7603301902
 11/09  06:00:00,43.6336787638,5.6555223054,2.96549834634,0.0,12.1011305571,15.3678112995,15.3971127278,9.62140527999,0.0,5.77570744784
 11/09  07:00:00,72.3467257849,6.00017297566,5.57366299985,0.0,19.7275818095,37.2640762949,21.3119446604,9.73056868231,0.0,11.5813759781
 11/09  08:00:00,91.3324630173,6.44908174111,9.27441259474,0.0,24.3117294858,51.2795993405,24.39685969,6.97441533462,0.0,17.4224443554
 11/09  09:00:00,79.0968407656,6.10760192963,8.65527400636,0.0,23.6694662846,40.6342015617,24.7912918666,1.33884561802,0.0,23.4524462486
 11/09  10:00:00,77.0070594027,6.20037223456,11.4800147449,0.0,23.6694662846,35.6302164847,41.7094568227,0.300898180132,18.025,23.3835586426
 11/09  11:00:00,59.2116568791,6.14331794645,11.3383375295,0.0,18.7433767983,22.9618409725,35.8391597563,0.298829305705,18.025,17.5153304506
 11/09  12:00:00,60.6057581505,6.28466722534,12.593293111,0.0,18.7433767983,22.9618409725,35.5089894585,0.0,18.025,17.4839894585
 11/09  13:00:00,62.7752127218,6.41094380931,14.5930235244,0.0,18.5889407304,23.1597249699,41.3260787794,0.0,18.025,23.3010787794
 11/09  14:00:00,64.2363291076,6.54198486281,15.676598259,0.0,18.7433767983,23.2517909448,35.5072620789,0.0,18.025,17.4822620789
 11/09  15:00:00,65.1455474704,6.58313990439,16.5446593183,0.0,18.7433767983,23.2517909448,35.5063269683,0.0,18.025,17.4813269683
 11/09  16:00:00,64.806222647,6.58256978092,16.4958538029,0.0,18.7433767983,22.9618409725,35.5054023156,0.0,18.025,17.4804023156
 11/09  17:00:00,67.1597055613,6.50444930807,14.4761480469,0.0,18.7433767983,27.431320555,23.7853780173,0.0,18.025,5.76037801728
 11/09  18:00:00,84.6191333366,6.60297001335,12.1128490923,0.0,17.6635504202,40.6971502883,5.77054768122,0.0,0.0,5.77054768122
 11/09  19:00:00,91.1284026737,6.68123480572,12.0391344351,0.0,27.5259009287,37.3340067412,13.0405138263,1.46999175634,0.0,11.5705220699
 11/09  20:00:00,93.6409451457,6.72371689786,12.1838298414,0.0,33.8341110165,33.3544677425,8.66158333712,2.88121680252,0.0,5.78036653459
 11/09  21:00:00,102.626637149,6.86113832793,12.877944679,0.0,36.5179666069,38.8247702939,10.8330707309,5.05359168718,0.0,5.77947904375
 11/09  22:00:00,96.9691226473,6.86457732885,12.7320399125,0.0,32.965339924,36.8579353714,17.2833687485,5.7032915283,0.0,11.5800772202
 11/09  23:00:00,69.4984270292,6.40730664346,9.26575569602,0.0,25.6355707503,20.6438685092,18.7345267096,7.18413845318,0.0,11.5503882564
 11/09  24:00:00,46.3144774626,6.00480194046,6.03726982063,0.0,15.0252895274,11.7056064465,9.39662734658,9.37662734658,0.0,0.02
 11/10  01:00:00,39.5530163666,5.8351338524,4.47120613083,0.0,11.6412384099,10.0650221343,16.4401712351,10.6794346206,0.0,5.76073661445
 11/10  02:00:00,36.9559405265,5.73002517635,3.53992247,0.0,10.0992000411,10.047477231,17.8459445674,12.0902599823,0.0,5.75568458516
 11/10  03:00:00,34.5447078403,5.67256636209,3.04571284006,0.0,8.25718729233,10.0299323277,12.2308542321,12.2108542321,0.0,0.02
 11/10  04:00:00,34.1896621712,5.63729600648,2.72593086626,0.0,8.25718729233,10.0299323277,18.5276252823,12.7720380843,0.0,5.75558719793
 11/10  05:00:00,35.6091152228,5.61595651545,2.56013103904,0.0,8.25718729233,11.6354268332,12.7972406454,12.7772406454,0.0,0.02
 11/10  06:00:00,43.479778382,5.64275515493,2.824350268,0.0,12.1011305571,15.3678112995,22.0601366723,10.5290424161,0.0,11.5310942562
 11/10  07:00:00,72.3646259798,5.9969449781,5.59477328913,0.0,19.7275818095,37.2640762949,14.3243791184,8.52564381787,0.0,5.79873530051
 11/10  08:00:00,91.1070871713,6.41370901266,9.08438463371,0.0,24.3117294858,51.2795993405,23.7294359479,6.30614505336,0.0,17.4232908946
 11/10  09:00:00,79.0789548425,6.09527097371,8.64970125255,0.0,23.6694662846,40.6342015617,24.7229115259,1.26988958822,0.0,23.4530219377
 11/10  10:00:00,77.7469173111,6.26383248059,12.1563996728,0.0,23.6694662846,35.6302164847,41.4747652735,0.0591907221232,18.025,23.3905745514
 11/10  11:00:00,60.5673421352,6.24355495857,12.5937737558,0.0,18.7433767983,22.9618409725,41.3755146151,0.0,18.025,23.3505146151
 11/10  12:00:00,63.2521315197,6.44828769974,15.0760397904,0.0,18.7433767983,22.9618409725,35.5118893485,0.0,18.025,17.4868893485
 11/10  13:00:00,65.8857789443,6.60624762785,17.5082793299,0.0,18.5889407304,23.1597249699,35.5098841461,0.0,18.025,17.4848841461
 11/10  14:00:00,66.5408829812,6.61267518636,17.9104521973,0.0,18.7433767983,23.2517909448,35.5039251875,0.0,18.025,17.4789251875
 11/10  15:00:00,67.1535017057,6.6397083565,18.496040686,0.0,18.7433767983,23.2517909448,41.3262168518,0.0,18.025,23.3012168518
 11/10  16:00:00,66.789169624,6.64192273995,18.4194448162,0.0,18.7433767983,22.9618409725,35.5075270336,0.0,18.025,17.4825270336
 11/10  17:00:00,68.9202665324,6.57276476018,16.1683875416,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/10  18:00:00,86.3631250775,6.69021927172,13.7695776359,0.0,17.6635504202,40.6971502883,5.77057360368,0.0,0.0,5.77057360368
 11/10  19:00:00,92.5308468858,6.77095618827,13.3518360682,0.0,27.5259009287,37.3340067412,11.7578723012,0.186874441306,0.0,11.5709978599
 11/10  20:00:00,95.4540130455,6.86500711816,13.8555907648,0.0,33.8341110165,33.3544677425,6.41907434503,0.638368938633,0.0,5.7807054064
 11/10  21:00:00,105.706529112,7.10524458622,15.713712689,0.0,36.5179666069,38.8247702939,11.837393153,0.295906045533,0.0,11.5414871075
 11/10  22:00:00,100.124223099,7.12192222917,15.6297756841,0.0,32.965339924,36.8579353714,12.3087179218,0.729104568168,0.0,11.5796133536
 11/10  23:00:00,72.0415733226,6.62031994888,11.595881317,0.0,25.6355707503,20.6438685092,8.24901826695,2.46318627308,0.0,5.78583199387
 11/10  24:00:00,48.1906748703,6.1689320392,7.74932520335,0.0,15.0252895274,11.7056064465,11.3757120822,5.61001146469,0.0,5.76570061753
 11/11  01:00:00,42.4244031436,5.98860687424,5.86978956625,0.0,12.925468867,10.100111941,13.9412072979,8.18031744458,0.0,5.76088985333
 11/11  02:00:00,41.4609893878,5.90385846455,4.99223634617,0.0,12.925468867,10.100111941,8.65418027198,8.63418027198,0.0,0.02
 11/11  03:00:00,35.624655396,5.77008231595,3.90870986576,0.0,8.34152022915,10.0650221343,15.4260865642,9.67038054734,0.0,5.75570601687
 11/11  04:00:00,34.9003707771,5.69624419697,3.25827004554,0.0,8.34152022915,10.0650221343,11.2484574974,11.2284574974,0.0,0.02
 11/11  05:00:00,36.168899459,5.66288338989,2.95355435229,0.0,8.34152022915,11.6705166398,17.6842105557,11.9234046009,0.0,5.76080595471
 11/11  06:00:00,40.1398281946,5.63811591913,2.79095776862,0.0,8.80141237637,15.3678112995,17.856193855,12.0902591999,0.0,5.76593465509
 11/11  07:00:00,57.15714711,5.72498192876,3.51284238693,0.0,18.5082010057,25.6353820695,18.0445557125,12.2685533313,0.0,5.7760023811
 11/11  08:00:00,73.4926190144,6.11124524184,6.77534146753,0.0,19.4926561212,41.1001056674,19.8121324074,8.22983710068,0.0,11.5822953068
 11/11  09:00:00,104.978164761,6.78226398089,13.8325459395,0.0,26.3286599382,57.9988325916,30.0959293548,0.652794010594,0.0,29.4431353442
 11/11  10:00:00,92.2987040119,6.76136303988,16.4473277492,0.0,26.2443270014,42.8153538416,41.4781298504,0.0,18.025,23.4531298504
 11/11  11:00:00,67.5790591838,6.57326309838,15.7903527795,0.0,21.7447113004,23.4437158914,41.418402679,0.0,18.025,23.393402679
 11/11  12:00:00,66.8625349448,6.66976665147,17.3793318346,0.0,19.3449162599,23.4437158914,41.3745246324,0.0,18.025,23.3495246324
 11/11  13:00:00,68.1321320047,6.7737983326,18.4027046717,0.0,19.190480192,23.7425572507,35.5106108074,0.0,18.025,17.4856108074
 11/11  14:00:00,69.1662516775,6.83219998037,19.352297951,0.0,19.260583323,23.698576057,35.5103276316,0.0,18.025,17.4853276316
 11/11  15:00:00,70.1386959797,6.88381440298,20.2731281341,0.0,19.260583323,23.698576057,35.5052344724,0.0,18.025,17.4802344724
 11/11  16:00:00,69.2813155702,6.86170338756,19.7278114132,0.0,19.260583323,23.4086260847,41.3276553566,0.0,18.025,23.3026553566
 11/11  17:00:00,70.4599237095,6.71291625489,16.6038977214,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/11  18:00:00,83.2153822139,6.70213848229,13.2116667978,0.0,18.1807569449,37.5792895564,5.76578733205,0.0,0.0,5.76578733205
 11/11  19:00:00,97.7455805694,6.87035389454,13.6800858582,0.0,32.6059821062,37.0465235296,6.02539766823,0.254636522869,0.0,5.77076114536
 11/11  20:00:00,98.2009365849,6.92999216688,13.8447428283,0.0,36.8143715336,33.066984531,7.54590447051,1.76551384259,0.0,5.78039062792
 11/11  21:00:00,104.368245765,7.05328990729,14.529248455,0.0,36.43363367,38.8072253906,14.5193798712,2.97870761131,0.0,11.5406722599
 11/11  22:00:00,101.017122383,6.9741077638,13.6140203532,0.0,36.0963922311,36.7877557581,10.9647624031,5.18403349694,0.0,5.78072890614
 11/11  23:00:00,75.9530342848,6.54389129719,10.3003164131,0.0,30.9507766546,20.6087787026,18.4295546022,6.8471855121,0.0,11.5823690901
 11/11  24:00:00,49.957300166,6.13705174298,7.14581820394,0.0,17.4250845679,11.7056064465,14.20581889,8.42992120579,0.0,5.77589768421
 11/12  01:00:00,42.0832728746,5.96937443868,5.54788481638,0.0,12.925468867,10.100111941,15.4704709089,9.70954424952,0.0,5.76092665942
 11/12  02:00:00,40.9847908255,5.85791088819,4.56197997457,0.0,12.925468867,10.100111941,10.3749036168,10.3549036168,0.0,0.02
 11/12  03:00:00,35.3098701096,5.73962723105,3.62437517676,0.0,8.34152022915,10.0650221343,16.4643287805,10.7085758296,0.0,5.75575295089
 11/12  04:00:00,34.6797420976,5.6781398589,3.05573992713,0.0,8.34152022915,10.0650221343,12.8151457112,12.7951457112,0.0,0.02
 11/12  05:00:00,35.964304836,5.64399440419,2.76784278373,0.0,8.34152022915,11.6705166398,19.3724426224,13.6114504798,0.0,5.76099214267
 11/12  06:00:00,39.9566895371,5.62258318476,2.62334368253,0.0,8.80141237637,15.3678112995,18.5993154573,12.8333463765,0.0,5.76596908079
 11/12  07:00:00,56.9824169473,5.70861763586,3.35446503894,0.0,18.5082010057,25.6353820695,18.3919298514,12.6158290848,0.0,5.77610076659
 11/12  08:00:00,72.5965245665,6.01852415333,5.9719479943,0.0,19.4926561212,41.1001056674,20.7129403626,9.13007344408,0.0,11.5828669186
 11/12  09:00:00,103.612813076,6.65526059473,12.5941718948,0.0,26.3286599382,57.9988325916,30.6435947427,1.19778688296,0.0,29.4458078598
 11/12  10:00:00,90.9337174195,6.65210706668,15.191577528,0.0,26.2443270014,42.8153538416,41.4798716172,0.0,18.025,23.4548716172
 11/12  11:00:00,66.58345236,6.50305862535,14.8649379767,0.0,21.7447113004,23.4437158914,41.4191993193,0.0,18.025,23.3941993193
 11/12  12:00:00,66.6658044629,6.67515596291,17.1772017603,0.0,19.3449162599,23.4437158914,41.3782451351,0.0,18.025,23.3532451351
 11/12  13:00:00,68.6081871242,6.82058914498,18.8319622061,0.0,19.190480192,23.7425572507,35.5115266101,0.0,18.025,17.4865266101
 11/12  14:00:00,70.1755464631,6.90588692868,20.2878993686,0.0,19.260583323,23.698576057,35.5088895193,0.0,18.025,17.4838895193
 11/12  15:00:00,70.3316737233,6.92810131439,20.421814189,0.0,19.260583323,23.698576057,35.508255316,0.0,18.025,17.483255316
 11/12  16:00:00,68.8945676561,6.85088562134,19.3518757807,0.0,19.260583323,23.4086260847,41.3318895032,0.0,18.025,23.3068895032
 11/12  17:00:00,69.4853963836,6.6531295075,15.6891479486,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/12  18:00:00,82.4232122181,6.64155239095,12.4800739867,0.0,18.1807569449,37.5792895564,5.76579589944,0.0,0.0,5.76579589944
 11/12  19:00:00,96.7002903945,6.78620088743,12.7189374739,0.0,32.6059821062,37.0465235296,5.90142459955,0.130511415751,0.0,5.7709131838
 11/12  20:00:00,96.8672326801,6.82476400306,12.616249063,0.0,36.8143715336,33.066984531,13.4957024556,1.95485113271,0.0,11.5408513228
 11/12  21:00:00,102.562669977,6.91208241255,12.8648673849,0.0,36.43363367,38.8072253906,11.2946735957,5.51487092603,0.0,5.77980266967
 11/12  22:00:00,99.6543370684,6.86900618445,12.3563260489,0.0,36.0963922311,36.7877557581,12.8250527462,7.04446626425,0.0,5.78058648197
 11/12  23:00:00,75.2352714168,6.48814491414,9.63828061777,0.0,30.9507766546,20.6087787026,18.674571773,7.09170187137,0.0,11.5828699016
 11/12  24:00:00,49.4050503385,6.09436281123,6.63624451358,0.0,17.4250845679,11.7056064465,14.6528922828,8.87741097661,0.0,5.77548130617
 11/13  01:00:00,40.2832632698,5.92501451101,5.11155002024,0.0,11.6412384099,10.0650221343,15.7084769627,9.94748193816,0.0,5.76099502456
 11/13  02:00:00,37.5275785445,5.79916404961,4.04240891952,0.0,10.0992000411,10.047477231,16.6814393057,10.9255700376,0.0,5.75586926811
 11/13  03:00:00,34.7062709149,5.69913066174,3.18069458406,0.0,8.25718729233,10.0299323277,13.4680247831,13.4480247831,0.0,0.02
 11/13  04:00:00,34.3231285803,5.65915443593,2.83752524625,0.0,8.25718729233,10.0299323277,19.4441330631,13.6883124196,0.0,5.75582064347
 11/13  05:00:00,35.7656845267,5.63874573675,2.69389114608,0.0,8.25718729233,11.6354268332,12.6717619374,12.6517619374,0.0,0.02
 11/13  06:00:00,43.3333652,5.63906742595,2.68159049789,0.0,12.1011305571,15.3678112995,19.0955937265,13.3193697898,0.0,5.77622393662
 11/13  07:00:00,71.6156846234,5.93976511039,4.90295120073,0.0,19.7275818095,37.2640762949,25.651052391,14.0677444573,0.0,11.5833079337
 11/13  08:00:00,90.1849968421,6.363905595,8.21201545715,0.0,24.3117294858,51.2795993405,28.405698341,10.9804702989,0.0,17.4252280421
 11/13  09:00:00,78.8315609828,6.11565009522,8.38187447301,0.0,23.6694662846,40.6342015617,25.803856899,2.34555206456,0.0,23.4583048344
 11/13  10:00:00,78.1882208436,6.31162350309,12.5498732462,0.0,23.6694662846,35.6302164847,41.4189705469,0.0,18.025,23.3939705469
 11/13  11:00:00,62.1510494424,6.33072167309,14.0902849925,0.0,18.7433767983,22.9618409725,41.3789829655,0.0,18.025,23.3539829655
 11/13  12:00:00,65.1015818745,6.53531569851,16.8384436113,0.0,18.7433767983,22.9618409725,35.5125388596,0.0,18.025,17.4875388596
 11/13  13:00:00,67.313391124,6.69123845413,18.8508806522,0.0,18.5889407304,23.1597249699,35.5109158338,0.0,18.025,17.4859158338
 11/13  14:00:00,68.6650223731,6.76485092356,19.882398275,0.0,18.7433767983,23.2517909448,35.508447266,0.0,18.025,17.483447266
 11/13  15:00:00,68.9137926519,6.80327892704,20.092742734,0.0,18.7433767983,23.2517909448,41.3323280787,0.0,18.025,23.3073280787
 11/13  16:00:00,67.5584837911,6.75697677278,19.0736840033,0.0,18.7433767983,22.9618409725,35.5125317264,0.0,18.025,17.4875317264
 11/13  17:00:00,69.5485898919,6.6664519421,16.703000634,0.0,18.7433767983,27.431320555,23.7858702705,0.0,18.025,5.7608702705
 11/13  18:00:00,85.7573307778,6.70502077785,13.1489524901,0.0,17.6635504202,40.6971502883,5.77879358917,0.00778175114131,0.0,5.77101183803
 11/13  19:00:00,91.6006734095,6.74144017749,12.4511260444,0.0,27.5259009287,37.3340067412,6.97185408259,1.1767897213,0.0,5.7950643613
 11/13  20:00:00,94.7156574396,6.82985375576,13.1523497842,0.0,33.8341110165,33.3544677425,12.7293724743,1.18825910502,0.0,11.5411133693
 11/13  21:00:00,103.552498867,6.95286191401,13.7120294818,0.0,36.5179666069,38.8247702939,8.55272397052,2.771899001,0.0,5.78082496952
 11/13  22:00:00,96.8863787668,6.87642754734,12.6373639247,0.0,32.965339924,36.8579353714,18.4603936004,6.87728413837,0.0,11.583109462
 11/13  23:00:00,69.3124364454,6.41081323652,9.07620091263,0.0,25.6355707503,20.6438685092,20.6343099812,9.08240594006,0.0,11.5519040411
 11/13  24:00:00,46.702195419,6.04971593622,6.38003956448,0.0,15.0252895274,11.7056064465,8.71770627173,8.69770627173,0.0,0.02
 11/14  01:00:00,40.0685767831,5.88769008389,4.93418177778,0.0,11.6412384099,10.0650221343,15.0001194072,9.2390701989,0.0,5.76104920833
 11/14  02:00:00,37.2289231469,5.7605156691,3.78239587086,0.0,10.0992000411,10.047477231,17.2405465044,11.4847146618,0.0,5.75583184265
 11/14  03:00:00,34.7001721424,5.68999946435,3.18372302066,0.0,8.25718729233,10.0299323277,12.0284269205,12.0084269205,0.0,0.02
 11/14  04:00:00,34.4812273973,5.66583409118,2.98893830682,0.0,8.25718729233,10.0299323277,16.5869618803,10.8321349796,0.0,5.75482690068
 11/14  05:00:00,35.7682153655,5.63308518724,2.70207628505,0.0,8.25718729233,11.6354268332,12.2134426294,12.1934426294,0.0,0.02
 11/14  06:00:00,43.439059249,5.64206088198,2.78427888774,0.0,12.1011305571,15.3678112995,17.6782407386,11.9018301361,0.0,5.77641060248
 11/14  07:00:00,71.9986286728,5.96767879041,5.25796214317,0.0,19.7275818095,37.2640762949,22.911038335,11.3270474587,0.0,11.5839908763
 11/14  08:00:00,91.0765184716,6.42428938387,9.04312937207,0.0,24.3117294858,51.2795993405,24.6869729202,7.25980457762,0.0,17.4271683425
 11/14  09:00:00,79.5938643907,6.13839728757,9.12141235442,0.0,23.6694662846,40.6342015617,24.0667972629,0.607599568692,0.0,23.4591976942
 11/14  10:00:00,78.4020463974,6.2966075525,12.7787019811,0.0,23.6694662846,35.6302164847,41.4214805604,0.0,18.025,23.3964805604
 11/14  11:00:00,61.4920199765,6.27635930301,13.4856087645,0.0,18.7433767983,22.9618409725,41.3802826488,0.0,18.025,23.3552826488
 11/14  12:00:00,63.6960870258,6.43471376638,15.533544461,0.0,18.7433767983,22.9618409725,35.5149544673,0.0,18.025,17.4899544673
 11/14  13:00:00,66.1249918988,6.5904265077,17.7632857655,0.0,18.5889407304,23.1597249699,35.5095436458,0.0,18.025,17.4845436458
 11/14  14:00:00,66.322628385,6.56965275924,17.7351982337,0.0,18.7433767983,23.2517909448,41.3313155287,0.0,18.025,23.3063155287
 11/14  15:00:00,66.028056852,6.55757039777,17.452708583,0.0,18.7433767983,23.2517909448,35.5119124115,0.0,18.025,17.4869124115
 11/14  16:00:00,65.1661575574,6.53401949293,16.9043074905,0.0,18.7433767983,22.9618409725,35.5115708561,0.0,18.025,17.4865708561
 11/14  17:00:00,67.3361193748,6.46205601103,14.6949200375,0.0,18.7433767983,27.431320555,23.7859139103,0.0,18.025,5.76091391033
 11/14  18:00:00,84.4259239073,6.5541205628,11.9684376641,0.0,17.6635504202,40.6971502883,5.77108932797,0.0,0.0,5.77108932797
 11/14  19:00:00,90.8178482657,6.63674314054,11.7729795253,0.0,27.5259009287,37.3340067412,12.1792685794,0.607074287167,0.0,11.5721942922
 11/14  20:00:00,93.6280896121,6.71238107867,12.1822426904,0.0,33.8341110165,33.3544677425,7.52844416733,1.74741572262,0.0,5.78102844472
 11/14  21:00:00,102.491717656,6.8452261912,12.7588705887,0.0,36.5179666069,38.8247702939,10.2463631607,4.4661506101,0.0,5.78021255057
 11/14  22:00:00,97.1091330811,6.8735621361,12.8629657165,0.0,32.965339924,36.8579353714,16.5114788095,4.92784474558,0.0,11.5836340639
 11/14  23:00:00,69.9795909594,6.44293774919,9.71121351342,0.0,25.6355707503,20.6438685092,17.1485896996,5.5956965161,0.0,11.5528931835
 11/14  24:00:00,47.045194269,6.06118104044,6.71156434388,0.0,15.0252895274,11.7056064465,12.2587116128,6.49249682417,0.0,5.76621478864
 11/15  01:00:00,40.1889518434,5.88777903084,5.05446514251,0.0,11.6412384099,10.0650221343,8.25265468453,8.23265468453,0.0,0.02
 11/15  02:00:00,37.1737071059,5.75064023373,3.73704879691,0.0,10.0992000411,10.047477231,16.9891082105,11.2338357264,0.0,5.75527248416
 11/15  03:00:00,34.6115379345,5.68032165361,3.10476271153,0.0,8.25718729233,10.0299323277,12.6493408834,12.6293408834,0.0,0.02
 11/15  04:00:00,34.246126678,5.64530705905,2.77435989885,0.0,8.25718729233,10.0299323277,19.2193107886,13.4634779934,0.0,5.7558327952
 11/15  05:00:00,35.5605282923,5.6134291637,2.51403590671,0.0,8.25718729233,11.6354268332,19.8586811128,14.0981391023,0.0,5.76054201043
 11/15  06:00:00,43.2115170177,5.62114869825,2.57763841499,0.0,12.1011305571,15.3678112995,19.1800296607,13.4039054662,0.0,5.77612419441
 11/15  07:00:00,71.7102662595,5.94023205385,4.99702857322,0.0,19.7275818095,37.2640762949,24.1740589868,12.5913718985,0.0,11.5826870882
 11/15  08:00:00,90.5890736358,6.38146488401,8.5984828017,0.0,24.3117294858,51.2795993405,20.2063236729,8.58147087391,0.0,11.624852799
 11/15  09:00:00,79.4638312394,6.12417805798,9.00557997158,0.0,23.6694662846,40.6342015617,30.080803253,0.758344327764,0.0,29.3224589252
 11/15  10:00:00,78.8792137017,6.3198839842,13.2325786836,0.0,23.6694662846,35.6302164847,41.4203570649,0.0,18.025,23.3953570649
 11/15  11:00:00,62.5195265859,6.311680861,14.477786483,0.0,18.7433767983,22.9618409725,35.5477749625,0.0,18.025,17.5227749625
 11/15  12:00:00,65.1155220101,6.5167307477,16.870955318,0.0,18.7433767983,22.9618409725,35.5137889212,0.0,18.025,17.4887889212
 11/15  13:00:00,67.4780809525,6.67788219658,19.028915809,0.0,18.5889407304,23.1597249699,41.3329013432,0.0,18.025,23.3079013432
 11/15  14:00:00,69.1976710267,6.79423014938,20.3856563194,0.0,18.7433767983,23.2517909448,35.5132087266,0.0,18.025,17.4882087266
 11/15  15:00:00,69.755665246,6.83444487895,20.90343316,0.0,18.7433767983,23.2517909448,35.5129767032,0.0,18.025,17.4879767032
 11/15  16:00:00,68.6766044429,6.80690264931,20.1418649052,0.0,18.7433767983,22.9618409725,35.5087859371,0.0,18.025,17.4837859371
 11/15  17:00:00,69.2107080052,6.65227762882,16.3792858987,0.0,18.7433767983,27.431320555,23.7859692591,0.0,18.025,5.76096925907
 11/15  18:00:00,85.4532135588,6.6920548775,12.8577860795,0.0,17.6635504202,40.6971502883,5.77117281266,0.0,0.0,5.77117281266
 11/15  19:00:00,91.0894163219,6.70615915066,11.9751125576,0.0,27.5259009287,37.3340067412,13.2908887607,1.71770116653,0.0,11.5731875942
 11/15  20:00:00,93.3799224523,6.72725816636,11.9191886731,0.0,33.8341110165,33.3544677425,9.06626738259,3.28599310329,0.0,5.7802742793
 11/15  21:00:00,102.708584285,6.88817757898,12.9327679017,0.0,36.5179666069,38.8247702939,15.9343456765,4.39373019258,0.0,11.540615484
 11/15  22:00:00,96.8730535638,6.87385410995,12.626575441,0.0,32.965339924,36.8579353714,17.5688166981,5.98632533267,0.0,11.5824913654
 11/15  23:00:00,69.9477089034,6.45746226354,9.66479630377,0.0,25.6355707503,20.6438685092,11.7735732942,5.98766174642,0.0,5.78591154782
 11/15  24:00:00,46.807999353,6.05670628194,6.4788336628,0.0,15.0252895274,11.7056064465,13.8567263725,8.09039954486,0.0,5.76632682768
 11/16  01:00:00,40.3521238109,5.91016275964,5.19524393999,0.0,11.6412384099,10.0650221343,13.488333024,7.7271975336,0.0,5.76113549039
 11/16  02:00:00,37.969233129,5.8238372962,4.45937877848,0.0,10.0992000411,10.047477231,6.84247670277,6.82247670277,0.0,0.02
 11/16  03:00:00,34.9003817796,5.70947984179,3.36443724238,0.0,8.25718729233,10.0299323277,16.2719950944,10.5160333706,0.0,5.75596172381
 11/16  04:00:00,34.2536442907,5.64864258811,2.77854309289,0.0,8.25718729233,10.0299323277,14.1362011274,14.1162011274,0.0,0.02
 11/16  05:00:00,35.5234227314,5.61292592834,2.47742394165,0.0,8.25718729233,11.6354268332,21.2906793812,15.5300506643,0.0,5.7606287169
 11/16  06:00:00,43.1631502996,5.6197684365,2.53064296815,0.0,12.1011305571,15.3678112995,20.4232444132,14.646685741,0.0,5.77655867211
 11/16  07:00:00,71.337386373,5.90851103618,4.65584701319,0.0,19.7275818095,37.2640762949,26.7807180011,15.1958583211,0.0,11.58485968
 11/16  08:00:00,90.3142763583,6.35794809565,8.34717215843,0.0,24.3117294858,51.2795993405,26.6484442409,9.22028546184,0.0,17.4281587791
 11/16  09:00:00,79.5927977822,6.13636359059,9.12234591883,0.0,23.6694662846,40.6342015617,23.9251430231,0.461080987489,0.0,23.4640620356
 11/16  10:00:00,79.1523821878,6.35164469493,13.4739736373,0.0,23.6694662846,35.6302164847,41.425400424,0.0,18.025,23.400400424
 11/16  11:00:00,62.7092462593,6.34059779332,14.6385789839,0.0,18.7433767983,22.9618409725,38.617213594,0.0,18.025,20.592213594
 11/16  12:00:00,64.7698336227,6.51473181521,16.5272602212,0.0,18.7433767983,22.9618409725,38.2745418679,0.0,18.025,20.2495418679
 11/16  13:00:00,66.639265483,6.65998674412,18.2079897453,0.0,18.5889407304,23.1597249699,35.5145574352,0.0,18.025,17.4895574352
 11/16  14:00:00,68.2373158476,6.75370770996,19.465814246,0.0,18.7433767983,23.2517909448,35.5124404486,0.0,18.025,17.4874404486
 11/16  15:00:00,67.6445787968,6.7368046235,18.8899837127,0.0,18.7433767983,23.2517909448,41.3329132597,0.0,18.025,23.3079132597
 11/16  16:00:00,65.956435266,6.65740792951,17.5711873828,0.0,18.7433767983,22.9618409725,35.5133788714,0.0,18.025,17.4883788714
 11/16  17:00:00,68.1023603105,6.56488763757,15.358316761,0.0,18.7433767983,27.431320555,18.5543917043,0.0,18.025,0.529391704264
 11/16  18:00:00,85.7191655831,6.66788036765,13.14789736,0.0,17.6635504202,40.6971502883,11.0119536526,0.0,0.0,11.0119536526
 11/16  19:00:00,91.7379114537,6.73121001835,12.5985398933,0.0,27.5259009287,37.3340067412,5.91901292346,0.122116228065,0.0,5.79689669539
 11/16  20:00:00,94.4870070328,6.80563649234,12.9478772475,0.0,33.8341110165,33.3544677425,12.0193043254,0.476485414681,0.0,11.5428189108
 11/16  21:00:00,103.294142621,6.9309648498,13.4755306722,0.0,36.5179666069,38.8247702939,7.96676034325,2.18566566278,0.0,5.78109468047
 11/16  22:00:00,97.1164541334,6.89416701176,12.8496407446,0.0,32.965339924,36.8579353714,16.5299516415,4.94564310807,0.0,11.5843085335
 11/16  23:00:00,69.6272160069,6.43526264089,9.36648715976,0.0,25.6355707503,20.6438685092,18.9433798207,7.39044588602,0.0,11.5529339347
 11/16  24:00:00,46.4473863054,6.03029386935,6.14462800422,0.0,15.0252895274,11.7056064465,9.80829790646,9.78829790646,0.0,0.02
 11/17  01:00:00,39.4540182384,5.83407951737,4.37321467489,0.0,11.6412384099,10.0650221343,18.1710222017,12.4096760888,0.0,5.76134611291
 11/17  02:00:00,36.8850665256,5.7283409972,3.47069908033,0.0,10.0992000411,10.047477231,19.1069135375,13.3507960727,0.0,5.7561174648
 11/17  03:00:00,34.4711039784,5.67016096906,2.974479152,0.0,8.25718729233,10.0299323277,13.4226132543,13.4026132543,0.0,0.02
 11/17  04:00:00,34.1747885767,5.63829811872,2.71002095535,0.0,8.25718729233,10.0299323277,18.9991484755,13.2433241115,0.0,5.75582436401
 11/17  05:00:00,35.3910242653,5.59753027304,2.36042029425,0.0,8.25718729233,11.6354268332,15.5355163986,15.5155163986,0.0,0.02
 11/17  06:00:00,42.9366995617,5.59674014466,2.32720579526,0.0,12.1011305571,15.3678112995,27.7235319381,16.1902974421,0.0,11.533234496
 11/17  07:00:00,70.9928458078,5.87490383613,4.34489634555,0.0,19.7275818095,37.2640762949,28.2375302448,16.654594329,0.0,11.5829359158
 11/17  08:00:00,88.8194308452,6.20634761289,7.00390623306,0.0,24.3117294858,51.2795993405,24.6753932667,13.0490963901,0.0,11.6262968767
 11/17  09:00:00,78.0086916891,6.00871593983,7.66586766746,0.0,23.6694662846,40.6342015617,31.6168699196,2.28998582293,0.0,29.3268840967
 11/17  10:00:00,77.4003639171,6.20219365733,11.8713939331,0.0,23.6694662846,35.6302164847,35.5795766065,0.0,18.025,17.5545766065
 11/17  11:00:00,61.0056924824,6.2284287287,13.0471858927,0.0,18.7433767983,22.9618409725,41.3841173253,0.0,18.025,23.3591173253
 11/17  12:00:00,63.9226878164,6.44315473189,15.7516849397,0.0,18.7433767983,22.9618409725,35.5161051767,0.0,18.025,17.4911051767
 11/17  13:00:00,65.8154128881,6.58976952406,17.4543480719,0.0,18.5889407304,23.1597249699,41.334750967,0.0,18.025,23.309750967
 11/17  14:00:00,67.1971511261,6.69185449142,18.487499973,0.0,18.7433767983,23.2517909448,35.5148703444,0.0,18.025,17.4898703444
 11/17  15:00:00,67.5982996364,6.72156874961,18.8589311595,0.0,18.7433767983,23.2517909448,35.5127968359,0.0,18.025,17.4877968359
 11/17  16:00:00,66.1092858174,6.65687436664,17.7245627585,0.0,18.7433767983,22.9618409725,35.5108692041,0.0,18.025,17.4858692041
 11/17  17:00:00,68.4114717525,6.59069311934,15.6416213595,0.0,18.7433767983,27.431320555,23.7860861868,0.0,18.025,5.76108618685
 11/17  18:00:00,85.4943918715,6.67414476418,12.9168546794,0.0,17.6635504202,40.6971502883,5.7712360042,0.0,0.0,5.7712360042
 11/17  19:00:00,91.3538965193,6.71351166539,12.2322039426,0.0,27.5259009287,37.3340067412,12.7630489293,1.18843038461,0.0,11.5746185447
 11/17  20:00:00,93.6032719565,6.73490716174,12.1348640521,0.0,33.8341110165,33.3544677425,8.86232321098,3.08141669917,0.0,5.7809065118
 11/17  21:00:00,102.301690271,6.84873095564,12.5652947436,0.0,36.5179666069,38.8247702939,17.9150776975,6.37225804542,0.0,11.5428196521
