Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/17  22:00:00,96.3065614649,6.82342997576,12.1104687028,0.0,32.965339924,36.8579353714,19.7182173356,8.13389011397,0.0,11.5843272216
 11/17  23:00:00,68.5600898023,6.34179542156,8.39281614555,0.0,25.6355707503,20.6438685092,16.690849357,10.9038240308,0.0,5.78702532614
 11/17  24:00:00,45.3287056398,5.92859757583,5.12763248225,0.0,15.0252895274,11.7056064465,19.5293887679,13.7628935524,0.0,5.76649521549
 11/18  01:00:00,40.2256949155,5.79245774546,3.98660790491,0.0,12.8411359301,10.0650221343,19.8826828887,14.1212510976,0.0,5.76143179108
 11/18  02:00:00,39.5208494158,5.72134452892,3.35399858031,0.0,12.8411359301,10.0650221343,14.7947703678,14.7747703678,0.0,0.02
 11/18  03:00:00,34.2540901822,5.65141420411,2.77620130069,0.0,8.25718729233,10.0299323277,20.6955273413,14.9394689184,0.0,5.75605842297
 11/18  04:00:00,33.8982831254,5.61297705363,2.45883788292,0.0,8.25718729233,10.0299323277,16.0824484815,16.0624484815,0.0,0.02
 11/18  05:00:00,35.130808987,5.57364892177,2.12407559253,0.0,8.25718729233,11.6354268332,23.9445349941,18.1831196145,0.0,5.76141537967
 11/18  06:00:00,39.011768414,5.54246820826,1.87791165457,0.0,8.71707943955,15.3327214929,24.7226837139,18.9560800178,0.0,5.76660369605
 11/18  07:00:00,55.9697491413,5.6174777944,2.43286896173,0.0,18.5082010057,25.6353820695,24.9665183467,19.1896402641,0.0,5.77687808261
 11/18  08:00:00,70.8750824771,5.87023223261,4.51810401011,0.0,19.4083231844,41.0650158608,26.1086259095,14.5229542294,0.0,11.5856716801
 11/18  09:00:00,101.007793944,6.41191835802,10.2323403927,0.0,26.3286599382,57.9988325916,33.5942200484,4.13315058313,0.0,29.4610694653
 11/18  10:00:00,89.1032719119,6.45039007422,13.4433206752,0.0,26.3286599382,42.8504436482,47.5118973953,0.160414096002,18.025,29.3264832993
 11/18  11:00:00,65.3723735564,6.37366435336,13.7831770843,0.0,21.7447113004,23.4437158914,41.4278202654,0.0,18.025,23.4028202654
 11/18  12:00:00,65.9572058971,6.57145083392,16.6319646878,0.0,19.3027497915,23.426170988,35.5491941669,0.0,18.025,17.5241941669
 11/18  13:00:00,67.703356735,6.70186348659,18.1055291212,0.0,19.1483137236,23.7250123474,35.5119405662,0.0,18.025,17.4869405662
 11/18  14:00:00,69.5784176964,6.80624501312,19.7306683556,0.0,19.3027497915,23.7161209604,41.337632083,0.0,18.025,23.312632083
 11/18  15:00:00,70.1399587509,6.85616797839,20.2422837022,0.0,19.3027497915,23.7161209604,35.5132283999,0.0,18.025,17.4882283999
 11/18  16:00:00,68.8985129516,6.80133414949,19.3456198555,0.0,19.3027497915,23.426170988,35.5133502499,0.0,18.025,17.4883502499
 11/18  17:00:00,70.012562852,6.64961012145,16.1600843194,0.0,19.3027497915,27.8956505705,23.786185721,0.0,18.025,5.76118572105
 11/18  18:00:00,82.3605686015,6.62413559333,12.3750896592,0.0,18.2229234133,37.5968344597,5.76651849402,0.0,0.0,5.76651849402
 11/18  19:00:00,96.1806832449,6.73554164151,12.1305109891,0.0,32.690315043,37.0816133363,6.78267328188,1.01098584644,0.0,5.77168743544
 11/18  20:00:00,96.2573130444,6.77332031476,12.0577011907,0.0,36.8143715336,33.066984531,9.07414894765,3.29363585922,0.0,5.78051308843
 11/18  21:00:00,102.214054467,6.88824283494,12.6594351701,0.0,36.3493007332,38.7721355839,17.1943334609,5.65223045887,0.0,11.542103002
 11/18  22:00:00,99.3328380448,6.82408477215,11.9602449722,0.0,36.1807251679,36.8228455648,13.5286678813,7.74666862381,0.0,5.78199925748
 11/18  23:00:00,74.4536046003,6.40531660451,8.81990346954,0.0,31.0351095914,20.6438685092,20.976298507,9.39142533774,0.0,11.5848731692
 11/18  24:00:00,48.6230892964,6.01859211003,5.92998731037,0.0,17.4250845679,11.7056064465,16.3420788131,10.5651703689,0.0,5.77690844422
 11/19  01:00:00,41.099533641,5.8736206592,4.65985439687,0.0,12.925468867,10.100111941,16.8359192729,11.0743943061,0.0,5.76152496677
 11/19  02:00:00,40.2527740202,5.78444483221,3.90339522875,0.0,12.925468867,10.100111941,11.5056062854,11.4856062854,0.0,0.02
 11/19  03:00:00,34.8413611683,5.69658757557,3.19887212631,0.0,8.34152022915,10.0650221343,17.5642604781,11.8080984326,0.0,5.75616204549
 11/19  04:00:00,34.5681296459,5.66744810836,2.95478490278,0.0,8.34152022915,10.0650221343,10.9736648617,10.9536648617,0.0,0.02
 11/19  05:00:00,35.988759173,5.64509816818,2.79114863859,0.0,8.34152022915,11.6705166398,16.2767027606,10.5151596985,0.0,5.76154306211
 11/19  06:00:00,39.8796732807,5.61433440683,2.55452003032,0.0,8.80141237637,15.3678112995,17.5545433295,11.7879937809,0.0,5.76654954865
 11/19  07:00:00,56.8348819217,5.69672132554,3.21874805888,0.0,18.5082010057,25.6353820695,18.4246719458,12.6487062378,0.0,5.77596570802
 11/19  08:00:00,72.2391175977,5.97912408564,5.65380495412,0.0,19.4926561212,41.1001056674,20.0684026361,8.48217668158,0.0,11.5862259545
 11/19  09:00:00,102.883566757,6.56532419807,11.9546810538,0.0,26.3286599382,57.9988325916,30.2830280461,0.81584991521,0.0,29.4671781309
 11/19  10:00:00,90.3346571267,6.53752767744,14.7069758551,0.0,26.2443270014,42.8153538416,47.3521221417,0.0,18.025,29.3271221417
 11/19  11:00:00,65.1901720886,6.21948886865,13.7551377881,0.0,21.7447113004,23.4437158914,41.4292151515,0.0,18.025,23.4042151515
 11/19  12:00:00,63.3857264981,6.23153358111,14.3406817943,0.0,19.3449162599,23.4437158914,35.5510958648,0.0,18.025,17.5260958648
 11/19  13:00:00,62.912002808,6.20714619185,13.7491767656,0.0,19.190480192,23.7425572507,41.3363911207,0.0,18.025,23.3113911207
 11/19  14:00:00,61.9281640069,6.16755469248,12.7788096149,0.0,19.260583323,23.698576057,35.5162597515,0.0,18.025,17.4912597515
 11/19  15:00:00,61.8953584325,6.16519569346,12.7483591219,0.0,19.260583323,23.698576057,35.5442576769,0.0283337781502,18.025,17.4909238988
 11/19  16:00:00,61.9682707337,6.18984042711,13.0865778177,0.0,19.260583323,23.4086260847,35.5139976547,0.0,18.025,17.4889976547
 11/19  17:00:00,65.3320551467,6.1548277476,12.034066353,0.0,19.260583323,27.8781056672,23.786220199,0.0,18.025,5.761220199
 11/19  18:00:00,80.5526879711,6.31567368446,10.9353744092,0.0,18.1807569449,37.5792895564,5.7665301038,0.0,0.0,5.7665301038
 11/19  19:00:00,95.9678223834,6.58547645146,12.1871285282,0.0,32.6059821062,37.0465235296,5.84431028639,0.0734098801792,0.0,5.77090040621
 11/19  20:00:00,96.912134675,6.71902074605,12.7668094504,0.0,36.8143715336,33.066984531,6.9058919927,1.12435624665,0.0,5.78153574605
 11/19  21:00:00,102.638814865,6.83279047037,13.0202125947,0.0,36.43363367,38.8072253906,16.0662872835,4.52285458115,0.0,11.5434327024
 11/19  22:00:00,98.9928426982,6.74942107681,11.8143247692,0.0,36.0963922311,36.7877557581,13.1022285175,7.3199287311,0.0,5.78229978645
 11/19  23:00:00,73.7767324429,6.31940731862,8.34834322882,0.0,30.9507766546,20.6087787026,20.9047048879,9.31850733774,0.0,11.5861975502
 11/19  24:00:00,47.974014501,5.93669649524,5.36279629631,0.0,17.4250845679,11.7056064465,16.783716774,11.0068044804,0.0,5.77691229367
 11/20  01:00:00,39.2561717009,5.80996205198,4.19946604748,0.0,11.6412384099,10.0650221343,16.552807011,10.7913653348,0.0,5.76144167623
 11/20  02:00:00,36.7850616418,5.71532772535,3.38369472964,0.0,10.0992000411,10.047477231,16.4767642174,10.7204725885,0.0,5.75629162881
 11/20  03:00:00,34.2711012464,5.64611736782,2.79850467629,0.0,8.25718729233,10.0299323277,11.0541856121,11.0341856121,0.0,0.02
 11/20  04:00:00,33.8630546206,5.60676043401,2.42981112465,0.0,8.25718729233,10.0299323277,18.3130926264,12.5567365108,0.0,5.75635611567
 11/20  05:00:00,35.1899196982,5.57674791226,2.18007928846,0.0,8.25718729233,11.6354268332,14.0704100482,14.0504100482,0.0,0.02
 11/20  06:00:00,42.6075659881,5.56239503306,2.03238429256,0.0,12.1011305571,15.3678112995,26.9918432587,15.4579754107,0.0,11.533867848
 11/20  07:00:00,72.4701461352,5.83631497292,3.97672821576,0.0,19.7275818095,37.2640762949,28.4113834454,16.827236778,0.0,11.5841466674
 11/20  08:00:00,88.643451077,6.20854423158,6.8256546998,0.0,24.3117294858,51.2795993405,25.8258227826,14.1976165202,0.0,11.6282062624
 11/20  09:00:00,76.4343866643,5.91343150151,6.18679604415,0.0,23.6694662846,40.6342015617,35.9679163061,6.63589372662,0.0,29.3320225795
 11/20  10:00:00,74.2220036806,5.99411071972,8.90107681959,0.0,23.6694662846,35.6302164847,45.0959113516,3.67319613316,18.025,23.3977152185
 11/20  11:00:00,56.1340771645,5.91921002598,8.48476422665,0.0,18.7433767983,22.9618409725,38.6461159734,3.09289621032,18.025,17.5282197631
 11/20  12:00:00,56.8550744666,6.00991567487,9.11729276714,0.0,18.7433767983,22.9618409725,37.5551364183,2.03665381877,18.025,17.4934825995
 11/20  13:00:00,57.4852088998,6.09212489403,9.62177204175,0.0,18.5889407304,23.1597249699,43.5340351038,2.19310406014,18.025,23.3159310437
 11/20  14:00:00,58.1264951746,6.14211392267,9.96656442094,0.0,18.7433767983,23.2517909448,35.5291958139,0.0102188620783,18.025,17.4939769518
 11/20  15:00:00,58.467243445,6.17503131319,10.2743939808,0.0,18.7433767983,23.2517909448,35.5122804426,0.0,18.025,17.4872804426
 11/20  16:00:00,57.960874129,6.14847866107,10.0845321583,0.0,18.7433767983,22.9618409725,41.9215320431,0.582848975702,18.025,23.3136830674
 11/20  17:00:00,60.5311163333,6.04543668887,8.30650167701,0.0,18.7433767983,27.431320555,20.3394820096,2.29448200964,18.025,0.02
 11/20  18:00:00,78.4149614815,6.10237328723,6.40916304315,0.0,17.6635504202,40.6971502883,11.1466754309,5.37489577908,0.0,5.77177965179
 11/20  19:00:00,84.99722316,6.13714304037,6.45184716223,0.0,27.5259009287,37.3340067412,23.910723399,12.3350540256,0.0,11.5756693734
 11/20  20:00:00,87.4929489514,6.16857251961,6.59083220329,0.0,33.8341110165,33.3544677425,26.9355409962,15.3930062391,0.0,11.5425347571
 11/20  21:00:00,96.4902785119,6.30047368456,7.30210519285,0.0,36.5179666069,38.8247702939,24.4664651,18.6852068419,0.0,5.78125825818
 11/20  22:00:00,90.7392250124,6.28103082689,7.08547463669,0.0,32.965339924,36.8579353714,33.1406330146,21.5543736991,0.0,11.5862593155
 11/20  23:00:00,64.1155939911,5.88662182569,4.40344965182,0.0,25.6355707503,20.6438685092,28.8884992727,23.1009941875,0.0,5.78750508524
 11/20  24:00:00,42.4907437907,5.63932654685,2.57892045838,0.0,15.0252895274,11.7056064465,31.0057320188,25.2389881317,0.0,5.76674388713
 11/21  01:00:00,36.6817307916,5.55542172998,1.87955964582,0.0,11.6412384099,10.0650221343,33.6148740138,27.8531915611,0.0,5.76168245264
 11/21  02:00:00,34.6289884306,5.49382069634,1.44912263002,0.0,10.0992000411,10.047477231,36.2701561182,30.5138349318,0.0,5.75632118642
 11/21  03:00:00,32.37358606,5.44273663885,1.10436665267,0.0,8.25718729233,10.0299323277,31.9822255301,31.9622255301,0.0,0.02
 11/21  04:00:00,32.119363905,5.40396113379,0.811036074988,0.0778782312354,8.25718729233,10.0299323277,40.6113727192,34.8549626776,0.0,5.7564100416
 11/21  05:00:00,33.6857663191,5.38505183627,0.616709159436,0.25090636705,8.25718729233,11.6354268332,36.1765385333,36.1565385333,0.0,0.02
 11/21  06:00:00,41.4454596499,5.39393425132,0.618044192265,0.420684766199,12.1011305571,15.3678112995,47.5950404322,36.0613900667,0.0,11.5336503655
 11/21  07:00:00,70.8151870107,5.6258567178,2.38374710214,0.148461663789,19.7275818095,37.2640762949,46.3896916361,34.8043716046,0.0,11.5853200316
 11/21  08:00:00,85.4680539768,5.84317279799,4.00446330815,0.0111405838186,24.3117294858,51.2795993405,40.3790126621,28.7504116867,0.0,11.6286009754
 11/21  09:00:00,73.7579545046,5.67276496606,3.73870538533,0.0123085543188,23.6694662846,40.6342015617,43.3122748128,13.9785414158,0.0,29.333733397
 11/21  10:00:00,71.817098568,5.75915827488,6.73111496217,0.0,23.6694662846,35.6302164847,48.0077622968,6.58230643845,18.025,23.4004558584
 11/21  11:00:00,54.1310145553,5.71154799232,6.6893525846,0.0,18.7433767983,22.9618409725,39.1704797796,3.61692885312,18.025,17.5285509265
 11/21  12:00:00,54.9465518399,5.79925638892,7.41942354217,0.0,18.7433767983,22.9618409725,43.0895915706,1.74434844748,18.025,23.3202431231
 11/21  13:00:00,55.9593976066,5.91742933122,8.27065017044,0.0,18.5889407304,23.1597249699,37.2976982456,1.77930916864,18.025,17.493389077
 11/21  14:00:00,56.807177475,5.99148426668,8.79786900329,0.0,18.7433767983,23.2517909448,35.5260216681,0.00941108612771,18.025,17.491610582
 11/21  15:00:00,57.2408548937,6.01895098508,9.20408201811,0.0,18.7433767983,23.2517909448,37.307667585,0.0,18.025,19.282667585
 11/21  16:00:00,56.7410685258,5.98923359593,9.02396605118,0.0,18.7433767983,22.9618409725,39.5480583448,0.0,18.025,21.5230583448
 11/21  17:00:00,59.2343877193,5.88378409182,7.17141579666,0.0,18.7433767983,27.431320555,20.0059057429,1.33883613659,18.025,0.642069606311
 11/21  18:00:00,77.5497645694,5.97539763571,5.67093121782,0.0,17.6635504202,40.6971502883,14.5082802388,3.60805847974,0.0,10.900221759
 11/21  19:00:00,84.2525087463,6.02597108185,5.81828895715,0.0,27.5259009287,37.3340067412,15.4767866824,9.67865033153,0.0,5.79813635086
 11/21  20:00:00,86.7591526058,6.06247419355,5.96312194226,0.0,33.8341110165,33.3544677425,24.931268596,13.3865361018,0.0,11.5447324942
 11/21  21:00:00,95.8299389787,6.20496981183,6.73725868221,0.0,36.5179666069,38.8247702939,22.6430681798,16.8607824505,0.0,5.78228572933
 11/21  22:00:00,90.2485216893,6.2087406475,6.66704204356,0.0,32.965339924,36.8579353714,30.7324382368,19.145630904,0.0,11.5868073328
 11/21  23:00:00,63.8335914593,5.84508696634,4.16296522809,0.0,25.6355707503,20.6438685092,32.4536796137,20.8983939611,0.0,11.5552856526
 11/21  24:00:00,42.4113820305,5.62001526599,2.51886213284,0.0,15.0252895274,11.7056064465,26.6208208163,20.853907598,0.0,5.76691321829
 11/22  01:00:00,36.7261971978,5.55259749351,1.92684794398,0.0,11.6412384099,10.0650221343,21.347049385,21.327049385,0.0,0.02
 11/22  02:00:00,34.7925668887,5.50983215401,1.59668398893,0.0,10.0992000411,10.047477231,27.9103037674,22.1539237476,0.0,5.75638001982
 11/22  03:00:00,32.7069187022,5.48115303788,1.39927850976,0.0,8.25718729233,10.0299323277,21.1661720051,21.1461720051,0.0,0.02
 11/22  04:00:00,32.5868491074,5.46497948466,1.29537737516,0.0,8.25718729233,10.0299323277,25.8252320152,20.0687549461,0.0,5.75647706909
 11/22  05:00:00,34.1242382677,5.45510161971,1.23602842308,0.0,8.25718729233,11.6354268332,25.0573848842,19.2959596231,0.0,5.76142526115
 11/22  06:00:00,41.8617392476,5.47254595019,1.37638676901,0.0,12.1011305571,15.3678112995,23.8440347818,18.066741321,0.0,5.77729346078
 11/22  07:00:00,71.9327478929,5.76445483061,3.51115522345,0.0,19.7275818095,37.2640762949,27.5136013854,15.9269354758,0.0,11.5866659096
 11/22  08:00:00,86.9605755865,5.99470500279,5.35656518461,0.0,24.3117294858,51.2795993405,29.6259539158,12.1919337374,0.0,17.4340201784
 11/22  09:00:00,74.7183579256,5.70042735957,4.68373933911,0.0,23.6694662846,40.6342015617,29.2728790668,5.79848756124,0.0,23.4743915056
 11/22  10:00:00,71.689356451,5.67207055914,6.69045273256,0.0,23.6694662846,35.6302164847,45.4278505368,3.99854011583,18.025,23.4043104209
 11/22  11:00:00,53.3693630953,5.55810135593,6.08113496944,0.0,18.7433767983,22.9618409725,44.2474707203,2.85727737521,18.025,23.3651933451
 11/22  12:00:00,53.9240386963,5.58226471991,6.613896387,0.0,18.7433767983,22.9618409725,35.9928237254,0.471863671484,18.025,17.495960054
 11/22  13:00:00,54.5206684478,5.60436884001,7.14497343719,0.0,18.5889407304,23.1597249699,35.5183568729,0.0,18.025,17.4933568729
 11/22  14:00:00,55.0720210202,5.63017910851,7.42401404867,0.0,18.7433767983,23.2517909448,35.5166306627,0.0,18.025,17.4916306627
 11/22  15:00:00,55.7674486456,5.67845347123,8.07117051368,0.0,18.7433767983,23.2517909448,41.3438006426,0.0,18.025,23.3188006426
 11/22  16:00:00,56.0063464934,5.72040082136,8.55806661761,0.0,18.7433767983,22.9618409725,35.5210899204,0.0,18.025,17.4960899204
 11/22  17:00:00,60.0449893111,5.77313951472,8.09265681926,0.0,18.7433767983,27.431320555,23.7865718732,0.0,18.025,5.76157187321
 11/22  18:00:00,79.4309676406,6.00327654347,7.52425039029,0.0,17.6635504202,40.6971502883,5.77208518878,0.0,0.0,5.77208518878
 11/22  19:00:00,87.407194874,6.20882428356,8.79010438993,0.0,27.5259009287,37.3340067412,11.586563216,0.0100466919188,0.0,11.5765165241
 11/22  20:00:00,91.1189319138,6.3790455061,10.0063221846,0.0,33.8341110165,33.3544677425,5.8812304225,0.0989343700427,0.0,5.78229605245
 11/22  21:00:00,101.16348693,6.63532767845,11.6404336884,0.0,36.5179666069,38.8247702939,6.4482127061,0.665819058389,0.0,5.78239364771
 11/22  22:00:00,96.295259551,6.72319273208,12.1993098226,0.0,32.965339924,36.8579353714,12.3520274715,0.764490650549,0.0,11.587536821
 11/22  23:00:00,69.2246384884,6.30991872559,9.08917036339,0.0,25.6355707503,20.6438685092,12.8827328931,1.32670489665,0.0,11.5560279964
 11/22  24:00:00,46.3804062124,5.94755955676,6.16033255134,0.0,15.0252895274,11.7056064465,7.88252409949,2.11579334603,0.0,5.76673075346
 11/23  01:00:00,41.4653086226,5.8409448207,5.0582823901,0.0,12.925468867,10.100111941,9.01598864472,3.25416725569,0.0,5.76182138902
 11/23  02:00:00,40.711545177,5.78091517812,4.36567719645,0.0,12.925468867,10.100111941,4.51448320391,4.49448320391,0.0,0.02
 11/23  03:00:00,35.1389079582,5.68481242562,3.50817512088,0.0,8.34152022915,10.0650221343,10.8438675084,5.08761219657,0.0,5.75625531182
 11/23  04:00:00,34.7186702458,5.64567465686,3.12708164923,0.0,8.34152022915,10.0650221343,5.30766941396,5.28766941396,0.0,0.02
 11/23  05:00:00,36.2225951079,5.63171920656,3.03833774741,0.0,8.34152022915,11.6705166398,10.6473083098,4.88578360818,0.0,5.76152470162
 11/23  06:00:00,40.5632754015,5.6326211907,3.21980430165,0.0,8.80141237637,15.3678112995,9.37726701648,3.6101705185,0.0,5.76709649798
 11/23  07:00:00,60.1877639458,5.78014531674,4.60416215414,0.0,18.5082010057,25.6353820695,9.15292233801,3.3752805682,0.0,5.77764176981
 11/23  08:00:00,75.078599837,6.20865740726,8.26368099024,0.0,19.4926561212,41.1001056674,14.0110628123,2.42305801456,0.0,11.5880047978
 11/23  09:00:00,106.413836837,6.83821706672,15.2119617697,0.0,26.3286599382,57.9988325916,29.476480978,0.0,0.0,29.476480978
 11/23  10:00:00,93.5476179962,6.79205815477,17.665339704,0.0,26.2443270014,42.8153538416,47.3611091995,0.0,18.025,29.3361091995
 11/23  11:00:00,69.5896498287,6.5940999263,17.7799560196,0.0,21.7447113004,23.4437158914,41.4347176861,0.0,18.025,23.4097176861
 11/23  12:00:00,70.1755275023,6.71704155045,20.6449386212,0.0,19.3449162599,23.4437158914,35.554825417,0.0,18.025,17.529825417
 11/23  13:00:00,69.2031302034,6.61110890655,19.6363202433,0.0,19.190480192,23.7425572507,41.3432262032,0.0,18.025,23.3182262032
 11/23  14:00:00,71.4414194132,6.72346051449,21.7361332776,0.0,19.260583323,23.698576057,35.5179379171,0.0,18.025,17.4929379171
 11/23  15:00:00,72.9912985684,6.84494366443,23.1645275962,0.0,19.260583323,23.698576057,35.5145622267,0.0,18.025,17.4895622267
 11/23  16:00:00,72.4010971347,6.82165760632,22.8875674378,0.0,19.260583323,23.4086260847,41.3422491006,0.0,18.025,23.3172491006
 11/23  17:00:00,75.2358002111,6.75524979323,21.337361807,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/23  18:00:00,89.4864351226,6.86527807854,19.3194840089,0.0,18.1807569449,37.5792895564,5.76696526104,0.0,0.0,5.76696526104
 11/23  19:00:00,104.387256193,7.15658357788,20.0354158905,0.0,32.6059821062,37.0465235296,5.77204097315,0.0,0.0,5.77204097315
 11/23  20:00:00,105.195514594,7.31685506739,20.4523011434,0.0,36.8143715336,33.066984531,11.5448544295,0.0,0.0,11.5448544295
 11/23  21:00:00,111.496968931,7.51845681876,21.1926547683,0.0,36.43363367,38.8072253906,5.78217776555,0.0,0.0,5.78217776555
 11/23  22:00:00,109.150164483,7.53846086316,21.1825556269,0.0,36.0963922311,36.7877557581,5.78238757049,0.0,0.0,5.78238757049
 11/23  23:00:00,84.3681128398,7.1500656467,18.1089911583,0.0,30.9507766546,20.6087787026,11.5879965756,0.0,0.0,11.5879965756
 11/23  24:00:00,58.3073582459,6.75944156489,14.8733483931,0.0,17.4250845679,11.7056064465,11.535049085,0.0,0.0,11.535049085
 11/24  01:00:00,49.3534905388,6.61309044145,13.4936367477,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 11/24  02:00:00,46.7217873727,6.51063269826,12.5250961614,0.0,10.0992000411,10.047477231,5.75653733663,0.0,0.0,5.75653733663
 11/24  03:00:00,43.7376447035,6.40964043864,11.5015057935,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/24  04:00:00,40.4537419339,6.18481613875,8.44242693059,0.0,8.25718729233,10.0299323277,6.33060776438,0.574038870116,0.0,5.75656889426
 11/24  05:00:00,39.6782076751,5.99777322816,6.24731209787,0.0,8.25718729233,11.6354268332,8.18453614452,2.42272815844,0.0,5.76180798608
 11/24  06:00:00,47.0475826199,5.98566475223,6.04909200207,0.0,12.1011305571,15.3678112995,9.18906999032,3.41141230731,0.0,5.77765768301
 11/24  07:00:00,79.0051128635,6.48799351313,9.85994340859,0.0,19.7275818095,37.2640762949,14.9498949743,3.36146287784,0.0,11.5884320964
 11/24  08:00:00,95.8847815863,6.91013167904,13.3652954483,0.0,24.3117294858,51.2795993405,19.4433543927,2.00678132538,0.0,17.4365730673
 11/24  09:00:00,84.0177500871,6.55586636145,13.1276614027,0.0,23.6694662846,40.6342015617,23.4762343268,0.0,0.0,23.4762343268
 11/24  10:00:00,81.7166623656,6.61491672419,15.7748879204,0.0,23.6694662846,35.6302164847,41.4343478976,0.0,18.025,23.4093478976
 11/24  11:00:00,63.891234905,6.51383391296,15.6472568481,0.0,18.7433767983,22.9618409725,41.3932770918,0.0,18.025,23.3682770918
 11/24  12:00:00,65.0995527117,6.61981952743,16.7518449313,0.0,18.7433767983,22.9618409725,35.5231924961,0.0,18.025,17.4981924961
 11/24  13:00:00,66.6638302042,6.71829444138,18.1741970729,0.0,18.5889407304,23.1597249699,35.5167542348,0.0,18.025,17.4917542348
 11/24  14:00:00,66.9198555052,6.73562349135,18.1663960204,0.0,18.7433767983,23.2517909448,41.345326143,0.0,18.025,23.320326143
 11/24  15:00:00,67.0242112459,6.7373655917,18.2690052504,0.0,18.7433767983,23.2517909448,35.5197838213,0.0,18.025,17.4947838213
 11/24  16:00:00,66.094127544,6.70457875449,17.6616585607,0.0,18.7433767983,22.9618409725,35.516485575,0.0,18.025,17.491485575
 11/24  17:00:00,69.9280107051,6.58852846408,15.2762821868,0.0,18.7433767983,27.431320555,23.7866594315,0.0,18.025,5.76165943153
 11/24  18:00:00,84.6706110562,6.62424832006,12.1429052353,0.0,17.6635504202,40.6971502883,5.77231220508,0.0,0.0,5.77231220508
 11/24  19:00:00,90.9486061744,6.68894436331,11.8513630095,0.0,27.5259009287,37.3340067412,12.1673003781,0.590060434996,0.0,11.5772399431
 11/24  20:00:00,93.564415976,6.74316330732,12.0876624272,0.0,33.8341110165,33.3544677425,7.55390640957,1.77130941854,0.0,5.78259699103
 11/24  21:00:00,102.37390739,6.86624555218,12.6199103038,0.0,36.5179666069,38.8247702939,15.2698594913,3.72408687728,0.0,11.545772614
 11/24  22:00:00,96.4379339336,6.84753336987,12.2176098531,0.0,32.965339924,36.8579353714,17.5546857897,5.96743299146,0.0,11.5872527983
 11/24  23:00:00,69.2547016228,6.41202631609,9.01709918537,0.0,25.6355707503,20.6438685092,13.3942905337,7.60641305917,0.0,5.78787747458
 11/24  24:00:00,46.070421988,6.00578865583,5.79210556192,0.0,15.0252895274,11.7056064465,16.4951920669,10.7280315882,0.0,5.76716047867
 11/25  01:00:00,40.7568040559,5.85412317756,4.45600957541,0.0,12.8411359301,10.0650221343,17.5775809765,11.8156773625,0.0,5.76190361396
 11/25  02:00:00,39.7374074607,5.7497283114,3.54213564549,0.0,12.8411359301,10.0650221343,20.6857469115,14.93032747,0.0,5.7554194415
 11/25  03:00:00,34.2635438275,5.65910833243,2.77793427734,0.0,8.25718729233,10.0299323277,17.0021702113,16.9821702113,0.0,0.02
 11/25  04:00:00,33.866755555,5.61472175454,2.42552767741,0.0,8.25718729233,10.0299323277,23.7253365393,17.9690943845,0.0,5.75624215488
 11/25  05:00:00,35.1352598164,5.57719296915,2.12494368654,0.0,8.25718729233,11.6354268332,19.227344353,19.207344353,0.0,0.02
 11/25  06:00:00,39.0649775023,5.5509623485,1.92257499085,0.0,8.71707943955,15.3327214929,24.8809481356,19.1137063413,0.0,5.76724179433
 11/25  07:00:00,57.9969085162,5.63411971983,2.55930786996,0.0,18.5082010057,25.6353820695,23.7283367118,17.9504430914,0.0,5.7778936204
 11/25  08:00:00,70.7283078197,5.85650383137,4.38492942513,0.0,19.4083231844,41.0650158608,31.8302823388,14.4574180124,0.0,17.3728643263
 11/25  09:00:00,100.611240496,6.37013325326,9.87740278711,0.0,26.3286599382,57.9988325916,33.1958210628,3.71672222669,0.0,29.4790988361
 11/25  10:00:00,88.3553014819,6.39330724326,12.752319506,0.0,26.3286599382,42.8504436482,41.549377094,0.0486366670291,18.025,23.4757404269
 11/25  11:00:00,63.4363775411,6.24235412975,11.9784077309,0.0,21.7447113004,23.4437158914,41.4382284673,0.0,18.025,23.4132284673
 11/25  12:00:00,62.5648937558,6.38921701639,13.4218220075,0.0,19.3027497915,23.426170988,41.3906826357,0.0,18.025,23.3656826357
 11/25  13:00:00,64.5745846194,6.54800759415,15.1305731814,0.0,19.1483137236,23.7250123474,35.5203191161,0.0,18.025,17.4953191161
 11/25  14:00:00,66.1560228333,6.64185975837,16.4726176549,0.0,19.3027497915,23.7161209604,41.3431378428,0.0,18.025,23.3181378428
 11/25  15:00:00,66.7796031073,6.69311546078,17.0449408911,0.0,19.3027497915,23.7161209604,35.5222604087,0.0,18.025,17.4972604087
 11/25  16:00:00,65.752507627,6.65369677741,16.3472106135,0.0,19.3027497915,23.426170988,35.519105671,0.0,18.025,17.494105671
 11/25  17:00:00,69.2609530822,6.5143507298,13.6596923868,0.0,19.3027497915,27.8956505705,23.7866378087,0.0,18.025,5.76163780867
 11/25  18:00:00,80.1578184029,6.47148540061,10.3249366724,0.0,18.2229234133,37.5968344597,5.98103192178,0.213970212385,0.0,5.76706170939
 11/25  19:00:00,94.184596611,6.57107367149,10.2988285681,0.0,32.690315043,37.0816133363,9.26406217397,3.49154580399,0.0,5.77251636998
 11/25  20:00:00,94.4251814612,6.61820495475,10.3806001673,0.0,36.8143715336,33.066984531,12.7663687271,6.98427656908,0.0,5.78209215806
 11/25  21:00:00,99.9989378561,6.70060963807,10.6318658434,0.0,36.3493007332,38.7721355839,22.5772799909,11.0316284448,0.0,11.5456515461
 11/25  22:00:00,97.420907709,6.6583395761,10.2139756799,0.0,36.1807251679,36.8228455648,17.8235495039,12.0403811908,0.0,5.7831683131
 11/25  23:00:00,72.9663329345,6.26916141756,7.46865778444,0.0,31.0351095914,20.6438685092,24.6715396924,13.0828484361,0.0,11.5886912563
 11/25  24:00:00,47.2826716014,5.89165163752,4.71643365291,0.0,17.4250845679,11.7056064465,20.3427147081,14.5650382349,0.0,5.77767647317
 11/26  01:00:00,39.9567915719,5.75948042103,3.63121199391,0.0,12.925468867,10.100111941,21.4292974605,15.6672858342,0.0,5.76201162626
 11/26  02:00:00,39.3232899386,5.69637874298,3.06193976705,0.0,12.925468867,10.100111941,22.1927672594,16.436017619,0.0,5.75674964046
 11/26  03:00:00,34.3752687612,5.65401541733,2.77532577492,0.0,8.34152022915,10.0650221343,13.8495494718,13.8295494718,0.0,0.02
 11/26  04:00:00,34.4034703144,5.65019261316,2.80734421958,0.0,8.34152022915,10.0650221343,15.7892851798,10.032696515,0.0,5.75658866481
 11/26  05:00:00,35.9933283081,5.64284092005,2.79793478673,0.0,8.34152022915,11.6705166398,8.26604351635,8.24604351635,0.0,0.02
 11/26  06:00:00,40.1801269088,5.63734407676,2.83191318197,0.0,8.80141237637,15.3678112995,12.8184327783,7.05108500913,0.0,5.76734776919
 11/26  07:00:00,59.5607744884,5.7525419533,4.00474054597,0.0,18.5082010057,25.6353820695,16.5527340874,5.01678659289,0.0,11.5359474945
 11/26  08:00:00,73.5428895278,6.07637124168,6.86020333438,0.0,19.4926561212,41.1001056674,14.4796305138,2.89014312261,0.0,11.5894873912
 11/26  09:00:00,103.867581733,6.61808229542,12.8857717702,0.0,26.3286599382,57.9988325916,29.4832002653,0.0,0.0,29.4832002653
 11/26  10:00:00,89.7402927378,6.43591690744,14.2141067609,0.0,26.2443270014,42.8153538416,41.5033127202,0.0,18.025,23.4783127202
 11/26  11:00:00,63.7899502823,6.09645899042,12.477865488,0.0,21.7447113004,23.4437158914,41.439464269,0.0,18.025,23.414464269
 11/26  12:00:00,61.9559236815,6.12109275947,13.0212577417,0.0,19.3449162599,23.4437158914,41.3929653703,0.0,18.025,23.3679653703
 11/26  13:00:00,63.9753981309,6.20090674699,14.8187696684,0.0,19.190480192,23.7425572507,35.5198042539,0.0,18.025,17.4948042539
 11/26  14:00:00,66.424715847,6.27564741822,17.1672298484,0.0,19.260583323,23.698576057,41.3469032373,0.0,18.025,23.3219032373
 11/26  15:00:00,68.0958229869,6.34767558327,18.7663042683,0.0,19.260583323,23.698576057,35.5212051551,0.0,18.025,17.4962051551
 11/26  16:00:00,67.3334627472,6.35914737132,18.2824222674,0.0,19.260583323,23.4086260847,35.5181004418,0.0,18.025,17.4931004418
 11/26  17:00:00,72.1269415794,6.33429789886,16.7654403366,0.0,19.260583323,27.8781056672,23.7867468566,0.0,18.025,5.76174685664
 11/26  18:00:00,85.5222834786,6.53335050176,15.6872402105,0.0,18.1807569449,37.5792895564,5.7670791435,0.0,0.0,5.7670791435
 11/26  19:00:00,101.082387089,6.88073863806,17.0063675338,0.0,32.6059821062,37.0465235296,5.77259909476,0.0,0.0,5.77259909476
 11/26  20:00:00,102.991511872,7.09837934534,18.4667397638,0.0,36.8143715336,33.066984531,5.78305905451,0.0,0.0,5.78305905451
 11/26  21:00:00,110.37982722,7.36210088857,20.2318306141,0.0,36.43363367,38.8072253906,11.5451516243,0.0,0.0,11.5451516243
 11/26  22:00:00,107.919464363,7.38527831141,20.1050064733,0.0,36.0963922311,36.7877557581,5.78292688966,0.0,0.0,5.78292688966
 11/26  23:00:00,82.8872641097,6.98797957274,16.790175847,0.0,30.9507766546,20.6087787026,11.5892513656,0.0,0.0,11.5892513656
 11/26  24:00:00,56.9150143248,6.60686256133,13.6335523365,0.0,17.4250845679,11.7056064465,11.5358712189,0.0,0.0,11.5358712189
 11/27  01:00:00,47.1821416841,6.42125893112,11.5141013249,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 11/27  02:00:00,43.2317679039,6.24316491538,9.30253023416,0.0,10.0992000411,10.047477231,5.75676542897,0.0,0.0,5.75676542897
 11/27  03:00:00,39.719294005,6.10087351588,7.79191061266,0.0,8.25718729233,10.0299323277,0.12318090596,0.10318090596,0.0,0.02
 11/27  04:00:00,38.4901295559,6.00208051428,6.66153513886,0.0,8.25718729233,10.0299323277,6.81564946678,1.05902126572,0.0,5.75662820106
 11/27  05:00:00,38.5224647009,5.87441952663,5.21490623708,0.0,8.25718729233,11.6354268332,9.45260258421,3.690547191,0.0,5.76205539321
 11/27  06:00:00,45.888759175,5.86310483505,5.01279711317,0.0,12.1011305571,15.3678112995,10.4043206367,4.62631882927,0.0,5.7780018074
 11/27  07:00:00,78.2798521687,6.40390392789,9.21872100624,0.0,19.7275818095,37.2640762949,15.6682509529,4.07899281667,0.0,11.5892581362
 11/27  08:00:00,94.1831050268,6.73091316924,11.8427662393,0.0,24.3117294858,51.2795993405,21.1824236527,3.74390541928,0.0,17.4385182334
 11/27  09:00:00,79.8486140609,6.15384432817,9.36049991854,0.0,23.6694662846,40.6342015617,24.7371096539,1.25601373136,0.0,23.4810959225
 11/27  10:00:00,75.8542126671,6.03918041483,10.4881397878,0.0,23.6694662846,35.6302164847,42.6949961985,1.25589790301,18.025,23.4140982955
 11/27  11:00:00,55.9256616277,5.75926647254,8.43622621064,0.0,18.7433767983,22.9618409725,43.8586538483,2.4611572169,18.025,23.3724966314
 11/27  12:00:00,55.3647074012,5.70649952852,7.93030264746,0.0,18.7433767983,22.9618409725,37.9392621277,2.41526615811,18.025,17.4989959696
 11/27  13:00:00,54.9679474062,5.67537688632,7.52121615745,0.0,18.5889407304,23.1597249699,44.8544180878,3.50866225298,18.025,23.3207558348
 11/27  14:00:00,54.8285904663,5.65149645061,7.15924051072,0.0,18.7433767983,23.2517909448,37.0894391244,1.56602716439,18.025,17.49841196
 11/27  15:00:00,54.8943240282,5.67363831638,7.20282719037,0.0,18.7433767983,23.2517909448,37.2895895073,1.76915032306,18.025,17.4954391842
 11/27  16:00:00,54.2473991132,5.65727452249,6.86222100576,0.0,18.7433767983,22.9618409725,45.3426736225,3.99730280976,18.025,23.3203708128
 11/27  17:00:00,59.5778471375,5.64387203267,5.87075523129,0.0,18.7433767983,27.431320555,22.4058785853,4.36087858535,18.025,0.02
 11/27  18:00:00,77.4711057946,5.87801934696,5.68959839843,0.0,17.6635504202,40.6971502883,9.94150285999,4.16888578127,0.0,5.77261707872
 11/27  19:00:00,85.4643229086,6.0696189731,6.98635577112,0.0,27.5259009287,37.3340067412,18.5828405663,7.00532118367,0.0,11.5775193826
 11/27  20:00:00,89.0425271361,6.21685158444,8.09204823846,0.0,33.8341110165,33.3544677425,19.1009702668,7.55480687399,0.0,11.5461633928
 11/27  21:00:00,99.0552086107,6.46025242894,9.70717447635,0.0,36.5179666069,38.8247702939,14.5261948601,8.74328075148,0.0,5.78291410857
 11/27  22:00:00,93.7847175459,6.51312094714,9.89874967255,0.0,32.965339924,36.8579353714,20.9903298253,9.40103869037,0.0,11.589291135
 11/27  23:00:00,66.669935325,6.09671368979,6.74760201254,0.0,25.6355707503,20.6438685092,22.2980985226,10.7406376587,0.0,11.5574608639
 11/27  24:00:00,44.1086382458,5.76231591813,4.07377252148,0.0,15.0252895274,11.7056064465,17.7486041561,11.98117096,0.0,5.76743319615
 11/28  01:00:00,37.9678113618,5.66329765304,3.05772693916,0.0,11.6412384099,10.0650221343,12.9106381254,12.8906381254,0.0,0.02
 11/28  02:00:00,35.79110145,5.60979193188,2.49523290699,0.0,10.0992000411,10.047477231,20.4238691849,14.6671713714,0.0,5.75669781353
 11/28  03:00:00,33.3266604549,5.54733131856,1.95281421261,0.0,8.25718729233,10.0299323277,17.3329993513,17.3129993513,0.0,0.02
 11/28  04:00:00,33.0408209692,5.51599587479,1.69830771513,0.0,8.25718729233,10.0299323277,24.8619454658,19.1050495053,0.0,5.75689596047
 11/28  05:00:00,34.4522621295,5.49334291522,1.52577392995,0.0,8.25718729233,11.6354268332,25.4610116607,19.699060114,0.0,5.76195154671
 11/28  06:00:00,42.1208314339,5.50421311967,1.60375161427,0.0,12.1011305571,15.3678112995,24.7149448512,18.9368559406,0.0,5.77808891058
 11/28  07:00:00,72.0696298746,5.78385830197,3.62852608586,0.0,19.7275818095,37.2640762949,29.7104332129,18.1201893425,0.0,11.5902438705
 11/28  08:00:00,87.1465626288,6.0251097195,5.51200549273,0.0,24.3117294858,51.2795993405,33.723079962,16.283790761,0.0,17.439289201
 11/28  09:00:00,74.2087201991,5.68026377938,4.19417049523,0.0,23.6694662846,40.6342015617,35.4120895158,11.9293453455,0.0,23.4827441704
 11/28  10:00:00,70.9467527345,5.63889058187,5.9809573187,0.0,23.6694662846,35.6302164847,53.0519593442,11.6116995898,18.025,23.4152597543
 11/28  11:00:00,51.8893706153,5.46185092225,4.69734365439,0.0,18.7433767983,22.9618409725,53.9605394587,12.5635952323,18.025,23.3719442264
 11/28  12:00:00,51.6319552516,5.4419858096,4.46205841025,0.0,18.7433767983,22.9618409725,47.6749522964,12.1481238695,18.025,17.501828427
 11/28  13:00:00,51.6813034955,5.44568192324,4.46426372196,0.0,18.5889407304,23.1597249699,51.9817017935,10.6341607726,18.025,23.322541021
 11/28  14:00:00,51.795975171,5.45281740758,4.32529628807,0.0,18.7433767983,23.2517909448,45.3855260152,9.86364420103,18.025,17.4968818142
 11/28  15:00:00,51.6495657806,5.44290265502,4.18880010799,0.0,18.7433767983,23.2517909448,45.7347759423,10.2157856895,18.025,17.4939902528
 11/28  16:00:00,51.4108537628,5.447434841,4.23551091104,0.0,18.7433767983,22.9618409725,52.5435990586,11.194564009,18.025,23.3240350496
 11/28  17:00:00,56.8324225693,5.43543436163,3.33375947245,0.0,18.7433767983,27.431320555,29.0237988805,10.9787988805,18.025,0.02
 11/28  18:00:00,74.0917565826,5.58024952132,2.60800891094,0.0,17.6635504202,40.6971502883,22.6552345306,11.1298007389,0.0,11.5254337917
 11/28  19:00:00,81.5856286522,5.68082008925,3.49644530328,0.0,27.5259009287,37.3340067412,19.1795036439,13.3797515863,0.0,5.79975205758
 11/28  20:00:00,84.5993693745,5.76180589003,4.10392320907,0.0,33.8341110165,33.3544677425,25.4388669202,13.8915962321,0.0,11.5472706881
 11/28  21:00:00,94.1585114419,5.93941930175,5.33129946654,0.0,36.5179666069,38.8247702939,20.630303703,14.8481063902,0.0,5.7821973128
 11/28  22:00:00,89.7473878702,6.07301350011,6.30151200335,0.0,32.965339924,36.8579353714,25.255707386,13.665694631,0.0,11.590012755
 11/28  23:00:00,63.6060629953,5.76853786172,4.01189316285,0.0,25.6355707503,20.6438685092,25.3132031638,13.7551510403,0.0,11.5580521236
 11/28  24:00:00,42.2868172619,5.58188410384,2.43237535299,0.0,15.0252895274,11.7056064465,20.3800601026,14.6125465659,0.0,5.76751353671
 11/29  01:00:00,36.3165946485,5.491128283,1.57867238525,0.0,11.6412384099,10.0650221343,21.9168651914,16.1548278947,0.0,5.7620372967
 11/29  02:00:00,34.4091879546,5.45432028982,1.26879011352,0.0,10.0992000411,10.047477231,17.6703123818,17.6503123818,0.0,0.02
 11/29  03:00:00,32.1617128665,5.40943748079,0.92575246975,0.0,8.25718729233,10.0299323277,24.5544685489,18.7976116627,0.0,5.75685688627
 11/29  04:00:00,32.0470561605,5.39362722225,0.80443301942,0.0224779336655,8.25718729233,10.0299323277,19.3554453354,19.3354453354,0.0,0.02
 11/29  05:00:00,33.7319204133,5.4003105957,0.845956306519,0.0525025705429,8.25718729233,11.6354268332,25.8274322442,20.0657992367,0.0,5.76163300744
 11/29  06:00:00,41.4422836594,5.41407688714,0.951915581062,0.0634149428253,12.1011305571,15.3678112995,25.4361567742,19.6581011089,0.0,5.77805566534
 11/29  07:00:00,71.444327353,5.6978478689,3.08921580308,0.0,19.7275818095,37.2640762949,30.9246381151,19.3340089652,0.0,11.5906291498
 11/29  08:00:00,85.7533330033,5.85590317743,4.2879608417,0.0,24.3117294858,51.2795993405,35.340219003,17.8995762391,0.0,17.440642764
 11/29  09:00:00,72.8114159189,5.5358828504,2.94123081554,0.0,23.6694662846,40.6342015617,37.3793975408,13.8942822608,0.0,23.48511528
 11/29  10:00:00,69.4940685087,5.48925298728,4.65687683731,0.0210169029288,23.6694662846,35.6302164847,61.1937044161,13.9657534892,18.025,29.2029509269
 11/29  11:00:00,51.0680920097,5.37650066979,3.84758487439,0.113827610333,18.7433767983,22.9618409725,50.2043109924,14.5837754883,18.025,17.5955355041
 11/29  12:00:00,51.0087211042,5.37791114704,3.76698025361,0.135913398072,18.7433767983,22.9618409725,55.8257246643,14.4727405009,18.025,23.3279841634
 11/29  13:00:00,50.8805469676,5.37375085237,3.59083142502,0.144601905157,18.5889407304,23.1597249699,48.8101288927,13.2849811781,18.025,17.5001477146
 11/29  14:00:00,50.92547292,5.37016547662,3.36781763141,0.169620029866,18.7433767983,23.2517909448,48.6881196573,13.1657611342,18.025,17.4973585232
 11/29  15:00:00,50.9136808491,5.37307809672,3.33736633026,0.185372824698,18.7433767983,23.2517909448,54.5980776883,13.2498503589,18.025,23.3232273293
 11/29  16:00:00,50.7268575684,5.38681836825,3.45368825937,0.158433986291,18.7433767983,22.9618409725,49.7939096133,14.2713525925,18.025,17.4975570209
 11/29  17:00:00,56.2603622123,5.38899506708,2.64246587083,0.165666175545,18.7433767983,27.431320555,38.5964348245,14.8093581205,18.025,5.76207670401
 11/29  18:00:00,73.3201987128,5.5109545646,1.84558285276,0.060158053102,17.6635504202,40.6971502883,21.0813186443,15.3084222564,0.0,5.77289638783
 11/29  19:00:00,80.5578071446,5.58964873023,2.54349655928,0.0162825851247,27.5259009287,37.3340067412,30.2563014722,18.6768667828,0.0,11.5794346895
 11/29  20:00:00,83.4307973635,5.65527713491,3.04187396154,0.0,33.8341110165,33.3544677425,26.0316224306,20.2481065699,0.0,5.78351586069
 11/29  21:00:00,92.6307610712,5.79126838766,3.9516837299,0.0,36.5179666069,38.8247702939,34.5391237057,22.9930461831,0.0,11.5460775226
 11/29  22:00:00,87.2840707651,5.82318452534,4.0880079467,0.0,32.965339924,36.8579353714,35.4891074259,23.8996551936,0.0,11.5894522323
 11/29  23:00:00,61.7655876069,5.58974703852,2.34016735157,0.0100328851,25.6355707503,20.6438685092,30.5082084515,24.7190021099,0.0,5.7892063416
 11/29  24:00:00,40.9030835298,5.43320483286,1.04229341588,0.155020114471,15.0252895274,11.7056064465,31.1192979531,25.3517543383,0.0,5.76754361474
 11/30  01:00:00,35.6830185882,5.39792691106,0.689929402034,0.348358997315,11.6412384099,10.0650221343,31.4484289143,25.686080753,0.0,5.76234816135
 11/30  02:00:00,34.078523133,5.38198381221,0.491357721517,0.51910149183,10.0992000411,10.047477231,26.1318148856,26.1118148856,0.0,0.02
 11/30  03:00:00,32.2004199543,5.36390772226,0.266892277764,0.743093559237,8.25718729233,10.0299323277,33.5569706062,27.8001855186,0.0,5.75678508763
 11/30  04:00:00,32.2319961425,5.35849551652,0.182766957896,0.864208784979,8.25718729233,10.0299323277,28.2256882959,28.2056882959,0.0,0.02
 11/30  05:00:00,33.9071829239,5.35896578808,0.148165196629,0.966899278007,8.25718729233,11.6354268332,33.8344585198,28.0720694483,0.0,5.76238907155
 11/30  06:00:00,41.8613052567,5.3758462254,0.10288975551,1.36968037273,12.1011305571,15.3678112995,33.5113366011,27.7327863165,0.0,5.77855028459
 11/30  07:00:00,70.5233168458,5.54584644936,1.83627399468,0.483915495004,19.7275818095,37.2640762949,44.878438513,27.5043084365,0.0,17.3741300765
 11/30  08:00:00,85.0777007019,5.75361380795,3.53426790706,0.18033179603,24.3117294858,51.2795993405,37.0457804018,25.4123898617,0.0,11.63339054
 11/30  09:00:00,72.4025648582,5.48650198816,2.14333614872,0.438408563071,23.6694662846,40.6342015617,47.5968397593,18.2428429772,0.0,29.353996782
 11/30  10:00:00,69.6520192195,5.49474921981,4.47952231851,0.350823475487,23.6694662846,35.6302164847,55.9656466411,14.526438885,18.025,23.4142077561
 11/30  11:00:00,51.9665105453,5.46232126067,4.49693724222,0.277058186669,18.7433767983,22.9618409725,53.1345615793,11.7347635437,18.025,23.3747980356
 11/30  12:00:00,52.563846369,5.53534932373,5.20788428643,0.0926910248364,18.7433767983,22.9618409725,43.3649719798,7.83878744992,18.025,17.5011845298
 11/30  13:00:00,53.0139536595,5.57938149693,5.64369164908,0.0195088607665,18.5889407304,23.1597249699,41.5521876024,6.02681854234,18.025,17.50036906
 11/30  14:00:00,53.5375964318,5.62549830411,5.89422986109,0.0,18.7433767983,23.2517909448,43.5922961112,2.24261829733,18.025,23.3246778139
 11/30  15:00:00,53.7445333251,5.63292701181,6.09373368717,0.0,18.7433767983,23.2517909448,36.6339504396,1.11018016108,18.025,17.4987702785
 11/30  16:00:00,53.5967895206,5.63792045485,6.23094574306,0.0,18.7433767983,22.9618409725,37.2795851396,1.75853248369,18.025,17.4960526559
 11/30  17:00:00,58.7994589552,5.60265053046,5.1335741869,0.0,18.7433767983,27.431320555,26.2320640606,2.4449777563,18.025,5.76208630427
 11/30  18:00:00,75.5882800394,5.71392822886,3.97084247697,0.0,17.6635504202,40.6971502883,10.2131593401,4.44040178929,0.0,5.77275755081
 11/30  19:00:00,82.5789194298,5.79199306097,4.378533031,0.0,27.5259009287,37.3340067412,21.5693412348,9.98971336822,0.0,11.5796278665
 11/30  20:00:00,85.3219399569,5.85512824813,4.73315048605,0.0,33.8341110165,33.3544677425,24.352442341,12.8060265478,0.0,11.5464157932
 11/30  21:00:00,94.8570574961,6.03569853114,5.93354238428,0.0,36.5179666069,38.8247702939,20.0200206405,14.2371552084,0.0,5.7828654321
 11/30  22:00:00,89.542275761,6.07669032257,6.09268853832,0.0,32.965339924,36.8579353714,26.7163239776,15.1265265681,0.0,11.5897974094
 11/30  23:00:00,62.9988722231,5.72669724764,3.44651769861,0.0,25.6355707503,20.6438685092,28.9995394705,17.4414817968,0.0,11.5580576738
 11/30  24:00:00,41.6847450968,5.52909905934,1.88307547567,0.0,15.0252895274,11.7056064465,25.6765616151,19.9088399765,0.0,5.76772163866
 12/01  01:00:00,36.0245382484,5.46438937849,1.31334479334,0.0,11.6412384099,10.0650221343,22.0108048291,21.9908048291,0.0,0.02
 12/01  02:00:00,34.1047315785,5.42065671035,0.99345059684,0.00453477231631,10.0992000411,10.047477231,29.8347414478,24.077759185,0.0,5.75698226279
 12/01  03:00:00,32.0257237076,5.38632190702,0.700591451026,0.112283461275,8.25718729233,10.0299323277,26.0395457786,26.0195457786,0.0,0.02
 12/01  04:00:00,32.023242442,5.36978649029,0.486463716862,0.340461833562,8.25718729233,10.0299323277,33.8953531712,28.1384523919,0.0,5.75690077932
 12/01  05:00:00,33.7424918485,5.36483345312,0.328613156414,0.615883307399,8.25718729233,11.6354268332,36.0043327794,30.2422806637,0.0,5.76205211565
 12/01  06:00:00,41.5159261904,5.37514961598,0.355322221092,0.772558287768,12.1011305571,15.3678112995,36.0275669166,30.2488817443,0.0,5.77868517231
 12/01  07:00:00,70.7619416053,5.59478798828,2.2336517514,0.27620641353,19.7275818095,37.2640762949,40.3224674528,28.7320680055,0.0,11.5903994473
 12/01  08:00:00,85.5432941487,5.82458249083,4.01566232154,0.0935349967555,24.3117294858,51.2795993405,42.3781132821,24.9354271261,0.0,17.442686156
 12/01  09:00:00,73.5437570586,5.63205874628,3.43714977511,0.140217582768,23.6694662846,40.6342015617,38.3505312252,14.8624666557,0.0,23.4880645695
 12/01  10:00:00,71.1691166854,5.69092029508,6.06462311727,0.0866334460378,23.6694662846,35.6302164847,51.6146771232,10.1687695854,18.025,23.4209075378
 12/01  11:00:00,53.2207273886,5.63329016209,5.73723055972,0.120008581832,18.7433767983,22.9618409725,49.9165801777,8.51699048083,18.025,23.3745896969
 12/01  12:00:00,53.532951136,5.68535350916,6.08354697374,0.0361233042314,18.7433767983,22.9618409725,42.0738534877,6.54743356184,18.025,17.5014199259
 12/01  13:00:00,54.1938159232,5.76517232325,6.65727084549,0.0,18.5889407304,23.1597249699,47.1492866119,5.79556392156,18.025,23.3287226903
 12/01  14:00:00,54.7871018157,5.82777847604,6.94144335476,0.0,18.7433767983,23.2517909448,37.9688893865,2.44333547924,18.025,17.5005539073
 12/01  15:00:00,54.9626121373,5.84546877893,7.09926832793,0.0,18.7433767983,23.2517909448,43.3127417363,1.96359250676,18.025,23.3241492296
 12/01  16:00:00,54.6215195148,5.83465428785,7.05893849604,0.0,18.7433767983,22.9618409725,38.6148998508,3.08734754556,18.025,17.5025523052
 12/01  17:00:00,59.3476303662,5.74902988951,5.53535374927,0.0,18.7433767983,27.431320555,29.4995774404,5.71238203951,18.025,5.76219540084
 12/01  18:00:00,75.7415514213,5.81480552176,4.02322539795,0.0,17.6635504202,40.6971502883,15.7560580249,9.98388419714,0.0,5.77217382777
 12/01  19:00:00,82.5775015669,5.85577542291,4.31331568076,0.0,27.5259009287,37.3340067412,27.5681297603,15.9876987228,0.0,11.5804310375
 12/01  20:00:00,85.2375801941,5.89674830661,4.60716369691,0.0,33.8341110165,33.3544677425,24.4683610137,18.6845887962,0.0,5.78377221752
 12/01  21:00:00,94.409734587,6.03297088877,5.48893275015,0.0,36.5179666069,38.8247702939,33.2384155803,21.6917404044,0.0,11.5466751759
 12/01  22:00:00,88.9356254963,6.04713002428,5.51558380577,0.0,32.965339924,36.8579353714,35.116269999,23.525802698,0.0,11.590467301
 12/01  23:00:00,62.8066307228,5.72567762228,3.25528793171,0.0,25.6355707503,20.6438685092,30.9542253987,25.164937636,0.0,5.78928776268
 12/01  24:00:00,41.6139522702,5.53430547729,1.80706787123,0.0,15.0252895274,11.7056064465,32.6139327076,26.8467497773,0.0,5.76718293032
 12/02  01:00:00,37.3468614496,5.48275066399,1.41295375173,0.00444533787448,12.8411359301,10.0650221343,32.8521033359,27.0896030162,0.0,5.76250031964
 12/02  02:00:00,37.189168731,5.45830681422,1.2185068167,0.0667852849864,12.8411359301,10.0650221343,27.1729738851,27.1529738851,0.0,0.02
 12/02  03:00:00,32.334688647,5.41846659029,0.860263085907,0.229425125366,8.25718729233,10.0299323277,33.884721522,28.1276229824,0.0,5.75709853957
 12/02  04:00:00,32.3590428778,5.40348399171,0.671967568468,0.457057547276,8.25718729233,10.0299323277,34.8638828772,29.1071877641,0.0,5.75669511308
 12/02  05:00:00,34.0172727221,5.39472017053,0.549136538329,0.640252939687,8.25718729233,11.6354268332,29.8973629721,29.8773629721,0.0,0.02
 12/02  06:00:00,38.5032328644,5.40349369938,0.451477007525,1.05677190129,8.71707943955,15.3327214929,35.2623556533,29.494491933,0.0,5.76786372031
 12/02  07:00:00,56.9363138038,5.44500826543,0.886969515957,0.80078687503,18.5082010057,25.6353820695,35.1339528519,29.3563817949,0.0,5.77757105706
 12/02  08:00:00,68.9384846237,5.62649576634,2.42956691688,0.395427784831,19.4083231844,41.0650158608,44.4780075085,27.100312352,0.0,17.3776951565
 12/02  09:00:00,96.1015139591,5.94875553089,5.66969237957,0.119204833614,26.3286599382,57.9988325916,46.9140722692,17.4171264116,0.0,29.4969458576
 12/02  10:00:00,82.6331700375,5.88280997028,7.49729096029,0.0432843668794,26.3286599382,42.8504436482,52.2306526525,10.7173184043,18.025,23.4883342481
 12/02  11:00:00,57.8817315042,5.75962807438,6.88329499815,0.0231176274772,21.7447113004,23.4437158914,53.4488316564,6.15202276341,18.025,29.271808893
