Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  12:00:00,56.4151684021,5.87052348957,7.79073527153,0.0,19.3027497915,23.426170988,38.6451485513,3.08232926238,18.025,17.5378192889
 12/02  13:00:00,57.1693307711,5.95504057673,8.31825013041,0.0,19.1483137236,23.7250123474,44.636848344,3.28638249864,18.025,23.3254658453
 12/02  14:00:00,57.5949389729,6.0024043116,8.55094972597,0.0,19.3027497915,23.7161209604,35.6340556734,0.105532941608,18.025,17.5035227318
 12/02  15:00:00,57.825070434,6.02931692059,8.7541660244,0.0,19.3027497915,23.7161209604,35.5218838344,0.0,18.025,17.4968838344
 12/02  16:00:00,57.2841817755,5.99889391075,8.53365593764,0.0,19.3027497915,23.426170988,42.1765171864,0.822959295772,18.025,23.3285578907
 12/02  17:00:00,61.902367474,5.89198925799,6.92342325318,0.0,19.3027497915,27.8956505705,26.0242674276,2.23699274963,18.025,5.76227467793
 12/02  18:00:00,74.1374455694,5.89228330936,4.88371404674,0.0,18.2229234133,37.5968344597,6.31799435973,6.29799435973,0.0,0.02
 12/02  19:00:00,88.9987251426,6.01932945699,5.66463764379,0.0,32.690315043,37.0816133363,23.8586164545,12.332617341,0.0,11.5259991135
 12/02  20:00:00,89.6354040691,6.09786176255,6.11108212832,0.0,36.8143715336,33.066984531,20.6561224913,14.8723846056,0.0,5.78373788572
 12/02  21:00:00,95.6172520193,6.21289184165,6.7378230805,0.0,36.3493007332,38.7721355839,24.1433911776,18.360219739,0.0,5.78317143867
 12/02  22:00:00,93.1383891575,6.17544771708,6.414265383,0.0,36.1807251679,36.8228455648,32.0340892327,20.4871187978,0.0,11.5469704349
 12/02  23:00:00,69.1745421376,5.84606311445,4.09984706881,0.0,31.0351095914,20.6438685092,33.6482443731,22.0568700531,0.0,11.59137432
 12/02  24:00:00,44.5028361617,5.59317964059,2.23500294134,0.0,17.4250845679,11.7056064465,30.2023393443,24.4235648929,0.0,5.77877445141
 12/03  01:00:00,37.8808399466,5.5345479338,1.78015238876,0.0,12.925468867,10.100111941,31.3993192424,25.636839014,0.0,5.76248022841
 12/03  02:00:00,37.6120723998,5.50138860833,1.54568755636,0.0,12.925468867,10.100111941,25.4775946932,25.4575946932,0.0,0.02
 12/03  03:00:00,32.5509113429,5.4442344292,1.13085294538,0.0298631598025,8.34152022915,10.0650221343,32.4768535406,26.7197787994,0.0,5.75707474115
 12/03  04:00:00,32.4041298193,5.41720065271,0.894161100267,0.146807789949,8.34152022915,10.0650221343,33.7700625756,28.0133785254,0.0,5.7566840502
 12/03  05:00:00,34.0606834242,5.40758354609,0.728129634758,0.372378920638,8.34152022915,11.6705166398,29.1938426967,29.1738426967,0.0,0.02
 12/03  06:00:00,38.298020265,5.39710822801,0.5751867927,0.614805506625,8.80141237637,15.3678112995,35.8465788923,30.0797688332,0.0,5.76681005906
 12/03  07:00:00,56.9258809099,5.46413547677,1.11628972133,0.541897403393,18.5082010057,25.6353820695,34.3094352523,28.5305658428,0.0,5.7788694095
 12/03  08:00:00,69.0633290048,5.64400005039,2.59425203521,0.218643769097,19.4926561212,41.1001056674,43.1107930518,25.7327393413,0.0,17.3780537105
 12/03  09:00:00,96.1244914861,5.94962387742,5.74782920429,0.0631558354186,26.3286599382,57.9988325916,45.0454455063,15.5458796257,0.0,29.4995658806
 12/03  10:00:00,83.0105305288,5.92414209191,7.99202802708,0.00398311451041,26.2443270014,42.8153538416,51.1830782817,8.32965640018,18.025,24.8284218815
 12/03  11:00:00,58.4551974705,5.79888143429,7.44061561753,0.0,21.7447113004,23.4437158914,50.3372565179,4.37534318588,18.025,27.936913332
 12/03  12:00:00,56.9736816683,5.89497491118,8.26507761609,0.0,19.3449162599,23.4437158914,37.7214137596,2.15770956778,18.025,17.5387041918
 12/03  13:00:00,57.9833889815,5.99757382322,9.03005934615,0.0,19.190480192,23.7425572507,42.8888749251,1.53648573748,18.025,23.3273891876
 12/03  14:00:00,58.5693435996,6.07947431834,9.50798965552,0.0,19.260583323,23.698576057,35.5293167051,0.0,18.025,17.5043167051
 12/03  15:00:00,58.4045803514,6.05952566978,9.36317418389,0.0,19.260583323,23.698576057,35.5235300683,0.0,18.025,17.4985300683
 12/03  16:00:00,57.2698649217,5.96747210783,8.61046700322,0.0,19.260583323,23.4086260847,41.9206153125,0.564672953977,18.025,23.3309423585
 12/03  17:00:00,61.9357992596,5.87870114818,7.02984793027,0.0,19.260583323,27.8781056672,25.8702100585,2.08279210681,18.025,5.76241795165
 12/03  18:00:00,74.3896428972,5.90664334561,5.18125563402,0.0,18.1807569449,37.5792895564,10.9535252306,5.18574455938,0.0,5.76778067121
 12/03  19:00:00,89.5246927768,6.07735357497,6.25199634289,0.0,32.6059821062,37.0465235296,16.1039145398,10.330663348,0.0,5.77325119188
 12/03  20:00:00,90.6896242927,6.19561116589,7.06754345287,0.0,36.8143715336,33.066984531,17.1100883327,11.3257982859,0.0,5.78429004683
 12/03  21:00:00,97.3477393083,6.36451831549,8.19724880229,0.0,36.43363367,38.8072253906,18.3346902114,12.5509536143,0.0,5.78373659718
 12/03  22:00:00,94.7889287095,6.35446422988,8.00520144451,0.0,36.0963922311,36.7877557581,25.2351007844,13.6866739098,0.0,11.5484268746
 12/03  23:00:00,70.3355933117,5.98148999851,5.24487931875,0.0,30.9507766546,20.6087787026,27.1413840414,15.549460241,0.0,11.5919238004
 12/03  24:00:00,45.3994799464,5.68284492018,3.04197149514,0.0,17.4250845679,11.7056064465,23.1842371255,17.4054248481,0.0,5.77881227743
 12/04  01:00:00,37.2062447464,5.60426726532,2.35515309703,0.0,11.6412384099,10.0650221343,23.8225077347,18.0598841964,0.0,5.76262353832
 12/04  02:00:00,35.1142211143,5.54547817552,1.88264391375,0.0,10.0992000411,10.047477231,26.1880826822,20.4310851096,0.0,5.75699757267
 12/04  03:00:00,32.8008123176,5.4917447053,1.4825278686,0.0,8.25718729233,10.0299323277,23.1247505456,23.1047505456,0.0,0.02
 12/04  04:00:00,32.5666731251,5.46240125803,1.2777282599,0.0,8.25718729233,10.0299323277,29.9051296603,24.1481735498,0.0,5.75695611052
 12/04  05:00:00,33.9807844507,5.43801828303,1.10959266087,0.0,8.25718729233,11.6354268332,25.1919662773,25.1719662773,0.0,0.02
 12/04  06:00:00,41.5188282427,5.43170272062,1.0716701457,0.00252918572551,12.1011305571,15.3678112995,37.8752177368,26.3379982139,0.0,11.537219523
 12/04  07:00:00,71.2144945202,5.68140657937,2.87574408478,0.0,19.7275818095,37.2640762949,37.9966114428,26.4051127911,0.0,11.5914986517
 12/04  08:00:00,86.0930805932,5.91088725695,4.57261549919,0.0,24.3117294858,51.2795993405,39.3705995273,21.926511832,0.0,17.4440876953
 12/04  09:00:00,74.2256478899,5.70716178734,4.18411173985,0.0,23.6694662846,40.6342015617,35.5382294197,12.0450061322,0.0,23.4932232874
 12/04  10:00:00,71.9877366016,5.74598955189,6.91477919997,0.0,23.6694662846,35.6302164847,48.6365080791,7.18849519782,18.025,23.4230128813
 12/04  11:00:00,54.0072860473,5.65918904067,6.61787223472,0.0,18.7433767983,22.9618409725,45.7801655338,4.37437901922,18.025,23.3807865146
 12/04  12:00:00,54.7777869023,5.74079284382,7.30905178567,0.0,18.7433767983,22.9618409725,37.8734171937,2.34438887677,18.025,17.5040283169
 12/04  13:00:00,55.1160633249,5.76989278952,7.57478234918,0.0,18.5889407304,23.1597249699,43.8294660551,2.47494947418,18.025,23.3295165809
 12/04  14:00:00,55.8149502721,5.83451656769,7.96253935945,0.0,18.7433767983,23.2517909448,35.5411152279,0.0101656140088,18.025,17.5059496139
 12/04  15:00:00,55.5792097354,5.80269355675,7.75862442425,0.0,18.7433767983,23.2517909448,41.3508273778,0.0,18.025,23.3258273778
 12/04  16:00:00,55.044700126,5.78011768417,7.53664147976,0.0,18.7433767983,22.9618409725,36.4604638962,0.93129893899,18.025,17.5041649572
 12/04  17:00:00,60.2813769329,5.75934294523,6.45877061934,0.0,18.7433767983,27.431320555,25.8162136136,2.02914588159,18.025,5.76206773199
 12/04  18:00:00,76.931046116,5.87757834169,5.14992250015,0.0,17.6635504202,40.6971502883,10.4049529298,4.63155078317,0.0,5.77340214666
 12/04  19:00:00,84.1483854798,5.98178671608,5.75814377065,0.0,27.5259009287,37.3340067412,21.1595541211,9.57800071998,0.0,11.5815534011
 12/04  20:00:00,87.5960030197,6.10648405323,6.75581846684,0.0,33.8341110165,33.3544677425,15.0097318085,9.22549725075,0.0,5.7842345578
 12/04  21:00:00,97.2988069295,6.30935817609,8.10158602102,0.0,36.5179666069,38.8247702939,22.0662884514,10.519355848,0.0,11.5469326035
 12/04  22:00:00,91.8996649421,6.34231362499,8.18439054428,0.0,32.965339924,36.8579353714,23.3782528286,11.7861195171,0.0,11.5921333115
 12/04  23:00:00,65.1365525502,5.95504161387,5.355809718,0.0,25.6355707503,20.6438685092,18.3097823035,12.5197612132,0.0,5.79002109026
 12/04  24:00:00,43.1677213724,5.68315048864,3.21197216469,0.0,15.0252895274,11.7056064465,18.9366331537,13.1685503127,0.0,5.76808284097
 12/05  01:00:00,37.4962784101,5.6225505648,2.62689820128,0.0,11.6412384099,10.0650221343,18.6010984049,12.8384807289,0.0,5.76261767599
 12/05  02:00:00,35.6308128414,5.59363055363,2.35107956551,0.0,10.0992000411,10.047477231,17.3128317408,11.5558443298,0.0,5.75698741097
 12/05  03:00:00,33.5174603933,5.56412396087,2.12679246462,0.0,8.25718729233,10.0299323277,11.0795704902,11.0595704902,0.0,0.02
 12/05  04:00:00,33.3990019338,5.5495962376,2.02285818113,0.0,8.25718729233,10.0299323277,16.3568098896,10.6006002359,0.0,5.75620965367
 12/05  05:00:00,34.9322739187,5.54035199668,1.95874325236,0.0,8.25718729233,11.6354268332,10.3917895407,10.3717895407,0.0,0.02
 12/05  06:00:00,42.6625760857,5.55817296006,2.09146593477,0.0,12.1011305571,15.3678112995,21.7726627936,10.2344849684,0.0,11.5381778252
 12/05  07:00:00,73.0437521142,5.87561469523,4.51077936821,0.0,19.7275818095,37.2640762949,21.3934879764,9.80204943066,0.0,11.5914385458
 12/05  08:00:00,89.0224966082,6.19776366692,7.21513450986,0.0,24.3117294858,51.2795993405,25.3190110051,7.87301396628,0.0,17.4459970388
 12/05  09:00:00,76.0118550296,5.77537177677,5.90209478907,0.0,23.6694662846,40.6342015617,26.6544840637,3.1594339081,0.0,23.4950501556
 12/05  10:00:00,73.2705462262,5.76931647309,8.1742513005,0.0,23.6694662846,35.6302164847,43.2035540799,1.75375221319,18.025,23.4248018667
 12/05  11:00:00,54.4598368691,5.6082140729,7.12139097002,0.0,18.7433767983,22.9618409725,43.4343279957,2.02952526201,18.025,23.3798027337
 12/05  12:00:00,54.8785140138,5.62052173545,7.53004505839,0.0,18.7433767983,22.9618409725,36.5243635194,0.993603993544,18.025,17.5057595258
 12/05  13:00:00,55.0634889842,5.62887067151,7.66322528203,0.0,18.5889407304,23.1597249699,42.5931186178,1.23662741094,18.025,23.3314912069
 12/05  14:00:00,55.7713138925,5.65508179263,8.09833193799,0.0,18.7433767983,23.2517909448,35.53317889,0.00508463843856,18.025,17.5030942516
 12/05  15:00:00,56.4249697592,5.69476092014,8.71231366189,0.0,18.7433767983,23.2517909448,41.3530722656,0.0,18.025,23.3280722656
 12/05  16:00:00,57.0384694042,5.76293281109,9.54758940219,0.0,18.7433767983,22.9618409725,35.5293406991,0.0,18.025,17.5043406991
 12/05  17:00:00,63.2280295971,5.82152459177,9.34323722348,0.0,18.7433767983,27.431320555,23.7874559437,0.0,18.025,5.76245594372
 12/05  18:00:00,81.1981373508,6.10833804143,9.18624735184,0.0,17.6635504202,40.6971502883,5.77352030917,0.0,0.0,5.77352030917
 12/05  19:00:00,89.9265210016,6.37077185277,11.1472799831,0.0,27.5259009287,37.3340067412,11.5901031637,0.00847466510224,0.0,11.5816284986
 12/05  20:00:00,94.2300630135,6.58083765985,12.9155146317,0.0,33.8341110165,33.3544677425,5.78308999041,0.0,0.0,5.78308999041
 12/05  21:00:00,104.417163079,6.86334040054,14.6659504497,0.0,36.5179666069,38.8247702939,11.5799095996,0.0326918742982,0.0,11.5472177253
 12/05  22:00:00,99.399945533,6.94781658729,15.0791505444,0.0,32.965339924,36.8579353714,11.5922896941,0.0,0.0,11.5922896941
 12/05  23:00:00,72.0635330729,6.52418173471,11.7136382675,0.0,25.6355707503,20.6438685092,5.79003108672,0.0,0.0,5.79003108672
 12/05  24:00:00,49.6267239308,6.18888611799,9.16523312098,0.0,15.0252895274,11.7056064465,5.76730261065,0.0,0.0,5.76730261065
 12/06  01:00:00,43.9605985337,6.11385523167,8.5999092853,0.0,11.6412384099,10.0650221343,5.7616057377,0.0,0.0,5.7616057377
 12/06  02:00:00,41.927215169,6.06877048641,8.17233604585,0.0,10.0992000411,10.047477231,5.75724850026,0.0,0.0,5.75724850026
 12/06  03:00:00,39.8182480657,6.03620738019,7.95549464342,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/06  04:00:00,39.8168168625,6.03238850686,7.95787658218,0.0,8.25718729233,10.0299323277,5.75722471694,0.0,0.0,5.75722471694
 12/06  05:00:00,41.3944586956,6.02842140138,7.93285180283,0.0,8.25718729233,11.6354268332,5.76196417998,0.0,0.0,5.76196417998
 12/06  06:00:00,49.8163227422,6.09502168561,8.70835682083,0.0,12.1011305571,15.3678112995,5.7790809145,0.0,0.0,5.7790809145
 12/06  07:00:00,83.3453114901,6.73724988432,13.9506884602,0.0,19.7275818095,37.2640762949,11.5922677384,0.0,0.0,11.5922677384
 12/06  08:00:00,100.775857673,7.15663843803,18.0095980823,0.0,24.3117294858,51.2795993405,17.4460900535,0.0,0.0,17.4460900535
 12/06  09:00:00,87.7951619359,6.58857190867,16.8721876879,0.0,23.6694662846,40.6342015617,23.4945853223,0.0,0.0,23.4945853223
 12/06  10:00:00,84.7766928409,6.52943727044,18.920263964,0.0,23.6694662846,35.6302164847,41.4522392617,0.0,18.025,23.4272392617
 12/06  11:00:00,64.97024068,6.25210900559,16.9878955896,0.0,18.7433767983,22.9618409725,41.4072826606,0.0,18.025,23.3822826606
 12/06  12:00:00,64.9126825936,6.24725775192,16.9374728195,0.0,18.7433767983,22.9618409725,41.3596181295,0.0,18.025,23.3346181295
 12/06  13:00:00,65.9284863432,6.28202958686,17.875057878,0.0,18.5889407304,23.1597249699,35.5308980336,0.0,18.025,17.5058980336
 12/06  14:00:00,66.4638457004,6.28663780265,18.1593030944,0.0,18.7433767983,23.2517909448,35.5245939078,0.0,18.025,17.4995939078
 12/06  15:00:00,62.9914318267,6.17070289697,14.8028289911,0.0,18.7433767983,23.2517909448,41.3599034975,0.0,18.025,23.3349034975
 12/06  16:00:00,60.5942397319,6.08847407419,12.7778117355,0.0,18.7433767983,22.9618409725,35.5291936972,0.0,18.025,17.5041936972
 12/06  17:00:00,65.960953565,6.08279770789,11.8148883392,0.0,18.7433767983,27.431320555,23.7875641047,0.0,18.025,5.7625641047
 12/06  18:00:00,83.5344880855,6.33267087773,11.2982614031,0.0,17.6635504202,40.6971502883,5.77341745628,0.0,0.0,5.77341745628
 12/06  19:00:00,91.191806151,6.53323574601,12.2500893791,0.0,27.5259009287,37.3340067412,11.6027068888,0.0208006160791,0.0,11.5819062727
 12/06  20:00:00,94.6892100551,6.68976163937,13.2657252284,0.0,33.8341110165,33.3544677425,5.89596335715,0.111714340218,0.0,5.78424901693
 12/06  21:00:00,104.568739437,6.94045910601,14.7403972645,0.0,36.5179666069,38.8247702939,12.0727511981,0.524818457732,0.0,11.5479327404
 12/06  22:00:00,99.6278113985,7.02192933578,15.2328906027,0.0,32.965339924,36.8579353714,11.9886212861,0.396445467938,0.0,11.5921758182
 12/06  23:00:00,73.0080482645,6.6431775536,12.5391418386,0.0,25.6355707503,20.6438685092,11.5934282665,0.0338150246131,0.0,11.5596132419
 12/06  24:00:00,50.1055142275,6.26644235623,9.56646112798,0.0,15.0252895274,11.7056064465,5.79824853346,0.0299548384657,0.0,5.76829369499
 12/07  01:00:00,43.2279101219,6.10526363697,7.87581093636,0.0,11.6412384099,10.0650221343,0.654240995702,0.634240995702,0.0,0.02
 12/07  02:00:00,40.1959837422,5.98924644372,6.52062447571,0.0,10.0992000411,10.047477231,7.18846666921,1.43137210215,0.0,5.75709456706
 12/07  03:00:00,36.6777462828,5.85271508753,4.99847992944,0.0,8.25718729233,10.0299323277,3.97873445966,3.95873445966,0.0,0.02
 12/07  04:00:00,35.6195466204,5.76942045333,4.02357291994,0.0,8.25718729233,10.0299323277,11.8918304625,6.13473700254,0.0,5.75709345998
 12/07  05:00:00,36.7266820393,5.72105568965,3.57243277354,0.0,8.25718729233,11.6354268332,12.5232981174,6.76054187114,0.0,5.76275624622
 12/07  06:00:00,44.1582797057,5.70594529991,3.43938371003,0.0,12.1011305571,15.3678112995,13.5971802789,7.8179684941,0.0,5.77921178477
 12/07  07:00:00,77.438208855,6.14908609285,6.7477319245,0.0,19.7275818095,37.2640762949,20.1936162472,8.59941153327,0.0,11.5942047139
 12/07  08:00:00,92.0114285776,6.52821163873,9.87357786087,0.0,24.3117294858,51.2795993405,24.0820561535,6.63427174047,0.0,17.447784413
 12/07  09:00:00,80.3139974597,6.22903925478,9.75054105966,0.0,23.6694662846,40.6342015617,30.0210354531,0.656742118929,0.0,29.3642933341
 12/07  10:00:00,78.3679418098,6.33629704714,12.7046445329,0.0,23.6694662846,35.6302164847,41.446468873,0.0,18.025,23.421468873
 12/07  11:00:00,60.3218259828,6.23794708034,12.35363436,0.0,18.7433767983,22.9618409725,35.5668799653,0.0,18.025,17.5418799653
 12/07  12:00:00,61.2372444035,6.34608453427,13.1632028868,0.0,18.7433767983,22.9618409725,41.3617379053,0.0,18.025,23.3367379053
 12/07  13:00:00,62.9763016798,6.45832865388,14.7465666483,0.0,18.5889407304,23.1597249699,35.5304426792,0.0,18.025,17.5054426792
 12/07  14:00:00,63.6568118448,6.54591702098,15.092991295,0.0,18.7433767983,23.2517909448,41.3565541177,0.0,18.025,23.3315541177
 12/07  15:00:00,63.9010481549,6.56241986902,15.3207197393,0.0,18.7433767983,23.2517909448,35.5297057768,0.0,18.025,17.5047057768
 12/07  16:00:00,63.2391649325,6.52894121513,14.9822672339,0.0,18.7433767983,22.9618409725,41.3551487936,0.0,18.025,23.3301487936
 12/07  17:00:00,67.2149602283,6.42253066718,12.7291568127,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/07  18:00:00,83.0773001513,6.49710083164,10.6766312488,0.0,17.6635504202,40.6971502883,6.02636988536,0.25277778928,0.0,5.77359209608
 12/07  19:00:00,89.486597397,6.5497912054,10.5283103248,0.0,27.5259009287,37.3340067412,14.3693481046,2.78735463695,0.0,11.5819934676
 12/07  20:00:00,92.1644951333,6.60363206612,10.8271269954,0.0,33.8341110165,33.3544677425,16.1420932675,4.5926954735,0.0,11.549397794
 12/07  21:00:00,101.040622968,6.73270341938,11.4200292619,0.0,36.5179666069,38.8247702939,13.9717542892,8.188443266,0.0,5.78331102321
 12/07  22:00:00,95.0574078809,6.71022313474,10.9741770925,0.0,32.965339924,36.8579353714,21.6790012306,10.0850118482,0.0,11.5939893824
 12/07  23:00:00,67.6429398253,6.25227729162,7.56492306909,0.0,25.6355707503,20.6438685092,24.1307879387,12.5709921413,0.0,11.5597957974
 12/07  24:00:00,44.6793797574,5.86114759709,4.5456140422,0.0,15.0252895274,11.7056064465,20.8956610777,15.1273528744,0.0,5.76830820327
 12/08  01:00:00,38.3823863726,5.72755291365,3.4079896951,0.0,11.6412384099,10.0650221343,22.2733657621,16.5106199407,0.0,5.76274582138
 12/08  02:00:00,36.1148114319,5.65842436441,2.7702760183,0.0,10.0992000411,10.047477231,17.9942964593,17.9742964593,0.0,0.02
 12/08  03:00:00,33.7007053947,5.59831094088,2.27583517842,0.0,8.25718729233,10.0299323277,25.5671195749,19.8099984746,0.0,5.7571211003
 12/08  04:00:00,33.3653302052,5.55971367786,1.97906261854,0.0,8.25718729233,10.0299323277,20.7968450707,20.7768450707,0.0,0.02
 12/08  05:00:00,34.7361476635,5.53105119946,1.77189950318,0.0,8.25718729233,11.6354268332,26.8582372365,21.0953016891,0.0,5.76293554739
 12/08  06:00:00,42.3624022257,5.53656739158,1.81287387396,0.0,12.1011305571,15.3678112995,26.22380308,20.4445990731,0.0,5.77920400688
 12/08  07:00:00,74.1721654962,5.8163666578,3.81439065956,0.0,19.7275818095,37.2640762949,36.3710882562,18.9898266467,0.0,17.3812616095
 12/08  08:00:00,87.3956477207,6.05805854118,5.72793335187,0.0,24.3117294858,51.2795993405,27.2305840011,15.5917378366,0.0,11.6388461645
 12/08  09:00:00,76.2729608858,5.86803036866,6.07049948458,0.0,23.6694662846,40.6342015617,34.6559948496,5.28809260838,0.0,29.3679022412
 12/08  10:00:00,75.00622901,5.99262808188,9.6865949816,0.0,23.6694662846,35.6302164847,42.232219259,0.781580627815,18.025,23.4256386312
 12/08  11:00:00,57.2133618549,5.94266757692,9.54043917685,0.0,18.7433767983,22.9618409725,41.9516201632,0.542956303372,18.025,23.3836638598
 12/08  12:00:00,58.6536999589,6.10062075525,10.825117911,0.0,18.7433767983,22.9618409725,35.5340490526,0.0,18.025,17.5090490526
 12/08  13:00:00,59.3926164964,6.15052920803,11.4706790863,0.0,18.5889407304,23.1597249699,41.3568132572,0.0,18.025,23.3318132572
 12/08  14:00:00,58.3075304672,6.0409839721,10.2486334235,0.0,18.7433767983,23.2517909448,35.5337513183,0.0,18.025,17.5087513183
 12/08  15:00:00,58.2109263214,6.02561920115,10.1673958581,0.0,18.7433767983,23.2517909448,41.3546026422,0.0,18.025,23.3296026422
 12/08  16:00:00,57.8301512821,6.01177394348,10.0904168729,0.0,18.7433767983,22.9618409725,35.5324973448,0.0,18.025,17.5074973448
 12/08  17:00:00,63.3053633252,6.00282279569,9.23925672385,0.0,18.7433767983,27.431320555,23.7877582265,0.0,18.025,5.76275822654
 12/08  18:00:00,80.8536208252,6.21276853638,8.73727671116,0.0,17.6635504202,40.6971502883,5.77310154836,0.0,0.0,5.77310154836
 12/08  19:00:00,88.312177803,6.36940638665,9.53426013506,0.0,27.5259009287,37.3340067412,12.9141434764,1.33148962975,0.0,11.5826538467
 12/08  20:00:00,91.8205464502,6.50892700451,10.577878236,0.0,33.8341110165,33.3544677425,7.58726743608,1.8037710655,0.0,5.78349637058
 12/08  21:00:00,101.623097126,6.72958760829,12.0056061911,0.0,36.5179666069,38.8247702939,14.6808308518,3.13177848087,0.0,11.5490523709
 12/08  22:00:00,96.4760616736,6.78841765871,12.3146210472,0.0,32.965339924,36.8579353714,15.7278613614,4.13584773589,0.0,11.5920136255
 12/08  23:00:00,69.6426991466,6.39021175635,9.42673887416,0.0,25.6355707503,20.6438685092,10.2390449546,4.44895674485,0.0,5.79008820974
 12/08  24:00:00,47.1164123094,6.04901589258,6.79477300611,0.0,15.0252895274,11.7056064465,10.3077091647,4.53926904148,0.0,5.7684401232
 12/09  01:00:00,42.1959241164,5.94749848453,5.80167990822,0.0,12.8411359301,10.0650221343,10.4434263347,4.68050115555,0.0,5.76292517917
 12/09  02:00:00,41.3810269429,5.87737390798,5.05805174189,0.0,12.8411359301,10.0650221343,11.2013092451,5.44389943933,0.0,5.75740980574
 12/09  03:00:00,35.8466836711,5.78462177027,4.2355048231,0.0,8.25718729233,10.0299323277,5.84951178237,5.82951178237,0.0,0.02
 12/09  04:00:00,35.2214963288,5.73113175842,3.66380211169,0.0,8.25718729233,10.0299323277,12.3845534715,6.62746122321,0.0,5.75709224832
 12/09  05:00:00,36.4431515336,5.69235655328,3.31759357093,0.0,8.25718729233,11.6354268332,12.9741948373,7.21161566423,0.0,5.76257917306
 12/09  06:00:00,40.5193630498,5.67349628778,3.25433214085,0.0,8.71707943955,15.3327214929,12.6277132508,6.85959616083,0.0,5.76811709002
 12/09  07:00:00,62.1561721256,5.82212093209,4.64643888671,0.0,18.5082010057,25.6353820695,11.9276220201,6.1480516511,0.0,5.77957036902
 12/09  08:00:00,74.4410919617,6.18947356799,7.76451839806,0.0,19.4083231844,41.0650158608,16.6343383615,5.03970035308,0.0,11.5946380084
 12/09  09:00:00,104.788398354,6.73293709241,13.6914574312,0.0,26.3286599382,57.9988325916,30.1229800234,0.61122750159,0.0,29.5117525219
 12/09  10:00:00,90.8220193836,6.60418660733,15.0079566312,0.0,26.3286599382,42.8504436482,47.3885165008,0.0,18.025,29.3635165008
 12/09  11:00:00,65.2382248412,6.38847332007,13.6339871061,0.0,21.7447113004,23.4437158914,41.4571117788,0.0,18.025,23.4321117788
 12/09  12:00:00,64.6081667289,6.55599915786,15.2982033732,0.0,19.3027497915,23.426170988,41.40911597,0.0,18.025,23.38411597
 12/09  13:00:00,67.0501516587,6.71534278418,17.4387328003,0.0,19.1483137236,23.7250123474,35.5282298719,0.0,18.025,17.5032298719
 12/09  14:00:00,68.942763146,6.81156890646,19.0895790951,0.0,19.3027497915,23.7161209604,41.3601410415,0.0,18.025,23.3351410415
 12/09  15:00:00,69.4420092165,6.84427224856,19.5561146406,0.0,19.3027497915,23.7161209604,35.5284773745,0.0,18.025,17.5034773745
 12/09  16:00:00,68.2065459976,6.799494211,18.6553853233,0.0,19.3027497915,23.426170988,41.3578937351,0.0,18.025,23.3328937351
 12/09  17:00:00,70.5415233162,6.59802193853,14.8565122881,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 12/09  18:00:00,81.4644967884,6.56307183407,11.5399312949,0.0,18.2229234133,37.5968344597,5.7683116942,0.0,0.0,5.7683116942
 12/09  19:00:00,96.3847147023,6.74205436785,12.3278484075,0.0,32.690315043,37.0816133363,6.42524410803,0.651518541166,0.0,5.77372556686
 12/09  20:00:00,97.4373184815,6.8592666311,13.1515188429,0.0,36.8143715336,33.066984531,11.9995644736,0.449952745137,0.0,11.5496117285
 12/09  21:00:00,103.533789468,6.99028605969,13.8768945898,0.0,36.3493007332,38.7721355839,7.14241122735,1.35831273617,0.0,5.78409849118
 12/09  22:00:00,100.881741963,6.95300944301,13.3799846938,0.0,36.1807251679,36.8228455648,13.9672554328,2.41720298695,0.0,11.5500524459
 12/09  23:00:00,75.9640636603,6.535612817,10.1997118234,0.0,31.0351095914,20.6438685092,16.223875721,4.62978489929,0.0,11.5940908218
 12/09  24:00:00,49.5335564577,6.10741796936,6.75142138771,0.0,17.4250845679,11.7056064465,14.0979258036,8.3184242429,0.0,5.7795015607
 12/10  01:00:00,41.5846614708,5.93307828376,5.08540857894,0.0,12.925468867,10.100111941,16.4098440102,10.6471935297,0.0,5.76265048047
 12/10  02:00:00,40.6016975209,5.83050850881,4.20616325559,0.0,12.925468867,10.100111941,17.183944084,11.4265097541,0.0,5.75743432987
 12/10  03:00:00,35.0817272356,5.72618763356,3.40955504863,0.0,8.34152022915,10.0650221343,10.6839971095,10.6639971095,0.0,0.02
 12/10  04:00:00,34.6178651091,5.67540133483,2.9964748696,0.0,8.34152022915,10.0650221343,16.0338329245,10.2767048498,0.0,5.75712807473
 12/10  05:00:00,35.9173826481,5.64210047387,2.72265487058,0.0,8.34152022915,11.6705166398,11.1092828353,11.0892828353,0.0,0.02
 12/10  06:00:00,39.8897097316,5.61862184434,2.56012473092,0.0,8.80141237637,15.3678112995,16.6778434206,10.9092595872,0.0,5.76858383337
 12/10  07:00:00,60.6199920892,5.7006915295,3.23167791908,0.0,18.5082010057,25.6353820695,22.384254978,10.8457159298,0.0,11.5385390483
 12/10  08:00:00,72.0066733244,5.97138834678,5.42874738027,0.0,19.4926561212,41.1001056674,20.5863667767,8.99134832625,0.0,11.5950184505
 12/10  09:00:00,102.172102876,6.56007471991,11.2480071764,0.0,26.3286599382,57.9988325916,31.8380611093,2.32168670982,0.0,29.5163743995
 12/10  10:00:00,88.5510450113,6.48709243605,12.9734837418,0.0,26.2443270014,42.8153538416,47.7346460503,0.339275782978,18.025,29.3703702674
 12/10  11:00:00,63.0063710294,6.26779062389,11.5228072512,0.0,21.7447113004,23.4437158914,41.6542178072,0.197204206401,18.025,23.4320136008
 12/10  12:00:00,61.1357241796,6.34167886672,11.9803639177,0.0,19.3449162599,23.4437158914,41.4105904409,0.0,18.025,23.3855904409
 12/10  13:00:00,61.858217378,6.42567802897,12.4767471141,0.0,19.190480192,23.7425572507,35.5312738603,0.0,18.025,17.5062738603
 12/10  14:00:00,62.0321680354,6.45372597357,12.5965330245,0.0,19.260583323,23.698576057,41.360187709,0.0,18.025,23.335187709
 12/10  15:00:00,61.8252403588,6.43877010897,12.4045555686,0.0,19.260583323,23.698576057,35.5322256696,0.0,18.025,17.5072256696
 12/10  16:00:00,60.9592812868,6.37992139476,11.887398948,0.0,19.260583323,23.4086260847,41.358883707,0.0,18.025,23.333883707
 12/10  17:00:00,65.2407946572,6.23663712674,9.97687691523,0.0,19.260583323,27.8781056672,18.1547865405,0.109786540472,18.025,0.02
 12/10  18:00:00,77.705110432,6.24839628131,8.15492631072,0.0,18.1807569449,37.5792895564,6.81901473833,1.05061155158,0.0,5.76840318675
 12/10  19:00:00,92.6709693349,6.4168476199,9.05872622207,0.0,32.6059821062,37.0465235296,8.44703036847,2.67317234838,0.0,5.7738580201
 12/10  20:00:00,93.4357282934,6.50158930386,9.50759488091,0.0,36.8143715336,33.066984531,16.7603227239,5.21033773336,0.0,11.5499849906
 12/10  21:00:00,99.6706416724,6.63482410489,10.2497769723,0.0,36.43363367,38.8072253906,13.6006059773,7.81662709108,0.0,5.78397888619
 12/10  22:00:00,96.6754081675,6.58701307022,9.65906040332,0.0,36.0963922311,36.7877557581,22.107843028,10.557746597,0.0,11.550096431
 12/10  23:00:00,71.9600483419,6.18387075698,6.66684663933,0.0,30.9507766546,20.6087787026,26.2302545207,14.6353411784,0.0,11.5949133422
 12/10  24:00:00,46.5566381766,5.82150124889,4.06041165694,0.0,17.4250845679,11.7056064465,23.1974675158,17.4177378233,0.0,5.7797296925
 12/11  01:00:00,38.0238612385,5.701850071,3.07515202871,0.0,11.6412384099,10.0650221343,24.0261763645,18.2631940885,0.0,5.76298227603
 12/11  02:00:00,35.8750324241,5.63798804085,2.55091930081,0.0,10.0992000411,10.047477231,23.7863556036,18.0290293115,0.0,5.75732629207
 12/11  03:00:00,33.5580434177,5.58464496007,2.14683244975,0.0,8.25718729233,10.0299323277,18.6295915194,18.6095915194,0.0,0.02
 12/11  04:00:00,33.2575597337,5.54933881086,1.88165128947,0.0,8.25718729233,10.0299323277,25.0323888669,19.2753573598,0.0,5.75703150703
 12/11  05:00:00,34.606191935,5.51850082737,1.6544821753,0.0,8.25718729233,11.6354268332,20.8051785387,20.7851785387,0.0,0.02
 12/11  06:00:00,42.1464296862,5.51513536785,1.61830709325,0.0,12.1011305571,15.3678112995,33.6499322831,22.1108690911,0.0,11.539063192
 12/11  07:00:00,73.6650310378,5.76545857381,3.35812491286,0.0,19.7275818095,37.2640762949,34.3702739758,22.7757760739,0.0,11.5944979019
 12/11  08:00:00,86.7420736302,5.99680721912,5.13554666598,0.0,24.3117294858,51.2795993405,35.9318526165,18.4809626412,0.0,17.4508899753
 12/11  09:00:00,75.1934681536,5.81378118938,5.0452183519,0.0,23.6694662846,40.6342015617,33.5470514515,10.0446704956,0.0,23.502380956
 12/11  10:00:00,73.197421234,5.909579934,7.96079898352,0.0,23.6694662846,35.6302164847,52.5048400937,6.32218998075,18.025,28.157650113
 12/11  11:00:00,55.3457848052,5.85711588104,7.75839961021,0.0,18.7433767983,22.9618409725,41.4658987082,4.76782604666,18.025,18.6730726615
 12/11  12:00:00,56.1491356752,5.95832609187,8.46283410583,0.0,18.7433767983,22.9618409725,44.9444803103,3.57806701042,18.025,23.3414132999
 12/11  13:00:00,56.9181280635,6.04821793805,9.09848583414,0.0,18.5889407304,23.1597249699,39.2787190879,3.7427820578,18.025,17.5109370301
 12/11  14:00:00,57.4300646131,6.10306559569,9.30907577545,0.0,18.7433767983,23.2517909448,42.0652916545,0.706971615481,18.025,23.333320039
 12/11  15:00:00,57.6365575154,6.12319957276,9.49543177706,0.0,18.7433767983,23.2517909448,35.7694517254,0.237618016437,18.025,17.506833709
 12/11  16:00:00,57.3596340873,6.112322667,9.51933623139,0.0,18.7433767983,22.9618409725,42.5822052564,1.22507284699,18.025,23.3321324094
 12/11  17:00:00,62.1340615191,6.02725883934,8.04351015109,0.0,18.7433767983,27.431320555,20.3314282368,2.28642823678,18.025,0.02
 12/11  18:00:00,78.1932362897,6.07459466497,6.21504401617,0.0,17.6635504202,40.6971502883,11.2224596281,5.44843887557,0.0,5.77402075255
 12/11  19:00:00,84.9643040192,6.12476823891,6.4309861378,0.0,27.5259009287,37.3340067412,23.1895551881,11.6058731008,0.0,11.5836820873
 12/11  20:00:00,87.6417556271,6.17224756794,6.73573216305,0.0,33.8341110165,33.3544677425,25.4144366585,13.8637735641,0.0,11.5506630944
 12/11  21:00:00,96.7041920488,6.31129915786,7.5049647587,0.0,36.5179666069,38.8247702939,22.8890495061,17.1049379359,0.0,5.78411157024
 12/11  22:00:00,91.081442054,6.31051165563,7.39786296461,0.0,32.965339924,36.8579353714,30.4416683254,18.8463038635,0.0,11.5953644619
 12/11  23:00:00,64.4065517334,5.9151290023,4.66564159743,0.0,25.6355707503,20.6438685092,32.3988215005,20.836969853,0.0,11.5618516474
 12/11  24:00:00,42.6569327346,5.6544653537,2.7298249671,0.0,15.0252895274,11.7056064465,28.8594703657,23.090875008,0.0,5.76859535767
 12/12  01:00:00,36.9465780862,5.58164655873,2.11806761152,0.0,11.6412384099,10.0650221343,29.1161302771,23.3530246022,0.0,5.76310567494
 12/12  02:00:00,34.9874420033,5.53343801124,1.76787818801,0.0,10.0992000411,10.047477231,23.4159923449,23.3959923449,0.0,0.02
 12/12  03:00:00,32.7414539348,5.48672896716,1.42815260436,0.0,8.25718729233,10.0299323277,30.2354093048,24.4780931139,0.0,5.75731619084
 12/12  04:00:00,32.5176509907,5.4578514002,1.2332287296,0.0,8.25718729233,10.0299323277,30.3177404977,24.5607081612,0.0,5.75703233652
 12/12  05:00:00,33.9817904865,5.43896209524,1.10961462592,0.0,8.25718729233,11.6354268332,23.9012362411,23.8812362411,0.0,0.02
 12/12  06:00:00,41.6535927708,5.44655613511,1.16391204624,0.0301277592135,12.1011305571,15.3678112995,34.8752178373,23.3364718376,0.0,11.5387459997
 12/12  07:00:00,73.4392173376,5.72339186628,3.17436307048,0.0,19.7275818095,37.2640762949,32.4626345,20.8684771428,0.0,11.5941573572
 12/12  08:00:00,86.4647847532,5.95102605684,4.90402278246,0.0,24.3117294858,51.2795993405,33.7378239444,16.286985243,0.0,17.4508387014
 12/12  09:00:00,74.8748386011,5.75111290465,4.78924398327,0.0,23.6694662846,40.6342015617,31.3530533346,7.84932994332,0.0,23.5037233912
 12/12  10:00:00,73.0675928747,5.83060519384,7.90993967648,0.0,23.6694662846,35.6302164847,43.9498994096,2.49113109598,18.025,23.4337683136
 12/12  11:00:00,55.8193430992,5.81829999282,8.2707642723,0.0,18.7433767983,22.9618409725,42.0830756462,0.669085005615,18.025,23.3889906406
 12/12  12:00:00,57.6397459663,5.98025168703,9.9315147533,0.0,18.7433767983,22.9618409725,41.3664117712,0.0,18.025,23.3414117712
 12/12  13:00:00,60.2235330093,6.13068716676,12.3214180415,0.0,18.5889407304,23.1597249699,35.535626156,0.0,18.025,17.510626156
 12/12  14:00:00,61.9670327975,6.24264456257,13.7064583861,0.0,18.7433767983,23.2517909448,41.3591441788,0.0,18.025,23.3341441788
 12/12  15:00:00,64.0533259487,6.3536998031,15.6816972338,0.0,18.7433767983,23.2517909448,35.5355276288,0.0,18.025,17.5105276288
 12/12  16:00:00,63.8501286635,6.377871603,15.7442755753,0.0,18.7433767983,22.9618409725,41.3566323349,0.0,18.025,23.3316323349
 12/12  17:00:00,67.2670183891,6.27756234409,12.9261605621,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/12  18:00:00,83.0007750444,6.39558384535,10.701588906,0.0,17.6635504202,40.6971502883,5.77416643793,0.0,0.0,5.77416643793
 12/12  19:00:00,88.9446726955,6.44642958421,10.0896812535,0.0,27.5259009287,37.3340067412,12.6932099435,1.10919945043,0.0,11.5840104931
 12/12  20:00:00,91.5807430847,6.50785739667,10.3391016077,0.0,33.8341110165,33.3544677425,14.0461792231,2.49627549261,0.0,11.5499037305
 12/12  21:00:00,100.928750799,6.68038130346,11.3604310361,0.0,36.5179666069,38.8247702939,10.4365411969,4.65254797322,0.0,5.78399322365
 12/12  22:00:00,95.0340487951,6.66730593507,10.9936619373,0.0,32.965339924,36.8579353714,18.4115981127,6.81533155562,0.0,11.5962665571
 12/12  23:00:00,68.2252242811,6.26307463112,8.1363570566,0.0,25.6355707503,20.6438685092,17.6175719821,6.05519999495,0.0,11.5623719872
 12/12  24:00:00,45.4411205415,5.89740048049,5.27107182557,0.0,15.0252895274,11.7056064465,13.0725556473,7.30385494204,0.0,5.7687007053
 12/13  01:00:00,38.8466661714,5.75585494572,3.84394291776,0.0,11.6412384099,10.0650221343,14.9732775984,9.21011040142,0.0,5.76316719699
 12/13  02:00:00,36.5245417294,5.68326793305,3.1551448262,0.0,10.0992000411,10.047477231,9.3164995598,9.2964995598,0.0,0.02
 12/13  03:00:00,34.0795861618,5.62550928519,2.62750070512,0.0,8.25718729233,10.0299323277,16.0777126032,10.3201798252,0.0,5.75753277807
 12/13  04:00:00,33.6765531777,5.585369302,2.26461007391,0.0,8.25718729233,10.0299323277,11.9398532106,11.9198532106,0.0,0.02
 12/13  05:00:00,34.9494341632,5.54995580808,1.96625953643,0.0,8.25718729233,11.6354268332,19.4606774838,13.6974747006,0.0,5.76320278312
 12/13  06:00:00,42.4759224148,5.54636551223,1.91655226478,0.0,12.1011305571,15.3678112995,26.3354319735,14.7959568249,0.0,11.5394751485
 12/13  07:00:00,74.146488417,5.81052877651,3.79448299748,0.0,19.7275818095,37.2640762949,27.4441314625,15.8498255731,0.0,11.5943058894
 12/13  08:00:00,87.6132934322,6.08836347897,5.91517610814,0.0,24.3117294858,51.2795993405,31.565429393,14.1127991209,0.0,17.4526302721
 12/13  09:00:00,75.9653382988,5.87125642754,5.75958774717,0.0,23.6694662846,40.6342015617,30.1341095551,6.62998383563,0.0,23.5041257195
 12/13  10:00:00,73.7779794621,5.95472086388,8.49620155684,0.0,23.6694662846,35.6302164847,44.6640981354,3.20418331526,18.025,23.4349148201
 12/13  11:00:00,55.7727494086,5.88983599031,8.15262796473,0.0,18.7433767983,22.9618409725,44.3567783632,2.9432490418,18.025,23.3885293214
 12/13  12:00:00,56.0932805548,5.94530041233,8.41999626905,0.0,18.7433767983,22.9618409725,44.0172169522,2.64961851423,18.025,23.3425984379
 12/13  13:00:00,56.6457354053,6.01811268691,8.85619030925,0.0,18.5889407304,23.1597249699,38.7378128426,3.2015512576,18.025,17.511261585
 12/13  14:00:00,57.2535755743,6.07673403692,9.15890802595,0.0,18.7433767983,23.2517909448,41.6664690602,0.305564699297,18.025,23.3359043609
 12/13  15:00:00,57.4544777767,6.09409074033,9.34245297357,0.0,18.7433767983,23.2517909448,35.5636010353,0.0269064196285,18.025,17.5116946157
 12/13  16:00:00,56.8612040553,6.06258616015,9.07063319871,0.0,18.7433767983,22.9618409725,42.981553969,1.62324431464,18.025,23.3333096543
 12/13  17:00:00,61.4172550151,5.96028313384,7.39367070596,0.0,18.7433767983,27.431320555,21.0543227533,3.00932275325,18.025,0.02
 12/13  18:00:00,77.7534182771,6.02266411202,5.82714335303,0.0,17.6635504202,40.6971502883,10.6876004888,4.91434869322,0.0,5.7732517956
 12/13  19:00:00,84.4702653673,6.06690561122,5.99478485007,0.0,27.5259009287,37.3340067412,22.5373064772,10.9530511505,0.0,11.5842553267
 12/13  20:00:00,87.0791757399,6.10845178603,6.23692950862,0.0,33.8341110165,33.3544677425,24.8501337378,13.2997607077,0.0,11.5503730301
 12/13  21:00:00,96.3669738442,6.26603349698,7.21299369632,0.0,36.5179666069,38.8247702939,20.6880219125,14.9036303869,0.0,5.78439152554
 12/13  22:00:00,90.7942594526,6.27676428544,7.14439960208,0.0,32.965339924,36.8579353714,28.024835956,16.4285653001,0.0,11.5962706559
 12/13  23:00:00,64.2314497755,5.896994272,4.50865401102,0.0,25.6355707503,20.6438685092,30.3145967679,18.7519299386,0.0,11.5626668293
 12/13  24:00:00,42.4946986047,5.63663548303,2.58540916861,0.0,15.0252895274,11.7056064465,27.8550147349,22.0863172197,0.0,5.76869751524
 12/14  01:00:00,36.7586652137,5.5619549268,1.94983720372,0.0,11.6412384099,10.0650221343,28.8868273006,23.1235874135,0.0,5.76323988713
 12/14  02:00:00,34.7597511094,5.50973218224,1.56388573339,0.0,10.0992000411,10.047477231,24.4757305928,24.4557305928,0.0,0.02
 12/14  03:00:00,32.5148611184,5.46142556837,1.22685710759,0.0,8.25718729233,10.0299323277,31.3914528219,25.6338352608,0.0,5.75761756109
 12/14  04:00:00,32.2372860842,5.42577801932,0.984929694787,0.0,8.25718729233,10.0299323277,33.0354255259,27.278069503,0.0,5.7573560229
 12/14  05:00:00,33.6108121223,5.39452797069,0.768636956399,0.0144245921618,8.25718729233,11.6354268332,29.8449190045,29.8249190045,0.0,0.02
 12/14  06:00:00,41.2587500357,5.39483519237,0.741159710342,0.109743216747,12.1011305571,15.3678112995,42.3674478154,30.8281594731,0.0,11.5392883424
 12/14  07:00:00,72.5552822882,5.62323556942,2.3905568156,0.0,19.7275818095,37.2640762949,41.7881813827,30.1932561124,0.0,11.5949252704
 12/14  08:00:00,85.1028281016,5.80719278174,3.68586098451,0.0,24.3117294858,51.2795993405,45.4641555203,28.0103491633,0.0,17.453806357
 12/14  09:00:00,72.9435840269,5.61588737152,2.99319086695,0.0,23.6694662846,40.6342015617,43.8979408679,20.3920428266,0.0,23.5058980413
 12/14  10:00:00,70.2704571944,5.65721633643,5.26699926838,0.0191726142377,23.6694662846,35.6302164847,65.0125652125,17.6961761092,18.025,29.2913891033
 12/14  11:00:00,52.3204124281,5.59045633708,4.90529633986,0.094370351589,18.7433767983,22.9618409725,51.9602656983,16.3869027738,18.025,17.5483629245
 12/14  12:00:00,52.5515039649,5.6265978764,5.12290575671,0.0740115975311,18.7433767983,22.9618409725,55.8667763708,14.5006802414,18.025,23.3410961293
 12/14  13:00:00,52.7279185273,5.66863031005,5.25379290204,0.0340575665263,18.5889407304,23.1597249699,47.2596430042,11.7249557169,18.025,17.5096872873
 12/14  14:00:00,53.3286465748,5.71142931808,5.59763623514,0.00164609302879,18.7433767983,23.2517909448,50.7974489624,9.43434579541,18.025,23.338103167
 12/14  15:00:00,53.6135456076,5.74367270193,5.85193169579,0.0,18.7433767983,23.2517909448,44.0220102559,8.4908468618,18.025,17.5061633941
 12/14  16:00:00,53.1477203012,5.72301592602,5.696718763,0.0,18.7433767983,22.9618409725,51.8787400208,10.5165576103,18.025,23.3371824105
 12/14  17:00:00,58.0611561589,5.64346205166,4.35438425694,0.0,18.7433767983,27.431320555,30.4595192447,12.4145192447,18.025,0.02
 12/14  18:00:00,74.5369839494,5.69353006861,2.939832893,0.0,17.6635504202,40.6971502883,27.4982259428,15.9698014068,0.0,11.5284245361
 12/14  19:00:00,81.3848344544,5.72689890002,3.24934765728,0.0,27.5259009287,37.3340067412,34.697164015,23.1128354387,0.0,11.5843285763
 12/14  20:00:00,84.036441923,5.76440480236,3.53823643965,0.0,33.8341110165,33.3544677425,32.2039880159,26.4182021609,0.0,5.78578585493
 12/14  21:00:00,93.1028213365,5.88902602142,4.32583597889,0.0,36.5179666069,38.8247702939,41.0390626479,29.4895750453,0.0,11.5494876026
 12/14  22:00:00,87.5310045004,5.89070093493,4.26336635814,0.00383029728733,32.965339924,36.8579353714,43.4325737828,31.8367836338,0.0,11.595790149
 12/14  23:00:00,61.9947745373,5.63697489225,2.46935958148,0.0626289396587,25.6355707503,20.6438685092,39.6408285702,33.8505826862,0.0,5.79024588399
 12/14  24:00:00,41.3064845745,5.47316582579,1.21077123124,0.349888062563,15.0252895274,11.7056064465,41.8348293038,36.0658921769,0.0,5.76893712687
 12/15  01:00:00,36.5097123581,5.44416795789,0.763182796603,1.05548468785,11.6412384099,10.0650221343,44.3166806414,38.5535345638,0.0,5.7631460776
 12/15  02:00:00,36.1508553586,5.48502423419,0.517181537836,2.46250928852,10.0992000411,10.047477231,46.8054077456,41.0478295318,0.0,5.75757821378
 12/15  03:00:00,35.3331768108,5.52028573617,0.298519601044,3.68779304055,8.25718729233,10.0299323277,43.1610672849,43.1410672849,0.0,0.02
 12/15  04:00:00,36.1943768425,5.55535434937,0.173865480772,4.6385733211,8.25718729233,10.0299323277,49.4108145598,43.6531488188,0.0,5.75766574102
 12/15  05:00:00,39.3112403294,5.63030879911,0.0798738260277,6.16782927193,8.25718729233,11.6354268332,50.3103489549,44.5477039324,0.0,5.76264502249
 12/15  06:00:00,47.8461386416,5.67870136047,0.0574461426035,7.09697158282,12.1011305571,15.3678112995,50.8546724691,45.0746066297,0.0,5.7800658394
 12/15  07:00:00,75.1580651444,5.63531261037,1.26558709868,3.7156644343,19.7275818095,37.2640762949,56.8089463152,45.2122961726,0.0,11.5966501426
 12/15  08:00:00,86.0507266616,5.72162237079,2.64177014392,2.07754228074,24.3117294858,51.2795993405,58.8164617599,41.3626082189,0.0,17.453853541
 12/15  09:00:00,75.1433579859,5.63791892367,1.71156269701,3.45935797555,23.6694662846,40.6342015617,57.1689748676,27.7881606281,0.0,29.3808142395
 12/15  10:00:00,72.125866122,5.66878644242,4.23443367405,2.8955734164,23.6694662846,35.6302164847,63.322954994,21.8662928261,18.025,23.4316621679
 12/15  11:00:00,54.5872516037,5.66281893104,4.34249709339,2.85163534836,18.7433767983,22.9618409725,59.9833522439,18.5659670012,18.025,23.3923852427
 12/15  12:00:00,54.0285195438,5.67105266959,4.76335478872,1.86612015266,18.7433767983,22.9618409725,50.756140261,15.2184178091,18.025,17.5127224519
 12/15  13:00:00,53.2377526249,5.65659258274,4.95432177804,0.855396672155,18.5889407304,23.1597249699,51.8477235775,10.4866215803,18.025,23.3361019972
 12/15  14:00:00,53.0406297675,5.64647087127,5.12648163701,0.249736668448,18.7433767983,23.2517909448,42.7079554609,7.17089465299,18.025,17.5120608079
 12/15  15:00:00,53.0899532796,5.6557269509,5.30585331848,0.110428213432,18.7433767983,23.2517909448,47.0948401321,5.7358386834,18.025,23.3340014487
 12/15  16:00:00,52.7090220347,5.64443558341,5.30076678004,0.0358295345462,18.7433767983,22.9618409725,42.3861450875,6.84961871202,18.025,17.5115263754
 12/15  17:00:00,57.678023156,5.57743114262,4.01722738536,0.0200481298706,18.7433767983,27.431320555,33.1868937687,9.39876951216,18.025,5.76312425653
 12/15  18:00:00,74.0117747984,5.61933957163,2.48881049294,0.0,17.6635504202,40.6971502883,20.4563384689,14.6819460653,0.0,5.77439240367
 12/15  19:00:00,80.8983021381,5.65606802064,2.83363393151,0.0,27.5259009287,37.3340067412,33.3834557514,21.7988653873,0.0,11.5845903641
 12/15  20:00:00,83.5797990378,5.69676472708,3.14922713936,0.0,33.8341110165,33.3544677425,30.3509597604,24.5663156385,0.0,5.78464412184
 12/15  21:00:00,92.5654015531,5.80965970919,3.85952011488,0.00825219414392,36.5179666069,38.8247702939,39.8957943341,28.3450209784,0.0,11.5507733556
 12/15  22:00:00,87.049194767,5.81189795203,3.76750828049,0.096668756651,32.965339924,36.8579353714,43.4241821039,31.8277476058,0.0,11.596434498
 12/15  23:00:00,61.7798841284,5.58807863847,2.10348956898,0.26249018438,25.6355707503,20.6438685092,45.4314305069,33.8686067612,0.0,11.5628237457
 12/15  24:00:00,41.4909002025,5.44873274279,0.90129049801,0.868212312033,15.0252895274,11.7056064465,42.7201382169,36.9513203816,0.0,5.76881783532
 12/16  01:00:00,38.7441333307,5.48107537496,0.623536962744,2.1927457021,12.8411359301,10.0650221343,38.9135801466,38.8935801466,0.0,0.02
 12/16  02:00:00,39.4475296158,5.50826388864,0.499391101212,2.9942499616,12.8411359301,10.0650221343,43.9484198474,38.1907184456,0.0,5.75770140179
 12/16  03:00:00,35.4910660571,5.52540478931,0.276110960878,3.86296617557,8.25718729233,10.0299323277,41.2354907141,38.1471524582,0.0,3.08833825588
 12/16  04:00:00,36.2803049172,5.55686316481,0.15090342434,4.74595486176,8.25718729233,10.0299323277,42.1854548869,39.4973445389,0.0,2.68811034798
 12/16  05:00:00,39.0591110921,5.61484244555,0.0674075267538,5.94362544926,8.25718729233,11.6354268332,46.1713038321,40.4080143368,0.0,5.76328949534
 12/16  06:00:00,43.4368793937,5.62750220261,0.0461629551798,6.17163832333,8.71707943955,15.3327214929,42.6718974996,36.902971722,0.0,5.7689257776
 12/16  07:00:00,62.2172691556,5.57885232312,0.373945090337,4.5768062733,18.5082010057,25.6353820695,38.9601024646,33.1797195389,0.0,5.7803829257
 12/16  08:00:00,69.7786579533,5.58561994902,1.47159532014,2.23424558923,19.4083231844,41.0650158608,40.9577277951,29.3601010132,0.0,11.5976267819
 12/16  09:00:00,94.7939246359,5.74740671274,3.88167350502,0.800713561246,26.3286599382,57.9988325916,56.5915988397,21.161802772,0.0,35.4297960676
 12/16  10:00:00,80.47166092,5.59629074215,4.71734462583,0.948055905032,26.3286599382,42.8504436482,66.7693655672,19.3643208195,18.025,29.3800447478
 12/16  11:00:00,55.8104807463,5.45992670406,3.53988933243,1.59484136137,21.7447113004,23.4437158914,59.0508949237,17.5873718509,18.025,23.4385230728
 12/16  12:00:00,52.9672060663,5.44404731195,3.57801446852,1.19113485313,19.3027497915,23.426170988,56.0741481787,14.6602459151,18.025,23.3889022636
 12/16  13:00:00,52.532100774,5.42148663121,3.42191529463,0.792595654783,19.1483137236,23.7250123474,49.0394084957,13.501825543,18.025,17.5125829527
 12/16  14:00:00,52.402049496,5.41396111549,3.44254517685,0.503891040485,19.3027497915,23.7161209604,51.2757876731,10.1552031801,18.025,23.095584493
 12/16  15:00:00,52.3091458286,5.40755056005,3.52614383074,0.33380430144,19.3027497915,23.7161209604,44.6974476328,8.92119342836,18.025,17.7512542044
 12/16  16:00:00,51.9551445374,5.39926534098,3.55782005488,0.246356807078,19.3027497915,23.426170988,45.1658005405,9.63417863816,18.025,17.5066219023
 12/16  17:00:00,57.4610646253,5.39402820603,2.76281646598,0.217204223622,19.3027497915,27.8956505705,34.2188897481,10.4307469321,18.025,5.76314281593
 12/16  18:00:00,70.407835217,5.45408234446,1.52476885068,0.0674532696031,18.2229234133,37.5968344597,18.1290800267,12.360224454,0.0,5.76885557273
 12/16  19:00:00,85.5257460907,5.58638279761,2.62450662396,0.0,32.690315043,37.0816133363,21.7615474086,15.9870419959,0.0,5.77450541273
 12/16  20:00:00,86.2949880776,5.67265533562,3.19573579091,0.0,36.8143715336,33.066984531,28.9804382708,17.4289482585,0.0,11.5514900123
 12/16  21:00:00,92.4127463985,5.792722569,3.94841958745,0.00492966522549,36.3493007332,38.7721355839,25.3467868049,19.5623966284,0.0,5.78439017643
 12/16  22:00:00,90.3823263698,5.81182446355,4.00764420406,0.0140457802035,36.1807251679,36.8228455648,31.256558571,19.7051545699,0.0,11.5514040011
 12/16  23:00:00,67.2778166567,5.60274066493,2.41927361894,0.0269671303118,31.0351095914,20.6438685092,32.578898659,20.9818516741,0.0,11.5970469849
 12/16  24:00:00,43.3361796263,5.4407483801,1.1255136463,0.09514442803,17.4250845679,11.7056064465,28.1634469448,22.3837386539,0.0,5.77970829085
