Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/17  01:00:00,37.1291913832,5.41650032253,0.860790800693,0.285694118252,12.925468867,10.100111941,28.620835213,22.8582625299,0.0,5.76257268315
 12/17  02:00:00,37.143731022,5.40560324108,0.70990566847,0.46317259072,12.925468867,10.100111941,28.9947697691,23.236974239,0.0,5.75779553016
 12/17  03:00:00,32.4187742486,5.38045501018,0.450756487872,0.641554639532,8.34152022915,10.0650221343,23.5714658171,23.5514658171,0.0,0.02
 12/17  04:00:00,32.3985968611,5.37269595171,0.362799099374,0.717089263194,8.34152022915,10.0650221343,28.8738448426,23.1162784017,0.0,5.75756644094
 12/17  05:00:00,33.9957237578,5.36760065964,0.304077373721,0.771386036982,8.34152022915,11.6705166398,22.9351892761,22.9151892761,0.0,0.02
 12/17  06:00:00,38.2061526685,5.36276084968,0.212415372487,0.919973800562,8.80141237637,15.3678112995,29.5727434786,23.8035700992,0.0,5.76917337944
 12/17  07:00:00,58.5116760579,5.40514781638,0.596498184006,0.82235286054,18.5082010057,25.6353820695,36.8464693114,25.306407161,0.0,11.5400621504
 12/17  08:00:00,68.6552528526,5.5658203879,2.01854782164,0.464252904813,19.4926561212,41.1001056674,36.6421540398,25.0447680083,0.0,11.5973860315
 12/17  09:00:00,95.7813380408,5.8771025095,5.44345917012,0.0966288759548,26.3286599382,57.9988325916,47.3654669267,15.0089159475,0.0,32.3565509791
 12/17  10:00:00,81.964607074,5.79920404279,7.0303822517,0.0444686309532,26.2443270014,42.8153538416,53.9772279113,9.38891200932,18.025,26.5633159019
 12/17  11:00:00,57.1093309574,5.6616111333,6.18615749118,0.0457269763333,21.7447113004,23.4437158914,47.7051495826,6.24015898337,18.025,23.4399905993
 12/17  12:00:00,55.4317304148,5.74709074512,6.86287628441,0.00803693538292,19.3449162599,23.4437158914,44.9606624951,3.54329714266,18.025,23.3923653525
 12/17  13:00:00,56.4292017882,5.85944412342,7.61393831129,0.0,19.190480192,23.7425572507,44.848870127,3.48380295376,18.025,23.3400671733
 12/17  14:00:00,56.8312271044,5.92041217177,7.92887006126,0.0,19.260583323,23.698576057,35.7530681939,0.213958835728,18.025,17.5141093582
 12/17  15:00:00,57.1166775345,5.95444885732,8.18028889135,0.0,19.260583323,23.698576057,41.3646425761,0.0,18.025,23.3396425761
 12/17  16:00:00,56.7002344909,5.94094925229,8.06729050148,0.0,19.260583323,23.4086260847,36.6859992135,1.14918230064,18.025,17.5118169129
 12/17  17:00:00,61.4996019426,5.84898554028,6.62330485079,0.0,19.260583323,27.8781056672,25.6989355519,1.91076965486,18.025,5.76316589702
 12/17  18:00:00,73.5308373871,5.82876282295,4.40024948559,0.0,18.1807569449,37.5792895564,12.0460187257,6.27704296446,0.0,5.76897576121
 12/17  19:00:00,88.0619184647,5.92992231224,4.93655664705,0.0,32.6059821062,37.0465235296,19.0718239261,13.2971367269,0.0,5.77468719926
 12/17  20:00:00,88.7690670009,6.00187823218,5.34058493173,0.0,36.8143715336,33.066984531,27.4993306323,15.9491079734,0.0,11.550222659
 12/17  21:00:00,94.9607209618,6.12084838057,6.05376638187,0.0,36.43363367,38.8072253906,25.2964334261,19.5114060339,0.0,5.7850273922
 12/17  22:00:00,92.1015110244,6.06821071331,5.60390442326,0.0,36.0963922311,36.7877557581,28.7628232498,22.9772207786,0.0,5.78560247115
 12/17  23:00:00,68.3422311136,5.76367589217,3.46912666994,0.0,30.9507766546,20.6087787026,41.4917904151,24.1051137376,0.0,17.3866766775
 12/17  24:00:00,44.0419111618,5.53970923577,1.82742074884,0.0,17.4250845679,11.7056064465,33.3668991052,27.5864469441,0.0,5.78045216104
 12/18  01:00:00,36.0595680855,5.47311540092,1.33956271229,0.0,11.6412384099,10.0650221343,35.0637551254,29.3005281894,0.0,5.76322693604
 12/18  02:00:00,34.2364054906,5.43612603823,1.0605207107,0.0536134002147,10.0992000411,10.047477231,28.7207828744,28.7007828744,0.0,0.02
 12/18  03:00:00,32.2920285008,5.40829938099,0.769441134338,0.287695481718,8.25718729233,10.0299323277,35.8301602401,30.0724287141,0.0,5.75773152597
 12/18  04:00:00,32.4191602038,5.39401464663,0.546561190484,0.651994130528,8.25718729233,10.0299323277,33.5130458745,33.4930458745,0.0,0.02
 12/18  05:00:00,34.4152829085,5.4011171206,0.393190206178,1.18773503617,8.25718729233,11.6354268332,41.5024723128,35.7389376672,0.0,5.7635346456
 12/18  06:00:00,42.7172254555,5.43549130419,0.365660185048,1.90303161191,12.1011305571,15.3678112995,48.3627704493,36.8228085984,0.0,11.5399618509
 12/18  07:00:00,72.9481615125,5.5866169867,1.97101832241,0.848984305908,19.7275818095,37.2640762949,47.7493623735,36.152776767,0.0,11.5965856065
 12/18  08:00:00,85.2220879916,5.75495185231,3.35980325529,0.497490328305,24.3117294858,51.2795993405,49.2610227805,31.8041115132,0.0,17.4569112673
 12/18  09:00:00,73.4893219884,5.61124086329,2.93522931057,0.608299417012,23.6694662846,40.6342015617,41.8146849868,18.303339006,0.0,23.5113459808
 12/18  10:00:00,71.3247745996,5.68559056262,5.92294537144,0.389137029934,23.6694662846,35.6302164847,58.2319880675,10.9142296327,18.025,29.2927584348
 12/18  11:00:00,53.7099485227,5.65418177105,6.02513047632,0.30032083517,18.7433767983,22.9618409725,41.6225391565,6.04679256295,18.025,17.5507465936
 12/18  12:00:00,54.5257423888,5.74215360918,6.93998744112,0.115596379189,18.7433767983,22.9618409725,44.1369941237,2.76736643285,18.025,23.3446276908
 12/18  13:00:00,55.4787094013,5.83362937486,7.869659768,0.00396653016456,18.5889407304,23.1597249699,37.2634990939,1.72500104742,18.025,17.5134980465
 12/18  14:00:00,55.4713604233,5.80294821091,7.65046094584,0.0,18.7433767983,23.2517909448,41.3760512387,0.00645095739012,18.025,23.3446002813
 12/18  15:00:00,55.8589884552,5.83718465129,8.00384570504,0.0,18.7433767983,23.2517909448,35.5321285072,0.0,18.025,17.5071285072
 12/18  16:00:00,55.2538252795,5.80577478869,7.7200493401,0.0,18.7433767983,22.9618409725,41.3696549588,0.0,18.025,23.3446549588
 12/18  17:00:00,58.3773162356,5.76366016313,6.43432582112,0.0,18.7433767983,27.431320555,24.7515777349,0.963236071631,18.025,5.76334166325
 12/18  18:00:00,77.035512449,5.8702428426,5.26162450913,0.0,17.6635504202,40.6971502883,7.9724261772,2.19776187856,0.0,5.77466429864
 12/18  19:00:00,84.0745296863,5.95915278378,5.70673989132,0.0,27.5259009287,37.3340067412,16.5378859646,4.95319860585,0.0,11.5846873588
 12/18  20:00:00,87.0075046857,6.04074601258,6.23292644816,0.0,33.8341110165,33.3544677425,13.2628001307,7.47789100935,0.0,5.78490912137
 12/18  21:00:00,96.381013465,6.21454094139,7.27847661107,0.0,36.5179666069,38.8247702939,21.5788594513,10.0273873252,0.0,11.5514721261
 12/18  22:00:00,90.8350775226,6.23408343734,7.22783674706,0.0,32.965339924,36.8579353714,23.5867883911,11.9891996421,0.0,11.597588749
 12/18  23:00:00,64.308087473,5.87346187339,4.60877130275,0.0,25.6355707503,20.6438685092,24.6521907909,13.0889799125,0.0,11.5632108784
 12/18  24:00:00,42.4505372434,5.61431632102,2.56354001637,0.0,15.0252895274,11.7056064465,21.2876584217,15.5184525769,0.0,5.76920584479
 12/19  01:00:00,36.6150397406,5.53660924848,1.83154018905,0.0,11.6412384099,10.0650221343,18.6969165858,18.6769165858,0.0,0.02
 12/19  02:00:00,34.6955963436,5.49612734163,1.51331623288,0.0,10.0992000411,10.047477231,25.2887852739,19.5309749613,0.0,5.75781031264
 12/19  03:00:00,32.4938108181,5.45350731399,1.21370901946,0.0,8.25718729233,10.0299323277,27.3102824928,21.5524467994,0.0,5.75783569339
 12/19  04:00:00,32.2629880989,5.42463728261,1.01175885551,0.0,8.25718729233,10.0299323277,22.4225241813,22.4025241813,0.0,0.02
 12/19  05:00:00,33.801106933,5.41475033471,0.943689839278,0.00941874649308,8.25718729233,11.6354268332,26.1235186325,20.3606930995,0.0,5.76282553307
 12/19  06:00:00,41.4582831066,5.42108594592,0.984848140996,0.0393026851173,12.1011305571,15.3678112995,26.1575648219,20.3770439756,0.0,5.78052084634
 12/19  07:00:00,72.9872305358,5.6658621881,2.7798117122,0.0,19.7275818095,37.2640762949,32.2879315025,20.6892819895,0.0,11.5986495129
 12/19  08:00:00,85.9398753483,5.88567659762,4.44434260768,0.0,24.3117294858,51.2795993405,34.054839528,16.5989553596,0.0,17.4558841684
 12/19  09:00:00,74.1882339241,5.68679520252,4.16687426815,0.0,23.6694662846,40.6342015617,38.1147475923,8.72812040185,0.0,29.3866271905
 12/19  10:00:00,71.6485174876,5.73232803431,6.58908504885,0.0,23.6694662846,35.6302164847,47.635906712,6.17167639909,18.025,23.4392303129
 12/19  11:00:00,53.7810260173,5.68379448062,6.36690635487,0.0,18.7433767983,22.9618409725,46.5774095349,5.15653432684,18.025,23.3958752081
 12/19  12:00:00,54.56604576,5.78362432323,7.05441289726,0.0,18.7433767983,22.9618409725,45.1070065696,3.7358680551,18.025,23.3461385145
 12/19  13:00:00,55.0423001723,5.85013683668,7.42070684884,0.0,18.5889407304,23.1597249699,40.0201199341,4.48098471598,18.025,17.5141352181
 12/19  14:00:00,55.4164454549,5.88911949837,7.50936772964,0.0,18.7433767983,23.2517909448,42.9289480073,1.56310594765,18.025,23.3408420596
 12/19  15:00:00,55.3301032342,5.88357713028,7.42856700321,0.0,18.7433767983,23.2517909448,37.1961050092,1.65930804757,18.025,17.5117969617
 12/19  16:00:00,54.7748413296,5.85654856251,7.19028519447,0.0,18.7433767983,22.9618409725,44.6979663496,3.33325919669,18.025,23.3397071529
 12/19  17:00:00,57.6538231187,5.76879539046,5.70569824952,0.0,18.7433767983,27.431320555,23.3217661366,5.27676613659,18.025,0.02
 12/19  18:00:00,75.5654763487,5.80016097865,3.86166305523,0.0,17.6635504202,40.6971502883,22.1671131587,10.6376069557,0.0,11.529506203
 12/19  19:00:00,82.2659014371,5.83161666313,4.0256379677,0.0,27.5259009287,37.3340067412,28.6894892414,17.103803334,0.0,11.5856859075
 12/19  20:00:00,84.87677983,5.86552842515,4.27740808799,0.0,33.8341110165,33.3544677425,25.8352163328,20.0488845742,0.0,5.78633175858
 12/19  21:00:00,93.7573297663,5.97091201964,4.89841596067,0.0,36.5179666069,38.8247702939,37.0834507207,25.5327200418,0.0,11.5507306789
 12/19  22:00:00,88.2701588385,5.98302542951,4.91396182759,0.0,32.965339924,36.8579353714,38.7351638808,27.137266584,0.0,11.5978972968
 12/19  23:00:00,62.404350726,5.68826056971,2.89023098746,0.0,25.6355707503,20.6438685092,34.4828437712,28.69102867,0.0,5.79181510124
 12/19  24:00:00,41.3029495476,5.50323327377,1.52665480281,0.000375394652545,15.0252895274,11.7056064465,37.3055910159,31.5362900081,0.0,5.76930100787
 12/20  01:00:00,35.8843029987,5.443042703,1.05002942031,0.14433355345,11.6412384099,10.0650221343,39.287079068,33.523520392,0.0,5.76355867592
 12/20  02:00:00,34.3245117933,5.41343308744,0.732592473259,0.492329408413,10.0992000411,10.047477231,41.6382535823,35.8803785847,0.0,5.75787499756
 12/20  03:00:00,32.746388701,5.40737347982,0.500831845854,1.01158952568,8.25718729233,10.0299323277,37.4689334431,37.4489334431,0.0,0.02
 12/20  04:00:00,33.7800093507,5.44790081382,0.337802347113,2.16770714955,8.25718729233,10.0299323277,44.9593552877,39.2016690585,0.0,5.75768622924
 12/20  05:00:00,36.0982618542,5.47414965569,0.220770344217,2.9700910845,8.25718729233,11.6354268332,45.356886518,39.5934253645,0.0,5.76346115355
 12/20  06:00:00,44.0847981242,5.49435416974,0.230167052315,3.34722232421,12.1011305571,15.3678112995,44.2540196695,38.4742881921,0.0,5.77973147744
 12/20  07:00:00,73.1860083554,5.57812509304,1.72874336935,1.33757370873,19.7275818095,37.2640762949,48.6653059714,37.0664627811,0.0,11.5988431903
 12/20  08:00:00,85.2025059004,5.72804962007,3.0443964353,0.820186769289,24.3117294858,51.2795993405,51.1870273508,33.7294124117,0.0,17.457614939
 12/20  09:00:00,73.569897995,5.59120055398,2.32617291706,1.31794875679,23.6694662846,40.6342015617,52.2937898222,22.9046818533,0.0,29.3891079689
 12/20  10:00:00,70.8580959427,5.63794914165,4.79670444222,1.09633198325,23.6694662846,35.6302164847,58.8153238167,17.3509619043,18.025,23.4393619124
 12/20  11:00:00,53.2878372745,5.60657281847,4.79541982552,1.15551205922,18.7433767983,22.9618409725,54.1404158455,12.718761537,18.025,23.3966543084
 12/20  12:00:00,53.1030602646,5.62458576331,5.36885963963,0.381602330707,18.7433767983,22.9618409725,42.4620948447,6.92203690699,18.025,17.5150579377
 12/20  13:00:00,53.842965523,5.69794264975,6.25091354611,0.122651234353,18.5889407304,23.1597249699,45.5067342971,4.13595050054,18.025,23.3457837965
 12/20  14:00:00,54.6888219655,5.77398633655,6.88821925265,0.00865017982773,18.7433767983,23.2517909448,35.6393401069,0.104735127287,18.025,17.5096049796
 12/20  15:00:00,55.2877564118,5.82661389973,7.44318377348,0.0,18.7433767983,23.2517909448,41.3712467886,0.0,18.025,23.3462467886
 12/20  16:00:00,54.9790299806,5.81835635613,7.43265792193,0.0,18.7433767983,22.9618409725,35.765739763,0.230750483713,18.025,17.5099892793
 12/20  17:00:00,58.2433646429,5.76880951467,6.29522632783,0.0,18.7433767983,27.431320555,24.9856529969,1.19823420471,18.025,5.76241879215
 12/20  18:00:00,76.9720261762,5.86610075006,5.20227277384,0.0,17.6635504202,40.6971502883,7.92190086091,2.14710114766,0.0,5.77479971325
 12/20  19:00:00,84.0342172383,5.95034729104,5.6752141318,0.0,27.5259009287,37.3340067412,15.9225041874,4.33573379004,0.0,11.5867703973
 12/20  20:00:00,87.1423762765,6.04089766684,6.36762447987,0.0,33.8341110165,33.3544677425,17.2401076179,5.68859792222,0.0,11.5515096957
 12/20  21:00:00,96.8969523482,6.24764819494,7.76129784274,0.0,36.5179666069,38.8247702939,12.9764776659,7.19116362496,0.0,5.78531404095
 12/20  22:00:00,91.7297863975,6.30521624111,8.05138506051,0.0,32.965339924,36.8579353714,25.5051815664,8.11767792332,0.0,17.387503643
 12/20  23:00:00,65.0076131402,5.92970081045,5.25204397412,0.0,25.6355707503,20.6438685092,15.3615880062,9.56931259935,0.0,5.79227540682
 12/20  24:00:00,43.0085405657,5.66142310926,3.07442619878,0.0,15.0252895274,11.7056064465,17.2242524421,11.4549669649,0.0,5.76928547718
 12/21  01:00:00,37.1426541353,5.58474880985,2.31100322184,0.0,11.6412384099,10.0650221343,18.5910114827,12.8274058959,0.0,5.76360558675
 12/21  02:00:00,35.233790131,5.55195698078,1.99567521493,0.0,10.0992000411,10.047477231,18.6048585008,12.8469484924,0.0,5.75791000837
 12/21  03:00:00,33.0853262439,5.51861695858,1.74011148181,0.0,8.25718729233,10.0299323277,13.3617001469,13.3417001469,0.0,0.02
 12/21  04:00:00,32.8547986979,5.49242495837,1.53577175073,0.0,8.25718729233,10.0299323277,20.2237160779,14.4659948371,0.0,5.75772124082
 12/21  05:00:00,34.2638432471,5.47036237312,1.36022758702,0.0,8.25718729233,11.6354268332,21.3837589779,15.6209132697,0.0,5.76284570821
 12/21  06:00:00,41.9921029251,5.48710512113,1.49193494669,0.0,12.1011305571,15.3678112995,20.3696873283,14.5888093102,0.0,5.78087801816
 12/21  07:00:00,73.9855435216,5.77790335989,3.6660643125,0.0,19.7275818095,37.2640762949,24.4724333986,12.8736137875,0.0,11.5988196111
 12/21  08:00:00,87.6683422587,6.06953206077,5.98891941671,0.0,24.3117294858,51.2795993405,27.5730625051,10.114368036,0.0,17.4586944691
 12/21  09:00:00,76.3295968114,5.84494608763,6.15006470284,0.0,23.6694662846,40.6342015617,32.1524812552,2.76403750111,0.0,29.3884437541
 12/21  10:00:00,74.9066762253,5.97207513853,9.60748045268,0.0,23.6694662846,35.6302164847,41.6785433464,0.212052155018,18.025,23.4414911913
 12/21  11:00:00,57.6304424739,5.951982478,9.94812342285,0.0,18.7433767983,22.9618409725,41.4227083527,0.0,18.025,23.3977083527
 12/21  12:00:00,59.6784850142,6.11130607957,11.8391632451,0.0,18.7433767983,22.9618409725,35.5423299476,0.0,18.025,17.5173299476
 12/21  13:00:00,61.9940651207,6.25204013453,13.9705629133,0.0,18.5889407304,23.1597249699,41.3697200362,0.0,18.025,23.3447200362
 12/21  14:00:00,62.6992773775,6.30247198148,14.3788353087,0.0,18.7433767983,23.2517909448,35.5395635385,0.0,18.025,17.5145635385
 12/21  15:00:00,62.4494714649,6.21806945049,14.2134399761,0.0,18.7433767983,23.2517909448,41.3703885821,0.0,18.025,23.3453885821
 12/21  16:00:00,61.5846788491,6.22332943295,13.6333293072,0.0,18.7433767983,22.9618409725,35.5329913726,0.0,18.025,17.5079913726
 12/21  17:00:00,64.2192352936,6.17245275262,11.8674501256,0.0,18.7433767983,27.431320555,23.78836003,0.0,18.025,5.76336002995
 12/21  18:00:00,83.1128346566,6.36333353843,10.8458441795,0.0,17.6635504202,40.6971502883,5.77471802933,0.0,0.0,5.77471802933
 12/21  19:00:00,89.9071474174,6.49417025749,11.0043110756,0.0,27.5259009287,37.3340067412,11.6067293304,0.0195097492265,0.0,11.5872195812
 12/21  20:00:00,93.3067511468,6.63031874685,11.9425713932,0.0,33.8341110165,33.3544677425,11.5528970932,0.0,0.0,11.5528970932
 12/21  21:00:00,102.900919957,6.84388987544,13.1690148463,0.0,36.5179666069,38.8247702939,6.41601373487,0.630871950655,0.0,5.78514178421
 12/21  22:00:00,97.6506434718,6.89448802471,13.3829580142,0.0,32.965339924,36.8579353714,18.6154404741,1.22785791752,0.0,17.3875825566
 12/21  23:00:00,70.7217196596,6.48773920282,10.4081030253,0.0,25.6355707503,20.6438685092,7.1622476054,1.37009131901,0.0,5.79215628639
 12/21  24:00:00,47.7532109287,6.10872041409,7.371794405,0.0,15.0252895274,11.7056064465,7.86189852703,2.09255707434,0.0,5.76934145269
 12/22  01:00:00,41.2042233814,5.9658242145,5.99149314949,0.0,11.6412384099,10.0650221343,8.81264774833,3.04921033866,0.0,5.76343740967
 12/22  02:00:00,38.8140967588,5.89038485453,5.2375519565,0.0,10.0992000411,10.047477231,9.18408415204,3.42634550332,0.0,5.75773864873
 12/22  03:00:00,36.3945015258,5.83060527329,4.73729475015,0.0,8.25718729233,10.0299323277,3.16865410212,3.14865410212,0.0,0.02
 12/22  04:00:00,36.1138706037,5.79884645435,4.48841942565,0.0,8.25718729233,10.0299323277,8.44112322895,2.68356397017,0.0,5.75755925878
 12/22  05:00:00,37.158820306,5.74351853615,3.98204525538,0.0,8.25718729233,11.6354268332,3.70343746142,3.68343746142,0.0,0.02
 12/22  06:00:00,45.1292664553,5.78126377006,4.33493263083,0.0,12.1011305571,15.3678112995,15.2307037225,3.68905886497,0.0,11.5416448575
 12/22  07:00:00,79.5839719588,6.33370895181,8.70867574853,0.0,19.7275818095,37.2640762949,14.7129372494,3.11414926782,0.0,11.5987879816
 12/22  08:00:00,92.7706481418,6.59627393821,10.5644673745,0.0,24.3117294858,51.2795993405,23.4200676036,5.96114598011,0.0,17.4589216235
 12/22  09:00:00,77.3006245119,5.95167362365,7.01435446611,0.0,23.6694662846,40.6342015617,35.8835088816,6.49462127034,0.0,29.3888876113
 12/22  10:00:00,72.8447489945,5.81419654702,7.70342625152,0.0,23.6694662846,35.6302164847,50.1663481723,8.70177907531,18.025,23.439569097
 12/22  11:00:00,53.1238310832,5.58951284095,5.80397462348,0.0,18.7433767983,22.9618409725,53.0547519513,11.6312920725,18.025,23.3984598788
 12/22  12:00:00,52.2533653109,5.52099855086,5.00434739178,0.0,18.7433767983,22.9618409725,49.3802601651,13.8373882924,18.025,17.5178718727
 12/22  13:00:00,51.6923316763,5.47952840889,4.44133738226,0.0,18.5889407304,23.1597249699,55.4272002861,14.0566721956,18.025,23.3455280905
 12/22  14:00:00,51.3681958955,5.44528219401,3.9049400484,0.0,18.7433767983,23.2517909448,50.5286285138,14.9890791652,18.025,17.5145493486
 12/22  15:00:00,51.0956883167,5.42348099535,3.65424171344,0.0,18.7433767983,23.2517909448,57.2429785205,15.871538547,18.025,23.3464399734
 12/22  16:00:00,50.627794633,5.40883071382,3.49094037907,0.0,18.7433767983,22.9618409725,53.6212316945,18.0873816401,18.025,17.5088500544
 12/22  17:00:00,54.1528467404,5.40256978626,2.57094046499,0.0,18.7433767983,27.431320555,42.7896689918,19.0012732579,18.025,5.76339573384
 12/22  18:00:00,73.3165543595,5.5332531146,1.87963793506,0.0,17.6635504202,40.6971502883,25.2477774068,19.4728547508,0.0,5.77492265596
 12/22  19:00:00,80.7638579581,5.63533892039,2.71984157736,0.0,27.5259009287,37.3340067412,34.0461595476,22.4599450154,0.0,11.5862145322
 12/22  20:00:00,83.6309710161,5.69959072431,3.19751125841,0.0,33.8341110165,33.3544677425,36.1374997644,24.5843103196,0.0,11.5531894448
 12/22  21:00:00,92.619196307,5.814630892,3.91654291144,0.0,36.5179666069,38.8247702939,34.7780437459,28.9926280938,0.0,5.78541565213
 12/22  22:00:00,87.2447894741,5.84277907166,4.02880192231,0.0,32.965339924,36.8579353714,47.6094403031,30.2221557996,0.0,17.3872845035
 12/22  23:00:00,61.7300931239,5.60545683891,2.29875032708,0.0,25.6355707503,20.6438685092,38.4916413801,32.6991445645,0.0,5.79249681563
 12/22  24:00:00,40.8372784791,5.43195383826,0.996010412629,0.136613220031,15.0252895274,11.7056064465,40.1494079456,34.3799909619,0.0,5.76941698375
 12/23  01:00:00,36.8222090002,5.39642451861,0.672360699364,0.306616542842,12.8411359301,10.0650221343,40.6886780976,34.9249485543,0.0,5.76372954331
 12/23  02:00:00,36.8929003231,5.38378471783,0.489479528552,0.573991465229,12.8411359301,10.0650221343,41.8195712098,36.0615444615,0.0,5.75802674825
 12/23  03:00:00,32.3129362074,5.36216200132,0.203112933276,0.921057848793,8.25718729233,10.0299323277,36.9607506095,36.9407506095,0.0,0.02
 12/23  04:00:00,32.8113251178,5.38081799822,0.104495640856,1.49940374343,8.25718729233,10.0299323277,43.4669635407,37.7091063529,0.0,5.75785718781
 12/23  05:00:00,35.5638408601,5.44232475085,0.0766722663981,2.61158285844,8.25718729233,11.6354268332,44.0620606601,38.2990348917,0.0,5.76302576837
 12/23  06:00:00,40.812245325,5.50041913367,0.0560370206849,3.66417884109,8.71707943955,15.3327214929,38.5385960277,38.5185960277,0.0,0.02
 12/23  07:00:00,60.3051700357,5.46912054282,0.145813702268,3.00251759593,18.5082010057,25.6353820695,50.2578603252,38.7158386,0.0,11.5420217252
 12/23  08:00:00,68.5404692893,5.51310161685,1.31603646921,1.22405065898,19.4083231844,41.0650158608,49.440167914,37.840078935,0.0,11.6000889789
 12/23  09:00:00,94.0059822577,5.69855650782,3.20544241463,0.737743204521,26.3286599382,57.9988325916,66.8867600388,31.4393275873,0.0,35.4474324515
 12/23  10:00:00,79.7573146619,5.56674612089,3.9635281772,1.01699660293,26.3286599382,42.8504436482,71.3738440546,29.8353526106,18.025,23.5134914441
 12/23  11:00:00,55.5106738153,5.45281654136,2.87560048827,1.96637658688,21.7447113004,23.4437158914,77.7680821744,30.4395062705,18.025,29.303575904
 12/23  12:00:00,53.5607393441,5.5142246063,3.41326177291,1.87920244124,19.3027497915,23.426170988,69.2791265568,27.8592642271,18.025,23.3948623297
 12/23  13:00:00,53.3078464045,5.52819013374,3.6018356788,1.28169067916,19.1483137236,23.7250123474,60.7478742023,25.2058133739,18.025,17.5170608284
 12/23  14:00:00,53.0510380217,5.51519993635,3.6369975006,0.857163042617,19.3027497915,23.7161209604,63.713112076,22.3466303382,18.025,23.3414817379
 12/23  15:00:00,52.6992533796,5.49933352159,3.69635938277,0.461884718127,19.3027497915,23.7161209604,56.4370888433,20.8942235909,18.025,17.5178652524
 12/23  16:00:00,52.1602401146,5.48136651466,3.60799578908,0.319152131149,19.3027497915,23.426170988,63.2272628409,21.8597253099,18.025,23.342537531
 12/23  17:00:00,55.4082366459,5.43999118263,2.44365582267,0.32154154508,19.3027497915,27.8956505705,41.7376677211,23.6926677211,18.025,0.02
 12/23  18:00:00,70.1884164238,5.45696378606,1.12850380004,0.241380054729,18.2229234133,37.5968344597,32.0658674682,26.2965336822,0.0,5.76933378598
 12/23  19:00:00,84.9491213027,5.54590167713,1.87925621004,0.209060894221,32.690315043,37.0816133363,42.8964045585,32.3842855731,0.0,10.5121189854
 12/23  20:00:00,85.6059191412,5.60413119294,2.29071397674,0.284421716853,36.8143715336,33.066984531,41.5210168269,34.715467145,0.0,6.80554968187
 12/23  21:00:00,91.5739629691,5.69262731142,2.8707005911,0.343902678445,36.3493007332,38.7721355839,47.5832511396,37.1830370742,0.0,10.4002140653
 12/23  22:00:00,89.4882443348,5.68951732318,2.76968229857,0.480179168389,36.1807251679,36.8228455648,45.8148451184,38.8774885302,0.0,6.93735658812
 12/23  23:00:00,67.1648084755,5.5197526356,1.40757295185,1.00856275171,31.0351095914,20.6438685092,52.0701673874,40.4701858994,0.0,11.599981488
 12/23  24:00:00,45.2338887455,5.46606707823,0.360350675061,2.73264431202,17.4250845679,11.7056064465,54.6452116528,43.1033004524,0.0,11.5419112004
 12/24  01:00:00,40.6055149936,5.52889874853,0.147292542657,4.36309342449,12.925468867,10.100111941,44.8791273184,44.8591273184,0.0,0.02
 12/24  02:00:00,42.273117709,5.61279911985,0.0631970512675,6.03205021586,12.925468867,10.100111941,51.563986097,45.8059970738,0.0,5.7579890232
 12/24  03:00:00,39.3682913109,5.7046152615,0.0407382870461,7.67690687702,8.34152022915,10.0650221343,52.2558946318,46.4980556495,0.0,5.75783898232
 12/24  04:00:00,40.4776753256,5.76375532756,0.033524827426,8.73436524704,8.34152022915,10.0650221343,47.0750463091,47.0550463091,0.0,0.02
 12/24  05:00:00,42.9116937337,5.80732509889,0.0278874392102,9.52379088672,8.34152022915,11.6705166398,53.3088202612,47.5449638417,0.0,5.76385641949
 12/24  06:00:00,47.744623663,5.84259335388,0.023227010229,10.1677648347,8.80141237637,15.3678112995,52.7577024593,46.9882344048,0.0,5.76946805456
 12/24  07:00:00,66.5032532362,5.77300836894,0.0308533386373,9.01167027411,18.5082010057,25.6353820695,51.7082604022,45.9290630746,0.0,5.77919732755
 12/24  08:00:00,72.8548408073,5.65346174386,0.419010814886,6.17565170067,19.4926561212,41.1001056674,55.3304734846,43.7300827481,0.0,11.6003907365
 12/24  09:00:00,95.1385023987,5.69496693443,2.62207025836,2.45720888548,26.3286599382,57.9988325916,70.2553079824,34.8069103595,0.0,35.4483976229
 12/24  10:00:00,81.5051227047,5.64165590971,3.72058630647,3.05225055271,26.2443270014,42.8153538416,79.0406281073,31.6265588276,18.025,29.3890692797
 12/24  11:00:00,57.7958662907,5.57634618006,2.89996604521,4.10366694398,21.7447113004,23.4437158914,72.0649693864,30.5933001549,18.025,23.4466692316
 12/24  12:00:00,55.224442183,5.59110561917,3.26121097069,3.55835850885,19.3449162599,23.4437158914,70.0955947266,28.6711955873,18.025,23.3993991394
 12/24  13:00:00,54.6355453543,5.57813084097,3.30336678108,2.79819969101,19.190480192,23.7425572507,62.3466641926,26.8089000637,18.025,17.5127641289
 12/24  14:00:00,53.8572552894,5.51765617236,3.05457933409,2.30305485311,19.260583323,23.698576057,65.845517366,24.4706278496,18.025,23.3498895163
 12/24  15:00:00,53.5430562863,5.52541368957,3.38728197869,1.64838996753,19.260583323,23.698576057,64.011670401,22.645726317,18.025,23.340944084
 12/24  16:00:00,52.9297744491,5.50873733694,3.39148929907,1.33753120644,19.260583323,23.4086260847,58.4761313287,22.9335004069,18.025,17.5176309218
 12/24  17:00:00,56.2991415173,5.47343596435,2.2394021083,1.44296014276,19.260583323,27.8781056672,48.1679763449,24.3793628093,18.025,5.76361353567
 12/24  18:00:00,70.680390664,5.46050934304,0.861798634272,1.05622078515,18.1807569449,37.5792895564,33.4252485444,27.6557598984,0.0,5.76948864599
 12/24  19:00:00,84.6864463895,5.49687055348,1.36956960186,0.624523859615,32.6059821062,37.0465235296,39.8275031642,34.052332877,0.0,5.77517028716
 12/24  20:00:00,85.4418668937,5.54905619141,1.75835757258,0.707795194939,36.8143715336,33.066984531,42.8805215375,37.0945206748,0.0,5.7860008627
 12/24  21:00:00,91.5442578636,5.63711960098,2.39527559943,0.725699143977,36.43363367,38.8072253906,50.8296232145,39.2775163801,0.0,11.5521068343
 12/24  22:00:00,89.3308733807,5.64271215976,2.37000232579,0.888708399381,36.0963922311,36.7877557581,45.719191129,39.9332508539,0.0,5.7859402751
 12/24  23:00:00,67.511471643,5.50633651821,1.03783797881,1.85778540175,30.9507766546,20.6087787026,59.4141950339,42.0242676076,0.0,17.3899274263
 12/24  24:00:00,46.924065458,5.5371074422,0.219549981401,4.49257861569,17.4250845679,11.7056064465,50.1290521673,44.3478574,0.0,5.78119476728
 12/25  01:00:00,42.6702332858,5.62739953314,0.0861615142823,6.39043494162,12.925468867,10.100111941,50.4791131663,44.7152084998,0.0,5.76390466647
 12/25  02:00:00,44.0738653097,5.70040655387,0.0468177664511,7.76157147563,12.925468867,10.100111941,45.1562115523,45.1362115523,0.0,0.02
 12/25  03:00:00,41.1349885973,5.79050154269,0.033697220811,9.36475485015,8.34152022915,10.0650221343,51.585611257,45.8277303257,0.0,5.75788093127
 12/25  04:00:00,42.2436865315,5.84991362366,0.0269641121039,10.4207747891,8.34152022915,10.0650221343,52.1689744775,46.4112453328,0.0,5.75772914475
 12/25  05:00:00,44.851152405,5.90150040969,0.0213361031191,11.3756259465,8.34152022915,11.6705166398,47.6637205941,47.6437205941,0.0,0.02
 12/25  06:00:00,49.555726394,5.92982605768,0.0170472512128,11.8978106543,8.80141237637,15.3678112995,52.5148529309,46.7452594879,0.0,5.76959344295
 12/25  07:00:00,68.205617635,5.85287472411,0.0251615952348,10.6398486466,18.5082010057,25.6353820695,57.5142151444,45.9718772096,0.0,11.5423379349
 12/25  08:00:00,74.2703546073,5.7073131765,0.263390319434,7.69292489515,19.4926561212,41.1001056674,55.1353620794,43.5349602462,0.0,11.6004018331
 12/25  09:00:00,95.650864347,5.65729862837,1.92347807597,3.70581711374,26.3286599382,57.9988325916,68.3048565585,34.9386986244,0.0,33.3661579341
 12/25  10:00:00,82.7004352879,5.63391181453,2.96072355573,5.01516292305,26.2443270014,42.8153538416,75.2039939877,31.5935721163,18.025,25.5854218714
 12/25  11:00:00,59.863206356,5.64602655161,2.52785011039,6.47343381679,21.7447113004,23.4437158914,77.0200154356,29.6894433653,18.025,29.3055720703
 12/25  12:00:00,55.8025069256,5.58011638236,2.92166390041,4.48695420231,19.3449162599,23.4437158914,61.4380173271,25.8582632029,18.025,17.5547541241
 12/25  13:00:00,54.5179739384,5.51285626738,2.7237126758,3.32555748269,19.190480192,23.7425572507,66.0590482101,24.6837833803,18.025,23.3502648298
 12/25  14:00:00,53.6976538624,5.47409459311,2.85968928005,2.38189513148,19.260583323,23.698576057,61.4938487677,20.1276131916,18.025,23.341235576
 12/25  15:00:00,53.3444412421,5.49230668681,3.45493980061,1.4152252926,19.260583323,23.698576057,52.1297917807,16.5868721465,18.025,17.5179196342
 12/25  16:00:00,52.4933940755,5.45692834829,3.39579549546,0.948647640285,19.260583323,23.4086260847,58.2511789404,16.8833392757,18.025,23.3428396647
 12/25  17:00:00,55.8009329847,5.42760117988,2.31877724856,0.911212093582,19.260583323,27.8781056672,36.7496732377,18.7046732377,18.025,0.02
 12/25  18:00:00,70.1473822098,5.42672551854,0.800867040249,0.617923897977,18.1807569449,37.5792895564,29.6335764384,23.8640352171,0.0,5.76954122128
 12/25  19:00:00,84.4850911577,5.47988325916,1.33218129601,0.477536836877,32.6059821062,37.0465235296,36.906481242,31.131257797,0.0,5.77522344498
 12/25  20:00:00,85.205708237,5.52854410525,1.71180267769,0.538693864077,36.8143715336,33.066984531,45.6900503238,34.1365980436,0.0,11.5534522802
 12/25  21:00:00,91.3522995921,5.62121646777,2.36685635569,0.578057914356,36.43363367,38.8072253906,42.6749642259,36.8886885139,0.0,5.78627571193
 12/25  22:00:00,89.165663266,5.62870105789,2.33962038719,0.767883507446,36.0963922311,36.7877557581,49.449884029,37.8961820942,0.0,11.5537019348
 12/25  23:00:00,67.2420243589,5.48803760189,0.997329029279,1.64713854153,30.9507766546,20.6087787026,51.4638761563,39.8634604433,0.0,11.600415713
 12/25  24:00:00,46.8142428841,5.52630076538,0.165787544069,4.44731527414,17.4250845679,11.7056064465,54.196712767,42.6543354666,0.0,11.5423773004
 12/26  01:00:00,42.0391441212,5.66139388445,0.0567439725231,7.07408896736,11.6412384099,10.0650221343,44.3745761974,44.3545761974,0.0,0.02
 12/26  02:00:00,42.4342245185,5.76598069679,0.0410874066115,8.94098322972,10.0992000411,10.047477231,51.0943666748,45.3363299401,0.0,5.75803673475
 12/26  03:00:00,42.0970432251,5.84629407606,0.0328541217091,10.3912815655,8.25718729233,10.0299323277,51.8270758381,46.0691711457,0.0,5.75790469242
 12/26  04:00:00,43.1634908447,5.90187580362,0.0265497510477,11.408452669,8.25718729233,10.0299323277,46.6802036536,46.6602036536,0.0,0.02
 12/26  05:00:00,45.4049970932,5.93538843182,0.0216337381381,12.0147002453,8.25718729233,11.6354268332,52.1793494181,46.4153819542,0.0,5.76396746388
 12/26  06:00:00,53.2022900609,5.94442623251,0.020307233004,12.2244641568,12.1011305571,15.3678112995,51.6213370436,45.8402314711,0.0,5.78110557252
 12/26  07:00:00,78.5433975488,5.72419414156,0.291330874841,7.98623607437,19.7275818095,37.2640762949,56.5536275814,44.9526312047,0.0,11.6009963767
 12/26  08:00:00,87.6823852916,5.69165317235,1.514890426,4.86587965311,24.3117294858,51.2795993405,59.5864111495,42.125076177,0.0,17.4613349724
 12/26  09:00:00,77.4125577023,5.68347356221,0.928666335434,6.4657825938,23.6694662846,40.6342015617,58.6176394182,29.2197870174,0.0,29.3978524008
 12/26  10:00:00,72.8258685515,5.64836319909,3.62605751054,4.22428805907,23.6694662846,35.6302164847,62.1447549106,20.6711635796,18.025,23.448591331
 12/26  11:00:00,54.6684802865,5.61631857815,4.01439036906,3.30741100442,18.7433767983,22.9618409725,55.2919812341,13.8651450653,18.025,23.4018361688
 12/26  12:00:00,53.7201846265,5.59570785539,4.50088772017,1.89555505957,18.7433767983,22.9618409725,50.4651658774,9.08840572582,18.025,23.3517601516
 12/26  13:00:00,53.0502509062,5.58562946404,4.89440713564,0.798731091226,18.5889407304,23.1597249699,42.1407491063,6.60237874959,18.025,17.5133703567
 12/26  14:00:00,52.9394664568,5.58646169739,5.08935754676,0.245667546819,18.7433767983,23.2517909448,43.6241961905,2.24808123386,18.025,23.3511149567
 12/26  15:00:00,52.9545132463,5.58658918949,5.24286653273,0.107071667234,18.7433767983,23.2517909448,42.7812544329,1.41386895063,18.025,23.3423854823
 12/26  16:00:00,52.7507549188,5.59544520046,5.40752292146,0.0197548844712,18.7433767983,22.9618409725,37.8416097478,2.2977191477,18.025,17.5188906001
 12/26  17:00:00,56.0328247129,5.55220852187,4.30125773319,0.0,18.7433767983,27.431320555,27.0390990564,3.25155459559,18.025,5.76254446076
 12/26  18:00:00,73.8622736358,5.57663099801,2.38195438247,0.0,17.6635504202,40.6971502883,15.6846262038,9.90931594127,0.0,5.77531026249
 12/26  19:00:00,80.5913444906,5.60805831267,2.57456688191,0.0,27.5259009287,37.3340067412,28.6530673036,17.064812904,0.0,11.5882543996
 12/26  20:00:00,83.2449728695,5.64631733095,2.86475931981,0.0,33.8341110165,33.3544677425,32.7948637219,21.2424030268,0.0,11.5524606951
 12/26  21:00:00,92.3526314026,5.77095069724,3.69362753006,0.0,36.5179666069,38.8247702939,30.6910919156,24.9048128087,0.0,5.78627910688
 12/26  22:00:00,86.8508057982,5.78098922398,3.67048101434,0.026083667426,32.965339924,36.8579353714,38.5250890493,26.9241202418,0.0,11.6009688076
 12/26  23:00:00,61.3924150955,5.54393287559,1.86672385336,0.155836036438,25.6355707503,20.6438685092,42.037301094,30.4712699231,0.0,11.566031171
 12/26  24:00:00,41.0667597721,5.42412980506,0.820247855763,0.549662852621,15.0252895274,11.7056064465,37.8720444575,32.1023379304,0.0,5.76970652711
 12/27  01:00:00,36.4740102094,5.42136844411,0.543779191869,1.26193873393,11.6412384099,10.0650221343,38.9776262012,33.213730747,0.0,5.76389545416
 12/27  02:00:00,36.0145473841,5.4619008151,0.337834366829,2.528641133,10.0992000411,10.047477231,35.399260864,35.379260864,0.0,0.02
 12/27  03:00:00,34.9084800474,5.48758678804,0.170005585383,3.42426998292,8.25718729233,10.0299323277,42.4448763369,36.6866665093,0.0,5.7582098276
 12/27  04:00:00,35.6648260852,5.51807010075,0.0686179354082,4.25152177809,8.25718729233,10.0299323277,44.6335865332,38.8758574204,0.0,5.75772911284
 12/27  05:00:00,38.6453568032,5.58921200699,0.0337057118254,5.5891648014,8.25718729233,11.6354268332,41.1262852596,41.1062852596,0.0,0.02
 12/27  06:00:00,46.6519129449,5.61233413578,0.0326922424611,5.99378320231,12.1011305571,15.3678112995,51.605714633,40.063008027,0.0,11.542706606
 12/27  07:00:00,74.1178194347,5.56698940924,1.11498919948,2.89419921798,19.7275818095,37.2640762949,49.9915373536,38.3916408007,0.0,11.599896553
 12/27  08:00:00,85.3391350339,5.66619129209,2.49089990376,1.57206424065,24.3117294858,51.2795993405,53.1258468552,35.6635350474,0.0,17.4623118078
 12/27  09:00:00,74.4297159754,5.58854760785,1.79388448655,2.71263944738,23.6694662846,40.6342015617,52.403165102,23.0039411771,0.0,29.3992239249
 12/27  10:00:00,71.4236306353,5.61703989557,4.51039229996,1.96903691818,23.6694662846,35.6302164847,57.1226830964,15.6536507477,18.025,23.4440323487
 12/27  11:00:00,53.7572365532,5.59754602173,4.67086429261,1.75845683543,18.7433767983,22.9618409725,52.6690856526,11.241039711,18.025,23.4030459415
 12/27  12:00:00,53.2739129694,5.600553019,5.09175184821,0.853571310673,18.7433767983,22.9618409725,42.9267949767,7.38049028599,18.025,17.5213046907
 12/27  13:00:00,53.2722229885,5.63018594797,5.59164741503,0.278907253752,18.5889407304,23.1597249699,46.9724089056,5.59681392188,18.025,23.3505949837
 12/27  14:00:00,53.6202288061,5.66528977634,5.82984816615,0.107100382258,18.7433767983,23.2517909448,37.1689504112,1.63022170903,18.025,17.5137287021
 12/27  15:00:00,53.9058712018,5.7013328604,6.17668338364,0.00987129205436,18.7433767983,23.2517909448,42.3573775274,0.979785878168,18.025,23.3525916492
 12/27  16:00:00,53.7473893231,5.71757780588,6.30177365025,0.0,18.7433767983,22.9618409725,43.6778495008,2.30890120409,18.025,23.3439482967
 12/27  17:00:00,56.9272445314,5.66091108691,5.0869759563,0.0,18.7433767983,27.431320555,21.3611856694,3.31618566941,18.025,0.02
 12/27  18:00:00,75.0164449264,5.70506471044,3.40768454084,0.0,17.6635504202,40.6971502883,13.8586754544,7.92621652017,0.0,5.93245893423
 12/27  19:00:00,81.8112666584,5.74671573508,3.65582205442,0.0,27.5259009287,37.3340067412,31.9109903541,14.6960311529,0.0,17.2149592013
 12/27  20:00:00,84.4480150786,5.78892945012,3.92518272408,0.0,33.8341110165,33.3544677425,23.257222856,17.4699777362,0.0,5.78724511982
 12/27  21:00:00,93.5032115549,5.91061035682,4.70453989949,0.0,36.5179666069,38.8247702939,33.1361971653,21.5834293986,0.0,11.5527677667
 12/27  22:00:00,88.1764737816,5.9418707036,4.86134142137,0.0,32.965339924,36.8579353714,33.4535712461,21.8537077703,0.0,11.5998634758
 12/27  23:00:00,62.2279860872,5.65006056707,2.75199724242,0.0,25.6355707503,20.6438685092,35.1235475684,23.5584144352,0.0,11.5651331332
 12/27  24:00:00,41.1272885796,5.47055173273,1.31865581566,0.0653577192496,15.0252895274,11.7056064465,27.3958316586,27.3758316586,0.0,0.02
 12/28  01:00:00,35.9118070488,5.42980508996,0.925316457381,0.309760535653,11.6412384099,10.0650221343,34.8366378721,29.0734471679,0.0,5.76319070417
 12/28  02:00:00,34.3365997214,5.40859976492,0.700948769784,0.540872477131,10.0992000411,10.047477231,36.8919426921,31.1337431333,0.0,5.75819955883
 12/28  03:00:00,32.9081989449,5.41166771939,0.466369810961,1.20354387326,8.25718729233,10.0299323277,34.4274288098,34.4074288098,0.0,0.02
 12/28  04:00:00,33.6967240356,5.44017140173,0.31615896896,2.11377502,8.25718729233,10.0299323277,41.9010362633,36.1429519982,0.0,5.75808426513
 12/28  05:00:00,35.7355806783,5.45479430326,0.22309634453,2.62440868046,8.25718729233,11.6354268332,41.877489897,36.1136462669,0.0,5.7638436301
 12/28  06:00:00,43.6208571505,5.46850177265,0.224095057851,2.91515588532,12.1011305571,15.3678112995,41.5249651852,35.7438900835,0.0,5.78107510172
 12/28  07:00:00,72.9515292471,5.54914003886,1.59193211693,1.2688007674,19.7275818095,37.2640762949,48.1036965499,36.5020859532,0.0,11.6016105967
 12/28  08:00:00,85.1477119628,5.70734156928,2.9805413087,0.849839386081,24.3117294858,51.2795993405,51.4460457681,33.9838958496,0.0,17.4621499185
 12/28  09:00:00,73.2581677021,5.55917443554,2.35525039646,1.00908922929,23.6694662846,40.6342015617,49.3847162393,19.9845184653,0.0,29.400197774
 12/28  10:00:00,70.9312652709,5.62212810252,5.46006370653,0.521900382499,23.6694662846,35.6302164847,51.450716282,9.97500298132,18.025,23.4507133007
 12/28  11:00:00,53.4312931517,5.60839498048,5.69769345788,0.394834649459,18.7433767983,22.9618409725,45.8719632156,4.44325784631,18.025,23.4037053693
 12/28  12:00:00,54.0293368441,5.67970839599,6.42701472633,0.194573290371,18.7433767983,22.9618409725,43.3064773976,1.92782789508,18.025,23.3536495025
 12/28  13:00:00,55.0954769059,5.79813491424,7.48745507847,0.038397547721,18.5889407304,23.1597249699,36.8756379302,1.33569726831,18.025,17.5149406619
 12/28  14:00:00,55.8867811098,5.87872394367,7.9900706206,0.0,18.7433767983,23.2517909448,41.3784248161,0.0,18.025,23.3534248161
 12/28  15:00:00,56.3115662792,5.9165277344,8.37704762521,0.0,18.7433767983,23.2517909448,41.3698583495,0.0,18.025,23.3448583495
 12/28  16:00:00,56.2461053302,5.93491440589,8.58315104394,0.0,18.7433767983,22.9618409725,35.5459578579,0.0,18.025,17.5209578579
 12/28  17:00:00,59.4751388873,5.88521884287,7.41055632654,0.0,18.7433767983,27.431320555,23.8260763092,0.0372837020187,18.025,5.76379260723
 12/28  18:00:00,77.4487115685,5.9320066029,5.6130075141,0.0,17.6635504202,40.6971502883,7.97597729486,2.20081990991,0.0,5.77515738495
 12/28  19:00:00,84.0640904088,5.97526824977,5.68008479475,0.0,27.5259009287,37.3340067412,17.4720524441,5.88262061552,0.0,11.5894318286
 12/28  20:00:00,86.7299933359,6.02150978496,5.97457283398,0.0,33.8341110165,33.3544677425,19.985126643,8.43159380135,0.0,11.5535328416
 12/28  21:00:00,96.1673013019,6.19487042844,7.08436458408,0.0,36.5179666069,38.8247702939,15.9718648265,10.1849231876,0.0,5.78694163899
 12/28  22:00:00,90.8064593911,6.22877080855,7.20441539423,0.0,32.965339924,36.8579353714,22.7218106598,11.1203109601,0.0,11.6014996997
 12/28  23:00:00,64.1106695969,5.85728713196,4.42744640661,0.0,25.6355707503,20.6438685092,25.2092519505,13.6430829007,0.0,11.5661690499
 12/28  24:00:00,42.2207500575,5.59420742019,2.35381486324,0.0,15.0252895274,11.7056064465,23.4845978477,17.7148899796,0.0,5.76970786807
 12/29  01:00:00,36.5333814397,5.52858077704,1.75786989409,0.0,11.6412384099,10.0650221343,24.7776764642,19.0136600803,0.0,5.7640163839
 12/29  02:00:00,34.7127243036,5.4975394553,1.52900717316,0.0,10.0992000411,10.047477231,17.8961153204,17.8761153204,0.0,0.02
 12/29  03:00:00,32.5467248664,5.45959948078,1.26050473923,0.0,8.25718729233,10.0299323277,25.10248127,19.3443055892,0.0,5.75817568078
 12/29  04:00:00,32.3105520001,5.42742111197,1.01380410797,0.0427036287627,8.25718729233,10.0299323277,28.4788827188,22.7211717704,0.0,5.75771094838
 12/29  05:00:00,33.8247146405,5.40997453136,0.860846817343,0.120612140662,8.25718729233,11.6354268332,24.2288459932,24.2088459932,0.0,0.02
 12/29  06:00:00,41.5932630061,5.43111567967,1.02971664416,0.119317305071,12.1011305571,15.3678112995,32.4980610905,20.9562199264,0.0,11.5418411641
 12/29  07:00:00,73.1932124571,5.68612515607,2.96542576809,0.0,19.7275818095,37.2640762949,30.7642016437,19.1630271532,0.0,11.6011744905
 12/29  08:00:00,86.0227124904,5.89091743232,4.52178998727,0.0,24.3117294858,51.2795993405,34.8922034528,17.4289969007,0.0,17.4632065521
 12/29  09:00:00,74.1845254792,5.66546233891,4.18439980345,0.0,23.6694662846,40.6342015617,37.5202225867,8.11949846269,0.0,29.400724124
 12/29  10:00:00,72.4149285632,5.74738770674,7.34036710582,0.0,23.6694662846,35.6302164847,44.1648662827,2.69266057322,18.025,23.4472057095
 12/29  11:00:00,55.1722415157,5.74550219108,7.69636018386,0.0,18.7433767983,22.9618409725,42.6426509419,1.21346825881,18.025,23.404182683
 12/29  12:00:00,57.1644666236,5.93094778704,9.50547598386,0.0,18.7433767983,22.9618409725,41.3776881089,0.0,18.025,23.3526881089
 12/29  13:00:00,59.8116922567,6.08052608196,11.9596755132,0.0,18.5889407304,23.1597249699,35.5462580518,0.0,18.025,17.5212580518
 12/29  14:00:00,60.8898315575,6.15660319368,12.7152364301,0.0,18.7433767983,23.2517909448,41.3739877406,0.0,18.025,23.3489877406
 12/29  15:00:00,60.3472623676,6.10892496134,12.2203418496,0.0,18.7433767983,23.2517909448,35.5435937576,0.0,18.025,17.5185937576
 12/29  16:00:00,59.5838480372,6.09621856494,11.759589956,0.0,18.7433767983,22.9618409725,41.3749448675,0.0,18.025,23.3499448675
 12/29  17:00:00,62.7124195727,6.08550433548,10.4475448785,0.0,18.7433767983,27.431320555,23.7888862181,0.0,18.025,5.76388621811
 12/29  18:00:00,81.2642913467,6.24586868601,9.11471567548,0.0,17.6635504202,40.6971502883,5.77555235562,0.0,0.0,5.77555235562
 12/29  19:00:00,88.3060982763,6.36887748015,9.52847230571,0.0,27.5259009287,37.3340067412,11.8068329066,0.217079001414,0.0,11.5897539052
 12/29  20:00:00,91.2158509722,6.46059940639,10.021337484,0.0,33.8341110165,33.3544677425,7.24055339355,1.45453338998,0.0,5.78602000357
 12/29  21:00:00,100.810670737,6.66023310966,11.2623596896,0.0,36.5179666069,38.8247702939,13.9353059463,2.3812286579,0.0,11.5540772884
 12/29  22:00:00,95.7308982295,6.72102348518,11.6365958256,0.0,32.965339924,36.8579353714,14.014960087,2.41373348886,0.0,11.6012265982
 12/29  23:00:00,68.9328056393,6.32591782157,8.78094202024,0.0,25.6355707503,20.6438685092,14.1600369462,2.59393579277,0.0,11.5661011535
 12/29  24:00:00,46.2531439071,5.97320285348,6.00720917831,0.0,15.0252895274,11.7056064465,9.34160912485,3.57164925586,0.0,5.769959869
 12/30  01:00:00,41.1731559676,5.85772002565,4.86860637113,0.0,12.8411359301,10.0650221343,10.5864648795,4.8231965345,0.0,5.763268345
 12/30  02:00:00,40.5185799687,5.80201096351,4.27090906236,0.0,12.8411359301,10.0650221343,5.43982446313,5.41982446313,0.0,0.02
 12/30  03:00:00,35.0787791997,5.71568949698,3.53646369701,0.0,8.25718729233,10.0299323277,11.4364105563,5.67820771074,0.0,5.75820284554
 12/30  04:00:00,34.6739197872,5.67894268756,3.1683558297,0.0,8.25718729233,10.0299323277,5.92414190222,5.90414190222,0.0,0.02
 12/30  05:00:00,35.9615789975,5.64693544473,2.88135737651,0.0,8.25718729233,11.6354268332,12.4631366178,6.69903101032,0.0,5.76410560745
 12/30  06:00:00,40.0265684653,5.62835785524,2.80656973751,0.0,8.71707943955,15.3327214929,12.4816109842,6.71168723128,0.0,5.76992375297
 12/30  07:00:00,61.2527414056,5.7415071586,3.82347475083,0.0,18.5082010057,25.6353820695,12.864031229,7.08253993457,0.0,5.78149129446
 12/30  08:00:00,72.906283255,6.0491657251,6.36976100805,0.0,19.4083231844,41.0650158608,24.3739011529,6.98104397722,0.0,17.3928571757
 12/30  09:00:00,102.751567275,6.5441554859,11.8430747487,0.0,26.3286599382,57.9988325916,31.1341914358,1.58141548895,0.0,29.5527759468
 12/30  10:00:00,89.3620259739,6.4549869058,13.6969328479,0.0,26.3286599382,42.8504436482,47.4578044633,0.0353167266599,18.025,29.3974877366
 12/30  11:00:00,64.0540794293,6.24971554651,12.5884364278,0.0,21.7447113004,23.4437158914,47.3353921666,0.0,18.025,29.3103921666
 12/30  12:00:00,63.7563470082,6.44037458413,14.5618870116,0.0,19.3027497915,23.426170988,35.5831359496,0.0,18.025,17.5581359496
 12/30  13:00:00,66.0651603342,6.57226329634,16.5967450052,0.0,19.1483137236,23.7250123474,41.3792055147,0.0,18.025,23.3542055147
 12/30  14:00:00,67.3596087486,6.61468226273,17.703225552,0.0,19.3027497915,23.7161209604,41.3727897369,0.0,18.025,23.3477897369
 12/30  15:00:00,65.6816996131,6.48811460153,16.1518865978,0.0,19.3027497915,23.7161209604,35.5466605824,0.0,18.025,17.5216605824
 12/30  16:00:00,63.9969591579,6.41523038131,14.8299811876,0.0,19.3027497915,23.426170988,41.3732069343,0.0,18.025,23.3482069343
 12/30  17:00:00,66.7715807052,6.33701770521,13.2314888925,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 12/30  18:00:00,81.3433383841,6.4330437669,11.5486951097,0.0,18.2229234133,37.5968344597,5.76978272102,0.0,0.0,5.76978272102
 12/30  19:00:00,96.6695730478,6.67296130107,12.6816727668,0.0,32.690315043,37.0816133363,11.5500025397,0.0188313761581,0.0,11.5311711636
 12/30  20:00:00,98.0438633438,6.8380745688,13.7790896461,0.0,36.8143715336,33.066984531,5.78691381098,0.0,0.0,5.78691381098
 12/30  21:00:00,104.652306719,7.0361245536,14.9494006133,0.0,36.3493007332,38.7721355839,11.5521988265,0.0,0.0,11.5521988265
 12/30  22:00:00,102.270319197,7.03610601297,14.6853006776,0.0,36.1807251679,36.8228455648,6.08727167777,0.30008384767,0.0,5.7871878301
 12/30  23:00:00,77.6719982601,6.65227697543,11.7907264434,0.0,31.0351095914,20.6438685092,12.4181319274,0.816165644798,0.0,11.6019662826
 12/30  24:00:00,51.730384998,6.26705316352,8.78846285466,0.0,17.4250845679,11.7056064465,12.8457749901,1.30274572174,0.0,11.5430292683
 12/31  01:00:00,44.1341221866,6.12938161294,7.4384854051,0.0,12.925468867,10.100111941,7.65244050152,1.88828994716,0.0,5.76415055437
 12/31  02:00:00,43.1958675874,6.0466302451,6.58415210103,0.0,12.925468867,10.100111941,2.47340949232,2.45340949232,0.0,0.02
 12/31  03:00:00,37.3696259147,5.92519096668,5.49838387128,0.0,8.34152022915,10.0650221343,9.087247069,3.3290667861,0.0,5.7581802829
 12/31  04:00:00,36.7015738236,5.8618096797,4.89371787598,0.0,8.34152022915,10.0650221343,3.94961858001,3.92961858001,0.0,0.02
 12/31  05:00:00,37.8106395991,5.81463607421,4.44329137761,0.0,8.34152022915,11.6705166398,10.4888265014,4.72519956272,0.0,5.76362693865
 12/31  06:00:00,41.6022203416,5.7701783879,4.12097447042,0.0,8.80141237637,15.3678112995,11.0201790351,5.2502388955,0.0,5.76994013961
 12/31  07:00:00,63.1314387566,5.92590617913,5.5177678353,0.0,18.5082010057,25.6353820695,10.2920773489,4.51053962573,0.0,5.78153772321
 12/31  08:00:00,75.2747866608,6.27133152186,8.3966664324,0.0,19.4926561212,41.1001056674,21.2009191364,3.80769597814,0.0,17.3932231583
 12/31  09:00:00,104.977386421,6.75604021242,13.8569967691,0.0,26.3286599382,57.9988325916,29.6598230956,0.105445640022,0.0,29.5543774555
 12/31  10:00:00,91.5483780185,6.68565589485,15.7720321263,0.0,26.2443270014,42.8153538416,47.4239297652,0.0,18.025,29.3989297652
 12/31  11:00:00,66.4859390406,6.45867301763,14.8113310841,0.0,21.7447113004,23.4437158914,47.3368855694,0.0,18.025,29.3118855694
 12/31  12:00:00,66.1277795037,6.58204369407,16.7319340882,0.0,19.3449162599,23.4437158914,35.5822529475,0.0,18.025,17.5572529475
 12/31  13:00:00,67.0616151585,6.61981678943,17.4859319761,0.0,19.190480192,23.7425572507,41.3803729031,0.0,18.025,23.3553729031
 12/31  14:00:00,68.5853755444,6.66298255348,18.9404012048,0.0,19.260583323,23.698576057,41.37406046,0.0,18.025,23.34906046
 12/31  15:00:00,70.1191794161,6.78047866978,20.3567097201,0.0,19.260583323,23.698576057,35.543395494,0.0,18.025,17.518395494
 12/31  16:00:00,69.0217739687,6.79237668833,19.5373588979,0.0,19.260583323,23.4086260847,41.3746705487,0.0,18.025,23.3496705487
 12/31  17:00:00,70.9152543031,6.67915948373,17.0927277694,0.0,19.260583323,27.8781056672,23.7889410703,0.0,18.025,5.76394107025
 12/31  18:00:00,84.7458650553,6.72915602714,14.714816582,0.0,18.1807569449,37.5792895564,5.76972793128,0.0,0.0,5.76972793128
 12/31  19:00:00,99.1570773329,6.9264279257,15.0351285555,0.0,32.6059821062,37.0465235296,5.79180933692,0.01654119265,0.0,5.77526814427
 12/31  20:00:00,99.7899155218,7.02549982304,15.3377109279,0.0,36.8143715336,33.066984531,5.78725986055,0.0,0.0,5.78725986055
 12/31  21:00:00,106.143843755,7.18101442346,16.176619246,0.0,36.43363367,38.8072253906,11.8409377872,0.288023182215,0.0,11.552914605
 12/31  22:00:00,103.121592515,7.13717861463,15.5549177366,0.0,36.0963922311,36.7877557581,6.71905105562,0.931491517902,0.0,5.78755953772
 12/31  23:00:00,78.2296407659,6.72355861256,12.3964994838,0.0,30.9507766546,20.6087787026,12.9553958577,1.35294394597,0.0,11.6024519117
 12/31  24:00:00,52.3695185694,6.32960090882,9.36504430309,0.0,17.4250845679,11.7056064465,13.0185226331,1.47558974377,0.0,11.5429328893
